Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,7,45,213.5,14.5,1.35,8.5,36.0,102.19,30.7
2016,1,12,8,0,427.0,29.0,1.3,9.0,72.0,223.79,169.24
2016,1,12,8,15,514.0,36.0,1.15,9.0,112.5,290.48,233.12
2016,1,12,8,30,601.0,43.0,1.0,9.0,153.0,370.27,303.22
2016,1,12,8,45,652.5,47.5,0.9,9.5,195.0,435.32,358.67
2016,1,12,9,0,704.0,52.0,0.8,10.0,237.0,503.66,414.08
2016,1,12,9,15,738.0,55.5,0.7,10.0,276.0,562.4,460.21
2016,1,12,9,30,772.0,59.0,0.6,10.0,315.0,621.96,504.46
2016,1,12,9,45,709.0,75.0,0.5,10.5,329.0,630.69,507.32
2016,1,12,10,0,646.0,91.0,0.4,11.0,343.0,628.99,502.93
2016,1,12,10,15,573.5,117.0,0.45,11.5,353.0,623.8,497.96
2016,1,12,10,30,501.0,143.0,0.5,12.0,363.0,606.37,483.19
2016,1,12,10,45,539.5,141.0,0.55,12.5,389.0,650.17,515.34
2016,1,12,11,0,578.0,139.0,0.6,13.0,415.0,700.5,550.13
2016,1,12,11,15,554.0,152.0,0.6,13.0,423.0,699.18,547.89
2016,1,12,11,30,530.0,165.0,0.6,13.0,431.0,701.54,548.66
2016,1,12,11,45,554.5,160.0,0.6,13.0,442.5,723.78,564.49
2016,1,12,12,0,579.0,155.0,0.6,13.0,454.0,744.04,578.19
2016,1,12,12,15,426.5,191.0,0.6,13.0,411.0,647.57,506.68
2016,1,12,12,30,274.0,227.0,0.6,13.0,368.0,532.66,420.56
2016,1,12,12,45,313.5,216.5,0.6,13.5,376.5,554.24,438.28
2016,1,12,13,0,353.0,206.0,0.6,14.0,385.0,574.02,452.98
2016,1,12,13,15,343.0,201.5,0.6,14.0,371.0,554.81,438.81
2016,1,12,13,30,333.0,197.0,0.6,14.0,357.0,534.64,424.34
2016,1,12,13,45,380.5,178.5,0.6,14.0,354.0,545.28,434.16
2016,1,12,14,0,428.0,160.0,0.6,14.0,351.0,569.1,452.84
2016,1,12,14,15,331.0,163.0,0.6,13.5,304.5,466.63,375.62
2016,1,12,14,30,234.0,166.0,0.6,13.0,258.0,385.91,313.46
2016,1,12,14,45,224.5,153.0,0.65,13.0,235.0,355.15,290.49
2016,1,12,15,0,215.0,140.0,0.7,13.0,212.0,324.57,266.65
2016,1,12,15,15,206.0,123.5,0.75,12.5,186.5,290.1,239.59
2016,1,12,15,30,197.0,107.0,0.8,12.0,161.0,255.99,211.97
2016,1,12,15,45,179.0,90.5,0.85,11.5,133.0,217.29,179.54
2016,1,12,16,0,161.0,74.0,0.9,11.0,105.0,180.05,147.38
2016,1,12,16,15,136.0,56.5,0.9,11.0,78.0,139.75,111.59
2016,1,12,16,30,111.0,39.0,0.9,11.0,51.0,101.66,76.74
2016,1,12,16,45,55.5,24.0,0.95,11.0,30.0,54.95,27.13
2016,1,12,17,0,0.0,9.0,1.0,11.0,9.0,8.19,0.0
2016,1,12,17,15,0.0,4.5,1.0,11.0,4.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,193.0,16.0,1.4,10.5,35.5,97.15,31.02
2016,1,13,8,0,386.0,32.0,1.4,11.0,71.0,210.29,158.27
2016,1,13,8,15,478.0,39.5,1.4,11.0,112.0,282.02,225.3
2016,1,13,8,30,570.0,47.0,1.4,11.0,153.0,362.87,296.31
2016,1,13,8,45,621.0,53.0,1.45,11.5,194.0,427.68,352.22
2016,1,13,9,0,672.0,59.0,1.5,12.0,235.0,496.07,408.93
2016,1,13,9,15,346.5,92.5,1.55,12.0,184.0,352.53,293.69
2016,1,13,9,30,21.0,126.0,1.6,12.0,133.0,137.44,111.85
2016,1,13,9,45,397.0,102.0,1.7,12.5,257.0,429.78,359.62
2016,1,13,10,0,773.0,78.0,1.8,13.0,381.0,705.39,571.92
2016,1,13,10,15,386.5,95.0,1.85,13.0,246.5,440.35,364.34
2016,1,13,10,30,0.0,112.0,1.9,13.0,112.0,102.63,81.09
2016,1,13,10,45,137.0,158.5,1.95,13.0,224.5,295.05,244.82
2016,1,13,11,0,274.0,205.0,2.0,13.0,337.0,491.72,402.06
2016,1,13,11,15,207.5,217.5,2.0,13.0,319.5,435.91,355.42
2016,1,13,11,30,141.0,230.0,2.0,13.0,302.0,393.99,320.52
2016,1,13,11,45,70.5,160.0,2.05,13.0,196.0,227.61,186.34
2016,1,13,12,0,0.0,90.0,2.1,13.0,90.0,79.9,61.96
2016,1,13,12,15,0.0,56.5,2.1,12.5,56.5,49.94,36.94
2016,1,13,12,30,0.0,23.0,2.1,12.0,23.0,20.28,11.75
2016,1,13,12,45,0.0,88.5,2.1,12.0,88.5,78.48,61.28
2016,1,13,13,0,0.0,154.0,2.1,12.0,154.0,144.57,116.59
2016,1,13,13,15,18.5,175.0,2.05,12.0,184.0,184.27,150.17
2016,1,13,13,30,37.0,196.0,2.0,12.0,214.0,240.54,196.95
2016,1,13,13,45,18.5,156.0,2.0,12.0,165.0,164.21,133.66
2016,1,13,14,0,0.0,116.0,2.0,12.0,116.0,106.59,85.16
2016,1,13,14,15,16.5,137.0,1.95,11.5,143.5,142.86,116.7
2016,1,13,14,30,33.0,158.0,1.9,11.0,171.0,192.83,159.28
2016,1,13,14,45,30.0,145.0,1.85,11.0,156.5,175.52,144.8
2016,1,13,15,0,27.0,132.0,1.8,11.0,142.0,158.6,130.71
2016,1,13,15,15,23.0,117.5,1.6,10.5,125.0,130.14,106.85
2016,1,13,15,30,19.0,103.0,1.4,10.0,108.0,112.63,91.99
2016,1,13,15,45,13.5,86.5,1.25,10.0,90.0,92.33,74.32
2016,1,13,16,0,8.0,70.0,1.1,10.0,72.0,72.58,56.95
2016,1,13,16,15,4.0,53.0,1.05,9.5,54.0,53.39,40.03
2016,1,13,16,30,0.0,36.0,1.0,9.0,36.0,34.34,23.04
2016,1,13,16,45,0.0,21.5,1.0,8.5,21.5,19.6,7.27
2016,1,13,17,0,0.0,7.0,1.0,8.0,7.0,6.37,0.0
2016,1,13,17,15,0.0,3.5,1.05,8.0,3.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,7,45,107.5,17.0,0.6,8.5,28.0,66.62,21.8
2016,1,14,8,0,215.0,34.0,0.6,9.0,56.0,143.31,108.34
2016,1,14,8,15,252.0,49.5,0.6,9.0,87.5,189.93,152.6
2016,1,14,8,30,289.0,65.0,0.6,9.0,119.0,240.2,197.63
2016,1,14,8,45,315.0,78.5,0.65,9.5,150.5,285.31,237.0
2016,1,14,9,0,341.0,92.0,0.7,10.0,182.0,332.42,276.75
2016,1,14,9,15,356.5,104.5,0.75,10.0,211.5,373.24,310.71
2016,1,14,9,30,372.0,117.0,0.8,10.0,241.0,414.53,344.17
2016,1,14,9,45,479.0,111.5,0.9,10.5,289.0,500.88,413.21
2016,1,14,10,0,586.0,106.0,1.0,11.0,337.0,600.62,489.79
2016,1,14,10,15,526.0,129.0,1.05,11.0,348.0,593.93,482.71
2016,1,14,10,30,466.0,152.0,1.1,11.0,359.0,588.26,477.11
2016,1,14,10,45,555.5,137.0,1.15,11.0,395.5,659.12,531.82
2016,1,14,11,0,645.0,122.0,1.2,11.0,432.0,740.58,590.49
2016,1,14,11,15,392.5,177.0,1.2,11.0,367.5,585.44,471.41
2016,1,14,11,30,140.0,232.0,1.2,11.0,303.0,395.39,320.42
2016,1,14,11,45,137.5,236.0,1.25,11.0,306.5,399.19,324.68
2016,1,14,12,0,135.0,240.0,1.3,11.0,310.0,402.6,327.25
2016,1,14,12,15,138.0,240.0,1.35,11.0,312.0,405.61,329.81
2016,1,14,12,30,141.0,240.0,1.4,11.0,314.0,408.26,332.15
2016,1,14,12,45,139.5,236.5,1.45,11.0,309.0,401.89,327.4
2016,1,14,13,0,138.0,233.0,1.5,11.0,304.0,395.18,322.47
2016,1,14,13,15,101.0,221.5,1.5,11.0,272.5,329.36,269.73
2016,1,14,13,30,64.0,210.0,1.5,11.0,241.0,281.64,230.8
2016,1,14,13,45,58.5,199.0,1.55,11.0,227.0,263.09,216.19
2016,1,14,14,0,53.0,188.0,1.6,11.0,213.0,244.86,201.6
2016,1,14,14,15,45.0,174.5,1.6,11.0,194.5,221.82,182.82
2016,1,14,14,30,37.0,161.0,1.6,11.0,176.0,199.38,164.39
2016,1,14,14,45,32.0,147.5,1.6,11.0,159.5,179.83,148.29
2016,1,14,15,0,27.0,134.0,1.6,11.0,143.0,160.79,132.45
2016,1,14,15,15,22.0,118.5,1.55,10.5,125.5,130.37,107.0
2016,1,14,15,30,17.0,103.0,1.5,10.0,108.0,111.09,90.67
2016,1,14,15,45,8.5,86.5,1.5,10.0,89.0,89.17,71.59
2016,1,14,16,0,0.0,70.0,1.5,10.0,70.0,68.1,53.09
2016,1,14,16,15,0.0,52.0,1.5,10.0,52.0,49.94,37.06
2016,1,14,16,30,0.0,34.0,1.5,10.0,34.0,31.52,20.68
2016,1,14,16,45,0.0,20.0,1.55,10.0,20.0,17.63,6.51
2016,1,14,17,0,0.0,6.0,1.6,10.0,6.0,5.46,0.0
2016,1,14,17,15,0.0,3.0,1.6,10.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,45,173.5,17.0,0.7,9.5,34.5,91.72,34.08
2016,1,15,8,0,347.0,34.0,0.7,10.0,69.0,196.07,148.25
2016,1,15,8,15,437.5,42.0,0.7,10.0,109.5,265.8,212.34
2016,1,15,8,30,528.0,50.0,0.7,10.0,150.0,344.49,280.79
2016,1,15,8,45,585.0,56.0,0.75,10.5,191.0,410.71,337.18
2016,1,15,9,0,642.0,62.0,0.8,11.0,232.0,481.15,394.87
2016,1,15,9,15,679.5,66.0,0.8,11.0,271.5,540.25,442.1
2016,1,15,9,30,717.0,70.0,0.8,11.0,311.0,600.72,488.8
2016,1,15,9,45,726.5,77.5,0.8,11.0,343.5,646.25,521.77
2016,1,15,10,0,736.0,85.0,0.8,11.0,376.0,690.2,552.61
2016,1,15,10,15,642.0,110.0,0.8,11.0,377.5,670.73,536.88
2016,1,15,10,30,548.0,135.0,0.8,11.0,379.0,635.6,510.17
2016,1,15,10,45,559.0,139.5,0.8,11.5,399.5,665.31,530.98
2016,1,15,11,0,570.0,144.0,0.8,12.0,420.0,693.45,549.33
2016,1,15,11,15,696.0,119.0,0.75,12.0,466.5,795.72,620.17
2016,1,15,11,30,822.0,94.0,0.7,12.0,513.0,884.74,678.37
2016,1,15,11,45,632.0,145.5,0.7,12.0,471.0,786.42,609.14
2016,1,15,12,0,442.0,197.0,0.7,12.0,429.0,668.69,524.33
2016,1,15,12,15,321.5,218.5,0.65,12.0,387.5,566.6,448.48
2016,1,15,12,30,201.0,240.0,0.6,12.0,346.0,463.65,369.42
2016,1,15,12,45,338.0,212.0,0.55,12.0,387.0,571.63,454.29
2016,1,15,13,0,475.0,184.0,0.5,12.0,428.0,677.33,531.97
2016,1,15,13,15,654.5,133.5,0.45,12.0,459.5,779.73,604.05
2016,1,15,13,30,834.0,83.0,0.4,12.0,491.0,859.93,656.95
2016,1,15,13,45,429.0,129.0,0.35,12.0,338.5,545.54,432.59
2016,1,15,14,0,24.0,175.0,0.3,12.0,186.0,190.19,151.82
2016,1,15,14,15,406.5,123.5,0.3,12.0,289.0,496.91,404.68
2016,1,15,14,30,789.0,72.0,0.3,12.0,392.0,720.91,567.39
2016,1,15,14,45,770.5,68.0,0.3,12.5,358.5,673.79,530.22
2016,1,15,15,0,752.0,64.0,0.3,13.0,325.0,625.52,495.89
2016,1,15,15,15,717.5,60.5,0.35,12.5,286.5,566.42,454.08
2016,1,15,15,30,683.0,57.0,0.4,12.0,248.0,508.13,410.37
2016,1,15,15,45,633.5,52.5,0.45,12.0,207.0,441.37,357.31
2016,1,15,16,0,584.0,48.0,0.5,12.0,166.0,381.56,307.38
2016,1,15,16,15,503.5,41.0,0.5,11.5,125.5,304.54,242.25
2016,1,15,16,30,423.0,34.0,0.5,11.0,85.0,235.24,180.96
2016,1,15,16,45,281.5,23.5,0.55,11.0,51.5,146.23,93.14
2016,1,15,17,0,140.0,13.0,0.6,11.0,18.0,53.99,0.0
2016,1,15,17,15,70.0,6.5,0.6,11.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,20.0,18.5,1.45,10.5,20.5,28.5,7.86
2016,1,16,8,0,40.0,37.0,1.5,11.0,41.0,62.32,44.89
2016,1,16,8,15,62.5,55.5,1.45,11.0,65.5,95.77,75.14
2016,1,16,8,30,85.0,74.0,1.4,11.0,90.0,131.11,106.53
2016,1,16,8,45,100.5,92.0,1.4,11.5,115.5,164.0,135.26
2016,1,16,9,0,116.0,110.0,1.4,12.0,141.0,198.29,164.57
2016,1,16,9,15,129.0,125.5,1.35,12.0,165.0,228.98,190.54
2016,1,16,9,30,142.0,141.0,1.3,12.0,189.0,260.71,216.86
2016,1,16,9,45,71.0,106.5,1.3,12.5,130.5,169.65,140.04
2016,1,16,10,0,0.0,72.0,1.3,13.0,72.0,63.67,48.82
2016,1,16,10,15,0.0,79.5,1.25,13.0,79.5,70.46,54.63
2016,1,16,10,30,0.0,87.0,1.2,13.0,87.0,77.52,60.48
2016,1,16,10,45,0.0,112.5,1.15,13.0,112.5,102.53,81.36
2016,1,16,11,0,0.0,138.0,1.1,13.0,138.0,128.33,102.63
2016,1,16,11,15,0.0,145.0,1.05,13.0,145.0,135.22,108.11
2016,1,16,11,30,0.0,152.0,1.0,13.0,152.0,142.21,113.72
2016,1,16,11,45,23.5,187.0,1.0,13.5,199.5,201.14,162.41
2016,1,16,12,0,47.0,222.0,1.0,14.0,247.0,280.28,225.7
2016,1,16,12,15,27.5,202.0,0.95,14.0,217.0,237.43,190.47
2016,1,16,12,30,8.0,182.0,0.9,14.0,187.0,181.16,144.71
2016,1,16,12,45,69.0,209.0,0.9,14.0,245.0,284.46,229.96
2016,1,16,13,0,130.0,236.0,0.9,14.0,303.0,391.26,314.26
2016,1,16,13,15,70.5,206.5,0.85,14.0,242.5,282.44,227.24
2016,1,16,13,30,11.0,177.0,0.8,14.0,182.0,179.68,143.73
2016,1,16,13,45,6.5,165.0,0.8,14.0,168.0,163.2,130.78
2016,1,16,14,0,2.0,153.0,0.8,14.0,154.0,147.09,117.68
2016,1,16,14,15,6.0,150.5,0.75,14.0,153.0,148.65,119.34
2016,1,16,14,30,10.0,148.0,0.7,14.0,152.0,150.23,120.96
2016,1,16,14,45,7.0,136.5,0.7,14.0,139.0,136.47,109.7
2016,1,16,15,0,4.0,125.0,0.7,14.0,126.0,123.08,98.71
2016,1,16,15,15,2.0,110.5,0.6,13.5,111.0,107.32,85.79
2016,1,16,15,30,0.0,96.0,0.5,13.0,96.0,91.86,72.94
2016,1,16,15,45,0.0,80.0,0.45,13.0,80.0,76.09,59.54
2016,1,16,16,0,0.0,64.0,0.4,13.0,64.0,60.36,45.98
2016,1,16,16,15,0.0,48.0,0.45,12.5,48.0,44.6,32.3
2016,1,16,16,30,0.0,32.0,0.5,12.0,32.0,28.69,18.34
2016,1,16,16,45,0.0,19.5,0.55,12.0,19.5,17.18,7.02
2016,1,16,17,0,0.0,7.0,0.6,12.0,7.0,6.37,0.0
2016,1,16,17,15,0.0,3.5,0.55,11.5,3.5,3.18,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,1,17,8,0,0.0,22.0,1.5,12.0,22.0,19.38,10.21
2016,1,17,8,15,0.0,34.0,1.5,12.0,34.0,29.99,19.79
2016,1,17,8,30,0.0,46.0,1.5,12.0,46.0,41.13,29.66
2016,1,17,8,45,0.0,59.0,1.5,12.5,59.0,53.54,40.47
2016,1,17,9,0,0.0,72.0,1.5,13.0,72.0,65.98,51.13
2016,1,17,9,15,0.0,83.5,1.45,13.0,83.5,76.88,60.42
2016,1,17,9,30,0.0,95.0,1.4,13.0,95.0,87.85,69.66
2016,1,17,9,45,0.0,85.0,1.4,13.0,85.0,76.62,60.03
2016,1,17,10,0,0.0,75.0,1.4,13.0,75.0,66.34,51.21
2016,1,17,10,15,0.0,64.5,1.4,13.0,64.5,57.0,43.19
2016,1,17,10,30,0.0,54.0,1.4,13.0,54.0,47.69,35.21
2016,1,17,10,45,0.0,77.5,1.4,13.0,77.5,68.57,52.85
2016,1,17,11,0,0.0,101.0,1.4,13.0,101.0,90.78,71.43
2016,1,17,11,15,0.0,64.0,1.4,13.0,64.0,56.58,42.54
2016,1,17,11,30,0.0,27.0,1.4,13.0,27.0,23.82,14.71
2016,1,17,11,45,0.0,56.5,1.45,13.5,56.5,49.94,36.84
2016,1,17,12,0,0.0,86.0,1.5,14.0,86.0,76.16,58.74
2016,1,17,12,15,0.0,90.5,1.5,14.0,90.5,80.31,62.16
2016,1,17,12,30,0.0,95.0,1.5,14.0,95.0,84.62,65.75
2016,1,17,12,45,0.0,114.5,1.55,14.0,114.5,103.65,81.61
2016,1,17,13,0,0.0,134.0,1.6,14.0,134.0,123.35,97.95
2016,1,17,13,15,0.0,94.0,1.55,13.5,94.0,83.79,65.24
2016,1,17,13,30,0.0,54.0,1.5,13.0,54.0,47.71,35.05
2016,1,17,13,45,0.0,41.0,1.5,13.0,41.0,36.18,25.33
2016,1,17,14,0,0.0,28.0,1.5,13.0,28.0,24.68,15.55
2016,1,17,14,15,0.0,17.0,1.45,13.0,17.0,14.97,7.24
2016,1,17,14,30,0.0,6.0,1.4,13.0,6.0,5.28,0.0
2016,1,17,14,45,0.0,37.0,1.35,13.0,37.0,32.62,22.5
2016,1,17,15,0,0.0,68.0,1.3,13.0,68.0,60.11,46.09
2016,1,17,15,15,0.0,60.0,1.2,12.5,60.0,53.0,40.13
2016,1,17,15,30,0.0,52.0,1.1,12.0,52.0,45.9,34.12
2016,1,17,15,45,0.0,43.5,1.05,12.0,43.5,38.37,27.58
2016,1,17,16,0,0.0,35.0,1.0,12.0,35.0,30.84,20.98
2016,1,17,16,15,0.0,26.5,1.0,12.0,26.5,23.33,14.32
2016,1,17,16,30,0.0,18.0,1.0,12.0,18.0,15.83,7.63
2016,1,17,16,45,0.0,11.0,1.0,12.0,11.0,9.66,1.65
2016,1,17,17,0,0.0,4.0,1.0,12.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,1.0,12.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,7,45,218.5,14.5,0.7,10.5,38.0,103.26,47.03
2016,1,18,8,0,437.0,29.0,0.7,11.0,76.0,220.78,166.98
2016,1,18,8,15,521.0,36.0,0.6,11.5,117.5,291.41,231.01
2016,1,18,8,30,605.0,43.0,0.5,12.0,159.0,370.11,298.04
2016,1,18,8,45,656.5,47.5,0.4,13.0,201.5,435.58,351.4
2016,1,18,9,0,708.0,52.0,0.3,14.0,244.0,504.47,404.49
2016,1,18,9,15,742.0,55.5,0.3,14.0,284.0,563.84,450.34
2016,1,18,9,30,776.0,59.0,0.3,14.0,324.0,624.1,494.76
2016,1,18,9,45,796.5,62.0,0.35,14.0,359.0,674.4,530.06
2016,1,18,10,0,817.0,65.0,0.4,14.0,394.0,723.72,564.1
2016,1,18,10,15,832.5,67.0,0.45,14.0,423.5,766.48,593.02
2016,1,18,10,30,848.0,69.0,0.5,14.0,453.0,807.29,620.36
2016,1,18,10,45,629.0,128.0,0.6,14.5,420.5,719.56,558.55
2016,1,18,11,0,410.0,187.0,0.7,15.0,388.0,604.84,474.17
2016,1,18,11,15,325.5,209.0,0.75,15.0,372.0,547.27,431.85
2016,1,18,11,30,241.0,231.0,0.8,15.0,356.0,485.02,384.36
2016,1,18,11,45,245.5,235.0,0.85,15.0,364.0,496.44,393.71
2016,1,18,12,0,250.0,239.0,0.9,15.0,372.0,525.03,414.76
2016,1,18,12,15,140.0,226.0,0.9,14.5,300.5,388.83,310.09
2016,1,18,12,30,30.0,213.0,0.9,14.0,229.0,252.63,201.82
2016,1,18,12,45,99.5,226.5,0.9,14.0,278.5,333.88,269.11
2016,1,18,13,0,169.0,240.0,0.9,14.0,328.0,431.62,345.77
2016,1,18,13,15,110.0,225.5,0.85,14.0,282.5,341.37,274.1
2016,1,18,13,30,51.0,211.0,0.8,14.0,237.0,270.02,216.91
2016,1,18,13,45,58.0,204.5,0.75,14.0,232.5,268.23,216.34
2016,1,18,14,0,65.0,198.0,0.7,14.0,228.0,266.2,215.14
2016,1,18,14,15,80.0,188.5,0.65,14.0,223.5,266.57,216.14
2016,1,18,14,30,95.0,179.0,0.6,14.0,219.0,266.09,216.36
2016,1,18,14,45,136.0,164.5,0.55,14.0,216.0,290.55,236.95
2016,1,18,15,0,177.0,150.0,0.5,14.0,213.0,297.97,243.58
2016,1,18,15,15,168.5,134.0,0.45,13.5,189.0,266.91,218.79
2016,1,18,15,30,160.0,118.0,0.4,13.0,165.0,236.32,194.11
2016,1,18,15,45,148.0,100.5,0.4,13.0,138.5,202.29,165.72
2016,1,18,16,0,136.0,83.0,0.4,13.0,112.0,169.2,137.43
2016,1,18,16,15,117.5,65.0,0.4,12.5,86.0,133.34,106.37
2016,1,18,16,30,99.0,47.0,0.4,12.0,60.0,106.52,82.05
2016,1,18,16,45,49.5,31.0,0.4,12.0,37.5,58.07,38.19
2016,1,18,17,0,0.0,15.0,0.4,12.0,15.0,13.46,0.0
2016,1,18,17,15,0.0,7.5,0.35,12.0,7.5,6.82,0.0
2016,1,18,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,2.55,12.0,2.5,2.19,0.0
2016,1,19,8,0,0.0,5.0,2.6,12.0,5.0,4.38,0.0
2016,1,19,8,15,0.0,8.0,2.65,12.0,8.0,7.02,0.31
2016,1,19,8,30,0.0,11.0,2.7,12.0,11.0,9.66,2.66
2016,1,19,8,45,0.0,14.0,2.8,12.5,14.0,12.3,4.98
2016,1,19,9,0,0.0,17.0,2.9,13.0,17.0,14.94,7.28
2016,1,19,9,15,0.0,20.0,2.8,13.0,20.0,17.59,9.57
2016,1,19,9,30,0.0,23.0,2.7,13.0,23.0,20.24,11.85
2016,1,19,9,45,1.0,80.5,2.65,13.5,81.0,72.75,56.73
2016,1,19,10,0,2.0,138.0,2.6,14.0,139.0,132.99,107.12
2016,1,19,10,15,28.5,164.5,2.5,14.0,177.5,194.92,159.01
2016,1,19,10,30,55.0,191.0,2.4,14.0,216.0,248.84,203.45
2016,1,19,10,45,30.0,179.5,2.3,14.0,193.5,213.06,173.03
2016,1,19,11,0,5.0,168.0,2.2,14.0,171.0,164.27,131.99
2016,1,19,11,15,65.5,203.0,2.15,14.0,237.5,272.7,222.35
2016,1,19,11,30,126.0,238.0,2.1,14.0,304.0,388.85,315.47
2016,1,19,11,45,63.0,175.0,2.1,14.0,208.0,237.43,193.0
2016,1,19,12,0,0.0,112.0,2.1,14.0,112.0,101.07,79.23
2016,1,19,12,15,0.0,97.5,2.1,14.0,97.5,86.98,67.68
2016,1,19,12,30,0.0,83.0,2.1,14.0,83.0,73.49,56.43
2016,1,19,12,45,0.0,102.0,2.1,14.0,102.0,91.34,71.38
2016,1,19,13,0,0.0,121.0,2.1,14.0,121.0,110.09,87.0
2016,1,19,13,15,0.0,116.0,2.05,14.0,116.0,105.25,83.02
2016,1,19,13,30,0.0,111.0,2.0,14.0,111.0,100.46,79.12
2016,1,19,13,45,9.0,143.5,1.95,14.0,148.0,141.79,113.94
2016,1,19,14,0,18.0,176.0,1.9,14.0,185.0,185.28,150.1
2016,1,19,14,15,46.0,177.0,1.85,13.5,197.5,224.06,183.19
2016,1,19,14,30,74.0,178.0,1.8,13.0,210.0,248.01,204.04
2016,1,19,14,45,116.0,165.0,1.75,13.0,209.5,276.01,228.08
2016,1,19,15,0,158.0,152.0,1.7,13.0,209.0,286.93,237.96
2016,1,19,15,15,143.5,138.0,1.6,12.5,185.0,255.26,212.01
2016,1,19,15,30,129.0,124.0,1.5,12.0,161.0,224.72,186.7
2016,1,19,15,45,115.5,105.5,1.4,12.0,135.5,190.03,157.14
2016,1,19,16,0,102.0,87.0,1.3,12.0,110.0,156.5,128.05
2016,1,19,16,15,82.5,68.5,1.2,11.5,84.0,121.34,97.3
2016,1,19,16,30,63.0,50.0,1.1,11.0,58.0,87.96,67.68
2016,1,19,16,45,31.5,32.5,1.05,11.0,36.5,47.39,31.05
2016,1,19,17,0,0.0,15.0,1.0,11.0,15.0,13.28,0.0
2016,1,19,17,15,0.0,7.5,0.9,11.0,7.5,6.82,0.0
2016,1,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,9.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,9.0,12.0,10.91,0.0
2016,1,20,7,45,186.5,23.0,0.65,9.0,43.5,101.78,52.28
2016,1,20,8,0,373.0,34.0,0.6,9.0,75.0,204.71,156.85
2016,1,20,8,15,440.5,44.0,0.6,9.5,114.0,267.68,214.49
2016,1,20,8,30,508.0,54.0,0.6,10.0,153.0,337.45,275.16
2016,1,20,8,45,560.5,59.0,0.6,10.5,193.0,399.45,327.7
2016,1,20,9,0,613.0,64.0,0.6,11.0,233.0,465.19,381.15
2016,1,20,9,15,649.5,66.5,0.55,11.5,269.5,520.87,424.32
2016,1,20,9,30,686.0,69.0,0.5,12.0,306.0,577.88,466.72
2016,1,20,9,45,578.5,101.5,0.45,12.5,315.5,567.26,455.33
2016,1,20,10,0,471.0,134.0,0.4,13.0,325.0,539.73,431.72
2016,1,20,10,15,472.0,145.0,0.4,13.0,349.0,570.29,454.22
2016,1,20,10,30,473.0,156.0,0.4,13.0,373.0,599.25,474.4
2016,1,20,10,45,456.5,169.5,0.4,13.5,387.0,614.44,483.13
2016,1,20,11,0,440.0,183.0,0.4,14.0,401.0,626.96,490.0
2016,1,20,11,15,503.5,172.0,0.35,14.0,429.5,680.3,528.03
2016,1,20,11,30,567.0,161.0,0.3,14.0,458.0,733.31,564.17
2016,1,20,11,45,577.5,160.5,0.3,14.0,467.5,749.14,573.89
2016,1,20,12,0,588.0,160.0,0.3,14.0,477.0,762.72,582.72
2016,1,20,12,15,743.0,118.0,0.25,14.0,519.0,868.23,652.57
2016,1,20,12,30,898.0,76.0,0.2,14.0,561.0,945.07,700.01
2016,1,20,12,45,899.5,74.0,0.15,14.5,555.0,939.5,693.02
2016,1,20,13,0,901.0,72.0,0.1,15.0,549.0,930.28,685.46
2016,1,20,13,15,894.5,71.5,0.1,15.0,534.5,912.12,674.42
2016,1,20,13,30,888.0,71.0,0.1,15.0,520.0,890.63,661.45
2016,1,20,13,45,760.5,96.0,0.15,15.0,469.0,800.65,603.73
2016,1,20,14,0,633.0,121.0,0.2,15.0,418.0,708.66,543.88
2016,1,20,14,15,565.5,128.5,0.2,15.0,382.0,642.49,499.45
2016,1,20,14,30,498.0,136.0,0.2,15.0,346.0,573.3,450.09
2016,1,20,14,45,503.5,122.5,0.25,15.0,320.5,543.01,430.0
2016,1,20,15,0,509.0,109.0,0.3,15.0,295.0,510.64,407.22
2016,1,20,15,15,489.0,99.5,0.3,14.5,262.5,464.09,372.82
2016,1,20,15,30,469.0,90.0,0.3,14.0,230.0,417.92,337.65
2016,1,20,15,45,440.5,79.0,0.35,14.0,194.5,365.69,296.12
2016,1,20,16,0,412.0,68.0,0.4,14.0,159.0,315.28,254.45
2016,1,20,16,15,367.5,55.5,0.4,13.5,123.0,257.55,205.59
2016,1,20,16,30,323.0,43.0,0.4,13.0,87.0,206.04,160.14
2016,1,20,16,45,161.5,33.5,0.4,13.0,55.5,116.83,82.93
2016,1,20,17,0,0.0,24.0,0.4,13.0,24.0,24.86,0.0
2016,1,20,17,15,0.0,12.0,0.4,12.5,12.0,10.91,0.0
2016,1,20,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,1.25,10.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,1,21,7,45,201.5,23.0,1.15,10.0,46.0,108.35,58.34
2016,1,21,8,0,403.0,33.0,1.1,10.0,79.0,215.08,164.94
2016,1,21,8,15,487.0,40.5,1.05,10.5,120.0,284.19,227.74
2016,1,21,8,30,571.0,48.0,1.0,11.0,161.0,361.73,294.88
2016,1,21,8,45,628.5,52.5,1.0,11.5,204.0,428.74,351.67
2016,1,21,9,0,686.0,57.0,1.0,12.0,247.0,496.87,407.23
2016,1,21,9,15,720.5,60.5,0.95,12.5,286.5,555.98,453.16
2016,1,21,9,30,755.0,64.0,0.9,13.0,326.0,616.05,497.68
2016,1,21,9,45,778.5,66.5,0.9,13.5,361.5,667.45,533.16
2016,1,21,10,0,802.0,69.0,0.9,14.0,397.0,718.13,567.22
2016,1,21,10,15,818.0,71.0,0.95,14.0,426.5,761.14,596.81
2016,1,21,10,30,834.0,73.0,1.0,14.0,456.0,802.28,624.83
2016,1,21,10,45,840.0,76.0,1.05,14.5,478.5,833.99,644.89
2016,1,21,11,0,846.0,79.0,1.1,15.0,501.0,862.83,662.96
2016,1,21,11,15,703.5,121.5,1.1,15.0,480.5,808.77,624.59
2016,1,21,11,30,561.0,164.0,1.1,15.0,460.0,731.9,570.8
2016,1,21,11,45,551.5,171.0,1.15,15.0,466.0,738.25,576.3
2016,1,21,12,0,542.0,178.0,1.2,15.0,472.0,742.04,578.92
2016,1,21,12,15,470.5,197.5,1.15,15.0,453.0,699.89,546.51
2016,1,21,12,30,399.0,217.0,1.1,15.0,434.0,637.7,500.37
2016,1,21,12,45,327.5,227.5,1.1,15.0,404.0,582.2,458.92
2016,1,21,13,0,256.0,238.0,1.1,15.0,374.0,526.42,416.48
2016,1,21,13,15,258.0,231.0,1.0,14.5,365.5,516.34,410.01
2016,1,21,13,30,260.0,224.0,0.9,14.0,357.0,505.22,402.33
2016,1,21,13,45,231.0,217.0,0.85,14.0,331.5,449.62,360.23
2016,1,21,14,0,202.0,210.0,0.8,14.0,306.0,411.66,331.17
2016,1,21,14,15,266.5,189.0,0.75,13.5,308.0,448.88,362.31
2016,1,21,14,30,331.0,168.0,0.7,13.0,310.0,465.58,377.04
2016,1,21,14,45,204.5,161.0,0.7,13.0,246.5,336.96,275.18
2016,1,21,15,0,78.0,154.0,0.7,13.0,183.0,219.79,179.61
2016,1,21,15,15,72.0,138.0,0.7,13.0,162.5,195.4,160.29
2016,1,21,15,30,66.0,122.0,0.7,13.0,142.0,171.57,140.58
2016,1,21,15,45,59.0,104.5,0.75,13.0,120.0,145.79,118.9
2016,1,21,16,0,52.0,87.0,0.8,13.0,98.0,120.7,97.36
2016,1,21,16,15,40.5,68.5,0.8,12.5,76.0,92.78,73.17
2016,1,21,16,30,29.0,50.0,0.8,12.0,54.0,65.84,49.54
2016,1,21,16,45,14.5,32.5,0.85,12.0,34.5,39.95,26.13
2016,1,21,17,0,0.0,15.0,0.9,12.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,0.9,12.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
