Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,12.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,12.0,3.0,2.73,0.0
2016,1,22,7,45,0.0,9.5,2.0,12.0,9.5,8.34,0.0
2016,1,22,8,0,0.0,16.0,2.0,12.0,16.0,14.06,6.0
2016,1,22,8,15,0.0,25.0,2.0,12.0,25.0,22.01,13.09
2016,1,22,8,30,0.0,34.0,2.0,12.0,34.0,29.96,20.15
2016,1,22,8,45,0.0,43.5,2.0,12.0,43.5,38.37,27.55
2016,1,22,9,0,0.0,53.0,2.0,12.0,53.0,46.79,34.87
2016,1,22,9,15,0.0,61.5,1.95,12.0,61.5,54.34,41.36
2016,1,22,9,30,0.0,70.0,1.9,12.0,70.0,62.01,47.89
2016,1,22,9,45,0.0,69.5,1.9,12.5,69.5,61.44,47.21
2016,1,22,10,0,0.0,69.0,1.9,13.0,69.0,61.0,46.64
2016,1,22,10,15,0.0,88.5,1.9,13.0,88.5,79.05,61.85
2016,1,22,10,30,0.0,108.0,1.9,13.0,108.0,98.02,77.67
2016,1,22,10,45,0.0,131.5,1.9,13.0,131.5,121.46,97.09
2016,1,22,11,0,0.0,155.0,1.9,13.0,155.0,145.45,116.79
2016,1,22,11,15,3.0,166.0,1.95,13.0,168.0,159.29,128.15
2016,1,22,11,30,6.0,177.0,2.0,13.0,181.0,173.38,139.7
2016,1,22,11,45,3.0,163.5,2.05,13.0,165.5,156.03,125.22
2016,1,22,12,0,0.0,150.0,2.1,13.0,150.0,139.06,111.1
2016,1,22,12,15,0.0,146.5,2.05,13.0,146.5,135.41,108.09
2016,1,22,12,30,0.0,143.0,2.0,13.0,143.0,131.85,105.15
2016,1,22,12,45,0.0,129.0,1.95,13.0,129.0,117.78,93.53
2016,1,22,13,0,0.0,115.0,1.9,13.0,115.0,103.98,82.12
2016,1,22,13,15,5.0,147.5,1.8,12.5,150.5,141.48,113.76
2016,1,22,13,30,10.0,180.0,1.7,12.0,186.0,180.78,146.61
2016,1,22,13,45,5.0,115.5,1.65,12.0,118.5,109.34,87.28
2016,1,22,14,0,0.0,51.0,1.6,12.0,51.0,45.04,32.96
2016,1,22,14,15,0.0,88.0,1.55,12.0,88.0,78.4,61.47
2016,1,22,14,30,0.0,125.0,1.5,12.0,125.0,116.22,93.46
2016,1,22,14,45,0.0,102.0,1.5,12.0,102.0,93.14,74.1
2016,1,22,15,0,0.0,79.0,1.5,12.0,79.0,70.56,55.09
2016,1,22,15,15,0.0,70.5,1.45,12.0,70.5,62.65,48.44
2016,1,22,15,30,0.0,62.0,1.4,12.0,62.0,54.79,41.75
2016,1,22,15,45,0.0,52.5,1.35,12.0,52.5,46.35,34.48
2016,1,22,16,0,0.0,43.0,1.3,12.0,43.0,37.93,27.13
2016,1,22,16,15,0.0,33.5,1.25,11.5,33.5,29.52,19.76
2016,1,22,16,30,0.0,24.0,1.2,11.0,24.0,21.13,12.31
2016,1,22,16,45,0.0,15.5,1.2,11.0,15.5,13.63,5.42
2016,1,22,17,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,1,22,17,15,0.0,3.5,1.2,11.0,3.5,3.18,0.0
2016,1,22,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.5,1.4,9.0,6.5,0.0,0.0
2016,1,23,7,30,0.0,13.0,1.4,9.0,13.0,11.82,0.0
2016,1,23,7,45,110.0,30.5,1.45,9.5,43.0,81.16,46.77
2016,1,23,8,0,220.0,48.0,1.5,10.0,73.0,159.88,123.64
2016,1,23,8,15,311.0,60.0,1.55,10.0,113.0,226.02,182.89
2016,1,23,8,30,402.0,72.0,1.6,10.0,153.0,302.08,249.51
2016,1,23,8,45,432.5,86.0,1.7,10.5,191.5,356.3,296.61
2016,1,23,9,0,463.0,100.0,1.8,11.0,230.0,412.74,344.02
2016,1,23,9,15,506.5,107.0,1.8,11.0,269.0,471.19,392.18
2016,1,23,9,30,550.0,114.0,1.8,11.0,308.0,532.22,441.0
2016,1,23,9,45,275.0,117.0,1.85,11.0,214.0,342.7,287.02
2016,1,23,10,0,0.0,120.0,1.9,11.0,120.0,111.45,89.47
2016,1,23,10,15,13.0,151.0,1.9,11.0,157.0,153.99,125.91
2016,1,23,10,30,26.0,182.0,1.9,11.0,194.0,198.2,162.74
2016,1,23,10,45,13.0,138.0,1.9,11.0,144.0,139.23,113.04
2016,1,23,11,0,0.0,94.0,1.9,11.0,94.0,83.8,65.91
2016,1,23,11,15,9.5,147.5,1.9,11.0,152.5,145.59,118.16
2016,1,23,11,30,19.0,201.0,1.9,11.0,211.0,211.21,172.37
2016,1,23,11,45,14.5,195.5,1.95,11.0,203.5,200.77,163.33
2016,1,23,12,0,10.0,190.0,2.0,11.0,196.0,190.43,154.64
2016,1,23,12,15,5.0,137.5,2.0,11.0,140.5,130.88,105.24
2016,1,23,12,30,0.0,85.0,2.0,11.0,85.0,75.28,58.5
2016,1,23,12,45,0.0,118.0,2.0,11.0,118.0,106.81,85.13
2016,1,23,13,0,0.0,151.0,2.0,11.0,151.0,140.17,112.99
2016,1,23,13,15,17.0,180.0,2.0,11.0,188.5,186.56,152.18
2016,1,23,13,30,34.0,209.0,2.0,11.0,226.0,250.49,205.14
2016,1,23,13,45,17.0,134.0,2.05,11.0,142.5,138.48,112.42
2016,1,23,14,0,0.0,59.0,2.1,11.0,59.0,52.14,39.13
2016,1,23,14,15,54.5,124.5,2.1,11.0,148.0,168.34,139.66
2016,1,23,14,30,109.0,190.0,2.1,11.0,237.0,303.36,252.0
2016,1,23,14,45,62.5,165.0,2.1,11.0,191.5,221.36,183.34
2016,1,23,15,0,16.0,140.0,2.1,11.0,146.0,146.6,120.08
2016,1,23,15,15,12.0,126.0,2.05,10.5,130.0,129.61,106.14
2016,1,23,15,30,8.0,112.0,2.0,10.0,114.0,113.09,92.27
2016,1,23,15,45,4.0,96.0,1.95,10.0,97.0,94.76,76.48
2016,1,23,16,0,0.0,80.0,1.9,10.0,80.0,76.89,60.92
2016,1,23,16,15,210.0,63.5,1.8,9.5,94.5,182.79,150.92
2016,1,23,16,30,420.0,47.0,1.7,9.0,109.0,253.14,203.37
2016,1,23,16,45,292.0,35.5,1.65,9.0,71.5,167.99,126.3
2016,1,23,17,0,164.0,24.0,1.6,9.0,34.0,90.56,30.66
2016,1,23,17,15,82.0,12.0,1.6,9.0,17.0,32.06,0.0
2016,1,23,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,7,15,45.0,6.5,1.15,7.0,7.5,0.0,0.0
2016,1,24,7,30,90.0,13.0,1.1,7.0,15.0,36.51,0.0
2016,1,24,7,45,220.5,26.5,1.1,7.5,48.0,118.88,72.75
2016,1,24,8,0,351.0,40.0,1.1,8.0,81.0,200.93,156.38
2016,1,24,8,15,436.0,49.0,1.1,8.0,122.5,270.05,219.23
2016,1,24,8,30,521.0,58.0,1.1,8.0,164.0,347.59,287.37
2016,1,24,8,45,338.5,87.5,1.15,8.5,163.0,306.24,255.96
2016,1,24,9,0,156.0,117.0,1.2,9.0,162.0,228.36,191.37
2016,1,24,9,15,171.0,132.5,1.2,9.0,188.0,262.21,220.58
2016,1,24,9,30,186.0,148.0,1.2,9.0,214.0,297.19,249.61
2016,1,24,9,45,162.0,165.0,1.2,9.0,226.5,306.58,256.39
2016,1,24,10,0,138.0,182.0,1.2,9.0,239.0,313.79,261.23
2016,1,24,10,15,176.5,194.0,1.2,9.0,272.5,362.8,301.27
2016,1,24,10,30,215.0,206.0,1.2,9.0,306.0,413.94,342.05
2016,1,24,10,45,217.5,217.0,1.2,9.5,323.0,434.55,356.75
2016,1,24,11,0,220.0,228.0,1.2,10.0,340.0,454.67,371.13
2016,1,24,11,15,248.5,232.0,1.1,10.0,362.5,506.14,410.05
2016,1,24,11,30,277.0,236.0,1.0,10.0,385.0,541.05,435.69
2016,1,24,11,45,318.5,233.0,0.95,10.0,406.5,579.13,464.3
2016,1,24,12,0,360.0,230.0,0.9,10.0,428.0,616.76,492.13
2016,1,24,12,15,403.0,220.5,0.9,10.0,443.0,646.81,514.83
2016,1,24,12,30,446.0,211.0,0.9,10.0,458.0,693.61,549.1
2016,1,24,12,45,504.0,190.5,0.9,10.5,467.0,721.93,569.61
2016,1,24,13,0,562.0,170.0,0.9,11.0,476.0,746.75,587.62
2016,1,24,13,15,573.5,162.0,0.95,11.0,467.0,740.12,583.68
2016,1,24,13,30,585.0,154.0,1.0,11.0,458.0,730.75,578.27
2016,1,24,13,45,315.5,177.5,1.1,11.0,341.0,491.59,398.32
2016,1,24,14,0,46.0,201.0,1.2,11.0,224.0,251.51,204.57
2016,1,24,14,15,438.0,136.5,1.3,11.0,329.5,543.84,447.65
2016,1,24,14,30,830.0,72.0,1.4,11.0,435.0,765.98,614.41
2016,1,24,14,45,803.0,71.0,1.5,11.0,400.0,714.52,576.26
2016,1,24,15,0,776.0,70.0,1.6,11.0,365.0,662.26,539.73
2016,1,24,15,15,746.0,66.5,1.55,10.5,326.0,604.59,497.44
2016,1,24,15,30,716.0,63.0,1.5,10.0,287.0,547.21,452.61
2016,1,24,15,45,671.0,58.5,1.45,10.0,244.0,480.55,398.02
2016,1,24,16,0,626.0,54.0,1.4,10.0,201.0,420.03,346.43
2016,1,24,16,15,556.0,47.5,1.3,9.5,158.0,344.84,281.76
2016,1,24,16,30,486.0,41.0,1.2,9.0,115.0,276.02,220.48
2016,1,24,16,45,372.5,31.5,1.15,8.5,76.0,194.7,147.23
2016,1,24,17,0,259.0,22.0,1.1,8.0,37.0,119.81,52.0
2016,1,24,17,15,129.5,11.0,1.05,8.0,18.5,43.56,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,93.0,6.0,0.95,8.0,9.0,0.0,0.0
2016,1,25,7,30,186.0,12.0,0.9,8.0,18.0,61.83,0.0
2016,1,25,7,45,327.5,22.0,0.85,8.5,53.5,150.3,94.47
2016,1,25,8,0,469.0,32.0,0.8,9.0,89.0,234.64,181.31
2016,1,25,8,15,548.0,38.5,0.8,9.0,132.0,304.69,245.17
2016,1,25,8,30,627.0,45.0,0.8,9.0,175.0,382.22,312.95
2016,1,25,8,45,674.5,50.0,0.85,9.5,218.5,447.7,368.68
2016,1,25,9,0,722.0,55.0,0.9,10.0,262.0,516.28,424.68
2016,1,25,9,15,754.5,58.0,0.9,10.5,302.5,575.41,470.85
2016,1,25,9,30,787.0,61.0,0.9,11.0,343.0,635.28,515.26
2016,1,25,9,45,787.5,69.5,0.95,11.5,376.0,678.92,545.5
2016,1,25,10,0,788.0,78.0,1.0,12.0,409.0,719.98,573.41
2016,1,25,10,15,504.0,142.5,1.0,12.0,360.0,593.63,477.49
2016,1,25,10,30,220.0,207.0,1.0,12.0,311.0,419.09,339.63
2016,1,25,10,45,320.0,201.0,1.0,12.5,360.5,518.94,418.68
2016,1,25,11,0,420.0,195.0,1.0,13.0,410.0,624.26,496.59
2016,1,25,11,15,455.0,194.0,0.95,13.0,433.5,663.91,524.01
2016,1,25,11,30,490.0,193.0,0.9,13.0,457.0,702.79,551.17
2016,1,25,11,45,310.0,225.0,0.9,13.5,393.5,561.42,443.18
2016,1,25,12,0,130.0,257.0,0.9,14.0,330.0,416.18,329.91
2016,1,25,12,15,275.0,238.0,0.9,14.0,391.5,547.89,434.06
2016,1,25,12,30,420.0,219.0,0.9,14.0,453.0,678.7,530.91
2016,1,25,12,45,340.0,232.0,0.9,14.0,420.0,600.07,471.2
2016,1,25,13,0,260.0,245.0,0.9,14.0,387.0,538.81,425.11
2016,1,25,13,15,557.5,165.0,0.9,14.0,460.0,729.86,571.95
2016,1,25,13,30,855.0,85.0,0.9,14.0,533.0,894.86,684.18
2016,1,25,13,45,846.5,83.0,0.9,14.0,511.5,866.94,663.66
2016,1,25,14,0,838.0,81.0,0.9,14.0,490.0,836.1,643.92
2016,1,25,14,15,602.0,125.5,0.85,13.5,410.5,674.4,531.78
2016,1,25,14,30,366.0,170.0,0.8,13.0,331.0,496.85,399.54
2016,1,25,14,45,568.0,120.5,0.8,13.0,348.5,599.14,481.96
2016,1,25,15,0,770.0,71.0,0.8,13.0,366.0,660.47,527.97
2016,1,25,15,15,740.0,68.0,0.75,12.5,327.0,603.56,486.0
2016,1,25,15,30,710.0,65.0,0.7,12.0,288.0,546.9,443.01
2016,1,25,15,45,666.0,60.0,0.65,12.0,246.0,483.82,392.64
2016,1,25,16,0,622.0,55.0,0.6,12.0,204.0,420.03,340.06
2016,1,25,16,15,553.5,48.5,0.65,11.5,160.5,345.61,278.32
2016,1,25,16,30,485.0,42.0,0.7,11.0,117.0,277.39,219.24
2016,1,25,16,45,370.5,32.5,0.75,10.5,78.0,195.48,147.21
2016,1,25,17,0,256.0,23.0,0.8,10.0,39.0,121.03,60.02
2016,1,25,17,15,128.0,11.5,0.8,9.5,19.5,43.77,0.0
2016,1,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,1.05,7.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,1.1,7.0,19.0,17.28,0.0
2016,1,26,7,45,228.5,27.0,1.15,7.5,55.0,122.95,79.69
2016,1,26,8,0,457.0,35.0,1.2,8.0,91.0,236.99,184.94
2016,1,26,8,15,538.0,42.5,1.2,8.0,135.0,308.07,249.86
2016,1,26,8,30,619.0,50.0,1.2,8.0,179.0,387.2,319.56
2016,1,26,8,45,672.0,54.5,1.25,8.5,223.5,451.41,374.91
2016,1,26,9,0,725.0,59.0,1.3,9.0,268.0,522.84,433.8
2016,1,26,9,15,758.0,62.5,1.3,9.5,309.5,583.28,481.53
2016,1,26,9,30,791.0,66.0,1.3,10.0,351.0,644.46,527.68
2016,1,26,9,45,809.0,70.0,1.3,10.5,387.5,695.65,563.37
2016,1,26,10,0,827.0,74.0,1.3,11.0,424.0,745.65,597.34
2016,1,26,10,15,843.5,76.0,1.25,11.5,455.0,790.48,626.2
2016,1,26,10,30,860.0,78.0,1.2,12.0,486.0,833.37,653.05
2016,1,26,10,45,871.0,79.5,1.2,12.5,510.5,868.68,674.81
2016,1,26,11,0,882.0,81.0,1.2,13.0,535.0,901.23,694.51
2016,1,26,11,15,889.0,82.0,1.1,13.0,552.0,917.58,702.71
2016,1,26,11,30,896.0,83.0,1.0,13.0,569.0,939.33,714.65
2016,1,26,11,45,900.0,83.5,0.9,13.5,578.5,954.25,720.51
2016,1,26,12,0,904.0,84.0,0.8,14.0,588.0,965.62,724.05
2016,1,26,12,15,904.5,84.0,0.75,14.0,589.5,969.41,725.12
2016,1,26,12,30,905.0,84.0,0.7,14.0,591.0,969.5,724.03
2016,1,26,12,45,900.0,84.5,0.7,14.0,584.5,961.34,718.9
2016,1,26,13,0,895.0,85.0,0.7,14.0,578.0,949.58,711.7
2016,1,26,13,15,889.0,84.0,0.7,14.0,563.5,940.72,706.59
2016,1,26,13,30,883.0,83.0,0.7,14.0,549.0,918.99,693.08
2016,1,26,13,45,788.0,97.0,0.7,14.0,500.5,833.79,637.0
2016,1,26,14,0,693.0,111.0,0.7,14.0,452.0,754.58,584.5
2016,1,26,14,15,654.0,113.5,0.65,14.0,421.0,704.77,550.71
2016,1,26,14,30,615.0,116.0,0.6,14.0,390.0,654.51,515.71
2016,1,26,14,45,705.0,93.5,0.6,14.0,384.5,673.85,531.32
2016,1,26,15,0,795.0,71.0,0.6,14.0,379.0,679.85,536.39
2016,1,26,15,15,765.5,68.0,0.55,13.5,339.5,622.18,495.44
2016,1,26,15,30,736.0,65.0,0.5,13.0,300.0,564.66,452.51
2016,1,26,15,45,690.0,61.0,0.5,12.5,256.5,496.78,400.52
2016,1,26,16,0,644.0,57.0,0.5,12.0,213.0,435.22,351.12
2016,1,26,16,15,576.5,50.0,0.6,11.5,168.5,359.35,288.96
2016,1,26,16,30,509.0,43.0,0.7,11.0,124.0,289.55,229.02
2016,1,26,16,45,393.0,33.5,0.85,10.5,83.5,205.46,155.66
2016,1,26,17,0,277.0,24.0,1.0,10.0,43.0,129.93,71.4
2016,1,26,17,15,138.5,12.0,0.95,10.0,21.5,47.12,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,0.8,7.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,0.8,8.0,19.0,17.28,0.0
2016,1,27,7,45,204.0,29.0,0.8,8.5,54.5,116.87,77.16
2016,1,27,8,0,408.0,39.0,0.8,9.0,90.0,221.88,172.69
2016,1,27,8,15,489.5,47.0,0.75,9.0,133.0,291.43,235.09
2016,1,27,8,30,571.0,55.0,0.7,9.0,176.0,369.03,302.27
2016,1,27,8,45,622.0,61.0,0.7,9.5,219.5,435.0,357.7
2016,1,27,9,0,673.0,67.0,0.7,10.0,263.0,504.63,413.75
2016,1,27,9,15,708.0,71.0,0.6,10.5,304.0,564.65,459.17
2016,1,27,9,30,743.0,75.0,0.5,11.0,345.0,622.12,500.66
2016,1,27,9,45,691.0,89.0,0.45,11.5,360.5,636.41,508.05
2016,1,27,10,0,639.0,103.0,0.4,12.0,376.0,640.36,508.14
2016,1,27,10,15,749.5,89.5,0.35,12.0,431.5,731.61,571.54
2016,1,27,10,30,860.0,76.0,0.3,12.0,487.0,831.61,637.25
2016,1,27,10,45,873.0,76.5,0.3,12.5,511.5,867.44,657.46
2016,1,27,11,0,886.0,77.0,0.3,13.0,536.0,892.01,671.02
2016,1,27,11,15,893.0,78.0,0.3,13.0,553.5,917.16,686.34
2016,1,27,11,30,900.0,79.0,0.3,13.0,571.0,939.04,699.52
2016,1,27,11,45,904.5,79.0,0.3,13.5,580.5,953.92,706.99
2016,1,27,12,0,909.0,79.0,0.3,14.0,590.0,965.23,712.36
2016,1,27,12,15,909.5,79.5,0.3,14.0,591.5,969.73,714.88
2016,1,27,12,30,910.0,80.0,0.3,14.0,593.0,970.5,715.31
2016,1,27,12,45,705.0,138.0,0.3,14.5,533.0,859.61,642.13
2016,1,27,13,0,500.0,196.0,0.3,15.0,473.0,721.8,548.52
2016,1,27,13,15,696.0,137.0,0.3,15.0,512.5,834.26,629.03
2016,1,27,13,30,892.0,78.0,0.3,15.0,552.0,913.33,679.93
2016,1,27,13,45,731.0,113.0,0.3,15.0,491.5,809.34,610.57
2016,1,27,14,0,570.0,148.0,0.3,15.0,431.0,685.7,528.18
2016,1,27,14,15,567.5,139.5,0.25,15.0,408.0,656.72,509.64
2016,1,27,14,30,565.0,131.0,0.2,15.0,385.0,625.82,488.05
2016,1,27,14,45,633.0,104.5,0.2,15.0,369.0,633.03,495.01
2016,1,27,15,0,701.0,78.0,0.2,15.0,353.0,624.91,490.05
2016,1,27,15,15,664.0,77.5,0.25,14.5,316.5,569.01,450.8
2016,1,27,15,30,627.0,77.0,0.3,14.0,280.0,514.05,410.78
2016,1,27,15,45,597.0,69.0,0.35,14.0,240.5,455.91,366.15
2016,1,27,16,0,567.0,61.0,0.4,14.0,201.0,399.21,320.68
2016,1,27,16,15,560.0,50.5,0.4,13.5,165.5,352.67,281.25
2016,1,27,16,30,553.0,40.0,0.4,13.0,130.0,302.33,236.47
2016,1,27,16,45,447.0,31.5,0.4,13.0,88.5,224.09,167.83
2016,1,27,17,0,341.0,23.0,0.4,13.0,47.0,150.74,87.64
2016,1,27,17,15,170.5,11.5,0.45,12.5,23.5,55.21,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.8,9.0,3.0,2.73,0.0
2016,1,28,7,30,0.0,6.0,0.7,9.0,6.0,5.46,0.0
2016,1,28,7,45,0.0,16.5,0.65,9.5,16.5,14.52,5.37
2016,1,28,8,0,0.0,27.0,0.6,10.0,27.0,23.79,14.49
2016,1,28,8,15,0.0,39.5,0.5,10.0,39.5,34.87,24.43
2016,1,28,8,30,0.0,52.0,0.4,10.0,52.0,46.61,34.88
2016,1,28,8,45,0.0,65.0,0.3,10.5,65.0,58.9,45.56
2016,1,28,9,0,0.0,78.0,0.2,11.0,78.0,71.22,56.06
2016,1,28,9,15,0.0,90.0,0.2,11.0,90.0,82.56,65.63
2016,1,28,9,30,0.0,102.0,0.2,11.0,102.0,93.97,75.14
2016,1,28,9,45,0.0,97.5,0.2,11.5,97.5,88.52,70.21
2016,1,28,10,0,0.0,93.0,0.2,12.0,93.0,83.54,65.75
2016,1,28,10,15,16.0,142.0,0.25,12.0,150.0,145.86,118.07
2016,1,28,10,30,32.0,191.0,0.3,12.0,207.0,226.24,183.22
2016,1,28,10,45,441.0,136.0,0.4,12.5,366.0,562.87,452.51
2016,1,28,11,0,850.0,81.0,0.5,13.0,525.0,874.68,668.5
2016,1,28,11,15,857.0,82.0,0.6,13.0,541.5,899.53,681.16
2016,1,28,11,30,864.0,83.0,0.7,13.0,558.0,921.19,696.57
2016,1,28,11,45,869.5,83.0,0.85,13.0,568.0,927.39,702.88
2016,1,28,12,0,875.0,83.0,1.0,13.0,578.0,939.44,713.36
2016,1,28,12,15,437.5,119.0,0.95,13.0,366.5,587.74,465.64
2016,1,28,12,30,0.0,155.0,0.9,13.0,155.0,143.45,112.69
2016,1,28,12,45,0.0,130.5,0.85,13.5,130.5,118.86,93.81
2016,1,28,13,0,0.0,106.0,0.8,14.0,106.0,94.98,74.07
2016,1,28,13,15,82.0,176.5,0.75,14.0,220.5,270.71,219.65
2016,1,28,13,30,164.0,247.0,0.7,14.0,335.0,429.78,343.25
2016,1,28,13,45,84.5,208.0,0.65,14.0,253.0,292.33,234.32
2016,1,28,14,0,5.0,169.0,0.6,14.0,171.0,164.36,130.71
2016,1,28,14,15,9.5,168.0,0.6,14.0,172.0,167.84,134.52
2016,1,28,14,30,14.0,167.0,0.6,14.0,173.0,171.31,137.74
2016,1,28,14,45,48.5,167.0,0.6,14.0,186.5,211.24,171.48
2016,1,28,15,0,83.0,167.0,0.6,14.0,200.0,236.99,193.16
2016,1,28,15,15,79.0,150.5,0.6,13.5,179.5,213.13,174.16
2016,1,28,15,30,75.0,134.0,0.6,13.0,159.0,189.63,155.37
2016,1,28,15,45,69.5,116.0,0.6,13.0,136.5,163.71,133.85
2016,1,28,16,0,64.0,98.0,0.6,13.0,114.0,138.33,112.35
2016,1,28,16,15,54.0,79.0,0.65,13.0,91.0,109.97,87.89
2016,1,28,16,30,44.0,60.0,0.7,13.0,68.0,82.54,63.86
2016,1,28,16,45,22.0,42.5,0.75,13.0,46.5,53.41,38.32
2016,1,28,17,0,0.0,25.0,0.8,13.0,25.0,23.48,10.93
2016,1,28,17,15,0.0,12.5,0.75,13.0,12.5,11.37,0.0
2016,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.65,11.5,10.5,9.55,0.0
2016,1,29,7,30,0.0,21.0,0.6,12.0,21.0,19.1,0.0
2016,1,29,7,45,206.5,29.0,0.6,12.5,55.5,118.2,79.77
2016,1,29,8,0,413.0,37.0,0.6,13.0,90.0,221.56,170.23
2016,1,29,8,15,492.0,44.0,0.6,13.0,132.5,288.99,229.75
2016,1,29,8,30,571.0,51.0,0.6,13.0,175.0,364.32,294.13
2016,1,29,8,45,285.5,62.0,0.6,13.0,124.0,244.75,201.06
2016,1,29,9,0,0.0,73.0,0.6,13.0,73.0,65.95,50.74
2016,1,29,9,15,0.0,84.5,0.6,13.0,84.5,76.77,60.26
2016,1,29,9,30,0.0,96.0,0.6,13.0,96.0,87.65,69.33
2016,1,29,9,45,0.0,106.0,0.65,13.5,106.0,97.08,76.94
2016,1,29,10,0,0.0,116.0,0.7,14.0,116.0,106.58,84.52
2016,1,29,10,15,23.5,159.0,0.7,14.0,170.5,169.91,137.29
2016,1,29,10,30,47.0,202.0,0.7,14.0,225.0,251.83,203.35
2016,1,29,10,45,30.5,196.0,0.75,14.0,211.5,230.1,184.81
2016,1,29,11,0,14.0,190.0,0.8,14.0,198.0,194.0,155.23
2016,1,29,11,15,39.5,217.0,0.8,14.0,239.0,262.85,211.04
2016,1,29,11,30,65.0,244.0,0.8,14.0,280.0,319.24,255.4
2016,1,29,11,45,33.5,209.5,0.85,14.5,228.5,248.2,197.97
2016,1,29,12,0,2.0,175.0,0.9,15.0,177.0,165.9,131.13
2016,1,29,12,15,2.5,175.5,0.9,15.0,177.5,166.82,132.17
2016,1,29,12,30,3.0,176.0,0.9,15.0,178.0,167.81,133.0
2016,1,29,12,45,1.5,105.0,0.9,15.0,106.0,95.38,74.01
2016,1,29,13,0,0.0,34.0,0.9,15.0,34.0,30.02,19.71
2016,1,29,13,15,0.0,33.0,0.9,15.0,33.0,29.13,19.03
2016,1,29,13,30,0.0,32.0,0.9,15.0,32.0,28.24,18.3
2016,1,29,13,45,0.0,20.0,0.9,15.0,20.0,17.63,9.34
2016,1,29,14,0,0.0,8.0,0.9,15.0,8.0,7.05,0.35
2016,1,29,14,15,0.0,61.5,0.85,14.5,61.5,54.36,40.59
2016,1,29,14,30,0.0,115.0,0.8,14.0,115.0,105.01,83.2
2016,1,29,14,45,0.0,80.0,0.8,14.0,80.0,70.89,54.66
2016,1,29,15,0,0.0,45.0,0.8,14.0,45.0,39.7,28.39
2016,1,29,15,15,0.0,40.5,0.75,13.5,40.5,35.71,25.13
2016,1,29,15,30,0.0,36.0,0.7,13.0,36.0,31.72,21.81
2016,1,29,15,45,0.0,31.0,0.7,13.0,31.0,27.3,18.01
2016,1,29,16,0,0.0,26.0,0.7,13.0,26.0,22.88,14.17
2016,1,29,16,15,270.5,33.0,0.65,13.0,78.5,188.68,154.81
2016,1,29,16,30,541.0,40.0,0.6,13.0,131.0,298.79,236.64
2016,1,29,16,45,438.5,32.0,0.6,13.0,90.5,222.31,168.39
2016,1,29,17,0,336.0,24.0,0.6,13.0,50.0,152.77,97.69
2016,1,29,17,15,168.0,12.0,0.65,12.5,25.0,55.37,0.0
2016,1,29,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,99.5,7.5,1.2,8.0,11.5,28.34,0.0
2016,1,30,7,30,199.0,15.0,1.2,8.0,23.0,79.17,0.0
2016,1,30,7,45,336.5,25.0,1.25,8.5,60.5,158.15,110.2
2016,1,30,8,0,474.0,35.0,1.3,9.0,98.0,242.92,190.2
2016,1,30,8,15,549.5,41.5,1.3,9.0,142.0,311.52,252.72
2016,1,30,8,30,625.0,48.0,1.3,9.0,186.0,384.76,317.44
2016,1,30,8,45,488.0,77.0,1.35,9.5,199.0,378.94,315.43
2016,1,30,9,0,351.0,106.0,1.4,10.0,212.0,351.84,294.06
2016,1,30,9,15,365.5,120.0,1.4,10.0,244.0,394.89,329.98
2016,1,30,9,30,380.0,134.0,1.4,10.0,276.0,438.32,364.79
2016,1,30,9,45,398.5,146.0,1.45,10.0,307.5,482.55,399.7
2016,1,30,10,0,417.0,158.0,1.5,10.0,339.0,527.01,434.11
2016,1,30,10,15,384.0,177.5,1.5,10.0,353.5,523.29,429.89
2016,1,30,10,30,351.0,197.0,1.5,10.0,368.0,531.18,434.53
2016,1,30,10,45,626.0,132.5,1.55,10.5,456.0,728.18,586.23
2016,1,30,11,0,901.0,68.0,1.6,11.0,544.0,896.8,703.31
2016,1,30,11,15,644.0,147.5,1.6,11.0,493.0,791.24,625.74
2016,1,30,11,30,387.0,227.0,1.6,11.0,442.0,631.71,505.49
2016,1,30,11,45,354.5,238.0,1.65,11.0,438.0,619.3,496.85
2016,1,30,12,0,322.0,249.0,1.7,11.0,434.0,604.79,485.24
2016,1,30,12,15,622.5,160.5,1.65,11.0,518.5,813.39,643.96
2016,1,30,12,30,923.0,72.0,1.6,11.0,603.0,976.73,754.82
2016,1,30,12,45,548.0,168.5,1.6,11.0,483.0,741.17,587.5
2016,1,30,13,0,173.0,265.0,1.6,11.0,363.0,463.8,373.02
2016,1,30,13,15,535.0,170.0,1.55,11.0,462.5,718.77,576.68
2016,1,30,13,30,897.0,75.0,1.5,11.0,562.0,918.39,716.38
2016,1,30,13,45,464.0,139.0,1.5,11.0,390.5,597.45,482.46
2016,1,30,14,0,31.0,203.0,1.5,11.0,219.0,238.57,193.28
2016,1,30,14,15,30.0,192.5,1.5,11.0,207.0,225.59,184.48
2016,1,30,14,30,29.0,182.0,1.5,11.0,195.0,212.78,174.34
2016,1,30,14,45,74.0,178.0,1.55,11.0,208.5,243.5,201.41
2016,1,30,15,0,119.0,174.0,1.6,11.0,222.0,283.74,235.57
2016,1,30,15,15,114.0,157.5,1.55,10.5,199.5,256.79,213.8
2016,1,30,15,30,109.0,141.0,1.5,10.0,177.0,230.18,192.19
2016,1,30,15,45,102.0,122.5,1.45,10.0,152.5,200.21,166.94
2016,1,30,16,0,95.0,104.0,1.4,10.0,128.0,170.85,141.71
2016,1,30,16,15,83.0,84.5,1.3,9.5,103.0,138.35,113.47
2016,1,30,16,30,71.0,65.0,1.2,9.0,78.0,106.98,85.68
2016,1,30,16,45,46.5,46.5,1.2,8.5,54.0,73.26,55.66
2016,1,30,17,0,22.0,28.0,1.2,8.0,30.0,36.43,21.81
2016,1,30,17,15,11.0,14.0,1.15,8.0,15.0,15.66,0.0
2016,1,30,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,1.0,6.0,6.0,5.46,0.0
2016,1,31,7,30,0.0,12.0,1.0,6.0,12.0,10.56,0.0
2016,1,31,7,45,10.0,29.5,1.0,6.5,31.0,33.93,21.29
2016,1,31,8,0,20.0,47.0,1.0,7.0,50.0,57.0,42.9
2016,1,31,8,15,30.5,66.0,1.05,7.0,72.5,82.94,66.23
2016,1,31,8,30,41.0,85.0,1.1,7.0,95.0,109.83,90.24
2016,1,31,8,45,49.0,103.5,1.2,7.0,117.5,135.75,113.13
2016,1,31,9,0,57.0,122.0,1.3,7.0,140.0,162.52,136.39
2016,1,31,9,15,62.5,139.0,1.35,7.0,161.0,186.58,156.93
2016,1,31,9,30,68.0,156.0,1.4,7.0,182.0,211.2,177.63
2016,1,31,9,45,97.5,174.5,1.45,7.5,216.0,255.86,214.99
2016,1,31,10,0,127.0,193.0,1.5,8.0,250.0,316.35,264.39
2016,1,31,10,15,128.5,207.5,1.6,8.0,268.0,338.49,281.78
2016,1,31,10,30,130.0,222.0,1.7,8.0,286.0,360.49,299.13
2016,1,31,10,45,123.5,233.0,1.8,8.5,296.5,371.01,306.44
2016,1,31,11,0,117.0,244.0,1.9,9.0,307.0,380.93,313.27
2016,1,31,11,15,394.0,194.0,2.0,9.0,413.5,610.43,500.12
2016,1,31,11,30,671.0,144.0,2.1,9.0,520.0,824.4,661.5
2016,1,31,11,45,440.5,206.5,2.25,9.0,455.5,680.97,551.02
2016,1,31,12,0,210.0,269.0,2.4,9.0,391.0,504.84,411.81
2016,1,31,12,15,276.0,259.5,2.45,9.0,420.0,575.09,469.08
2016,1,31,12,30,342.0,250.0,2.5,9.0,449.0,626.33,509.86
2016,1,31,12,45,639.5,164.5,2.65,9.0,531.0,831.71,670.14
2016,1,31,13,0,937.0,79.0,2.8,9.0,613.0,988.47,782.58
2016,1,31,13,15,931.5,78.5,2.85,9.0,599.0,971.04,769.64
2016,1,31,13,30,926.0,78.0,2.9,9.0,585.0,950.04,756.03
2016,1,31,13,45,912.5,78.5,2.95,9.0,562.0,919.71,735.76
2016,1,31,14,0,899.0,79.0,3.0,9.0,539.0,886.47,713.34
2016,1,31,14,15,885.0,77.5,3.0,8.5,510.0,855.4,693.28
2016,1,31,14,30,871.0,76.0,3.0,8.0,481.0,813.66,665.02
2016,1,31,14,45,452.0,118.0,3.05,8.0,327.5,505.56,425.6
2016,1,31,15,0,33.0,160.0,3.1,8.0,174.0,190.52,158.5
2016,1,31,15,15,29.0,145.0,3.1,8.0,156.5,170.56,142.42
2016,1,31,15,30,25.0,130.0,3.1,8.0,139.0,151.09,125.91
2016,1,31,15,45,19.0,113.0,3.1,8.0,119.5,120.41,99.52
2016,1,31,16,0,13.0,96.0,3.1,8.0,100.0,99.68,81.44
2016,1,31,16,15,6.5,78.5,3.05,7.5,80.5,78.78,63.11
2016,1,31,16,30,0.0,61.0,3.0,7.0,61.0,58.56,45.19
2016,1,31,16,45,0.0,42.5,3.0,7.0,42.5,40.23,28.69
2016,1,31,17,0,0.0,24.0,3.0,7.0,24.0,21.47,11.19
2016,1,31,17,15,0.0,12.0,3.05,7.0,12.0,10.56,0.0
2016,1,31,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,7,15,165.5,8.0,2.4,5.5,15.5,42.94,0.0
2016,2,1,7,30,331.0,16.0,2.4,6.0,31.0,115.15,0.0
2016,2,1,7,45,464.5,24.5,2.45,6.5,73.0,196.35,141.33
2016,2,1,8,0,598.0,33.0,2.5,7.0,115.0,285.72,226.49
2016,2,1,8,15,668.0,38.0,2.5,7.0,162.5,357.62,293.63
2016,2,1,8,30,738.0,43.0,2.5,7.0,210.0,435.89,364.08
2016,2,1,8,45,782.0,46.5,2.55,7.5,257.0,503.85,423.33
2016,2,1,9,0,826.0,50.0,2.6,8.0,304.0,569.82,478.77
2016,2,1,9,15,854.0,53.0,2.6,8.0,347.5,630.84,528.82
2016,2,1,9,30,882.0,56.0,2.6,8.0,391.0,692.07,575.72
2016,2,1,9,45,892.5,61.0,2.6,8.5,428.0,742.79,611.75
2016,2,1,10,0,903.0,66.0,2.6,9.0,465.0,791.48,645.5
2016,2,1,10,15,916.5,67.5,2.55,9.0,497.5,835.87,676.25
2016,2,1,10,30,930.0,69.0,2.5,9.0,530.0,877.95,704.87
2016,2,1,10,45,937.0,71.0,2.5,9.0,554.5,912.43,728.14
2016,2,1,11,0,944.0,73.0,2.5,9.0,579.0,943.74,749.1
2016,2,1,11,15,949.5,74.0,2.45,9.0,597.0,969.08,765.28
2016,2,1,11,30,955.0,75.0,2.4,9.0,615.0,990.85,779.01
2016,2,1,11,45,950.5,78.5,2.35,9.5,623.0,1002.68,784.46
2016,2,1,12,0,946.0,82.0,2.3,10.0,631.0,1010.52,787.36
2016,2,1,12,15,945.5,82.0,2.25,10.0,632.5,1013.82,788.76
2016,2,1,12,30,945.0,82.0,2.2,10.0,634.0,1013.21,787.69
2016,2,1,12,45,939.5,83.0,2.2,10.0,627.0,1005.2,782.38
