Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,934.0,84.0,2.2,10.0,620.0,993.39,774.69
2016,2,1,13,15,928.0,83.0,2.15,10.0,605.0,974.92,761.98
2016,2,1,13,30,922.0,82.0,2.1,10.0,590.0,952.88,746.99
2016,2,1,13,45,670.0,139.5,2.05,10.0,501.5,791.84,632.72
2016,2,1,14,0,418.0,197.0,2.0,10.0,413.0,614.68,499.08
2016,2,1,14,15,646.5,136.5,1.95,9.5,450.0,730.84,593.4
2016,2,1,14,30,875.0,76.0,1.9,9.0,487.0,818.26,658.47
2016,2,1,14,45,863.0,72.0,1.85,9.0,452.0,772.61,624.89
2016,2,1,15,0,851.0,68.0,1.8,9.0,417.0,724.93,590.79
2016,2,1,15,15,824.5,65.0,1.7,8.5,376.0,666.67,548.71
2016,2,1,15,30,798.0,62.0,1.6,8.0,335.0,608.16,503.99
2016,2,1,15,45,763.0,57.5,1.55,8.0,290.5,542.91,451.24
2016,2,1,16,0,728.0,53.0,1.5,8.0,246.0,479.04,397.71
2016,2,1,16,15,669.5,48.0,1.45,7.5,199.5,404.71,334.36
2016,2,1,16,30,611.0,43.0,1.4,7.0,153.0,335.03,272.48
2016,2,1,16,45,514.5,35.0,1.35,7.0,108.5,252.88,198.56
2016,2,1,17,0,418.0,27.0,1.3,7.0,64.0,180.97,127.78
2016,2,1,17,15,209.0,13.5,1.25,6.5,32.0,79.44,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,4.0,0.8,6.0,4.0,3.64,0.0
2016,2,2,7,30,0.0,8.0,0.8,6.0,8.0,7.02,0.0
2016,2,2,7,45,0.0,19.5,0.85,6.5,19.5,17.17,8.37
2016,2,2,8,0,0.0,31.0,0.9,7.0,31.0,27.33,17.9
2016,2,2,8,15,0.0,45.0,0.9,7.0,45.0,40.16,29.45
2016,2,2,8,30,0.0,59.0,0.9,7.0,59.0,53.41,41.28
2016,2,2,8,45,0.0,73.0,0.9,7.0,73.0,66.67,52.97
2016,2,2,9,0,0.0,87.0,0.9,7.0,87.0,79.99,64.54
2016,2,2,9,15,0.0,100.0,0.9,7.0,100.0,92.33,75.1
2016,2,2,9,30,0.0,113.0,0.9,7.0,113.0,104.75,85.59
2016,2,2,9,45,392.0,99.5,0.95,7.5,274.5,422.69,357.61
2016,2,2,10,0,784.0,86.0,1.0,8.0,436.0,731.09,592.26
2016,2,2,10,15,441.5,154.5,1.0,8.0,354.0,559.09,456.1
2016,2,2,10,30,99.0,223.0,1.0,8.0,272.0,319.62,262.11
2016,2,2,10,45,87.0,231.0,1.05,8.0,276.0,320.07,263.44
2016,2,2,11,0,75.0,239.0,1.1,8.0,280.0,319.86,262.61
2016,2,2,11,15,57.0,237.5,1.05,8.0,269.0,301.96,247.27
2016,2,2,11,30,39.0,236.0,1.0,8.0,258.0,283.51,231.57
2016,2,2,11,45,132.0,253.5,1.0,8.0,330.5,410.17,334.95
2016,2,2,12,0,225.0,271.0,1.0,8.0,403.0,521.07,421.55
2016,2,2,12,15,288.5,261.0,1.0,8.0,430.5,588.79,472.83
2016,2,2,12,30,352.0,251.0,1.0,8.0,458.0,637.32,509.82
2016,2,2,12,45,354.0,249.0,1.0,8.5,455.5,635.28,507.02
2016,2,2,13,0,356.0,247.0,1.0,9.0,453.0,631.72,503.78
2016,2,2,13,15,312.5,247.5,1.0,9.0,425.5,587.33,470.23
2016,2,2,13,30,269.0,248.0,1.0,9.0,398.0,542.95,436.72
2016,2,2,13,45,573.5,164.0,1.0,9.0,467.5,727.14,581.57
2016,2,2,14,0,878.0,80.0,1.0,9.0,537.0,880.57,688.84
2016,2,2,14,15,439.0,63.0,1.0,9.0,291.5,465.64,382.5
2016,2,2,14,30,0.0,46.0,1.0,9.0,46.0,40.61,29.22
2016,2,2,14,45,0.0,30.5,1.0,9.5,30.5,26.89,17.76
2016,2,2,15,0,0.0,15.0,1.0,10.0,15.0,13.2,5.87
2016,2,2,15,15,0.0,13.5,0.95,9.5,13.5,11.88,4.76
2016,2,2,15,30,0.0,12.0,0.9,9.0,12.0,10.55,3.63
2016,2,2,15,45,349.5,34.0,0.85,9.0,128.0,265.07,226.63
2016,2,2,16,0,699.0,56.0,0.8,9.0,244.0,467.43,386.08
2016,2,2,16,15,640.0,50.5,0.85,8.5,198.0,393.6,322.19
2016,2,2,16,30,581.0,45.0,0.9,8.0,152.0,327.86,264.9
2016,2,2,16,45,484.0,37.0,1.0,7.5,108.5,247.21,193.98
2016,2,2,17,0,387.0,29.0,1.1,7.0,65.0,177.29,127.26
2016,2,2,17,15,193.5,14.5,1.1,7.0,32.5,77.1,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,116.5,9.5,0.8,5.0,15.5,33.67,0.0
2016,2,3,7,30,233.0,19.0,0.8,5.0,31.0,94.11,9.31
2016,2,3,7,45,355.0,29.5,0.8,5.5,70.0,168.47,123.89
2016,2,3,8,0,477.0,40.0,0.8,6.0,109.0,249.41,198.14
2016,2,3,8,15,550.0,47.0,0.8,6.5,153.5,318.24,260.04
2016,2,3,8,30,623.0,54.0,0.8,7.0,198.0,394.24,325.83
2016,2,3,8,45,668.5,59.0,0.85,7.5,243.0,459.16,380.73
2016,2,3,9,0,714.0,64.0,0.9,8.0,288.0,524.3,433.8
2016,2,3,9,15,745.5,67.5,0.9,8.5,330.0,584.06,480.22
2016,2,3,9,30,777.0,71.0,0.9,9.0,372.0,644.51,525.01
2016,2,3,9,45,794.5,75.0,0.95,9.5,408.5,695.51,560.54
2016,2,3,10,0,812.0,79.0,1.0,10.0,445.0,745.33,594.54
2016,2,3,10,15,828.5,81.5,1.0,10.0,476.5,791.02,625.39
2016,2,3,10,30,845.0,84.0,1.0,10.0,508.0,834.83,654.48
2016,2,3,10,45,856.5,85.0,1.0,10.5,533.5,870.26,676.19
2016,2,3,11,0,868.0,86.0,1.0,11.0,559.0,902.98,695.89
2016,2,3,11,15,875.5,87.0,1.0,11.0,576.5,929.09,712.28
2016,2,3,11,30,883.0,88.0,1.0,11.0,594.0,942.5,720.24
2016,2,3,11,45,885.0,89.5,1.0,11.5,604.0,957.11,727.98
2016,2,3,12,0,887.0,91.0,1.0,12.0,614.0,968.14,733.42
2016,2,3,12,15,609.5,174.0,0.95,12.0,534.0,819.24,631.42
2016,2,3,12,30,332.0,257.0,0.9,12.0,454.0,625.56,489.57
2016,2,3,12,45,183.0,247.0,0.9,12.0,355.5,451.41,359.65
2016,2,3,13,0,34.0,237.0,0.9,12.0,257.0,279.47,223.46
2016,2,3,13,15,111.0,248.0,0.9,12.0,311.0,382.13,307.58
2016,2,3,13,30,188.0,259.0,0.9,12.0,365.0,464.79,372.42
2016,2,3,13,45,176.0,249.5,0.9,12.0,345.5,439.15,352.28
2016,2,3,14,0,164.0,240.0,0.9,12.0,326.0,413.53,333.02
2016,2,3,14,15,82.0,176.5,0.85,11.5,219.5,249.02,203.06
2016,2,3,14,30,0.0,113.0,0.8,11.0,113.0,102.54,81.43
2016,2,3,14,45,148.5,140.5,0.8,11.0,203.0,268.52,223.71
2016,2,3,15,0,297.0,168.0,0.8,11.0,293.0,419.49,345.21
2016,2,3,15,15,278.5,155.5,0.75,10.5,264.0,379.62,312.73
2016,2,3,15,30,260.0,143.0,0.7,10.0,235.0,340.72,282.07
2016,2,3,15,45,244.5,125.5,0.7,10.0,203.0,298.68,247.92
2016,2,3,16,0,229.0,108.0,0.7,10.0,171.0,257.71,213.73
2016,2,3,16,15,204.5,90.0,0.75,9.5,138.5,212.85,175.72
2016,2,3,16,30,180.0,72.0,0.8,9.0,106.0,170.36,138.58
2016,2,3,16,45,142.0,53.5,0.85,9.0,75.5,124.47,97.71
2016,2,3,17,0,104.0,35.0,0.9,9.0,45.0,82.61,58.97
2016,2,3,17,15,52.0,17.5,0.9,9.0,22.5,36.86,0.0
2016,2,3,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,7,15,125.5,9.5,0.8,6.5,16.5,35.57,0.0
2016,2,4,7,30,251.0,19.0,0.7,7.0,33.0,99.54,21.69
2016,2,4,7,45,375.0,29.0,0.65,7.5,73.0,174.45,128.12
2016,2,4,8,0,499.0,39.0,0.6,8.0,113.0,256.89,202.38
2016,2,4,8,15,571.0,45.5,0.55,8.0,158.5,325.93,264.01
2016,2,4,8,30,643.0,52.0,0.5,8.0,204.0,399.2,327.13
2016,2,4,8,45,686.0,57.0,0.45,8.5,248.5,464.04,380.49
2016,2,4,9,0,729.0,62.0,0.4,9.0,293.0,531.55,433.39
2016,2,4,9,15,619.5,90.0,0.4,9.0,305.0,531.84,433.03
2016,2,4,9,30,510.0,118.0,0.4,9.0,317.0,510.71,416.17
2016,2,4,9,45,668.5,97.0,0.4,9.5,384.5,632.85,509.17
2016,2,4,10,0,827.0,76.0,0.4,10.0,452.0,754.14,592.56
2016,2,4,10,15,842.5,78.0,0.4,10.0,483.5,798.97,620.7
2016,2,4,10,30,858.0,80.0,0.4,10.0,515.0,841.81,648.23
2016,2,4,10,45,868.0,82.0,0.4,10.5,540.0,877.57,669.45
2016,2,4,11,0,878.0,84.0,0.4,11.0,565.0,910.52,688.63
2016,2,4,11,15,885.0,85.0,0.35,11.0,582.5,927.32,697.24
2016,2,4,11,30,892.0,86.0,0.3,11.0,600.0,949.62,709.77
2016,2,4,11,45,895.5,86.5,0.3,11.5,610.0,964.57,717.26
2016,2,4,12,0,899.0,87.0,0.3,12.0,620.0,975.92,722.64
2016,2,4,12,15,899.5,87.0,0.25,12.0,622.0,980.1,723.84
2016,2,4,12,30,900.0,87.0,0.2,12.0,624.0,980.54,722.99
2016,2,4,12,45,900.0,86.0,0.2,12.5,618.5,975.52,718.62
2016,2,4,13,0,900.0,85.0,0.2,13.0,613.0,966.77,712.15
2016,2,4,13,15,894.5,84.5,0.15,13.0,599.0,949.81,700.99
2016,2,4,13,30,889.0,84.0,0.1,13.0,585.0,929.39,687.98
2016,2,4,13,45,876.5,84.0,0.1,13.0,562.5,908.72,675.75
2016,2,4,14,0,864.0,84.0,0.1,13.0,540.0,876.05,655.67
2016,2,4,14,15,688.0,121.0,0.1,13.0,472.0,751.3,573.35
2016,2,4,14,30,512.0,158.0,0.1,13.0,404.0,620.54,482.94
2016,2,4,14,45,524.5,142.5,0.15,13.0,379.0,593.1,466.54
2016,2,4,15,0,537.0,127.0,0.2,13.0,354.0,562.9,446.17
2016,2,4,15,15,510.5,120.5,0.25,12.5,319.5,513.41,410.94
2016,2,4,15,30,484.0,114.0,0.3,12.0,285.0,464.71,375.3
2016,2,4,15,45,462.5,101.0,0.35,12.0,247.5,412.62,335.21
2016,2,4,16,0,441.0,88.0,0.4,12.0,210.0,361.54,294.36
2016,2,4,16,15,401.0,75.5,0.5,11.5,171.5,303.1,246.6
2016,2,4,16,30,361.0,63.0,0.6,11.0,133.0,248.33,199.85
2016,2,4,16,45,302.5,48.5,0.7,10.5,96.0,188.01,147.15
2016,2,4,17,0,244.0,34.0,0.8,10.0,59.0,134.34,97.6
2016,2,4,17,15,122.0,17.0,0.8,9.5,29.5,59.86,10.79
2016,2,4,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,7,15,115.5,10.5,1.2,5.5,17.5,34.32,0.0
2016,2,5,7,30,231.0,21.0,1.2,6.0,35.0,96.58,30.6
2016,2,5,7,45,353.5,32.5,1.2,6.5,75.0,170.88,127.32
2016,2,5,8,0,476.0,44.0,1.2,7.0,115.0,253.32,201.81
2016,2,5,8,15,550.5,51.5,1.15,7.5,161.5,323.74,264.86
2016,2,5,8,30,625.0,59.0,1.1,8.0,208.0,401.44,331.84
2016,2,5,8,45,675.5,63.5,1.05,8.5,254.5,469.01,388.25
2016,2,5,9,0,726.0,68.0,1.0,9.0,301.0,536.93,442.59
2016,2,5,9,15,758.0,72.0,0.95,9.5,344.0,598.45,489.55
2016,2,5,9,30,790.0,76.0,0.9,10.0,387.0,660.67,534.74
2016,2,5,9,45,820.0,76.5,0.85,11.0,426.5,717.59,571.82
2016,2,5,10,0,850.0,77.0,0.8,12.0,466.0,774.09,607.28
2016,2,5,10,15,865.5,79.0,0.7,12.0,498.5,819.83,635.49
2016,2,5,10,30,881.0,81.0,0.6,12.0,531.0,863.49,661.61
2016,2,5,10,45,891.5,83.0,0.55,12.5,556.5,900.41,682.37
2016,2,5,11,0,902.0,85.0,0.5,13.0,582.0,925.66,695.16
2016,2,5,11,15,908.5,86.0,0.45,13.0,600.0,951.32,709.54
2016,2,5,11,30,915.0,87.0,0.4,13.0,618.0,973.59,721.67
2016,2,5,11,45,916.5,88.5,0.35,13.5,628.0,988.21,727.63
2016,2,5,12,0,918.0,90.0,0.3,14.0,638.0,999.09,731.43
2016,2,5,12,15,918.0,90.0,0.25,14.0,639.5,1002.89,732.32
2016,2,5,12,30,918.0,90.0,0.2,14.0,641.0,1002.87,731.16
2016,2,5,12,45,912.5,90.5,0.2,14.5,634.0,994.38,724.64
2016,2,5,13,0,907.0,91.0,0.2,15.0,627.0,982.17,716.1
2016,2,5,13,15,901.0,90.5,0.2,14.5,612.5,964.64,707.03
2016,2,5,13,30,895.0,90.0,0.2,14.0,598.0,952.85,701.79
2016,2,5,13,45,886.5,88.0,0.25,14.0,576.0,924.02,685.24
2016,2,5,14,0,878.0,86.0,0.3,14.0,554.0,892.06,666.87
2016,2,5,14,15,865.0,84.0,0.35,14.0,525.0,853.34,643.86
2016,2,5,14,30,852.0,82.0,0.4,14.0,496.0,812.16,618.92
2016,2,5,14,45,682.5,107.5,0.5,14.0,424.0,683.46,533.06
2016,2,5,15,0,513.0,133.0,0.6,14.0,352.0,552.74,439.88
2016,2,5,15,15,647.0,100.0,0.6,13.5,349.5,591.92,473.1
2016,2,5,15,30,781.0,67.0,0.6,13.0,347.0,607.3,485.87
2016,2,5,15,45,748.0,62.5,0.65,13.0,303.0,543.63,436.98
2016,2,5,16,0,715.0,58.0,0.7,13.0,259.0,481.16,387.83
2016,2,5,16,15,660.5,52.5,0.75,12.5,212.5,408.36,328.99
2016,2,5,16,30,606.0,47.0,0.8,12.0,166.0,342.95,273.32
2016,2,5,16,45,509.5,39.5,0.85,11.5,120.5,261.1,202.83
2016,2,5,17,0,413.0,32.0,0.9,11.0,75.0,189.74,138.11
2016,2,5,17,15,206.5,16.0,0.9,10.5,37.5,84.32,26.4
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,7,15,144.0,10.5,1.1,6.5,19.0,40.41,0.0
2016,2,6,7,30,288.0,21.0,1.1,7.0,38.0,112.8,45.02
2016,2,6,7,45,404.0,30.5,1.1,7.5,79.0,185.56,138.26
2016,2,6,8,0,520.0,40.0,1.1,8.0,120.0,266.3,211.22
2016,2,6,8,15,589.0,46.5,1.05,8.5,166.0,335.4,273.05
2016,2,6,8,30,658.0,53.0,1.0,9.0,212.0,408.49,336.03
2016,2,6,8,45,703.5,57.0,1.0,9.5,258.0,474.57,391.22
2016,2,6,9,0,749.0,61.0,1.0,10.0,304.0,543.5,446.29
2016,2,6,9,15,778.0,64.0,0.95,10.5,346.0,602.85,491.36
2016,2,6,9,30,807.0,67.0,0.9,11.0,388.0,662.59,534.05
2016,2,6,9,45,826.5,70.0,0.85,11.5,425.5,715.31,568.96
2016,2,6,10,0,846.0,73.0,0.8,12.0,463.0,766.9,602.06
2016,2,6,10,15,860.5,74.5,0.75,12.5,494.5,811.09,629.06
2016,2,6,10,30,875.0,76.0,0.7,13.0,526.0,845.31,648.68
2016,2,6,10,45,886.0,77.0,0.65,13.5,551.5,880.85,668.93
2016,2,6,11,0,897.0,78.0,0.6,14.0,577.0,913.61,686.93
2016,2,6,11,15,903.0,79.0,0.6,14.0,594.5,938.76,702.08
2016,2,6,11,30,909.0,80.0,0.6,14.0,612.0,960.52,715.17
2016,2,6,11,45,913.0,80.0,0.6,14.5,622.0,975.62,722.74
2016,2,6,12,0,917.0,80.0,0.6,15.0,632.0,987.04,728.14
2016,2,6,12,15,917.5,80.0,0.6,15.0,633.5,991.35,730.53
2016,2,6,12,30,918.0,80.0,0.6,15.0,635.0,991.83,730.76
2016,2,6,12,45,916.5,79.5,0.6,15.0,629.0,985.94,727.15
2016,2,6,13,0,915.0,79.0,0.6,15.0,623.0,976.26,721.39
2016,2,6,13,15,910.0,78.0,0.6,15.0,609.0,958.95,710.89
2016,2,6,13,30,905.0,77.0,0.6,15.0,595.0,938.08,698.31
2016,2,6,13,45,897.5,75.5,0.65,15.0,573.5,910.91,682.73
2016,2,6,14,0,890.0,74.0,0.7,15.0,552.0,880.58,665.0
2016,2,6,14,15,878.0,72.5,0.7,15.0,523.5,843.45,641.6
2016,2,6,14,30,866.0,71.0,0.7,15.0,495.0,803.81,616.33
2016,2,6,14,45,849.5,69.0,0.7,15.0,460.5,757.77,586.31
2016,2,6,15,0,833.0,67.0,0.7,15.0,426.0,716.35,559.1
2016,2,6,15,15,707.5,80.5,0.65,14.5,365.5,612.07,485.7
2016,2,6,15,30,582.0,94.0,0.6,14.0,305.0,512.48,411.34
2016,2,6,15,45,554.0,86.0,0.55,13.5,266.5,456.82,369.17
2016,2,6,16,0,526.0,78.0,0.5,13.0,228.0,402.43,325.92
2016,2,6,16,15,568.5,61.0,0.5,12.5,197.0,375.38,302.72
2016,2,6,16,30,611.0,44.0,0.5,12.0,166.0,339.63,270.02
2016,2,6,16,45,524.5,37.0,0.55,11.5,122.0,261.69,202.81
2016,2,6,17,0,438.0,30.0,0.6,11.0,78.0,196.14,143.18
2016,2,6,17,15,219.0,15.0,0.65,10.5,39.0,87.02,34.71
2016,2,6,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,7,15,173.5,10.0,1.2,8.5,21.0,46.26,0.0
2016,2,7,7,30,347.0,20.0,1.2,9.0,42.0,126.23,57.99
2016,2,7,7,45,465.0,28.0,1.2,9.5,85.0,200.27,148.49
2016,2,7,8,0,583.0,36.0,1.2,10.0,128.0,283.93,223.55
2016,2,7,8,15,648.0,41.0,1.1,10.5,175.0,353.34,285.39
2016,2,7,8,30,713.0,46.0,1.0,11.0,222.0,428.69,349.54
2016,2,7,8,45,756.0,49.5,0.95,11.5,268.5,495.44,404.38
2016,2,7,9,0,799.0,53.0,0.9,12.0,315.0,564.77,458.62
2016,2,7,9,15,826.5,55.5,0.85,12.5,358.0,619.63,499.71
2016,2,7,9,30,854.0,58.0,0.8,13.0,401.0,679.29,540.84
2016,2,7,9,45,872.0,60.5,0.8,13.5,439.5,731.7,575.48
2016,2,7,10,0,890.0,63.0,0.8,14.0,478.0,782.78,608.38
2016,2,7,10,15,904.0,64.5,0.8,14.0,510.0,827.65,637.42
2016,2,7,10,30,918.0,66.0,0.8,14.0,542.0,870.27,664.58
2016,2,7,10,45,926.0,68.0,0.8,14.5,567.5,905.72,685.38
2016,2,7,11,0,934.0,70.0,0.8,15.0,593.0,938.08,703.99
2016,2,7,11,15,940.0,71.0,0.8,15.0,611.0,964.04,719.64
2016,2,7,11,30,946.0,72.0,0.8,15.0,629.0,986.47,733.1
2016,2,7,11,45,948.5,72.5,0.8,15.5,639.5,1001.27,740.39
2016,2,7,12,0,951.0,73.0,0.8,16.0,650.0,1012.21,745.43
2016,2,7,12,15,952.0,73.0,0.8,16.0,652.0,1017.16,748.23
2016,2,7,12,30,953.0,73.0,0.8,16.0,654.0,1018.14,748.77
2016,2,7,12,45,952.5,72.0,0.8,16.5,648.0,1012.43,743.91
2016,2,7,13,0,952.0,71.0,0.8,17.0,642.0,1002.78,736.81
2016,2,7,13,15,947.5,70.5,0.8,17.0,628.0,986.09,726.8
2016,2,7,13,30,943.0,70.0,0.8,17.0,614.0,965.68,714.6
2016,2,7,13,45,934.5,69.5,0.8,17.0,592.0,938.06,697.82
2016,2,7,14,0,926.0,69.0,0.8,17.0,570.0,907.17,678.96
2016,2,7,14,15,914.5,67.5,0.8,17.0,541.5,869.4,655.46
2016,2,7,14,30,903.0,66.0,0.8,17.0,513.0,828.95,629.99
2016,2,7,14,45,886.0,64.5,0.8,17.0,477.5,781.78,599.59
2016,2,7,15,0,869.0,63.0,0.8,17.0,442.0,732.88,567.52
2016,2,7,15,15,845.5,60.5,0.75,16.5,401.0,676.74,529.97
2016,2,7,15,30,822.0,58.0,0.7,16.0,360.0,625.21,494.1
2016,2,7,15,45,787.5,55.0,0.7,15.5,315.0,560.47,446.18
2016,2,7,16,0,753.0,52.0,0.7,15.0,270.0,496.99,397.2
2016,2,7,16,15,701.5,47.5,0.7,14.5,223.0,424.83,339.24
2016,2,7,16,30,650.0,43.0,0.7,14.0,176.0,356.64,281.86
2016,2,7,16,45,562.0,36.5,0.75,13.5,129.5,276.36,213.25
2016,2,7,17,0,474.0,30.0,0.8,13.0,83.0,205.23,149.55
2016,2,7,17,15,237.0,15.0,0.8,12.5,41.5,92.49,42.77
2016,2,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,139.0,11.5,1.15,9.5,21.0,40.24,0.0
2016,2,8,7,30,278.0,23.0,1.1,10.0,42.0,113.38,57.83
2016,2,8,7,45,397.5,33.0,1.1,11.0,84.5,186.03,138.29
2016,2,8,8,0,517.0,43.0,1.1,12.0,127.0,268.65,210.68
2016,2,8,8,15,588.0,49.5,1.05,12.0,174.0,338.82,272.7
2016,2,8,8,30,659.0,56.0,1.0,12.0,221.0,415.87,338.33
2016,2,8,8,45,702.5,61.0,0.95,12.5,267.5,479.42,390.38
2016,2,8,9,0,746.0,66.0,0.9,13.0,314.0,548.53,444.28
2016,2,8,9,15,776.5,69.5,0.85,13.5,357.0,609.61,489.73
2016,2,8,9,30,807.0,73.0,0.8,14.0,400.0,671.23,533.01
2016,2,8,9,45,845.0,70.5,0.8,14.5,441.5,731.3,573.03
2016,2,8,10,0,883.0,68.0,0.8,15.0,483.0,784.58,607.21
2016,2,8,10,15,896.5,70.0,0.75,15.5,515.5,829.5,634.1
2016,2,8,10,30,910.0,72.0,0.7,16.0,548.0,872.15,658.89
2016,2,8,10,45,920.0,73.0,0.7,16.5,573.5,907.94,679.6
2016,2,8,11,0,930.0,74.0,0.7,17.0,599.0,940.75,698.22
2016,2,8,11,15,936.0,75.0,0.65,17.0,617.0,966.68,712.53
2016,2,8,11,30,942.0,76.0,0.6,17.0,635.0,989.08,724.61
2016,2,8,11,45,944.0,76.5,0.6,17.5,644.5,1003.39,731.41
2016,2,8,12,0,946.0,77.0,0.6,18.0,654.0,1013.84,736.03
2016,2,8,12,15,946.5,77.0,0.55,18.0,656.0,1018.3,737.27
2016,2,8,12,30,947.0,77.0,0.5,18.0,658.0,1018.81,736.29
2016,2,8,12,45,947.0,76.0,0.5,18.5,652.0,1013.63,731.84
2016,2,8,13,0,947.0,75.0,0.5,19.0,646.0,1004.5,725.21
2016,2,8,13,15,942.0,74.5,0.5,19.0,632.0,987.39,715.15
2016,2,8,13,30,937.0,74.0,0.5,19.0,618.0,966.59,703.0
2016,2,8,13,45,928.5,73.0,0.5,19.5,596.0,938.43,684.97
2016,2,8,14,0,920.0,72.0,0.5,20.0,574.0,907.01,664.99
2016,2,8,14,15,908.5,70.5,0.45,20.0,545.0,869.36,641.18
2016,2,8,14,30,897.0,69.0,0.4,20.0,516.0,829.05,615.58
2016,2,8,14,45,880.0,67.5,0.4,20.0,480.5,782.03,586.19
2016,2,8,15,0,863.0,66.0,0.4,20.0,445.0,733.28,555.18
2016,2,8,15,15,840.0,63.5,0.45,19.5,404.5,683.35,524.41
2016,2,8,15,30,817.0,61.0,0.5,19.0,364.0,626.56,486.87
2016,2,8,15,45,783.0,57.5,0.6,18.5,319.0,561.6,440.95
2016,2,8,16,0,749.0,54.0,0.7,18.0,274.0,497.88,393.47
2016,2,8,16,15,698.0,49.5,0.75,17.5,226.5,426.02,336.82
2016,2,8,16,30,647.0,45.0,0.8,17.0,179.0,358.04,280.51
2016,2,8,16,45,561.5,38.0,0.9,17.0,133.0,278.17,212.62
2016,2,8,17,0,476.0,31.0,1.0,17.0,87.0,207.21,149.74
2016,2,8,17,15,314.0,20.5,1.0,16.5,50.0,121.16,62.42
2016,2,8,17,30,152.0,10.0,1.0,16.0,13.0,41.72,0.0
2016,2,8,17,45,76.0,5.0,1.05,16.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,9,7,15,164.5,11.5,0.65,10.5,23.0,45.72,0.0
2016,2,9,7,30,329.0,23.0,0.6,11.0,46.0,128.13,70.52
2016,2,9,7,45,443.0,32.5,0.6,12.0,89.5,200.71,148.61
2016,2,9,8,0,557.0,42.0,0.6,13.0,133.0,283.4,220.34
2016,2,9,8,15,625.0,48.0,0.6,13.0,181.5,351.27,279.91
2016,2,9,8,30,693.0,54.0,0.6,13.0,230.0,428.52,344.87
2016,2,9,8,45,736.0,58.0,0.6,13.5,277.0,495.32,398.68
2016,2,9,9,0,779.0,62.0,0.6,14.0,324.0,564.66,452.06
2016,2,9,9,15,602.0,102.5,0.6,14.5,320.5,536.3,428.71
2016,2,9,9,30,425.0,143.0,0.6,15.0,317.0,481.02,384.79
2016,2,9,9,45,606.0,111.5,0.6,15.5,385.0,605.81,479.89
2016,2,9,10,0,787.0,80.0,0.6,16.0,453.0,731.85,566.87
2016,2,9,10,15,725.5,105.5,0.55,16.5,466.5,744.64,570.93
2016,2,9,10,30,664.0,131.0,0.5,17.0,480.0,746.55,569.11
2016,2,9,10,45,797.5,105.0,0.5,17.5,544.0,848.37,635.65
2016,2,9,11,0,931.0,79.0,0.5,18.0,608.0,949.13,697.47
2016,2,9,11,15,814.0,113.5,0.5,18.0,586.5,910.79,670.34
2016,2,9,11,30,697.0,148.0,0.5,18.0,565.0,861.14,638.02
2016,2,9,11,45,683.0,156.0,0.5,18.5,570.0,866.26,640.48
2016,2,9,12,0,669.0,164.0,0.5,19.0,575.0,867.96,640.0
2016,2,9,12,15,807.0,123.5,0.5,19.0,621.0,950.77,693.07
2016,2,9,12,30,945.0,83.0,0.5,19.0,667.0,1025.76,738.75
2016,2,9,12,45,942.5,82.5,0.5,19.0,660.5,1018.81,733.34
2016,2,9,13,0,940.0,82.0,0.5,19.0,654.0,1007.96,727.04
2016,2,9,13,15,934.5,81.5,0.5,18.5,639.5,990.44,718.14
2016,2,9,13,30,929.0,81.0,0.5,18.0,625.0,969.27,707.08
2016,2,9,13,45,918.0,80.5,0.55,18.0,602.0,939.6,690.43
2016,2,9,14,0,907.0,80.0,0.6,18.0,579.0,906.81,671.74
2016,2,9,14,15,688.5,129.0,0.6,18.0,496.5,765.54,579.24
2016,2,9,14,30,470.0,178.0,0.6,18.0,414.0,611.52,472.02
2016,2,9,14,45,486.5,160.5,0.65,18.0,390.0,586.6,457.66
2016,2,9,15,0,503.0,143.0,0.7,18.0,366.0,558.71,439.1
2016,2,9,15,15,378.5,147.0,0.65,17.0,306.5,453.05,360.45
2016,2,9,15,30,254.0,151.0,0.6,16.0,247.0,345.69,278.35
2016,2,9,15,45,239.0,135.0,0.6,15.5,216.0,305.89,248.08
2016,2,9,16,0,224.0,119.0,0.6,15.0,185.0,267.16,217.15
2016,2,9,16,15,206.5,100.0,0.65,14.5,153.5,224.73,182.33
2016,2,9,16,30,189.0,81.0,0.7,14.0,122.0,183.89,147.66
2016,2,9,16,45,160.5,62.0,0.8,13.5,90.5,140.45,109.97
2016,2,9,17,0,132.0,43.0,0.9,13.0,59.0,100.04,74.0
2016,2,9,17,15,66.0,26.5,0.9,13.0,34.5,53.6,28.99
2016,2,9,17,30,0.0,10.0,0.9,13.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.9,13.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,7,15,158.0,12.5,0.9,10.5,24.0,45.26,0.0
2016,2,10,7,30,316.0,25.0,0.8,11.0,48.0,127.34,74.53
2016,2,10,7,45,426.5,34.5,0.7,11.5,91.5,197.41,147.26
2016,2,10,8,0,537.0,44.0,0.6,12.0,135.0,277.95,217.42
2016,2,10,8,15,603.0,50.5,0.55,12.0,182.5,347.21,277.88
2016,2,10,8,30,669.0,57.0,0.5,12.0,230.0,420.08,339.13
2016,2,10,8,45,711.0,62.0,0.5,12.5,276.5,486.37,392.53
2016,2,10,9,0,753.0,67.0,0.5,13.0,323.0,555.18,445.5
2016,2,10,9,15,782.0,70.5,0.5,13.5,366.5,615.8,490.18
2016,2,10,9,30,811.0,74.0,0.5,14.0,410.0,676.79,532.73
2016,2,10,9,45,833.0,76.5,0.5,14.5,448.5,731.36,568.23
2016,2,10,10,0,855.0,79.0,0.5,15.0,487.0,784.95,602.18
2016,2,10,10,15,869.5,81.0,0.5,15.0,519.5,830.43,631.0
2016,2,10,10,30,884.0,83.0,0.5,15.0,552.0,873.74,658.05
2016,2,10,10,45,893.0,85.0,0.55,15.5,577.5,901.31,674.25
2016,2,10,11,0,902.0,87.0,0.6,16.0,603.0,933.9,693.91
2016,2,10,11,15,797.5,118.5,0.6,16.0,585.5,902.25,671.91
2016,2,10,11,30,693.0,150.0,0.6,16.0,568.0,860.55,644.28
2016,2,10,11,45,809.0,119.0,0.6,16.5,614.5,938.09,694.0
2016,2,10,12,0,925.0,88.0,0.6,17.0,661.0,1009.93,736.96
2016,2,10,12,15,925.5,88.0,0.6,17.0,663.0,1014.34,738.35
2016,2,10,12,30,926.0,88.0,0.6,17.0,665.0,1014.87,738.61
2016,2,10,12,45,926.5,87.0,0.6,17.5,659.5,1010.28,734.51
2016,2,10,13,0,927.0,86.0,0.6,18.0,654.0,1001.81,728.22
2016,2,10,13,15,922.0,85.5,0.6,18.0,639.5,984.91,718.2
2016,2,10,13,30,917.0,85.0,0.6,18.0,625.0,964.38,706.1
2016,2,10,13,45,908.0,84.0,0.6,18.0,603.0,936.1,689.13
2016,2,10,14,0,899.0,83.0,0.6,18.0,581.0,904.66,670.18
2016,2,10,14,15,842.5,86.0,0.55,18.0,534.5,842.52,629.9
2016,2,10,14,30,786.0,89.0,0.5,18.0,488.0,772.01,583.77
2016,2,10,14,45,674.0,110.0,0.5,18.0,435.5,683.79,525.19
2016,2,10,15,0,562.0,131.0,0.5,18.0,383.0,589.29,458.87
2016,2,10,15,15,318.5,144.5,0.55,17.5,284.5,394.33,313.91
2016,2,10,15,30,75.0,158.0,0.6,17.0,186.0,213.29,170.66
2016,2,10,15,45,68.0,140.0,0.65,16.5,163.0,186.57,150.46
2016,2,10,16,0,61.0,122.0,0.7,16.0,140.0,160.58,129.49
2016,2,10,16,15,53.5,102.0,0.75,15.5,116.0,132.64,106.36
2016,2,10,16,30,46.0,82.0,0.8,15.0,92.0,105.5,83.36
2016,2,10,16,45,33.5,62.5,0.9,15.0,69.0,77.8,59.35
2016,2,10,17,0,21.0,43.0,1.0,15.0,46.0,51.31,36.24
2016,2,10,17,15,10.5,25.5,1.0,14.5,27.0,28.53,14.24
2016,2,10,17,30,0.0,8.0,1.0,14.0,8.0,7.28,0.0
2016,2,10,17,45,0.0,4.0,1.0,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,170.0,12.5,0.7,10.5,25.5,47.88,0.0
2016,2,11,7,30,340.0,25.0,0.6,11.0,51.0,134.84,82.55
2016,2,11,7,45,447.5,34.0,0.55,12.0,95.0,203.98,152.1
2016,2,11,8,0,555.0,43.0,0.5,13.0,139.0,284.12,221.28
2016,2,11,8,15,618.5,49.0,0.45,13.0,186.5,350.23,278.89
2016,2,11,8,30,682.0,55.0,0.4,13.0,234.0,425.04,341.16
2016,2,11,8,45,719.5,60.5,0.35,13.5,280.0,490.05,392.61
2016,2,11,9,0,757.0,66.0,0.3,14.0,326.0,557.16,443.18
2016,2,11,9,15,711.0,79.5,0.25,14.5,348.5,583.06,460.71
2016,2,11,9,30,665.0,93.0,0.2,15.0,371.0,600.14,471.27
2016,2,11,9,45,669.0,102.5,0.2,15.5,403.5,643.75,501.08
2016,2,11,10,0,673.0,112.0,0.2,16.0,436.0,685.49,527.69
2016,2,11,10,15,764.0,101.0,0.25,16.0,492.0,768.12,583.52
2016,2,11,10,30,855.0,90.0,0.3,16.0,548.0,858.55,642.46
2016,2,11,10,45,859.0,93.5,0.35,16.5,572.0,891.22,661.06
2016,2,11,11,0,863.0,97.0,0.4,17.0,596.0,920.75,678.48
2016,2,11,11,15,869.5,98.5,0.4,17.0,613.5,946.9,693.95
2016,2,11,11,30,876.0,100.0,0.4,17.0,631.0,969.72,707.35
2016,2,11,11,45,875.0,102.0,0.45,17.0,640.0,982.48,715.68
2016,2,11,12,0,874.0,104.0,0.5,17.0,649.0,991.5,721.98
2016,2,11,12,15,541.5,201.0,0.5,17.0,539.0,783.38,585.5
2016,2,11,12,30,209.0,298.0,0.5,17.0,429.0,536.97,409.16
2016,2,11,12,45,216.5,294.0,0.5,17.0,429.0,538.58,413.47
2016,2,11,13,0,224.0,290.0,0.5,17.0,429.0,539.28,414.38
2016,2,11,13,15,291.0,271.0,0.5,16.5,447.0,595.25,457.07
2016,2,11,13,30,358.0,252.0,0.5,16.0,465.0,629.92,483.99
2016,2,11,13,45,343.5,245.5,0.5,16.0,444.0,601.41,463.61
2016,2,11,14,0,329.0,239.0,0.5,16.0,423.0,572.23,443.37
2016,2,11,14,15,316.5,228.0,0.5,15.5,397.5,538.97,420.91
2016,2,11,14,30,304.0,217.0,0.5,15.0,372.0,505.35,397.84
2016,2,11,14,45,339.5,195.0,0.5,15.0,357.0,496.39,393.13
2016,2,11,15,0,375.0,173.0,0.5,15.0,342.0,483.73,385.13
2016,2,11,15,15,354.0,159.0,0.5,14.5,307.5,436.63,350.48
2016,2,11,15,30,333.0,145.0,0.5,14.0,273.0,390.44,315.91
2016,2,11,15,45,303.5,133.0,0.55,14.0,238.5,342.62,278.6
2016,2,11,16,0,274.0,121.0,0.6,14.0,204.0,297.16,242.07
2016,2,11,16,15,247.5,103.0,0.65,13.5,168.5,248.65,202.44
2016,2,11,16,30,221.0,85.0,0.7,13.0,133.0,202.68,163.58
2016,2,11,16,45,180.5,66.0,0.75,13.0,99.0,152.66,120.21
2016,2,11,17,0,140.0,47.0,0.8,13.0,65.0,107.12,80.08
2016,2,11,17,15,70.0,29.0,0.8,12.5,38.0,58.37,35.42
2016,2,11,17,30,0.0,11.0,0.8,12.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,0.85,12.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
