Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,7,15,143.5,14.0,0.9,10.0,26.0,43.6,0.0
2016,2,12,7,30,287.0,28.0,0.8,10.0,52.0,124.0,79.24
2016,2,12,7,45,392.5,39.0,0.75,10.5,94.5,190.85,144.24
2016,2,12,8,0,498.0,50.0,0.7,11.0,137.0,269.43,212.74
2016,2,12,8,15,564.0,57.0,0.65,11.0,184.0,337.52,272.28
2016,2,12,8,30,630.0,64.0,0.6,11.0,231.0,411.93,334.87
2016,2,12,8,45,673.0,69.0,0.6,11.5,277.0,476.9,387.42
2016,2,12,9,0,716.0,74.0,0.6,12.0,323.0,544.68,439.94
2016,2,12,9,15,745.5,78.0,0.55,12.5,366.0,601.68,481.79
2016,2,12,9,30,775.0,82.0,0.5,13.0,409.0,662.25,524.12
2016,2,12,9,45,714.5,100.5,0.45,13.5,423.0,676.16,530.32
2016,2,12,10,0,654.0,119.0,0.4,14.0,437.0,679.23,529.39
2016,2,12,10,15,505.0,170.5,0.4,14.0,425.5,632.64,493.11
2016,2,12,10,30,356.0,222.0,0.4,14.0,414.0,565.51,441.56
2016,2,12,10,45,489.0,193.5,0.45,14.5,470.5,677.71,524.53
2016,2,12,11,0,622.0,165.0,0.5,15.0,527.0,786.35,599.27
2016,2,12,11,15,615.5,173.5,0.55,15.0,540.5,803.64,609.5
2016,2,12,11,30,609.0,182.0,0.6,15.0,554.0,817.93,619.2
2016,2,12,11,45,741.5,143.0,0.65,15.5,603.5,910.05,679.56
2016,2,12,12,0,874.0,104.0,0.7,16.0,653.0,992.71,731.04
2016,2,12,12,15,719.0,155.0,0.7,16.0,607.5,912.12,677.46
2016,2,12,12,30,564.0,206.0,0.7,16.0,562.0,811.65,611.35
2016,2,12,12,45,577.0,199.5,0.75,16.0,560.5,814.17,615.84
2016,2,12,13,0,590.0,193.0,0.8,16.0,559.0,813.92,617.0
2016,2,12,13,15,606.5,182.5,0.8,15.5,552.0,816.29,620.19
2016,2,12,13,30,623.0,172.0,0.8,15.0,545.0,809.29,617.12
2016,2,12,13,45,506.0,200.0,0.85,15.0,496.0,713.97,550.77
2016,2,12,14,0,389.0,228.0,0.9,15.0,447.0,612.33,478.22
2016,2,12,14,15,338.5,224.5,0.9,14.5,408.5,553.62,436.92
2016,2,12,14,30,288.0,221.0,0.9,14.0,370.0,496.78,395.5
2016,2,12,14,45,225.5,211.0,0.95,14.0,323.0,411.03,330.7
2016,2,12,15,0,163.0,201.0,1.0,14.0,276.0,344.52,278.95
2016,2,12,15,15,264.0,171.5,0.95,13.5,280.0,387.68,316.07
2016,2,12,15,30,365.0,142.0,0.9,13.0,284.0,420.31,343.18
2016,2,12,15,45,338.0,130.0,0.85,13.0,249.0,360.1,294.93
2016,2,12,16,0,311.0,118.0,0.8,13.0,214.0,314.18,257.47
2016,2,12,16,15,285.0,101.0,0.75,12.5,177.5,265.08,216.83
2016,2,12,16,30,259.0,84.0,0.7,12.0,141.0,218.38,176.96
2016,2,12,16,45,217.0,66.0,0.7,12.0,106.0,166.74,131.91
2016,2,12,17,0,175.0,48.0,0.7,12.0,71.0,119.77,90.23
2016,2,12,17,15,87.5,31.0,0.7,12.0,42.5,66.14,41.96
2016,2,12,17,30,0.0,14.0,0.7,12.0,14.0,12.73,0.0
2016,2,12,17,45,0.0,7.0,0.75,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,13.0,1.05,9.0,29.5,53.73,0.0
2016,2,13,7,30,389.0,26.0,1.1,9.0,59.0,151.2,99.47
2016,2,13,7,45,495.0,34.5,1.15,9.5,105.0,218.02,165.42
2016,2,13,8,0,601.0,43.0,1.2,10.0,151.0,300.28,238.37
2016,2,13,8,15,662.5,48.5,1.15,10.5,200.0,370.61,300.42
2016,2,13,8,30,724.0,54.0,1.1,11.0,249.0,446.44,364.46
2016,2,13,8,45,765.5,57.5,1.1,11.5,297.0,513.76,419.44
2016,2,13,9,0,807.0,61.0,1.1,12.0,345.0,583.44,473.89
2016,2,13,9,15,833.5,64.0,1.0,12.5,389.0,644.49,518.64
2016,2,13,9,30,860.0,67.0,0.9,13.0,433.0,705.59,559.91
2016,2,13,9,45,885.0,67.0,0.85,13.5,473.0,755.24,591.49
2016,2,13,10,0,910.0,67.0,0.8,14.0,513.0,809.71,625.59
2016,2,13,10,15,923.0,68.5,0.75,14.0,546.0,854.9,653.53
2016,2,13,10,30,936.0,70.0,0.7,14.0,579.0,897.68,679.4
2016,2,13,10,45,945.0,71.0,0.7,14.5,605.0,933.6,700.08
2016,2,13,11,0,954.0,72.0,0.7,15.0,631.0,966.38,718.57
2016,2,13,11,15,960.0,72.5,0.7,15.0,649.5,992.38,733.95
2016,2,13,11,30,966.0,73.0,0.7,15.0,668.0,1014.73,747.13
2016,2,13,11,45,969.5,73.0,0.7,15.5,678.5,1030.27,754.7
2016,2,13,12,0,973.0,73.0,0.7,16.0,689.0,1041.85,759.98
2016,2,13,12,15,973.5,73.5,0.7,16.0,691.0,1047.1,762.9
2016,2,13,12,30,974.0,74.0,0.7,16.0,693.0,1048.26,763.54
2016,2,13,12,45,965.0,77.0,0.75,16.0,685.5,1039.21,759.2
2016,2,13,13,0,956.0,80.0,0.8,16.0,678.0,1026.2,752.64
2016,2,13,13,15,951.5,79.5,0.8,16.0,664.0,1009.33,742.63
2016,2,13,13,30,947.0,79.0,0.8,16.0,650.0,988.69,730.37
2016,2,13,13,45,939.5,77.5,0.85,16.0,627.5,960.42,714.31
2016,2,13,14,0,932.0,76.0,0.9,16.0,605.0,928.78,696.01
2016,2,13,14,15,920.5,74.5,1.0,15.5,575.5,890.51,675.23
2016,2,13,14,30,909.0,73.0,1.1,15.0,546.0,849.52,652.05
2016,2,13,14,45,892.0,71.5,1.2,15.0,509.5,801.71,622.26
2016,2,13,15,0,875.0,70.0,1.3,15.0,473.0,752.1,590.43
2016,2,13,15,15,852.5,67.5,1.25,14.5,431.5,701.58,556.54
2016,2,13,15,30,830.0,65.0,1.2,14.0,390.0,644.1,516.04
2016,2,13,15,45,798.0,61.5,1.2,14.0,344.0,579.22,466.68
2016,2,13,16,0,766.0,58.0,1.2,14.0,298.0,515.34,416.25
2016,2,13,16,15,717.0,53.5,1.15,13.0,249.5,443.0,358.28
2016,2,13,16,30,668.0,49.0,1.1,12.0,201.0,374.3,300.63
2016,2,13,16,45,586.5,42.5,1.05,11.5,152.5,294.64,231.73
2016,2,13,17,0,505.0,36.0,1.0,11.0,104.0,226.24,170.36
2016,2,13,17,15,359.5,25.5,1.05,10.5,63.5,142.76,94.1
2016,2,13,17,30,214.0,15.0,1.1,10.0,23.0,59.94,0.0
2016,2,13,17,45,107.0,7.5,1.15,10.0,11.5,6.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,195.0,13.0,1.2,9.5,30.5,62.28,0.0
2016,2,14,7,30,390.0,26.0,1.2,10.0,61.0,151.48,101.36
2016,2,14,7,45,492.0,33.5,1.3,10.5,105.5,216.42,164.17
2016,2,14,8,0,594.0,41.0,1.4,11.0,150.0,295.91,234.76
2016,2,14,8,15,652.0,46.0,1.3,11.5,198.0,363.6,294.54
2016,2,14,8,30,710.0,51.0,1.2,12.0,246.0,436.48,356.06
2016,2,14,8,45,639.0,72.0,1.15,12.5,271.0,462.23,377.83
2016,2,14,9,0,568.0,93.0,1.1,13.0,296.0,476.47,388.98
2016,2,14,9,15,633.0,91.0,1.15,13.5,342.5,546.71,443.85
2016,2,14,9,30,698.0,89.0,1.2,14.0,389.0,620.64,499.32
2016,2,14,9,45,777.0,81.5,1.3,14.5,443.0,698.85,555.08
2016,2,14,10,0,856.0,74.0,1.4,15.0,497.0,776.72,608.72
2016,2,14,10,15,670.0,135.0,1.4,15.0,479.5,736.89,578.19
2016,2,14,10,30,484.0,196.0,1.4,15.0,462.0,661.81,520.77
2016,2,14,10,45,413.0,224.5,1.4,15.5,459.0,645.55,506.28
2016,2,14,11,0,342.0,253.0,1.4,16.0,456.0,608.8,476.59
2016,2,14,11,15,423.5,237.5,1.4,16.0,495.5,691.12,537.58
2016,2,14,11,30,505.0,222.0,1.4,16.0,535.0,759.4,586.55
2016,2,14,11,45,711.0,152.0,1.4,16.5,600.5,893.03,678.53
2016,2,14,12,0,917.0,82.0,1.4,17.0,666.0,999.98,746.23
2016,2,14,12,15,918.0,82.0,1.4,17.0,668.5,1004.86,747.78
2016,2,14,12,30,919.0,82.0,1.4,17.0,671.0,1005.87,748.37
2016,2,14,12,45,920.5,80.5,1.45,17.0,665.5,1001.63,746.58
2016,2,14,13,0,922.0,79.0,1.5,17.0,660.0,993.5,742.46
2016,2,14,13,15,919.0,78.5,1.45,17.0,647.0,978.45,732.4
2016,2,14,13,30,916.0,78.0,1.4,17.0,634.0,959.72,720.13
2016,2,14,13,45,907.5,78.0,1.4,17.0,613.0,932.98,703.45
2016,2,14,14,0,899.0,78.0,1.4,17.0,592.0,903.04,684.7
2016,2,14,14,15,889.0,76.5,1.35,17.0,563.5,866.95,661.05
2016,2,14,14,30,879.0,75.0,1.3,17.0,535.0,828.15,635.49
2016,2,14,14,45,860.0,74.0,1.3,17.0,499.5,780.36,604.08
2016,2,14,15,0,841.0,73.0,1.3,17.0,464.0,737.31,575.63
2016,2,14,15,15,819.0,70.5,1.25,16.5,423.5,682.2,538.44
2016,2,14,15,30,797.0,68.0,1.2,16.0,383.0,626.44,499.15
2016,2,14,15,45,759.0,65.5,1.2,16.0,337.5,560.48,449.13
2016,2,14,16,0,721.0,63.0,1.2,16.0,292.0,496.12,398.59
2016,2,14,16,15,672.0,58.0,1.15,15.5,244.5,425.4,341.62
2016,2,14,16,30,623.0,53.0,1.1,15.0,197.0,360.92,287.33
2016,2,14,16,45,536.0,46.5,1.1,14.5,149.5,281.64,219.87
2016,2,14,17,0,449.0,40.0,1.1,14.0,102.0,211.6,158.51
2016,2,14,17,15,224.5,32.0,1.05,13.5,63.0,110.82,73.99
2016,2,14,17,30,0.0,24.0,1.0,13.0,24.0,23.86,0.0
2016,2,14,17,45,0.0,12.0,1.0,13.0,12.0,10.91,0.0
2016,2,14,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,7,15,231.5,13.0,1.15,11.5,34.0,69.97,0.0
2016,2,15,7,30,463.0,26.0,1.1,12.0,68.0,169.12,113.76
2016,2,15,7,45,561.0,32.5,1.1,12.5,115.5,239.13,179.95
2016,2,15,8,0,659.0,39.0,1.1,13.0,163.0,320.07,251.16
2016,2,15,8,15,714.5,43.5,1.05,13.5,212.5,389.74,311.92
2016,2,15,8,30,770.0,48.0,1.0,14.0,262.0,464.26,373.88
2016,2,15,8,45,806.0,51.0,0.95,14.5,310.0,526.33,423.64
2016,2,15,9,0,842.0,54.0,0.9,15.0,358.0,593.52,474.79
2016,2,15,9,15,866.5,56.5,0.9,15.0,402.0,653.79,519.95
2016,2,15,9,30,891.0,59.0,0.9,15.0,446.0,713.9,561.29
2016,2,15,9,45,908.0,61.0,0.9,15.5,485.5,767.14,595.69
2016,2,15,10,0,925.0,63.0,0.9,16.0,525.0,818.83,628.23
2016,2,15,10,15,937.0,64.0,0.9,16.5,557.5,863.22,655.13
2016,2,15,10,30,949.0,65.0,0.9,17.0,590.0,905.07,679.94
2016,2,15,10,45,957.0,66.0,0.9,17.5,616.0,940.55,700.23
2016,2,15,11,0,965.0,67.0,0.9,18.0,642.0,972.79,718.28
2016,2,15,11,15,970.0,68.0,0.9,18.0,660.0,998.76,733.6
2016,2,15,11,30,975.0,69.0,0.9,18.0,678.0,1021.01,746.66
2016,2,15,11,45,977.0,69.5,0.9,18.0,688.0,1035.86,755.18
2016,2,15,12,0,979.0,70.0,0.9,18.0,698.0,1046.69,761.41
2016,2,15,12,15,979.5,70.0,0.9,18.0,700.0,1051.33,763.98
2016,2,15,12,30,980.0,70.0,0.9,18.0,702.0,1051.84,764.22
2016,2,15,12,45,974.0,71.5,0.9,18.5,695.0,1043.77,757.89
2016,2,15,13,0,968.0,73.0,0.9,19.0,688.0,1031.67,749.34
2016,2,15,13,15,963.5,72.5,0.9,19.0,674.0,1014.58,739.27
2016,2,15,13,30,959.0,72.0,0.9,19.0,660.0,993.66,726.94
2016,2,15,13,45,950.5,72.0,0.95,19.0,637.5,966.0,711.38
2016,2,15,14,0,942.0,72.0,1.0,19.0,615.0,934.96,693.59
2016,2,15,14,15,931.0,70.5,0.95,18.5,585.5,896.71,670.44
2016,2,15,14,30,920.0,69.0,0.9,18.0,556.0,855.67,645.27
2016,2,15,14,45,903.5,68.0,0.9,18.0,519.5,808.33,615.16
2016,2,15,15,0,887.0,67.0,0.9,18.0,483.0,759.12,583.33
2016,2,15,15,15,865.5,64.5,0.85,17.5,441.5,702.95,546.35
2016,2,15,15,30,844.0,62.0,0.8,17.0,400.0,651.09,511.25
2016,2,15,15,45,811.5,59.5,0.8,17.0,353.5,586.32,463.24
2016,2,15,16,0,779.0,57.0,0.8,17.0,307.0,522.53,414.22
2016,2,15,16,15,733.0,52.5,0.75,16.0,258.5,450.89,358.22
2016,2,15,16,30,687.0,48.0,0.7,15.0,210.0,382.58,302.23
2016,2,15,16,45,613.5,42.0,0.7,14.5,161.5,305.43,236.84
2016,2,15,17,0,540.0,36.0,0.7,14.0,113.0,235.69,175.51
2016,2,15,17,15,404.5,26.5,0.7,13.5,71.0,153.44,102.67
2016,2,15,17,30,269.0,17.0,0.7,13.0,29.0,83.38,0.0
2016,2,15,17,45,134.5,8.5,0.75,13.0,14.5,28.99,0.0
2016,2,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,221.0,13.5,0.9,11.5,35.0,68.72,0.0
2016,2,16,7,30,442.0,27.0,0.9,12.0,70.0,164.49,112.21
2016,2,16,7,45,536.5,35.0,0.9,12.5,117.0,233.75,176.35
2016,2,16,8,0,631.0,43.0,0.9,13.0,164.0,313.72,246.29
2016,2,16,8,15,687.5,48.0,0.8,13.5,213.0,383.11,306.09
2016,2,16,8,30,744.0,53.0,0.7,14.0,262.0,457.47,367.0
2016,2,16,8,45,779.5,56.5,0.65,14.5,310.0,522.66,418.34
2016,2,16,9,0,815.0,60.0,0.6,15.0,358.0,589.59,468.51
2016,2,16,9,15,839.5,63.0,0.55,15.5,401.5,649.9,511.49
2016,2,16,9,30,864.0,66.0,0.5,16.0,445.0,704.39,546.89
2016,2,16,9,45,886.0,66.5,0.5,16.5,485.0,758.49,581.31
2016,2,16,10,0,908.0,67.0,0.5,17.0,525.0,811.48,614.1
2016,2,16,10,15,920.0,68.5,0.45,17.5,557.5,855.94,639.5
2016,2,16,10,30,932.0,70.0,0.4,18.0,590.0,897.92,662.77
2016,2,16,10,45,939.5,71.5,0.4,18.5,615.5,933.13,682.34
2016,2,16,11,0,947.0,73.0,0.4,19.0,641.0,965.13,699.75
2016,2,16,11,15,952.0,73.5,0.35,19.0,659.0,990.12,712.89
2016,2,16,11,30,957.0,74.0,0.3,19.0,677.0,1011.45,723.85
2016,2,16,11,45,958.5,75.0,0.25,19.5,687.0,1026.23,729.52
2016,2,16,12,0,960.0,76.0,0.2,20.0,697.0,1037.03,733.01
2016,2,16,12,15,960.5,76.0,0.2,20.0,698.5,1041.58,735.39
2016,2,16,12,30,961.0,76.0,0.2,20.0,700.0,1042.08,735.61
2016,2,16,12,45,960.5,75.0,0.2,20.5,694.0,1036.29,730.87
2016,2,16,13,0,960.0,74.0,0.2,21.0,688.0,1026.46,723.97
2016,2,16,13,15,956.0,73.5,0.2,21.0,674.0,1009.91,714.58
2016,2,16,13,30,952.0,73.0,0.2,21.0,660.0,989.54,703.07
2016,2,16,13,45,944.5,72.0,0.2,21.0,637.5,961.64,687.02
2016,2,16,14,0,937.0,71.0,0.2,21.0,615.0,930.33,668.93
2016,2,16,14,15,926.5,69.5,0.2,21.0,586.0,892.6,646.72
2016,2,16,14,30,916.0,68.0,0.2,21.0,557.0,852.05,622.56
2016,2,16,14,45,902.5,66.0,0.25,21.0,521.0,805.92,595.31
2016,2,16,15,0,889.0,64.0,0.3,21.0,485.0,757.7,566.19
2016,2,16,15,15,868.5,62.0,0.3,20.5,443.5,702.69,532.0
2016,2,16,15,30,848.0,60.0,0.3,20.0,402.0,646.81,496.16
2016,2,16,15,45,820.0,56.5,0.35,20.0,356.5,583.93,451.59
2016,2,16,16,0,792.0,53.0,0.4,20.0,311.0,525.55,408.27
2016,2,16,16,15,748.5,49.0,0.5,19.5,262.5,455.09,354.99
2016,2,16,16,30,705.0,45.0,0.6,19.0,214.0,387.69,301.16
2016,2,16,16,45,634.0,39.5,0.7,18.5,165.5,311.1,237.69
2016,2,16,17,0,563.0,34.0,0.8,18.0,117.0,241.7,177.64
2016,2,16,17,15,281.5,33.0,0.8,17.5,74.5,128.22,86.32
2016,2,16,17,30,0.0,32.0,0.8,17.0,32.0,33.8,0.0
2016,2,16,17,45,0.0,16.0,0.85,16.5,16.0,14.55,0.0
2016,2,16,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,113.5,17.0,1.25,13.0,28.5,48.81,2.9
2016,2,17,7,30,227.0,34.0,1.3,13.0,57.0,113.03,78.64
2016,2,17,7,45,283.5,49.5,1.4,13.5,94.5,163.75,125.02
2016,2,17,8,0,340.0,65.0,1.5,14.0,132.0,221.22,175.74
2016,2,17,8,15,380.5,79.0,1.55,14.0,173.0,275.97,223.94
2016,2,17,8,30,421.0,93.0,1.6,14.0,214.0,334.78,274.28
2016,2,17,8,45,452.5,103.5,1.7,14.0,253.5,388.19,319.12
2016,2,17,9,0,484.0,114.0,1.8,14.0,293.0,443.93,364.64
2016,2,17,9,15,485.5,130.0,1.85,14.0,327.5,487.81,399.19
2016,2,17,9,30,487.0,146.0,1.9,14.0,362.0,530.48,431.95
2016,2,17,9,45,267.5,179.5,1.95,14.5,299.5,410.08,333.88
2016,2,17,10,0,48.0,213.0,2.0,15.0,237.0,256.95,206.81
2016,2,17,10,15,24.0,151.0,2.05,15.0,163.0,168.16,134.83
2016,2,17,10,30,0.0,89.0,2.1,15.0,89.0,78.85,60.45
2016,2,17,10,45,9.5,156.5,2.2,15.0,162.5,152.19,121.22
2016,2,17,11,0,19.0,224.0,2.3,15.0,236.0,229.86,183.94
2016,2,17,11,15,19.5,230.5,2.35,15.0,243.0,237.03,189.25
2016,2,17,11,30,20.0,237.0,2.4,15.0,250.0,244.25,194.85
2016,2,17,11,45,139.0,272.5,2.45,15.0,363.0,434.55,347.86
2016,2,17,12,0,258.0,308.0,2.5,15.0,476.0,612.45,483.7
2016,2,17,12,15,260.0,308.0,2.5,15.0,477.5,615.59,484.73
2016,2,17,12,30,262.0,308.0,2.5,15.0,479.0,617.54,486.21
2016,2,17,12,45,255.5,306.0,2.55,15.0,472.0,607.62,479.01
2016,2,17,13,0,249.0,304.0,2.6,15.0,465.0,578.35,457.85
2016,2,17,13,15,177.0,298.0,2.6,15.0,411.0,499.38,396.85
2016,2,17,13,30,105.0,292.0,2.6,15.0,357.0,404.58,322.84
2016,2,17,13,45,188.5,278.5,2.65,15.0,390.5,480.61,384.92
2016,2,17,14,0,272.0,265.0,2.7,15.0,424.0,551.38,441.11
2016,2,17,14,15,261.5,256.0,2.7,14.5,403.0,523.61,420.73
2016,2,17,14,30,251.0,247.0,2.7,14.0,382.0,480.67,389.23
2016,2,17,14,45,125.5,185.5,2.7,14.0,253.0,300.32,245.43
2016,2,17,15,0,0.0,124.0,2.7,14.0,124.0,113.02,89.53
2016,2,17,15,15,0.0,113.0,2.65,13.5,113.0,102.66,81.52
2016,2,17,15,30,0.0,102.0,2.6,13.0,102.0,92.37,73.22
2016,2,17,15,45,0.0,90.0,2.6,13.0,90.0,81.16,63.9
2016,2,17,16,0,0.0,78.0,2.6,13.0,78.0,70.01,54.54
2016,2,17,16,15,0.0,65.5,2.6,13.0,65.5,58.42,44.67
2016,2,17,16,30,0.0,53.0,2.6,13.0,53.0,46.88,34.71
2016,2,17,16,45,0.0,40.5,2.65,13.0,40.5,35.73,24.95
2016,2,17,17,0,0.0,28.0,2.7,13.0,28.0,24.67,15.19
2016,2,17,17,15,0.0,17.5,2.7,12.5,17.5,15.39,6.82
2016,2,17,17,30,0.0,7.0,2.7,12.0,7.0,6.14,0.0
2016,2,17,17,45,0.0,3.5,2.75,12.0,3.5,3.18,0.0
2016,2,17,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,10.0,1.4,10.0,10.0,8.79,0.0
2016,2,18,7,30,0.0,20.0,1.4,10.0,20.0,17.6,8.85
2016,2,18,7,45,0.0,33.5,1.45,10.0,33.5,29.54,19.64
2016,2,18,8,0,0.0,47.0,1.5,10.0,47.0,41.74,30.52
2016,2,18,8,15,0.0,61.5,1.5,10.0,61.5,55.24,42.41
2016,2,18,8,30,0.0,76.0,1.5,10.0,76.0,68.77,54.18
2016,2,18,8,45,0.0,91.0,1.55,10.5,91.0,82.88,66.12
2016,2,18,9,0,0.0,106.0,1.6,11.0,106.0,97.05,77.92
2016,2,18,9,15,100.0,150.5,1.6,11.0,195.0,228.87,190.35
2016,2,18,9,30,200.0,195.0,1.6,11.0,284.0,355.89,294.55
2016,2,18,9,45,237.5,208.5,1.6,11.5,323.5,421.03,344.98
2016,2,18,10,0,275.0,222.0,1.6,12.0,363.0,476.2,386.99
2016,2,18,10,15,339.5,224.0,1.55,12.0,409.0,542.46,437.92
2016,2,18,10,30,404.0,226.0,1.5,12.0,455.0,611.98,490.0
2016,2,18,10,45,618.0,173.0,1.5,12.0,541.0,778.94,614.79
2016,2,18,11,0,832.0,120.0,1.5,12.0,627.0,926.92,715.36
2016,2,18,11,15,681.5,170.5,1.45,12.0,593.5,867.1,670.8
2016,2,18,11,30,531.0,221.0,1.4,12.0,560.0,784.96,611.1
2016,2,18,11,45,524.0,230.5,1.4,12.5,569.0,796.24,618.14
2016,2,18,12,0,517.0,240.0,1.4,13.0,578.0,804.93,622.32
2016,2,18,12,15,688.0,181.0,1.4,13.0,633.0,916.17,701.21
2016,2,18,12,30,859.0,122.0,1.4,13.0,688.0,1009.95,762.52
2016,2,18,12,45,874.5,113.5,1.4,13.0,685.5,1011.43,762.37
2016,2,18,13,0,890.0,105.0,1.4,13.0,683.0,1008.7,760.9
2016,2,18,13,15,884.5,104.5,1.4,13.0,668.0,991.26,749.91
2016,2,18,13,30,879.0,104.0,1.4,13.0,653.0,970.22,736.82
2016,2,18,13,45,500.5,189.5,1.4,13.0,500.5,699.11,548.12
2016,2,18,14,0,122.0,275.0,1.4,13.0,348.0,412.27,327.89
2016,2,18,14,15,228.5,251.0,1.35,12.5,378.5,473.07,380.73
2016,2,18,14,30,335.0,227.0,1.3,12.0,409.0,541.91,435.96
2016,2,18,14,45,305.0,216.0,1.3,12.0,373.0,492.83,398.16
2016,2,18,15,0,275.0,205.0,1.3,12.0,337.0,445.07,361.78
2016,2,18,15,15,512.5,145.5,1.2,12.0,366.0,548.01,445.47
2016,2,18,15,30,750.0,86.0,1.1,12.0,395.0,620.86,501.65
2016,2,18,15,45,725.0,79.5,1.05,12.0,350.5,559.89,453.42
2016,2,18,16,0,700.0,73.0,1.0,12.0,306.0,499.5,405.51
2016,2,18,16,15,650.5,67.5,0.95,11.5,258.0,428.58,348.22
2016,2,18,16,30,601.0,62.0,0.9,11.0,210.0,361.6,291.95
2016,2,18,16,45,530.0,53.5,0.9,10.5,162.5,287.16,228.02
2016,2,18,17,0,459.0,45.0,0.9,10.0,115.0,220.21,168.65
2016,2,18,17,15,329.0,33.5,0.95,9.5,74.0,141.89,100.24
2016,2,18,17,30,199.0,22.0,1.0,9.0,33.0,74.32,19.02
2016,2,18,17,45,99.5,11.0,1.05,9.0,16.5,25.66,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,7,15,21.0,19.0,1.2,9.5,21.5,24.93,5.97
2016,2,19,7,30,42.0,38.0,1.2,10.0,43.0,54.49,38.24
2016,2,19,7,45,60.0,58.5,1.3,10.5,69.0,85.25,65.75
2016,2,19,8,0,78.0,79.0,1.4,11.0,95.0,117.93,94.59
2016,2,19,8,15,89.5,100.0,1.4,11.0,123.0,150.25,123.01
2016,2,19,8,30,101.0,121.0,1.4,11.0,151.0,183.84,151.96
2016,2,19,8,45,109.0,140.5,1.45,11.5,177.5,214.85,177.87
2016,2,19,9,0,117.0,160.0,1.5,12.0,204.0,246.65,203.82
2016,2,19,9,15,60.5,156.5,1.45,12.0,179.5,198.08,162.65
2016,2,19,9,30,4.0,153.0,1.4,12.0,155.0,145.81,117.77
2016,2,19,9,45,47.5,191.5,1.4,12.5,216.5,230.36,188.03
2016,2,19,10,0,91.0,230.0,1.4,13.0,278.0,310.23,252.04
2016,2,19,10,15,125.0,248.0,1.35,13.0,317.5,376.19,303.62
2016,2,19,10,30,159.0,266.0,1.3,13.0,357.0,430.39,345.21
2016,2,19,10,45,105.0,265.5,1.3,13.0,327.0,369.27,295.9
2016,2,19,11,0,51.0,265.0,1.3,13.0,297.0,320.61,256.19
2016,2,19,11,15,216.5,269.0,1.3,13.0,408.5,498.91,398.35
2016,2,19,11,30,382.0,273.0,1.3,13.0,520.0,684.04,536.23
2016,2,19,11,45,253.5,295.0,1.3,13.0,460.0,590.02,462.3
2016,2,19,12,0,125.0,317.0,1.3,13.0,400.0,473.74,372.9
2016,2,19,12,15,72.5,282.0,1.25,13.0,330.5,362.78,288.01
2016,2,19,12,30,20.0,247.0,1.2,13.0,261.0,254.1,202.01
2016,2,19,12,45,15.5,233.5,1.2,13.0,244.5,235.6,187.77
2016,2,19,13,0,11.0,220.0,1.2,13.0,228.0,217.29,173.19
2016,2,19,13,15,56.0,257.5,1.15,12.5,293.5,317.47,254.6
2016,2,19,13,30,101.0,295.0,1.1,12.0,359.0,403.26,322.25
2016,2,19,13,45,58.5,255.0,1.1,12.0,292.0,315.81,253.06
2016,2,19,14,0,16.0,215.0,1.1,12.0,225.0,217.32,174.33
2016,2,19,14,15,8.0,163.5,1.05,12.0,168.5,157.71,126.41
2016,2,19,14,30,0.0,112.0,1.0,12.0,112.0,100.57,79.32
2016,2,19,14,45,0.0,89.0,0.95,12.0,89.0,78.92,61.48
2016,2,19,15,0,0.0,66.0,0.9,12.0,66.0,58.35,44.29
2016,2,19,15,15,0.0,92.0,0.85,11.5,92.0,82.1,64.71
2016,2,19,15,30,0.0,118.0,0.8,11.0,118.0,108.1,86.95
2016,2,19,15,45,0.0,104.5,0.75,11.0,104.5,95.38,76.33
2016,2,19,16,0,0.0,91.0,0.7,11.0,91.0,82.73,65.76
2016,2,19,16,15,0.0,76.5,0.65,10.5,76.5,69.14,54.33
2016,2,19,16,30,0.0,62.0,0.6,10.0,62.0,55.62,42.74
2016,2,19,16,45,0.0,48.0,0.55,10.0,48.0,42.64,31.34
2016,2,19,17,0,0.0,34.0,0.5,10.0,34.0,29.98,20.09
2016,2,19,17,15,0.0,22.0,0.5,10.0,22.0,19.37,10.44
2016,2,19,17,30,0.0,10.0,0.5,10.0,10.0,8.78,0.0
2016,2,19,17,45,0.0,5.0,0.55,10.0,5.0,4.55,0.0
2016,2,19,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.0,20.0,0.95,6.0,33.0,53.21,22.42
2016,2,20,7,30,224.0,40.0,0.9,6.0,66.0,118.62,87.28
2016,2,20,7,45,279.5,57.0,0.9,6.5,105.0,170.71,134.77
2016,2,20,8,0,335.0,74.0,0.9,7.0,144.0,229.41,187.12
2016,2,20,8,15,373.0,88.0,0.85,7.5,185.0,282.91,234.15
2016,2,20,8,30,411.0,102.0,0.8,8.0,226.0,340.21,282.69
2016,2,20,8,45,449.0,110.0,0.8,8.5,265.5,394.27,327.19
2016,2,20,9,0,487.0,118.0,0.8,9.0,305.0,451.29,372.55
2016,2,20,9,15,554.0,117.5,0.75,9.5,353.0,526.51,430.28
2016,2,20,9,30,621.0,117.0,0.7,10.0,401.0,601.77,485.78
2016,2,20,9,45,734.5,105.0,0.65,10.5,468.5,702.73,557.58
2016,2,20,10,0,848.0,93.0,0.6,11.0,536.0,806.21,625.96
2016,2,20,10,15,679.5,146.0,0.5,11.0,515.0,761.62,590.34
2016,2,20,10,30,511.0,199.0,0.4,11.0,494.0,690.99,536.51
2016,2,20,10,45,478.0,220.5,0.3,11.5,505.5,701.29,540.64
2016,2,20,11,0,445.0,242.0,0.2,12.0,517.0,707.69,540.84
2016,2,20,11,15,487.5,233.5,0.2,12.0,542.5,748.99,569.68
2016,2,20,11,30,530.0,225.0,0.2,12.0,568.0,789.42,597.05
2016,2,20,11,45,533.0,227.5,0.2,12.5,577.5,802.51,603.77
2016,2,20,12,0,536.0,230.0,0.2,13.0,587.0,813.2,609.36
2016,2,20,12,15,394.0,273.0,0.25,13.0,536.0,706.07,534.07
2016,2,20,12,30,252.0,316.0,0.3,13.0,485.0,597.67,456.85
2016,2,20,12,45,431.5,258.5,0.35,13.0,544.0,742.16,564.43
2016,2,20,13,0,611.0,201.0,0.4,13.0,603.0,854.29,643.39
2016,2,20,13,15,764.0,147.0,0.45,13.0,639.0,933.13,694.89
2016,2,20,13,30,917.0,93.0,0.5,13.0,675.0,985.19,728.98
2016,2,20,13,45,910.5,91.5,0.55,13.0,653.0,958.11,712.62
2016,2,20,14,0,904.0,90.0,0.6,13.0,631.0,927.7,695.31
2016,2,20,14,15,893.5,88.0,0.65,13.0,601.5,890.05,673.05
2016,2,20,14,30,883.0,86.0,0.7,13.0,572.0,857.19,653.79
2016,2,20,14,45,633.5,137.5,0.75,13.0,475.0,688.0,538.56
2016,2,20,15,0,384.0,189.0,0.8,13.0,378.0,508.76,406.1
2016,2,20,15,15,470.5,154.5,0.85,12.5,366.0,528.12,425.53
2016,2,20,15,30,557.0,120.0,0.9,12.0,354.0,529.81,429.16
2016,2,20,15,45,535.0,111.0,0.95,12.0,315.5,471.95,384.56
2016,2,20,16,0,513.0,102.0,1.0,12.0,277.0,420.52,343.87
2016,2,20,16,15,596.5,78.5,1.05,11.0,252.5,413.07,337.72
2016,2,20,16,30,680.0,55.0,1.1,10.0,228.0,388.03,314.87
2016,2,20,16,45,607.5,48.5,1.15,9.5,178.0,312.64,249.42
2016,2,20,17,0,535.0,42.0,1.2,9.0,128.0,242.86,187.06
2016,2,20,17,15,413.0,32.0,1.2,8.5,84.0,163.63,117.0
2016,2,20,17,30,291.0,22.0,1.2,8.0,40.0,95.43,40.28
2016,2,20,17,45,145.5,11.0,1.25,8.0,20.0,32.8,0.0
2016,2,20,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,64.5,5.0,1.1,6.5,6.0,0.0,0.0
2016,2,21,7,0,129.0,10.0,1.0,7.0,12.0,29.75,0.0
2016,2,21,7,15,294.0,22.0,1.0,7.5,50.0,98.1,48.94
2016,2,21,7,30,459.0,34.0,1.0,8.0,88.0,180.32,130.77
2016,2,21,7,45,549.5,41.5,1.05,8.5,137.0,249.31,193.49
2016,2,21,8,0,640.0,49.0,1.1,9.0,186.0,326.58,262.08
2016,2,21,8,15,694.5,54.5,1.1,9.5,236.5,396.79,323.43
2016,2,21,8,30,749.0,60.0,1.1,10.0,287.0,471.73,386.1
2016,2,21,8,45,787.5,63.0,1.15,10.5,336.5,538.92,440.54
2016,2,21,9,0,826.0,66.0,1.2,11.0,386.0,608.08,494.38
2016,2,21,9,15,850.5,69.0,1.2,11.0,431.0,669.36,540.81
2016,2,21,9,30,875.0,72.0,1.2,11.0,476.0,730.42,583.82
2016,2,21,9,45,893.5,73.5,1.2,11.5,516.0,778.23,614.92
2016,2,21,10,0,912.0,75.0,1.2,12.0,556.0,830.28,648.47
2016,2,21,10,15,924.5,77.0,1.2,12.0,589.5,876.13,678.21
2016,2,21,10,30,937.0,79.0,1.2,12.0,623.0,919.48,705.93
2016,2,21,10,45,946.0,80.0,1.2,12.5,649.5,955.7,727.25
2016,2,21,11,0,955.0,81.0,1.2,13.0,676.0,988.72,746.31
2016,2,21,11,15,960.5,81.5,1.15,13.0,694.5,1014.42,760.9
2016,2,21,11,30,966.0,82.0,1.1,13.0,713.0,1036.4,773.11
2016,2,21,11,45,969.0,82.5,1.1,13.5,723.5,1052.09,780.94
2016,2,21,12,0,972.0,83.0,1.1,14.0,734.0,1063.77,786.39
2016,2,21,12,15,972.5,83.0,1.05,14.0,736.0,1068.29,787.83
2016,2,21,12,30,973.0,83.0,1.0,14.0,738.0,1068.66,786.89
2016,2,21,12,45,971.5,82.5,1.0,14.0,731.5,1062.31,783.03
2016,2,21,13,0,970.0,82.0,1.0,14.0,725.0,1051.86,776.82
2016,2,21,13,15,965.5,81.5,1.05,14.0,710.5,1034.48,767.45
2016,2,21,13,30,961.0,81.0,1.1,14.0,696.0,1013.22,755.69
2016,2,21,13,45,951.5,81.0,1.15,14.0,672.5,984.21,738.88
2016,2,21,14,0,942.0,81.0,1.2,14.0,649.0,951.83,719.8
2016,2,21,14,15,931.5,79.5,1.2,13.5,619.0,913.61,697.09
2016,2,21,14,30,921.0,78.0,1.2,13.0,589.0,872.54,672.19
2016,2,21,14,45,903.0,77.0,1.3,13.0,551.5,823.45,641.51
2016,2,21,15,0,885.0,76.0,1.4,13.0,514.0,772.58,608.82
2016,2,21,15,15,863.5,73.5,1.4,12.5,471.5,721.61,575.21
2016,2,21,15,30,842.0,71.0,1.4,12.0,429.0,663.55,534.92
2016,2,21,15,45,810.5,68.0,1.45,12.0,381.5,598.21,485.52
2016,2,21,16,0,779.0,65.0,1.5,12.0,334.0,533.76,434.89
2016,2,21,16,15,734.5,60.5,1.45,11.5,284.0,462.2,376.86
2016,2,21,16,30,690.0,56.0,1.4,11.0,234.0,393.79,319.03
2016,2,21,16,45,620.5,49.0,1.4,10.5,183.5,316.31,252.04
2016,2,21,17,0,551.0,42.0,1.4,10.0,133.0,248.18,190.88
2016,2,21,17,15,429.0,32.5,1.4,9.5,88.0,168.43,120.58
2016,2,21,17,30,307.0,23.0,1.4,9.0,43.0,100.34,47.56
2016,2,21,17,45,153.5,11.5,1.4,9.0,21.5,34.45,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
