Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,86.0,5.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,172.0,11.0,1.0,8.0,15.0,37.64,0.0
2016,2,22,7,15,331.5,22.0,1.0,8.5,54.0,107.34,58.13
2016,2,22,7,30,491.0,33.0,1.0,9.0,93.0,186.4,134.92
2016,2,22,7,45,574.0,40.5,1.0,9.5,142.0,255.18,197.39
2016,2,22,8,0,657.0,48.0,1.0,10.0,191.0,333.13,266.2
2016,2,22,8,15,708.5,53.0,0.95,10.0,241.5,402.4,326.77
2016,2,22,8,30,760.0,58.0,0.9,10.0,292.0,476.04,388.39
2016,2,22,8,45,794.0,61.5,0.9,10.5,341.0,541.81,440.96
2016,2,22,9,0,828.0,65.0,0.9,11.0,390.0,609.11,492.46
2016,2,22,9,15,852.0,68.0,0.9,11.5,435.0,670.19,537.22
2016,2,22,9,30,876.0,71.0,0.9,12.0,480.0,725.34,574.22
2016,2,22,9,45,893.0,73.0,0.95,12.5,519.5,778.37,609.33
2016,2,22,10,0,910.0,75.0,1.0,13.0,559.0,829.85,642.68
2016,2,22,10,15,806.0,107.0,0.95,13.5,554.5,820.6,632.29
2016,2,22,10,30,702.0,139.0,0.9,14.0,550.0,798.62,614.16
2016,2,22,10,45,826.0,110.0,0.9,14.5,614.0,893.05,676.42
2016,2,22,11,0,950.0,81.0,0.9,15.0,678.0,985.35,733.55
2016,2,22,11,15,955.5,82.0,0.9,15.0,696.5,1011.55,748.17
2016,2,22,11,30,961.0,83.0,0.9,15.0,715.0,1034.05,761.46
2016,2,22,11,45,963.0,83.5,0.95,15.0,725.0,1048.68,771.01
2016,2,22,12,0,965.0,84.0,1.0,15.0,735.0,1059.3,778.28
2016,2,22,12,15,966.0,84.5,1.0,15.0,737.5,1064.86,781.47
2016,2,22,12,30,967.0,85.0,1.0,15.0,740.0,1066.3,782.3
2016,2,22,12,45,961.0,86.5,1.05,15.5,732.5,1057.93,776.8
2016,2,22,13,0,955.0,88.0,1.1,16.0,725.0,1045.54,769.02
2016,2,22,13,15,951.5,87.0,1.1,16.0,711.0,1028.66,758.94
2016,2,22,13,30,948.0,86.0,1.1,16.0,697.0,1007.93,746.54
2016,2,22,13,45,942.0,85.0,1.1,16.0,674.5,981.14,730.33
2016,2,22,14,0,936.0,84.0,1.1,16.0,652.0,950.86,711.91
2016,2,22,14,15,926.5,82.5,1.1,15.5,622.5,913.61,690.1
2016,2,22,14,30,917.0,81.0,1.1,15.0,593.0,873.46,666.13
2016,2,22,14,45,903.5,79.0,1.1,15.0,556.5,826.83,636.17
2016,2,22,15,0,890.0,77.0,1.1,15.0,520.0,778.08,604.35
2016,2,22,15,15,798.0,81.5,1.05,14.5,454.0,684.39,540.16
2016,2,22,15,30,706.0,86.0,1.0,14.0,388.0,592.35,473.82
2016,2,22,15,45,671.5,84.0,0.95,14.0,346.5,532.6,428.45
2016,2,22,16,0,637.0,82.0,0.9,14.0,305.0,474.33,382.45
2016,2,22,16,15,604.0,74.0,0.85,13.5,260.0,412.09,332.58
2016,2,22,16,30,571.0,66.0,0.8,13.0,215.0,352.18,282.6
2016,2,22,16,45,502.5,59.0,0.8,12.5,170.0,281.72,222.74
2016,2,22,17,0,434.0,52.0,0.8,12.0,125.0,218.33,167.19
2016,2,22,17,15,344.0,38.5,0.85,11.5,83.5,150.39,107.79
2016,2,22,17,30,254.0,25.0,0.9,11.0,42.0,91.1,46.65
2016,2,22,17,45,127.0,12.5,0.95,10.5,21.0,31.17,0.0
2016,2,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,10.0,17.0,15.46,0.0
2016,2,23,7,15,243.5,26.5,0.35,10.0,57.5,93.07,53.9
2016,2,23,7,30,487.0,36.0,0.3,10.0,98.0,191.01,138.23
2016,2,23,7,45,575.0,44.0,0.3,10.5,149.0,261.75,200.71
2016,2,23,8,0,663.0,52.0,0.3,11.0,200.0,340.4,268.44
2016,2,23,8,15,659.5,60.5,0.3,11.0,237.5,390.51,312.96
2016,2,23,8,30,656.0,69.0,0.3,11.0,275.0,436.92,352.54
2016,2,23,8,45,705.5,68.0,0.35,11.5,321.0,499.12,402.31
2016,2,23,9,0,755.0,67.0,0.4,12.0,367.0,566.6,453.97
2016,2,23,9,15,738.5,80.5,0.4,12.5,401.0,608.96,483.99
2016,2,23,9,30,722.0,94.0,0.4,13.0,435.0,650.47,512.3
2016,2,23,9,45,743.5,98.5,0.4,13.5,474.0,704.36,547.73
2016,2,23,10,0,765.0,103.0,0.4,14.0,513.0,753.95,579.12
2016,2,23,10,15,861.0,92.0,0.4,14.5,579.5,850.58,641.47
2016,2,23,10,30,957.0,81.0,0.4,15.0,646.0,941.83,697.23
2016,2,23,10,45,965.0,82.0,0.4,15.5,672.5,977.75,716.18
2016,2,23,11,0,973.0,83.0,0.4,16.0,699.0,1010.33,733.76
2016,2,23,11,15,978.0,84.0,0.35,16.0,717.5,1036.53,747.45
2016,2,23,11,30,983.0,85.0,0.3,16.0,736.0,1058.92,758.87
2016,2,23,11,45,983.5,86.0,0.3,16.5,746.0,1072.95,765.1
2016,2,23,12,0,984.0,87.0,0.3,17.0,756.0,1082.84,769.07
2016,2,23,12,15,983.5,87.5,0.25,17.0,757.0,1086.95,769.98
2016,2,23,12,30,983.0,88.0,0.2,17.0,758.0,1086.86,768.69
2016,2,23,12,45,980.0,88.0,0.2,17.5,751.0,1079.51,763.0
2016,2,23,13,0,977.0,88.0,0.2,18.0,744.0,1068.03,755.13
2016,2,23,13,15,972.0,87.0,0.15,18.0,728.5,1049.36,743.51
2016,2,23,13,30,967.0,86.0,0.1,18.0,713.0,1026.8,729.89
2016,2,23,13,45,957.5,85.5,0.1,18.0,689.0,996.9,712.78
2016,2,23,14,0,948.0,85.0,0.1,18.0,665.0,963.62,693.62
2016,2,23,14,15,937.0,83.5,0.15,18.0,634.5,924.64,671.61
2016,2,23,14,30,926.0,82.0,0.2,18.0,604.0,882.81,647.65
2016,2,23,14,45,911.0,80.0,0.25,18.0,566.5,834.57,619.17
2016,2,23,15,0,896.0,78.0,0.3,18.0,529.0,784.29,588.85
2016,2,23,15,15,875.0,75.0,0.35,17.5,485.5,732.42,557.77
2016,2,23,15,30,854.0,72.0,0.4,17.0,442.0,673.4,520.21
2016,2,23,15,45,822.0,69.0,0.5,16.5,393.5,606.98,474.68
2016,2,23,16,0,790.0,66.0,0.6,16.0,345.0,541.48,427.41
2016,2,23,16,15,746.5,61.5,0.7,15.5,294.5,469.68,372.72
2016,2,23,16,30,703.0,57.0,0.8,15.0,244.0,400.91,317.45
2016,2,23,16,45,626.5,51.5,0.95,14.5,192.0,323.3,252.88
2016,2,23,17,0,550.0,46.0,1.1,14.0,140.0,251.79,190.95
2016,2,23,17,15,433.0,35.5,1.1,13.5,94.0,172.21,122.32
2016,2,23,17,30,316.0,25.0,1.1,13.0,48.0,105.09,56.65
2016,2,23,17,45,158.0,12.5,1.15,12.5,24.0,35.93,0.0
2016,2,23,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,1.05,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.9,9.0,17.0,15.46,0.0
2016,2,24,7,15,209.0,28.0,0.85,9.5,55.0,86.63,52.68
2016,2,24,7,30,418.0,39.0,0.8,10.0,93.0,174.62,127.92
2016,2,24,7,45,506.0,47.0,0.8,10.5,141.5,241.42,187.22
2016,2,24,8,0,594.0,55.0,0.8,11.0,190.0,318.22,253.97
2016,2,24,8,15,647.0,61.0,0.7,11.5,240.0,385.87,311.46
2016,2,24,8,30,700.0,67.0,0.6,12.0,290.0,458.3,370.05
2016,2,24,8,45,738.5,70.5,0.55,12.5,338.5,521.78,419.51
2016,2,24,9,0,777.0,74.0,0.5,13.0,387.0,589.39,469.75
2016,2,24,9,15,802.0,77.5,0.45,13.5,431.0,649.5,512.2
2016,2,24,9,30,827.0,81.0,0.4,14.0,475.0,709.56,551.6
2016,2,24,9,45,846.0,83.0,0.35,14.5,514.5,762.82,584.41
2016,2,24,10,0,865.0,85.0,0.3,15.0,554.0,814.77,615.45
2016,2,24,10,15,877.5,87.0,0.3,15.5,587.0,852.04,636.93
2016,2,24,10,30,890.0,89.0,0.3,16.0,620.0,893.93,661.32
2016,2,24,10,45,898.5,91.0,0.35,16.5,645.5,929.59,682.3
2016,2,24,11,0,907.0,93.0,0.4,17.0,671.0,962.18,701.32
2016,2,24,11,15,912.5,94.0,0.4,17.0,689.0,987.48,715.91
2016,2,24,11,30,918.0,95.0,0.4,17.0,707.0,1009.23,728.43
2016,2,24,11,45,919.5,96.0,0.4,17.5,717.0,1023.39,734.98
2016,2,24,12,0,921.0,97.0,0.4,18.0,727.0,1033.7,739.38
2016,2,24,12,15,921.5,97.0,0.4,18.0,728.5,1037.92,741.63
2016,2,24,12,30,922.0,97.0,0.4,18.0,730.0,1038.19,741.74
2016,2,24,12,45,924.5,94.5,0.45,18.0,724.5,1033.53,740.27
2016,2,24,13,0,927.0,92.0,0.5,18.0,719.0,1024.88,736.59
2016,2,24,13,15,922.5,91.0,0.5,17.5,704.5,1007.29,727.67
2016,2,24,13,30,918.0,90.0,0.5,17.0,690.0,985.99,716.61
2016,2,24,13,45,912.0,88.5,0.5,17.0,667.5,959.12,700.77
2016,2,24,14,0,906.0,87.0,0.5,17.0,645.0,928.86,682.82
2016,2,24,14,15,895.0,85.5,0.5,17.0,615.5,891.04,659.92
2016,2,24,14,30,884.0,84.0,0.5,17.0,586.0,850.51,635.13
2016,2,24,14,45,868.5,82.0,0.55,17.0,549.5,810.17,611.11
2016,2,24,15,0,853.0,80.0,0.6,17.0,513.0,760.53,580.23
2016,2,24,15,15,832.0,77.0,0.55,16.5,470.5,704.16,543.55
2016,2,24,15,30,811.0,74.0,0.5,16.0,428.0,647.03,504.88
2016,2,24,15,45,780.0,70.5,0.5,16.0,381.5,582.67,458.01
2016,2,24,16,0,749.0,67.0,0.5,16.0,335.0,519.25,410.14
2016,2,24,16,15,706.0,62.5,0.55,15.0,285.5,449.85,357.51
2016,2,24,16,30,663.0,58.0,0.6,14.0,236.0,385.34,305.89
2016,2,24,16,45,595.0,51.5,0.7,13.5,186.5,310.45,243.45
2016,2,24,17,0,527.0,45.0,0.8,13.0,137.0,242.64,184.55
2016,2,24,17,15,417.0,34.5,0.8,12.5,92.5,166.43,118.75
2016,2,24,17,30,307.0,24.0,0.8,12.0,48.0,102.56,57.86
2016,2,24,17,45,153.5,12.0,0.85,11.5,24.0,34.71,0.0
2016,2,24,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,59.0,7.0,0.85,10.5,9.5,0.0,0.0
2016,2,25,7,0,118.0,14.0,0.8,11.0,19.0,31.95,0.0
2016,2,25,7,15,252.0,28.0,0.7,11.0,56.5,98.14,61.29
2016,2,25,7,30,386.0,42.0,0.6,11.0,94.0,168.68,123.76
2016,2,25,7,45,463.0,52.0,0.5,11.5,141.0,232.03,179.53
2016,2,25,8,0,540.0,62.0,0.4,12.0,188.0,304.17,241.31
2016,2,25,8,15,594.0,69.0,0.35,12.5,237.0,370.57,296.9
2016,2,25,8,30,648.0,76.0,0.3,13.0,286.0,441.94,354.01
2016,2,25,8,45,683.5,81.5,0.25,13.5,332.5,505.4,402.6
2016,2,25,9,0,719.0,87.0,0.2,14.0,379.0,570.88,450.55
2016,2,25,9,15,745.5,91.0,0.15,14.5,422.5,630.08,491.92
2016,2,25,9,30,772.0,95.0,0.1,15.0,466.0,686.5,529.4
2016,2,25,9,45,792.5,97.5,0.1,15.5,505.0,739.42,562.69
2016,2,25,10,0,813.0,100.0,0.1,16.0,544.0,791.27,594.48
2016,2,25,10,15,826.5,102.0,0.1,16.0,576.5,835.25,621.54
2016,2,25,10,30,840.0,104.0,0.1,16.0,609.0,877.04,646.91
2016,2,25,10,45,732.0,146.5,0.1,16.5,599.5,858.07,631.64
2016,2,25,11,0,624.0,189.0,0.1,17.0,590.0,823.43,607.35
2016,2,25,11,15,587.0,208.5,0.1,17.0,594.0,817.43,602.78
2016,2,25,11,30,550.0,228.0,0.1,17.0,598.0,814.2,599.24
2016,2,25,11,45,552.5,230.5,0.15,17.5,606.5,827.0,606.88
2016,2,25,12,0,555.0,233.0,0.2,18.0,615.0,837.3,612.77
2016,2,25,12,15,721.5,170.0,0.2,18.0,667.5,942.15,680.91
2016,2,25,12,30,888.0,107.0,0.2,18.0,720.0,1017.08,725.63
2016,2,25,12,45,894.5,102.5,0.25,18.5,716.0,1014.2,722.4
2016,2,25,13,0,901.0,98.0,0.3,19.0,712.0,1007.39,718.36
2016,2,25,13,15,721.5,161.0,0.3,19.0,646.0,911.3,658.95
2016,2,25,13,30,542.0,224.0,0.3,19.0,580.0,790.52,581.36
2016,2,25,13,45,708.5,159.5,0.35,19.0,609.0,867.82,636.99
2016,2,25,14,0,875.0,95.0,0.4,19.0,638.0,910.95,665.41
2016,2,25,14,15,864.0,93.5,0.4,19.0,609.0,882.09,647.25
2016,2,25,14,30,853.0,92.0,0.4,19.0,580.0,841.93,622.77
2016,2,25,14,45,834.0,91.0,0.45,19.0,543.5,793.51,593.57
2016,2,25,15,0,815.0,90.0,0.5,19.0,507.0,743.53,562.76
2016,2,25,15,15,793.5,86.5,0.55,18.5,465.5,687.68,528.09
2016,2,25,15,30,772.0,83.0,0.6,18.0,424.0,631.21,490.78
2016,2,25,15,45,740.0,79.5,0.65,17.5,378.0,567.89,446.05
2016,2,25,16,0,708.0,76.0,0.7,17.0,332.0,507.99,401.83
2016,2,25,16,15,664.5,70.5,0.75,16.0,283.0,439.2,349.43
2016,2,25,16,30,621.0,65.0,0.8,15.0,234.0,373.72,297.03
2016,2,25,16,45,561.0,56.5,0.85,14.5,186.0,302.08,236.96
2016,2,25,17,0,501.0,48.0,0.9,14.0,138.0,236.7,180.01
2016,2,25,17,15,393.0,37.0,0.9,13.5,94.0,162.03,115.85
2016,2,25,17,30,285.0,26.0,0.9,13.0,50.0,100.14,58.55
2016,2,25,17,45,142.5,13.0,0.95,13.0,25.0,33.84,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.7,11.0,8.5,7.73,0.0
2016,2,26,7,0,0.0,17.0,0.7,11.0,17.0,15.35,0.0
2016,2,26,7,15,96.0,33.5,0.6,11.5,47.0,62.83,40.52
2016,2,26,7,30,192.0,50.0,0.5,12.0,77.0,119.72,89.11
2016,2,26,7,45,229.0,69.0,0.45,12.5,114.0,159.72,124.66
2016,2,26,8,0,266.0,88.0,0.4,13.0,151.0,209.55,167.72
2016,2,26,8,15,290.5,106.5,0.4,13.0,190.0,257.04,208.28
2016,2,26,8,30,315.0,125.0,0.4,13.0,229.0,306.96,249.59
2016,2,26,8,45,339.5,139.0,0.4,13.5,265.5,353.95,286.92
2016,2,26,9,0,364.0,153.0,0.4,14.0,302.0,402.88,324.55
2016,2,26,9,15,554.0,122.5,0.45,14.0,378.0,535.42,427.13
2016,2,26,9,30,744.0,92.0,0.5,14.0,454.0,663.77,521.79
2016,2,26,9,45,677.0,123.0,0.55,14.5,472.0,684.03,532.81
2016,2,26,10,0,610.0,154.0,0.6,15.0,490.0,692.15,536.05
2016,2,26,10,15,569.0,179.5,0.6,15.0,507.0,702.74,541.78
2016,2,26,10,30,528.0,205.0,0.6,15.0,524.0,715.06,548.35
2016,2,26,10,45,552.5,206.0,0.65,15.0,552.0,754.91,576.26
2016,2,26,11,0,577.0,207.0,0.7,15.0,580.0,793.73,602.83
2016,2,26,11,15,562.5,219.0,0.7,15.0,591.0,806.39,609.81
2016,2,26,11,30,548.0,231.0,0.7,15.0,602.0,816.0,615.12
2016,2,26,11,45,449.5,270.0,0.7,15.5,577.5,769.76,579.53
2016,2,26,12,0,351.0,309.0,0.7,16.0,553.0,703.47,531.01
2016,2,26,12,15,383.5,301.5,0.7,16.0,569.0,728.63,549.95
2016,2,26,12,30,416.0,294.0,0.7,16.0,585.0,752.14,566.52
2016,2,26,12,45,483.0,264.0,0.7,16.0,598.5,800.12,600.42
2016,2,26,13,0,550.0,234.0,0.7,16.0,612.0,827.82,620.53
2016,2,26,13,15,701.5,176.0,0.7,16.0,647.0,909.2,676.03
2016,2,26,13,30,853.0,118.0,0.7,16.0,682.0,968.22,713.66
2016,2,26,13,45,849.0,114.0,0.75,16.0,660.5,941.1,697.08
2016,2,26,14,0,845.0,110.0,0.8,16.0,639.0,910.67,679.58
2016,2,26,14,15,645.5,164.0,0.8,15.5,557.5,776.37,592.03
2016,2,26,14,30,446.0,218.0,0.8,15.0,476.0,638.31,494.93
2016,2,26,14,45,622.5,156.0,0.8,15.0,491.0,700.29,545.17
2016,2,26,15,0,799.0,94.0,0.8,15.0,506.0,736.12,571.73
2016,2,26,15,15,775.0,91.0,0.75,14.5,464.0,679.59,532.93
2016,2,26,15,30,751.0,88.0,0.7,14.0,422.0,622.7,492.85
2016,2,26,15,45,726.5,81.5,0.7,14.0,376.5,564.02,449.35
2016,2,26,16,0,702.0,75.0,0.7,14.0,331.0,503.3,402.77
2016,2,26,16,15,658.0,70.0,0.7,13.5,283.0,435.1,349.25
2016,2,26,16,30,614.0,65.0,0.7,13.0,235.0,370.29,296.18
2016,2,26,16,45,552.0,57.0,0.7,12.5,187.0,298.77,235.83
2016,2,26,17,0,490.0,49.0,0.7,12.0,139.0,233.73,178.99
2016,2,26,17,15,381.5,38.5,0.7,11.5,95.0,160.06,115.58
2016,2,26,17,30,273.0,28.0,0.7,11.0,51.0,99.86,60.69
2016,2,26,17,45,136.5,14.0,0.7,11.0,25.5,33.76,0.0
2016,2,26,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.75,9.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.6,10.0,26.0,24.97,0.0
2016,2,27,7,15,234.0,33.0,0.6,10.0,67.0,98.08,64.67
2016,2,27,7,30,468.0,40.0,0.6,10.0,108.0,191.21,141.16
2016,2,27,7,45,553.5,46.5,0.6,10.5,157.5,258.91,201.0
2016,2,27,8,0,639.0,53.0,0.6,11.0,207.0,334.62,266.52
2016,2,27,8,15,687.5,58.0,0.55,11.5,257.5,401.97,323.43
2016,2,27,8,30,736.0,63.0,0.5,12.0,308.0,473.37,380.93
2016,2,27,8,45,772.0,66.0,0.5,12.5,356.5,538.86,431.81
2016,2,27,9,0,808.0,69.0,0.5,13.0,405.0,606.11,481.85
2016,2,27,9,15,831.0,71.5,0.5,13.0,449.0,665.23,524.91
2016,2,27,9,30,854.0,74.0,0.5,13.0,493.0,724.03,564.52
2016,2,27,9,45,869.5,76.5,0.5,13.5,532.0,770.09,593.24
2016,2,27,10,0,885.0,79.0,0.5,14.0,571.0,820.18,624.25
2016,2,27,10,15,896.5,81.0,0.5,14.0,604.0,864.34,651.78
2016,2,27,10,30,908.0,83.0,0.5,14.0,637.0,906.0,677.38
2016,2,27,10,45,914.5,85.0,0.55,14.5,662.5,940.36,697.81
2016,2,27,11,0,921.0,87.0,0.6,15.0,688.0,971.46,716.15
2016,2,27,11,15,926.0,88.0,0.6,15.0,706.0,996.53,730.83
2016,2,27,11,30,931.0,89.0,0.6,15.0,724.0,1017.96,743.34
2016,2,27,11,45,932.0,90.0,0.6,15.0,733.5,1031.71,751.14
2016,2,27,12,0,933.0,91.0,0.6,15.0,743.0,1041.52,756.73
2016,2,27,12,15,933.5,91.5,0.6,15.0,744.5,1046.26,759.37
2016,2,27,12,30,934.0,92.0,0.6,15.0,746.0,1046.99,759.76
2016,2,27,12,45,927.0,94.0,0.65,15.0,738.5,1038.06,755.57
2016,2,27,13,0,920.0,96.0,0.7,15.0,731.0,1025.24,749.2
2016,2,27,13,15,916.0,95.0,0.7,15.0,716.5,1008.05,739.03
2016,2,27,13,30,912.0,94.0,0.7,15.0,702.0,987.15,726.66
2016,2,27,13,45,909.5,91.5,0.75,15.0,680.5,962.29,712.92
2016,2,27,14,0,907.0,89.0,0.8,15.0,659.0,933.88,696.83
2016,2,27,14,15,897.0,87.5,0.8,15.0,629.5,896.68,673.86
2016,2,27,14,30,887.0,86.0,0.8,15.0,600.0,856.7,648.95
2016,2,27,14,45,873.5,83.5,0.85,15.0,564.0,810.18,620.13
2016,2,27,15,0,860.0,81.0,0.9,15.0,528.0,767.87,593.72
2016,2,27,15,15,840.5,78.0,0.85,14.5,486.0,712.04,556.82
2016,2,27,15,30,821.0,75.0,0.8,14.0,444.0,655.3,517.96
2016,2,27,15,45,795.0,71.0,0.8,14.0,397.5,592.76,471.76
2016,2,27,16,0,769.0,67.0,0.8,14.0,351.0,530.67,424.2
2016,2,27,16,15,728.5,62.5,0.8,13.5,301.5,461.31,369.85
2016,2,27,16,30,688.0,58.0,0.8,13.0,252.0,394.74,315.31
2016,2,27,16,45,629.5,51.5,0.8,12.5,202.0,322.01,253.73
2016,2,27,17,0,571.0,45.0,0.8,12.0,152.0,256.8,196.2
2016,2,27,17,15,464.5,36.0,0.85,11.5,105.0,180.35,129.9
2016,2,27,17,30,358.0,27.0,0.9,11.0,58.0,117.03,72.01
2016,2,27,17,45,179.0,13.5,0.95,10.5,29.0,39.76,0.0
2016,2,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,1.0,8.5,6.5,5.91,0.0
2016,2,28,7,0,0.0,13.0,1.0,9.0,13.0,11.44,0.0
2016,2,28,7,15,6.0,32.5,1.0,9.5,33.5,31.23,19.66
2016,2,28,7,30,12.0,52.0,1.0,10.0,54.0,51.92,38.31
2016,2,28,7,45,23.5,73.0,1.05,10.5,78.5,80.51,63.22
2016,2,28,8,0,35.0,94.0,1.1,11.0,103.0,107.81,86.88
2016,2,28,8,15,44.5,114.0,1.1,11.0,127.5,134.45,109.83
2016,2,28,8,30,54.0,134.0,1.1,11.0,152.0,162.25,133.38
2016,2,28,8,45,362.0,112.5,1.15,11.5,262.5,348.64,289.27
2016,2,28,9,0,670.0,91.0,1.2,12.0,373.0,546.71,446.06
2016,2,28,9,15,391.5,155.5,1.2,12.0,324.5,455.65,370.94
2016,2,28,9,30,113.0,220.0,1.2,12.0,276.0,318.14,258.07
2016,2,28,9,45,209.5,231.0,1.2,12.5,345.0,409.6,331.96
2016,2,28,10,0,306.0,242.0,1.2,13.0,414.0,522.83,418.23
2016,2,28,10,15,322.0,254.0,1.15,13.0,444.0,561.72,445.48
2016,2,28,10,30,338.0,266.0,1.1,13.0,474.0,600.59,472.87
2016,2,28,10,45,358.5,273.0,1.05,13.5,501.5,637.55,497.73
2016,2,28,11,0,379.0,280.0,1.0,14.0,529.0,674.19,521.87
2016,2,28,11,15,429.5,270.5,1.0,14.0,560.0,736.5,565.76
2016,2,28,11,30,480.0,261.0,1.0,14.0,591.0,783.64,598.46
2016,2,28,11,45,518.0,250.5,1.0,14.5,611.0,816.31,619.78
2016,2,28,12,0,556.0,240.0,1.0,15.0,631.0,847.11,639.78
2016,2,28,12,15,379.5,292.0,1.0,15.0,559.0,713.51,543.57
2016,2,28,12,30,203.0,344.0,1.0,15.0,487.0,578.69,444.58
2016,2,28,12,45,186.0,341.5,1.0,15.0,471.5,557.94,430.63
2016,2,28,13,0,169.0,339.0,1.0,15.0,456.0,536.64,415.07
2016,2,28,13,15,182.0,331.0,1.0,15.0,455.0,537.69,416.8
2016,2,28,13,30,195.0,323.0,1.0,15.0,454.0,537.62,417.54
2016,2,28,13,45,269.5,299.5,1.0,15.0,474.0,592.62,459.94
2016,2,28,14,0,344.0,276.0,1.0,15.0,494.0,625.68,485.8
2016,2,28,14,15,572.0,197.0,0.95,14.5,539.5,741.85,574.47
2016,2,28,14,30,800.0,118.0,0.9,14.0,585.0,827.82,635.4
2016,2,28,14,45,783.5,114.5,0.9,14.0,549.0,784.21,605.45
2016,2,28,15,0,767.0,111.0,0.9,14.0,513.0,734.65,572.71
2016,2,28,15,15,580.5,139.0,0.85,13.5,429.5,595.39,471.98
2016,2,28,15,30,394.0,167.0,0.8,13.0,346.0,465.41,373.89
2016,2,28,15,45,281.5,161.0,0.8,13.0,282.0,356.58,289.64
2016,2,28,16,0,169.0,155.0,0.8,13.0,218.0,261.24,213.12
2016,2,28,16,15,151.0,136.5,0.8,12.5,187.0,222.97,182.4
2016,2,28,16,30,133.0,118.0,0.8,12.0,156.0,186.59,152.1
2016,2,28,16,45,115.5,96.0,0.8,12.0,124.5,148.42,119.34
2016,2,28,17,0,98.0,74.0,0.8,12.0,93.0,112.27,87.74
2016,2,28,17,15,68.5,53.0,0.8,12.0,64.5,76.01,56.16
2016,2,28,17,30,39.0,32.0,0.8,12.0,36.0,43.2,27.0
2016,2,28,17,45,19.5,16.0,0.8,12.0,18.0,19.06,0.0
2016,2,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,6,45,115.5,9.5,0.85,8.5,16.0,20.95,0.0
2016,2,29,7,0,231.0,19.0,0.9,9.0,32.0,64.43,18.82
2016,2,29,7,15,361.0,30.0,0.85,9.5,74.5,125.93,85.03
2016,2,29,7,30,491.0,41.0,0.8,10.0,117.0,200.28,149.17
2016,2,29,7,45,573.5,47.5,0.8,10.5,168.0,268.69,209.84
2016,2,29,8,0,656.0,54.0,0.8,11.0,219.0,345.07,275.95
2016,2,29,8,15,703.0,59.0,0.75,11.5,269.5,412.89,333.24
2016,2,29,8,30,750.0,64.0,0.7,12.0,320.0,484.61,391.01
2016,2,29,8,45,785.0,66.5,0.7,12.5,369.5,549.87,441.74
2016,2,29,9,0,820.0,69.0,0.7,13.0,419.0,616.74,491.59
2016,2,29,9,15,842.0,72.0,0.65,13.5,463.5,676.46,533.39
2016,2,29,9,30,864.0,75.0,0.6,14.0,508.0,730.1,567.45
2016,2,29,9,45,877.5,78.0,0.55,14.5,546.5,781.35,598.89
2016,2,29,10,0,891.0,81.0,0.5,15.0,585.0,830.76,628.21
2016,2,29,10,15,902.0,82.5,0.5,15.5,617.5,874.14,653.79
2016,2,29,10,30,913.0,84.0,0.5,16.0,650.0,914.94,677.33
2016,2,29,10,45,919.0,86.0,0.5,16.5,675.5,948.93,696.2
2016,2,29,11,0,925.0,88.0,0.5,17.0,701.0,979.62,712.89
2016,2,29,11,15,930.0,89.0,0.45,17.0,718.5,1004.7,726.16
2016,2,29,11,30,935.0,90.0,0.4,17.0,736.0,1026.11,737.2
2016,2,29,11,45,940.5,89.0,0.4,17.5,746.5,1041.86,744.67
2016,2,29,12,0,946.0,88.0,0.4,18.0,757.0,1053.72,749.93
2016,2,29,12,15,947.0,88.0,0.35,18.0,759.0,1058.28,751.1
2016,2,29,12,30,948.0,88.0,0.3,18.0,761.0,1058.76,750.1
2016,2,29,12,45,949.5,86.0,0.3,18.5,755.0,1053.27,745.54
2016,2,29,13,0,951.0,84.0,0.3,19.0,749.0,1043.7,738.77
2016,2,29,13,15,947.0,83.5,0.35,19.0,734.0,1026.5,730.15
2016,2,29,13,30,943.0,83.0,0.4,19.0,719.0,1005.46,719.37
2016,2,29,13,45,934.5,82.5,0.45,19.0,696.0,976.5,703.71
2016,2,29,14,0,926.0,82.0,0.5,19.0,673.0,944.18,685.92
2016,2,29,14,15,731.0,138.0,0.5,19.0,591.5,823.03,609.18
2016,2,29,14,30,536.0,194.0,0.5,19.0,510.0,687.47,518.67
2016,2,29,14,45,699.5,137.0,0.5,19.5,523.0,742.11,560.03
2016,2,29,15,0,863.0,80.0,0.5,20.0,536.0,763.2,573.82
2016,2,29,15,15,843.0,77.5,0.5,19.5,493.5,713.41,542.1
2016,2,29,15,30,823.0,75.0,0.5,19.0,451.0,656.6,505.1
2016,2,29,15,45,786.0,73.5,0.5,18.5,402.5,589.74,458.03
2016,2,29,16,0,749.0,72.0,0.5,18.0,354.0,524.38,410.2
2016,2,29,16,15,707.5,67.5,0.55,17.5,304.5,455.33,357.96
2016,2,29,16,30,666.0,63.0,0.6,17.0,255.0,390.83,306.69
2016,2,29,16,45,597.5,57.0,0.7,16.5,204.5,315.74,245.25
2016,2,29,17,0,529.0,51.0,0.8,16.0,154.0,247.79,187.36
2016,2,29,17,15,426.0,41.0,0.8,16.0,107.5,173.69,124.08
2016,2,29,17,30,323.0,31.0,0.8,16.0,61.0,112.26,70.84
2016,2,29,17,45,161.5,15.5,0.8,16.0,30.5,44.81,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.0,0.8,11.0,18.5,24.01,0.0
2016,3,1,7,0,278.0,20.0,0.7,11.0,37.0,74.15,28.26
2016,3,1,7,15,406.5,30.5,0.65,11.5,81.5,137.3,92.48
2016,3,1,7,30,535.0,41.0,0.6,12.0,126.0,213.76,157.9
2016,3,1,7,45,608.5,47.5,0.55,12.5,177.5,280.54,216.79
2016,3,1,8,0,682.0,54.0,0.5,13.0,229.0,356.75,281.74
2016,3,1,8,15,727.5,59.0,0.5,13.5,280.5,425.44,338.9
2016,3,1,8,30,773.0,64.0,0.5,14.0,332.0,497.81,396.4
2016,3,1,8,45,805.0,67.0,0.55,14.5,381.5,563.17,446.74
2016,3,1,9,0,837.0,70.0,0.6,15.0,431.0,629.8,496.08
2016,3,1,9,15,858.5,72.5,0.6,15.0,475.5,689.46,538.67
2016,3,1,9,30,880.0,75.0,0.6,15.0,520.0,742.94,573.93
2016,3,1,9,45,900.0,75.0,0.65,15.5,560.5,796.41,608.24
2016,3,1,10,0,920.0,75.0,0.7,16.0,601.0,848.47,640.95
2016,3,1,10,15,930.5,76.5,0.7,16.0,634.0,892.46,668.07
2016,3,1,10,30,941.0,78.0,0.7,16.0,667.0,933.72,693.19
2016,3,1,10,45,949.0,79.0,0.75,16.0,692.5,969.14,715.4
2016,3,1,11,0,957.0,80.0,0.8,16.0,718.0,1001.24,735.52
2016,3,1,11,15,962.0,81.0,0.8,16.0,736.5,1026.94,750.53
2016,3,1,11,30,967.0,82.0,0.8,16.0,755.0,1048.84,763.26
2016,3,1,11,45,970.5,81.5,0.8,16.0,765.0,1063.55,771.62
2016,3,1,12,0,974.0,81.0,0.8,16.0,775.0,1074.19,777.7
2016,3,1,12,15,974.5,81.5,0.8,16.0,777.0,1078.89,780.3
2016,3,1,12,30,975.0,82.0,0.8,16.0,779.0,1079.4,780.56
2016,3,1,12,45,974.5,81.5,0.8,16.5,772.5,1073.52,775.64
2016,3,1,13,0,974.0,81.0,0.8,17.0,766.0,1063.46,768.41
2016,3,1,13,15,970.5,80.0,0.8,16.5,751.0,1045.78,759.48
2016,3,1,13,30,967.0,79.0,0.8,16.0,736.0,1024.13,748.23
2016,3,1,13,45,960.0,78.5,0.8,16.0,713.0,995.98,731.53
2016,3,1,14,0,953.0,78.0,0.8,16.0,690.0,964.29,712.63
2016,3,1,14,15,943.5,77.0,0.8,16.0,659.5,926.47,689.68
2016,3,1,14,30,934.0,76.0,0.8,16.0,629.0,885.66,664.63
2016,3,1,14,45,919.5,74.5,0.8,16.0,591.5,837.49,634.38
2016,3,1,15,0,905.0,73.0,0.8,16.0,554.0,787.22,602.3
2016,3,1,15,15,886.5,70.5,0.8,15.5,511.0,731.09,566.59
2016,3,1,15,30,868.0,68.0,0.8,15.0,468.0,673.85,529.19
2016,3,1,15,45,842.0,65.0,0.8,15.0,420.5,614.76,485.78
2016,3,1,16,0,816.0,62.0,0.8,15.0,373.0,551.22,437.56
2016,3,1,16,15,777.5,58.5,0.75,14.0,322.0,481.34,383.68
2016,3,1,16,30,739.0,55.0,0.7,13.0,271.0,413.96,329.26
2016,3,1,16,45,680.0,49.5,0.7,12.5,219.0,339.06,266.36
2016,3,1,17,0,621.0,44.0,0.7,12.0,167.0,270.0,205.98
2016,3,1,17,15,521.0,36.0,0.75,11.5,118.5,193.25,139.36
2016,3,1,17,30,421.0,28.0,0.8,11.0,70.0,128.51,82.08
2016,3,1,17,45,210.5,14.0,0.85,11.0,35.0,50.7,1.36
2016,3,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,149.0,10.5,0.8,10.5,20.0,25.66,0.0
2016,3,2,7,0,298.0,21.0,0.7,11.0,40.0,79.41,35.43
2016,3,2,7,15,420.5,30.5,0.65,11.0,85.0,140.88,95.61
2016,3,2,7,30,543.0,40.0,0.6,11.0,130.0,214.36,159.13
2016,3,2,7,45,611.0,46.5,0.55,11.5,180.5,281.15,218.34
2016,3,2,8,0,679.0,53.0,0.5,12.0,231.0,355.26,281.84
2016,3,2,8,15,490.5,92.5,0.5,12.5,235.0,346.24,278.91
2016,3,2,8,30,302.0,132.0,0.5,13.0,239.0,307.85,249.84
2016,3,2,8,45,563.0,101.0,0.5,13.5,334.0,461.1,371.8
2016,3,2,9,0,824.0,70.0,0.5,14.0,429.0,622.5,492.65
2016,3,2,9,15,845.5,73.0,0.5,14.5,474.0,682.14,532.96
2016,3,2,9,30,867.0,76.0,0.5,15.0,519.0,735.63,567.18
2016,3,2,9,45,882.5,78.0,0.55,15.5,558.0,787.42,600.3
2016,3,2,10,0,898.0,80.0,0.6,16.0,597.0,837.49,631.68
2016,3,2,10,15,775.5,126.0,0.6,16.0,590.0,829.95,624.57
2016,3,2,10,30,653.0,172.0,0.6,16.0,583.0,798.98,602.75
2016,3,2,10,45,630.0,190.0,0.65,16.0,599.0,817.29,615.44
2016,3,2,11,0,607.0,208.0,0.7,16.0,615.0,831.44,624.21
2016,3,2,11,15,601.5,217.0,0.7,16.0,629.5,843.85,631.62
2016,3,2,11,30,596.0,226.0,0.7,16.0,644.0,859.27,640.91
2016,3,2,11,45,555.5,244.0,0.75,16.5,637.5,847.16,630.91
2016,3,2,12,0,515.0,262.0,0.8,17.0,631.0,831.46,618.97
2016,3,2,12,15,512.5,263.5,0.8,16.5,631.5,832.71,621.0
2016,3,2,12,30,510.0,265.0,0.8,16.0,632.0,831.46,621.22
2016,3,2,12,45,526.0,256.5,0.8,16.0,632.0,835.21,624.39
2016,3,2,13,0,542.0,248.0,0.8,16.0,632.0,836.19,625.72
2016,3,2,13,15,526.0,253.0,0.8,16.0,619.5,817.93,613.38
2016,3,2,13,30,510.0,258.0,0.8,16.0,607.0,797.61,599.94
2016,3,2,13,45,474.0,258.5,0.8,16.0,574.5,751.95,569.02
2016,3,2,14,0,438.0,259.0,0.8,16.0,542.0,705.8,537.67
2016,3,2,14,15,615.0,194.0,0.8,15.5,572.0,781.42,596.45
2016,3,2,14,30,792.0,129.0,0.8,15.0,602.0,838.54,637.38
2016,3,2,14,45,555.5,177.0,0.8,15.0,499.5,662.59,513.79
2016,3,2,15,0,319.0,225.0,0.8,15.0,397.0,496.16,390.8
2016,3,2,15,15,354.5,199.5,0.75,14.5,376.0,478.67,381.07
2016,3,2,15,30,390.0,174.0,0.7,14.0,355.0,468.76,374.89
2016,3,2,15,45,350.0,160.5,0.7,14.0,310.5,397.08,319.93
2016,3,2,16,0,310.0,147.0,0.7,14.0,266.0,340.45,275.6
2016,3,2,16,15,280.5,132.5,0.65,13.5,229.0,291.87,236.75
2016,3,2,16,30,251.0,118.0,0.6,13.0,192.0,246.17,199.13
2016,3,2,16,45,228.5,97.5,0.6,12.5,155.0,199.77,160.0
2016,3,2,17,0,206.0,77.0,0.6,12.0,118.0,155.87,121.88
2016,3,2,17,15,161.0,57.0,0.6,11.5,83.5,108.92,81.22
2016,3,2,17,30,116.0,37.0,0.6,11.0,49.0,67.55,45.13
2016,3,2,17,45,58.0,18.5,0.65,11.0,24.5,28.95,2.62
2016,3,2,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.5,10.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,0.4,11.0,15.0,13.2,3.56
2016,3,3,7,15,0.0,31.5,0.3,11.5,31.5,27.9,17.8
2016,3,3,7,30,0.0,48.0,0.2,12.0,48.0,43.14,31.32
2016,3,3,7,45,0.0,67.0,0.15,12.5,67.0,60.89,46.76
2016,3,3,8,0,0.0,86.0,0.1,13.0,86.0,78.69,61.89
2016,3,3,8,15,1.0,104.5,0.1,13.5,105.0,96.54,76.69
2016,3,3,8,30,2.0,123.0,0.1,14.0,124.0,114.59,91.32
2016,3,3,8,45,31.5,153.0,0.1,14.5,167.5,169.19,135.92
2016,3,3,9,0,61.0,183.0,0.1,15.0,211.0,221.37,177.27
2016,3,3,9,15,49.5,195.5,0.1,15.0,219.5,228.84,182.14
2016,3,3,9,30,38.0,208.0,0.1,15.0,228.0,235.25,186.38
2016,3,3,9,45,104.5,239.0,0.15,15.0,298.5,322.23,255.1
2016,3,3,10,0,171.0,270.0,0.2,15.0,369.0,428.69,335.41
2016,3,3,10,15,107.5,269.5,0.2,15.0,333.0,365.0,284.81
2016,3,3,10,30,44.0,269.0,0.2,15.0,297.0,310.72,242.04
2016,3,3,10,45,32.5,261.5,0.25,15.5,283.0,292.58,227.83
