Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,0,21.0,254.0,0.3,16.0,269.0,258.61,201.19
2016,3,3,11,15,106.0,299.5,0.35,15.5,374.5,423.86,328.85
2016,3,3,11,30,191.0,345.0,0.4,15.0,480.0,560.81,428.81
2016,3,3,11,45,195.0,346.0,0.5,15.0,485.5,568.32,433.39
2016,3,3,12,0,199.0,347.0,0.6,15.0,491.0,575.06,439.09
2016,3,3,12,15,234.5,346.5,0.65,15.0,516.5,610.82,465.77
2016,3,3,12,30,270.0,346.0,0.7,15.0,542.0,664.2,503.9
2016,3,3,12,45,281.5,340.0,0.75,15.0,542.5,667.27,506.5
2016,3,3,13,0,293.0,334.0,0.8,15.0,543.0,668.82,508.74
2016,3,3,13,15,298.5,323.0,0.75,14.5,532.5,657.22,501.59
2016,3,3,13,30,304.0,312.0,0.7,14.0,522.0,644.09,493.54
2016,3,3,13,45,184.5,302.0,0.7,14.0,428.0,496.81,385.75
2016,3,3,14,0,65.0,292.0,0.7,14.0,334.0,356.03,279.06
2016,3,3,14,15,32.5,224.5,0.65,14.0,245.5,251.25,198.82
2016,3,3,14,30,0.0,157.0,0.6,14.0,157.0,143.05,112.46
2016,3,3,14,45,0.0,154.5,0.55,14.0,154.5,140.89,111.36
2016,3,3,15,0,0.0,152.0,0.5,14.0,152.0,138.82,109.93
2016,3,3,15,15,45.5,177.5,0.45,14.0,199.0,207.06,166.69
2016,3,3,15,30,91.0,203.0,0.4,14.0,246.0,264.79,213.26
2016,3,3,15,45,98.0,183.0,0.35,14.0,225.0,243.9,196.58
2016,3,3,16,0,105.0,163.0,0.3,14.0,204.0,230.98,186.46
2016,3,3,16,15,96.5,142.0,0.3,13.5,176.0,198.36,160.42
2016,3,3,16,30,88.0,121.0,0.3,13.0,148.0,166.69,134.61
2016,3,3,16,45,76.5,99.5,0.3,13.0,119.5,128.49,102.5
2016,3,3,17,0,65.0,78.0,0.3,13.0,91.0,103.26,80.65
2016,3,3,17,15,44.0,57.0,0.35,13.0,64.5,67.72,50.15
2016,3,3,17,30,23.0,36.0,0.4,13.0,38.0,39.55,25.86
2016,3,3,17,45,11.5,18.0,0.5,13.0,19.0,18.26,1.86
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,0.65,11.5,8.5,7.73,0.0
2016,3,4,7,0,0.0,17.0,0.6,12.0,17.0,14.96,5.32
2016,3,4,7,15,0.0,34.0,0.6,12.0,34.0,30.26,19.78
2016,3,4,7,30,0.0,51.0,0.6,12.0,51.0,45.98,33.73
2016,3,4,7,45,0.0,70.0,0.6,12.5,70.0,63.71,49.15
2016,3,4,8,0,0.0,89.0,0.6,13.0,89.0,81.5,64.31
2016,3,4,8,15,2.5,107.5,0.6,13.0,108.5,100.07,79.94
2016,3,4,8,30,5.0,126.0,0.6,13.0,128.0,119.01,95.63
2016,3,4,8,45,2.5,116.5,0.65,13.5,117.5,107.41,85.48
2016,3,4,9,0,0.0,107.0,0.7,14.0,107.0,96.21,75.74
2016,3,4,9,15,0.0,75.5,0.7,14.0,75.5,66.8,50.98
2016,3,4,9,30,0.0,44.0,0.7,14.0,44.0,38.86,27.38
2016,3,4,9,45,0.0,60.5,0.75,14.5,60.5,53.51,39.57
2016,3,4,10,0,0.0,77.0,0.8,15.0,77.0,68.19,51.58
2016,3,4,10,15,0.0,74.5,0.8,15.0,74.5,65.98,49.61
2016,3,4,10,30,0.0,72.0,0.8,15.0,72.0,63.78,47.69
2016,3,4,10,45,0.0,110.0,0.85,15.0,110.0,98.17,75.9
2016,3,4,11,0,0.0,148.0,0.9,15.0,148.0,133.91,104.75
2016,3,4,11,15,7.5,197.5,0.9,15.0,203.0,188.96,148.89
2016,3,4,11,30,15.0,247.0,0.9,15.0,258.0,245.63,193.35
2016,3,4,11,45,8.0,202.0,0.9,15.0,208.0,193.91,152.14
2016,3,4,12,0,1.0,157.0,0.9,15.0,158.0,143.39,111.78
2016,3,4,12,15,1.5,162.0,0.9,14.5,163.5,148.67,116.4
2016,3,4,12,30,2.0,167.0,0.9,14.0,169.0,153.96,120.89
2016,3,4,12,45,9.0,209.5,0.9,14.0,216.0,202.3,159.76
2016,3,4,13,0,16.0,252.0,0.9,14.0,263.0,251.69,198.7
2016,3,4,13,15,16.0,246.5,0.85,14.0,257.5,246.06,194.09
2016,3,4,13,30,16.0,241.0,0.8,14.0,252.0,240.44,189.81
2016,3,4,13,45,8.0,127.5,0.8,14.0,133.0,122.0,95.44
2016,3,4,14,0,0.0,14.0,0.8,14.0,14.0,12.37,4.77
2016,3,4,14,15,0.0,15.5,0.8,14.0,15.5,13.69,5.94
2016,3,4,14,30,0.0,17.0,0.8,14.0,17.0,15.01,7.08
2016,3,4,14,45,0.0,36.5,0.85,14.0,36.5,32.24,21.71
2016,3,4,15,0,0.0,56.0,0.9,14.0,56.0,49.51,36.33
2016,3,4,15,15,0.0,97.0,0.95,14.0,97.0,86.36,67.33
2016,3,4,15,30,0.0,138.0,1.0,14.0,138.0,125.96,100.37
2016,3,4,15,45,0.0,105.0,1.05,14.0,105.0,94.42,74.34
2016,3,4,16,0,0.0,72.0,1.1,14.0,72.0,63.67,48.72
2016,3,4,16,15,0.0,62.0,1.15,13.5,62.0,54.77,41.42
2016,3,4,16,30,0.0,52.0,1.2,13.0,52.0,45.9,33.97
2016,3,4,16,45,0.0,42.0,1.25,13.0,42.0,37.03,26.33
2016,3,4,17,0,0.0,32.0,1.3,13.0,32.0,28.19,18.6
2016,3,4,17,15,0.0,22.5,1.35,13.0,22.5,19.79,11.19
2016,3,4,17,30,0.0,13.0,1.4,13.0,13.0,11.42,3.76
2016,3,4,17,45,0.0,6.5,1.45,13.0,6.5,5.7,0.0
2016,3,4,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.0,1.15,12.5,10.0,9.1,0.0
2016,3,5,7,0,0.0,20.0,1.2,13.0,20.0,17.62,7.69
2016,3,5,7,15,0.0,38.5,1.2,13.0,38.5,34.61,23.37
2016,3,5,7,30,0.0,57.0,1.2,13.0,57.0,51.82,38.56
2016,3,5,7,45,2.5,77.0,1.2,13.0,78.0,71.47,55.62
2016,3,5,8,0,5.0,97.0,1.2,13.0,99.0,91.49,72.77
2016,3,5,8,15,11.0,116.0,1.2,13.0,120.0,112.55,90.54
2016,3,5,8,30,17.0,135.0,1.2,13.0,141.0,134.37,108.72
2016,3,5,8,45,8.5,114.0,1.25,13.5,117.0,108.4,86.5
2016,3,5,9,0,0.0,93.0,1.3,14.0,93.0,82.87,64.63
2016,3,5,9,15,45.0,163.0,1.3,14.0,187.0,189.85,154.0
2016,3,5,9,30,90.0,233.0,1.3,14.0,281.0,300.63,242.91
2016,3,5,9,45,54.0,225.0,1.35,14.0,254.5,266.34,213.91
2016,3,5,10,0,18.0,217.0,1.4,14.0,228.0,217.45,173.65
2016,3,5,10,15,9.0,181.0,1.5,14.5,186.5,173.92,138.07
2016,3,5,10,30,0.0,145.0,1.6,15.0,145.0,131.14,102.78
2016,3,5,10,45,0.0,140.0,1.75,15.5,140.0,126.31,98.62
2016,3,5,11,0,0.0,135.0,1.9,16.0,135.0,121.55,94.47
2016,3,5,11,15,0.0,89.5,2.05,16.0,89.5,79.42,60.06
2016,3,5,11,30,0.0,44.0,2.2,16.0,44.0,38.97,26.74
2016,3,5,11,45,1.0,104.5,2.35,16.0,105.5,94.11,72.13
2016,3,5,12,0,2.0,165.0,2.5,16.0,167.0,151.99,118.98
2016,3,5,12,15,1.5,160.0,2.6,15.5,161.5,146.71,114.81
2016,3,5,12,30,1.0,155.0,2.7,15.0,156.0,141.44,110.78
2016,3,5,12,45,0.5,90.5,2.8,15.0,91.0,80.84,61.39
2016,3,5,13,0,0.0,26.0,2.9,15.0,26.0,23.01,13.56
2016,3,5,13,15,0.0,25.5,2.9,14.5,25.5,22.56,13.25
2016,3,5,13,30,0.0,25.0,2.9,14.0,25.0,22.11,12.93
2016,3,5,13,45,0.0,79.0,2.95,14.0,79.0,70.04,52.98
2016,3,5,14,0,0.0,133.0,3.0,14.0,133.0,119.7,94.07
2016,3,5,14,15,0.0,79.0,3.0,14.0,79.0,70.0,53.05
2016,3,5,14,30,0.0,25.0,3.0,14.0,25.0,22.08,13.0
2016,3,5,14,45,0.0,21.5,3.05,14.0,21.5,18.98,10.43
2016,3,5,15,0,0.0,18.0,3.1,14.0,18.0,15.88,7.83
2016,3,5,15,15,0.0,14.5,3.1,14.0,14.5,12.78,5.23
2016,3,5,15,30,0.0,11.0,3.1,14.0,11.0,9.69,2.62
2016,3,5,15,45,0.0,12.0,3.15,14.0,12.0,10.56,3.4
2016,3,5,16,0,0.0,13.0,3.2,14.0,13.0,11.44,4.17
2016,3,5,16,15,0.0,11.0,3.25,13.5,11.0,9.67,2.69
2016,3,5,16,30,0.0,9.0,3.3,13.0,9.0,7.91,1.19
2016,3,5,16,45,0.0,7.0,3.4,13.0,7.0,6.14,0.0
2016,3,5,17,0,0.0,5.0,3.5,13.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,3.5,13.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,3.5,13.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,3.5,13.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,45,85.0,17.5,1.3,9.5,24.5,25.45,0.0
2016,3,6,7,0,170.0,35.0,1.3,10.0,49.0,73.13,44.84
2016,3,6,7,15,288.0,49.0,1.3,10.0,93.5,127.91,91.78
2016,3,6,7,30,406.0,63.0,1.3,10.0,138.0,197.86,151.64
2016,3,6,7,45,483.5,72.5,1.3,10.5,188.5,265.43,210.88
2016,3,6,8,0,561.0,82.0,1.3,11.0,239.0,340.12,274.97
2016,3,6,8,15,611.5,88.5,1.35,11.0,290.0,406.84,331.9
2016,3,6,8,30,662.0,95.0,1.4,11.0,341.0,477.99,390.65
2016,3,6,8,45,431.0,146.0,1.45,11.5,314.5,427.54,350.09
2016,3,6,9,0,200.0,197.0,1.5,12.0,288.0,335.69,274.66
2016,3,6,9,15,254.5,210.5,1.5,12.0,338.0,409.52,334.08
2016,3,6,9,30,309.0,224.0,1.5,12.0,388.0,477.38,386.74
2016,3,6,9,45,322.5,239.5,1.5,12.0,421.5,519.2,417.77
2016,3,6,10,0,336.0,255.0,1.5,12.0,455.0,561.15,448.55
2016,3,6,10,15,359.5,264.5,1.5,12.0,489.0,604.91,480.54
2016,3,6,10,30,383.0,274.0,1.5,12.0,523.0,648.96,512.24
2016,3,6,10,45,209.5,280.0,1.5,12.5,417.5,490.96,389.63
2016,3,6,11,0,36.0,286.0,1.5,13.0,312.0,322.13,255.0
2016,3,6,11,15,23.0,255.5,1.5,13.0,272.0,261.48,207.86
2016,3,6,11,30,10.0,225.0,1.5,13.0,232.0,218.32,173.28
2016,3,6,11,45,10.0,226.0,1.5,13.0,233.5,219.34,174.15
2016,3,6,12,0,10.0,227.0,1.5,13.0,235.0,220.35,174.89
2016,3,6,12,15,123.0,293.5,1.5,13.0,384.5,437.54,347.69
2016,3,6,12,30,236.0,360.0,1.5,13.0,534.0,626.08,488.26
2016,3,6,12,45,261.0,352.0,1.5,13.0,543.0,658.97,510.8
2016,3,6,13,0,286.0,344.0,1.5,13.0,552.0,671.79,520.68
2016,3,6,13,15,285.0,337.0,1.55,13.0,540.5,658.41,511.73
2016,3,6,13,30,284.0,330.0,1.6,13.0,529.0,643.74,502.09
2016,3,6,13,45,254.0,322.5,1.65,13.0,496.5,600.14,470.56
2016,3,6,14,0,224.0,315.0,1.7,13.0,464.0,540.85,427.42
2016,3,6,14,15,329.5,277.5,1.75,12.5,485.5,600.15,476.61
2016,3,6,14,30,435.0,240.0,1.8,12.0,507.0,649.94,517.3
2016,3,6,14,45,273.0,245.5,1.85,12.0,409.5,493.55,397.14
2016,3,6,15,0,111.0,251.0,1.9,12.0,312.0,337.81,273.8
2016,3,6,15,15,101.5,230.0,1.9,12.0,283.0,303.79,247.8
2016,3,6,15,30,92.0,209.0,1.9,12.0,254.0,270.57,221.46
2016,3,6,15,45,46.0,166.5,1.9,12.0,189.0,191.91,156.84
2016,3,6,16,0,0.0,124.0,1.9,12.0,124.0,113.28,90.99
2016,3,6,16,15,0.0,107.0,1.85,11.5,107.0,97.34,78.04
2016,3,6,16,30,0.0,90.0,1.8,11.0,90.0,81.49,64.81
2016,3,6,16,45,0.0,72.5,1.75,11.0,72.5,65.24,50.86
2016,3,6,17,0,0.0,55.0,1.7,11.0,55.0,49.07,36.77
2016,3,6,17,15,0.0,39.5,1.7,10.5,39.5,34.89,24.3
2016,3,6,17,30,0.0,24.0,1.7,10.0,24.0,21.14,12.07
2016,3,6,17,45,0.0,12.0,1.7,10.0,12.0,10.55,1.03
2016,3,6,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,6,45,118.0,15.5,1.15,7.5,26.0,30.6,0.0
2016,3,7,7,0,236.0,31.0,1.1,8.0,52.0,80.38,49.33
2016,3,7,7,15,327.0,44.5,1.1,8.0,94.5,134.45,96.85
2016,3,7,7,30,418.0,58.0,1.1,8.0,137.0,198.91,153.48
2016,3,7,7,45,469.0,70.0,1.15,8.0,183.5,258.28,207.17
2016,3,7,8,0,520.0,82.0,1.2,8.0,230.0,323.27,264.57
2016,3,7,8,15,576.0,84.0,1.25,8.0,277.5,385.59,318.5
2016,3,7,8,30,632.0,86.0,1.3,8.0,325.0,452.76,374.88
2016,3,7,8,45,671.5,89.5,1.4,8.0,372.5,516.23,426.94
2016,3,7,9,0,711.0,93.0,1.5,8.0,420.0,582.08,479.44
2016,3,7,9,15,356.0,127.5,1.5,8.0,291.0,401.95,334.31
2016,3,7,9,30,1.0,162.0,1.5,8.0,162.0,149.13,120.88
2016,3,7,9,45,1.5,167.5,1.55,8.5,168.5,154.53,125.55
2016,3,7,10,0,2.0,173.0,1.6,9.0,175.0,160.03,129.6
2016,3,7,10,15,1.0,112.5,1.6,9.0,113.5,101.36,80.49
2016,3,7,10,30,0.0,52.0,1.6,9.0,52.0,46.03,33.71
2016,3,7,10,45,62.5,194.5,1.6,9.0,238.0,247.18,203.08
2016,3,7,11,0,125.0,337.0,1.6,9.0,424.0,479.94,385.67
2016,3,7,11,15,357.5,289.0,1.6,9.0,546.5,671.23,533.93
2016,3,7,11,30,590.0,241.0,1.6,9.0,669.0,871.3,680.17
2016,3,7,11,45,297.0,211.0,1.65,9.5,427.0,553.67,442.42
2016,3,7,12,0,4.0,181.0,1.7,10.0,185.0,169.24,134.42
2016,3,7,12,15,67.5,273.5,1.75,10.0,324.5,341.39,275.82
2016,3,7,12,30,131.0,366.0,1.8,10.0,464.0,526.78,418.65
2016,3,7,12,45,97.5,350.5,1.9,10.0,423.0,456.59,363.74
2016,3,7,13,0,64.0,335.0,2.0,10.0,382.0,405.05,323.84
2016,3,7,13,15,32.0,206.5,2.05,10.0,230.0,233.26,188.29
2016,3,7,13,30,0.0,78.0,2.1,10.0,78.0,69.18,52.79
2016,3,7,13,45,75.5,200.0,2.15,10.0,250.5,280.24,229.62
2016,3,7,14,0,151.0,322.0,2.2,10.0,423.0,481.68,388.81
2016,3,7,14,15,94.5,288.0,2.2,10.0,350.5,373.92,302.88
2016,3,7,14,30,38.0,254.0,2.2,10.0,278.0,285.84,232.04
2016,3,7,14,45,245.5,229.5,2.25,10.0,367.5,453.03,371.84
2016,3,7,15,0,453.0,205.0,2.3,10.0,457.0,587.8,479.89
2016,3,7,15,15,242.5,198.0,2.25,10.0,331.5,393.52,324.15
2016,3,7,15,30,32.0,191.0,2.2,10.0,206.0,209.78,171.84
2016,3,7,15,45,24.5,169.5,2.2,10.0,180.5,173.06,142.11
2016,3,7,16,0,17.0,148.0,2.2,10.0,155.0,146.81,120.36
2016,3,7,16,15,306.0,116.5,2.15,9.5,213.0,284.98,238.39
2016,3,7,16,30,595.0,85.0,2.1,9.0,271.0,378.49,311.96
2016,3,7,16,45,532.5,76.5,2.1,9.0,220.5,306.77,248.69
2016,3,7,17,0,470.0,68.0,2.1,9.0,170.0,241.61,190.5
2016,3,7,17,15,371.5,56.0,2.05,9.0,123.0,168.57,126.39
2016,3,7,17,30,273.0,44.0,2.0,9.0,76.0,110.33,75.93
2016,3,7,17,45,136.5,22.0,2.0,9.0,38.0,46.76,21.09
2016,3,7,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,161.0,16.0,1.1,7.5,31.0,37.3,0.0
2016,3,8,7,0,322.0,32.0,1.1,8.0,62.0,98.19,60.98
2016,3,8,7,15,431.5,42.0,1.1,8.5,109.5,157.8,112.72
2016,3,8,7,30,541.0,52.0,1.1,9.0,157.0,231.12,176.62
2016,3,8,7,45,602.5,59.5,1.1,9.5,208.5,297.27,235.77
2016,3,8,8,0,664.0,67.0,1.1,10.0,260.0,370.02,298.8
2016,3,8,8,15,705.5,72.0,1.05,10.0,311.5,436.4,355.17
2016,3,8,8,30,747.0,77.0,1.0,10.0,363.0,504.65,410.85
2016,3,8,8,45,769.5,83.0,1.0,10.5,410.5,566.71,459.07
2016,3,8,9,0,792.0,89.0,1.0,11.0,458.0,629.13,505.65
2016,3,8,9,15,812.5,92.0,0.95,11.0,502.0,686.85,547.55
2016,3,8,9,30,833.0,95.0,0.9,11.0,546.0,743.98,586.01
2016,3,8,9,45,842.0,100.0,0.9,11.5,583.0,793.36,617.48
2016,3,8,10,0,851.0,105.0,0.9,12.0,620.0,840.58,646.9
2016,3,8,10,15,575.0,202.0,0.9,12.0,558.0,737.93,572.14
2016,3,8,10,30,299.0,299.0,0.9,12.0,496.0,601.36,468.4
2016,3,8,10,45,327.0,304.5,0.9,12.0,528.0,642.75,499.79
2016,3,8,11,0,355.0,310.0,0.9,12.0,560.0,684.25,528.88
2016,3,8,11,15,432.5,289.5,0.95,12.0,600.5,760.61,583.88
2016,3,8,11,30,510.0,269.0,1.0,12.0,641.0,823.2,628.36
2016,3,8,11,45,513.0,272.0,1.05,12.0,650.0,836.29,636.88
2016,3,8,12,0,516.0,275.0,1.1,12.0,659.0,846.95,644.5
2016,3,8,12,15,264.5,261.0,1.05,12.0,458.0,561.05,437.84
2016,3,8,12,30,13.0,247.0,1.0,12.0,257.0,242.96,191.16
2016,3,8,12,45,93.0,305.0,0.95,12.0,374.0,400.62,317.64
2016,3,8,13,0,173.0,363.0,0.9,12.0,491.0,562.16,437.77
2016,3,8,13,15,120.5,344.0,0.95,11.5,432.5,486.73,380.7
2016,3,8,13,30,68.0,325.0,1.0,11.0,374.0,395.45,312.47
2016,3,8,13,45,159.0,320.5,1.05,11.0,429.0,491.01,388.94
2016,3,8,14,0,250.0,316.0,1.1,11.0,484.0,564.42,445.92
2016,3,8,14,15,231.0,303.0,1.15,11.0,453.0,525.38,416.78
2016,3,8,14,30,212.0,290.0,1.2,11.0,422.0,486.78,388.63
2016,3,8,14,45,213.5,272.0,1.3,11.0,398.0,459.89,369.78
2016,3,8,15,0,215.0,254.0,1.4,11.0,374.0,432.29,349.89
2016,3,8,15,15,278.0,224.0,1.35,10.5,367.5,447.2,363.99
2016,3,8,15,30,341.0,194.0,1.3,10.0,361.0,442.88,362.58
2016,3,8,15,45,170.5,103.5,1.3,10.0,187.0,219.61,182.34
2016,3,8,16,0,0.0,13.0,1.3,10.0,13.0,11.44,4.28
2016,3,8,16,15,0.0,11.0,1.2,9.5,11.0,9.67,2.83
2016,3,8,16,30,0.0,9.0,1.1,9.0,9.0,7.91,1.31
2016,3,8,16,45,0.0,7.5,1.05,9.0,7.5,6.58,0.14
2016,3,8,17,0,0.0,6.0,1.0,9.0,6.0,5.26,0.0
2016,3,8,17,15,0.0,4.0,0.95,9.0,4.0,3.51,0.0
2016,3,8,17,30,0.0,2.0,0.9,9.0,2.0,1.75,0.0
2016,3,8,17,45,0.0,1.0,0.85,9.0,1.0,0.87,0.0
2016,3,8,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,1.05,9.5,9.5,8.35,0.0
2016,3,9,7,0,0.0,19.0,1.1,10.0,19.0,16.72,8.1
2016,3,9,7,15,0.0,33.0,1.05,10.0,33.0,29.1,19.29
2016,3,9,7,30,0.0,47.0,1.0,10.0,47.0,41.59,30.43
2016,3,9,7,45,0.0,62.0,1.0,10.5,62.0,55.26,42.38
2016,3,9,8,0,0.0,77.0,1.0,11.0,77.0,68.99,54.15
2016,3,9,8,15,0.0,92.5,0.95,11.0,92.5,83.28,66.27
2016,3,9,8,30,0.0,108.0,0.9,11.0,108.0,97.64,78.26
2016,3,9,8,45,16.0,146.5,0.85,11.5,154.0,144.29,117.17
2016,3,9,9,0,32.0,185.0,0.8,12.0,200.0,202.32,164.36
2016,3,9,9,15,34.5,202.5,0.8,12.0,220.5,223.56,180.88
2016,3,9,9,30,37.0,220.0,0.8,12.0,241.0,245.11,197.64
2016,3,9,9,45,47.0,242.5,0.8,12.5,271.0,278.32,223.24
2016,3,9,10,0,57.0,265.0,0.8,13.0,301.0,312.45,249.04
2016,3,9,10,15,52.0,275.0,0.75,13.0,309.0,320.57,254.28
2016,3,9,10,30,47.0,285.0,0.7,13.0,317.0,328.28,259.37
2016,3,9,10,45,54.5,302.0,0.7,13.5,340.0,354.96,279.0
2016,3,9,11,0,62.0,319.0,0.7,14.0,363.0,381.99,298.51
2016,3,9,11,15,58.5,323.5,0.7,14.0,366.0,384.6,299.81
2016,3,9,11,30,55.0,328.0,0.7,14.0,369.0,386.92,301.15
2016,3,9,11,45,50.5,327.5,0.7,14.5,365.5,382.39,296.87
2016,3,9,12,0,46.0,327.0,0.7,15.0,362.0,377.62,292.52
2016,3,9,12,15,41.5,321.5,0.7,15.0,353.0,367.08,284.5
2016,3,9,12,30,37.0,316.0,0.7,15.0,344.0,356.41,276.45
2016,3,9,12,45,28.5,294.0,0.75,15.5,315.5,323.53,251.28
2016,3,9,13,0,20.0,272.0,0.8,16.0,287.0,274.77,213.94
2016,3,9,13,15,42.0,298.5,0.75,16.0,329.5,341.11,265.49
2016,3,9,13,30,64.0,325.0,0.7,16.0,372.0,391.03,303.04
2016,3,9,13,45,52.0,304.5,0.7,16.0,342.0,355.81,276.3
2016,3,9,14,0,40.0,284.0,0.7,16.0,312.0,321.19,250.42
2016,3,9,14,15,27.0,252.0,0.7,15.5,271.0,259.93,204.12
2016,3,9,14,30,14.0,220.0,0.7,15.0,230.0,216.19,170.57
2016,3,9,14,45,11.0,204.0,0.7,15.0,211.5,197.73,156.44
2016,3,9,15,0,8.0,188.0,0.7,15.0,193.0,179.58,142.31
2016,3,9,15,15,4.5,172.0,0.65,15.0,174.5,161.4,127.97
2016,3,9,15,30,1.0,156.0,0.6,15.0,156.0,143.63,113.87
2016,3,9,15,45,16.5,157.5,0.6,15.0,164.0,155.49,124.29
2016,3,9,16,0,32.0,159.0,0.6,15.0,172.0,173.38,139.33
2016,3,9,16,15,26.0,139.5,0.55,14.5,149.5,148.88,119.56
2016,3,9,16,30,20.0,120.0,0.5,14.0,127.0,120.01,96.0
2016,3,9,16,45,13.5,100.0,0.5,13.5,104.0,97.44,77.3
2016,3,9,17,0,7.0,80.0,0.5,13.0,81.0,75.71,58.96
2016,3,9,17,15,3.5,59.0,0.5,12.5,59.5,54.67,40.85
2016,3,9,17,30,0.0,38.0,0.5,12.0,38.0,34.12,22.97
2016,3,9,17,45,0.0,22.0,0.5,12.0,22.0,19.46,8.52
2016,3,9,18,0,0.0,6.0,0.5,12.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.5,11.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,45,164.0,17.0,1.1,11.5,34.0,39.58,7.05
2016,3,10,7,0,328.0,34.0,1.1,12.0,68.0,101.84,64.07
2016,3,10,7,15,430.5,44.0,1.1,12.0,115.5,160.49,114.13
2016,3,10,7,30,533.0,54.0,1.1,12.0,163.0,231.94,176.1
2016,3,10,7,45,595.5,60.5,1.1,12.5,214.0,297.1,233.57
2016,3,10,8,0,658.0,67.0,1.1,13.0,265.0,368.95,294.98
2016,3,10,8,15,698.5,72.0,1.1,13.0,316.0,434.57,350.22
2016,3,10,8,30,739.0,77.0,1.1,13.0,367.0,502.13,405.04
2016,3,10,8,45,497.5,139.0,1.15,13.5,345.0,461.34,372.5
2016,3,10,9,0,256.0,201.0,1.2,14.0,323.0,386.21,311.47
2016,3,10,9,15,238.0,224.5,1.2,14.0,346.0,412.53,331.65
2016,3,10,9,30,220.0,248.0,1.2,14.0,369.0,424.28,339.67
2016,3,10,9,45,110.0,199.0,1.25,14.5,259.5,293.36,235.48
2016,3,10,10,0,0.0,150.0,1.3,15.0,150.0,135.85,106.43
2016,3,10,10,15,55.5,233.5,1.3,15.0,271.0,278.17,222.11
2016,3,10,10,30,111.0,317.0,1.3,15.0,392.0,420.84,331.92
2016,3,10,10,45,146.0,332.0,1.3,15.0,434.0,488.85,382.1
2016,3,10,11,0,181.0,347.0,1.3,15.0,476.0,542.75,421.66
2016,3,10,11,15,318.0,321.0,1.25,15.0,554.0,668.05,514.55
2016,3,10,11,30,455.0,295.0,1.2,15.0,632.0,796.72,605.22
2016,3,10,11,45,460.0,295.0,1.2,15.5,639.0,807.96,610.03
2016,3,10,12,0,465.0,295.0,1.2,16.0,646.0,816.98,614.81
2016,3,10,12,15,320.0,335.5,1.15,16.0,577.0,699.99,530.1
2016,3,10,12,30,175.0,376.0,1.1,16.0,508.0,580.53,442.39
2016,3,10,12,45,118.0,357.5,1.1,16.0,446.5,501.43,385.1
2016,3,10,13,0,61.0,339.0,1.1,16.0,385.0,404.83,313.1
2016,3,10,13,15,41.0,304.0,1.05,15.5,334.5,345.71,269.4
2016,3,10,13,30,21.0,269.0,1.0,15.0,284.0,272.18,213.39
2016,3,10,13,45,45.5,289.5,0.95,15.0,321.0,332.67,261.32
2016,3,10,14,0,70.0,310.0,0.9,15.0,358.0,376.75,295.27
2016,3,10,14,15,51.5,282.0,0.85,15.0,316.5,327.8,257.49
2016,3,10,14,30,33.0,254.0,0.8,15.0,275.0,280.23,220.93
2016,3,10,14,45,16.5,140.5,0.75,15.0,151.0,140.21,110.44
2016,3,10,15,0,0.0,27.0,0.7,15.0,27.0,23.83,14.46
2016,3,10,15,15,0.0,80.0,0.65,15.0,80.0,70.82,54.07
2016,3,10,15,30,0.0,133.0,0.6,15.0,133.0,120.45,95.22
2016,3,10,15,45,0.0,112.0,0.6,15.0,112.0,100.71,79.06
2016,3,10,16,0,0.0,91.0,0.6,15.0,91.0,81.16,63.08
2016,3,10,16,15,0.0,79.0,0.6,14.5,79.0,70.2,54.21
2016,3,10,16,30,0.0,67.0,0.6,14.0,67.0,59.29,45.21
2016,3,10,16,45,0.0,55.0,0.6,13.5,55.0,48.57,36.19
2016,3,10,17,0,0.0,43.0,0.6,13.0,43.0,37.93,27.06
2016,3,10,17,15,0.0,31.5,0.65,12.5,31.5,27.75,18.15
2016,3,10,17,30,0.0,20.0,0.7,12.0,20.0,17.59,9.18
2016,3,10,17,45,0.0,11.5,0.75,12.0,11.5,10.1,1.91
2016,3,10,18,0,0.0,3.0,0.8,12.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,1.95,11.0,0.5,0.44,0.0
2016,3,11,7,0,0.0,1.0,2.0,11.0,1.0,0.88,0.0
2016,3,11,7,15,0.0,2.0,2.05,11.0,2.0,1.75,0.0
2016,3,11,7,30,0.0,3.0,2.1,11.0,3.0,2.63,0.0
2016,3,11,7,45,0.0,3.5,2.2,11.0,3.5,3.07,0.0
2016,3,11,8,0,0.0,4.0,2.3,11.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,2.35,11.0,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,2.4,11.0,6.0,5.28,0.0
2016,3,11,8,45,0.0,8.5,2.5,11.0,8.5,7.48,0.82
2016,3,11,9,0,0.0,11.0,2.6,11.0,11.0,9.69,2.71
2016,3,11,9,15,43.5,129.5,2.6,11.0,154.0,153.35,125.75
2016,3,11,9,30,87.0,248.0,2.6,11.0,297.0,312.25,255.96
2016,3,11,9,45,193.5,262.5,2.65,11.5,380.0,428.36,349.27
2016,3,11,10,0,300.0,277.0,2.7,12.0,463.0,554.8,447.5
2016,3,11,10,15,150.0,217.5,2.75,12.0,310.5,356.6,290.04
2016,3,11,10,30,0.0,158.0,2.8,12.0,158.0,143.18,113.54
2016,3,11,10,45,8.5,206.0,2.9,12.0,212.0,197.31,158.27
2016,3,11,11,0,17.0,254.0,3.0,12.0,266.0,252.97,203.12
2016,3,11,11,15,55.0,305.5,2.85,12.0,346.0,360.3,288.99
2016,3,11,11,30,93.0,357.0,2.7,12.0,426.0,455.82,363.1
2016,3,11,11,45,50.0,279.5,2.6,12.0,316.5,328.41,262.55
2016,3,11,12,0,7.0,202.0,2.5,12.0,207.0,192.24,152.92
2016,3,11,12,15,5.5,186.5,2.45,12.0,190.5,175.78,139.85
2016,3,11,12,30,4.0,171.0,2.4,12.0,174.0,159.43,126.55
2016,3,11,12,45,43.5,263.5,2.35,12.0,296.5,304.87,244.71
2016,3,11,13,0,83.0,356.0,2.3,12.0,419.0,445.14,353.93
2016,3,11,13,15,56.5,323.0,2.35,12.0,365.5,381.33,303.63
2016,3,11,13,30,30.0,290.0,2.4,12.0,312.0,318.73,254.5
2016,3,11,13,45,137.5,307.5,2.5,12.0,402.0,454.59,364.71
2016,3,11,14,0,245.0,325.0,2.6,12.0,492.0,568.04,453.91
2016,3,11,14,15,122.5,177.0,2.55,11.5,260.5,290.99,237.58
2016,3,11,14,30,0.0,29.0,2.5,11.0,29.0,25.63,16.12
2016,3,11,14,45,104.0,145.0,2.45,11.0,204.5,232.68,192.65
2016,3,11,15,0,208.0,261.0,2.4,11.0,380.0,432.72,353.86
2016,3,11,15,15,104.0,196.0,2.35,10.5,255.5,277.48,228.04
2016,3,11,15,30,0.0,131.0,2.3,10.0,131.0,118.44,95.26
2016,3,11,15,45,0.0,95.5,2.3,10.0,95.5,85.1,67.55
2016,3,11,16,0,0.0,60.0,2.3,10.0,60.0,53.0,40.28
2016,3,11,16,15,0.0,52.5,2.25,9.5,52.5,46.34,34.74
2016,3,11,16,30,0.0,45.0,2.2,9.0,45.0,39.69,29.1
2016,3,11,16,45,0.0,36.5,2.2,9.0,36.5,32.16,22.55
2016,3,11,17,0,0.0,28.0,2.2,9.0,28.0,24.64,15.92
2016,3,11,17,15,0.0,20.5,2.2,9.0,20.5,18.02,10.0
2016,3,11,17,30,0.0,13.0,2.2,9.0,13.0,11.42,4.07
2016,3,11,17,45,0.0,7.5,2.2,9.0,7.5,6.58,0.0
2016,3,11,18,0,0.0,2.0,2.2,9.0,2.0,1.82,0.0
2016,3,11,18,15,0.0,1.0,2.2,8.5,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,0.95,8.5,9.0,7.9,0.0
2016,3,12,7,0,0.0,18.0,1.0,9.0,18.0,15.83,7.69
2016,3,12,7,15,0.0,30.0,1.05,9.0,30.0,26.43,17.22
2016,3,12,7,30,0.0,42.0,1.1,9.0,42.0,37.05,26.71
2016,3,12,7,45,0.0,56.0,1.2,9.5,56.0,49.46,37.57
2016,3,12,8,0,0.0,70.0,1.3,10.0,70.0,62.16,48.47
2016,3,12,8,15,0.0,83.5,1.35,10.0,83.5,74.47,58.96
2016,3,12,8,30,0.0,97.0,1.4,10.0,97.0,86.85,69.36
2016,3,12,8,45,0.0,106.5,1.45,10.5,106.5,95.51,76.32
2016,3,12,9,0,0.0,116.0,1.5,11.0,116.0,104.21,83.25
2016,3,12,9,15,0.0,111.0,1.55,11.0,111.0,99.3,78.85
2016,3,12,9,30,0.0,106.0,1.6,11.0,106.0,94.51,74.63
2016,3,12,9,45,1.5,142.5,1.65,11.0,143.5,129.91,103.98
2016,3,12,10,0,3.0,179.0,1.7,11.0,181.0,166.08,133.51
2016,3,12,10,15,1.5,131.0,1.7,11.0,132.0,118.97,94.35
2016,3,12,10,30,0.0,83.0,1.7,11.0,83.0,73.6,56.5
2016,3,12,10,45,2.5,139.0,1.75,11.5,141.0,127.44,101.08
2016,3,12,11,0,5.0,195.0,1.8,12.0,199.0,183.25,146.18
2016,3,12,11,15,3.0,177.5,1.8,12.0,180.5,164.5,130.62
2016,3,12,11,30,1.0,160.0,1.8,12.0,162.0,145.89,115.36
2016,3,12,11,45,19.0,240.5,1.85,12.0,255.5,241.79,193.32
2016,3,12,12,0,37.0,321.0,1.9,12.0,349.0,360.44,286.45
2016,3,12,12,15,21.5,259.0,1.9,12.0,275.5,262.8,209.18
2016,3,12,12,30,6.0,197.0,1.9,12.0,202.0,186.32,147.95
2016,3,12,12,45,3.0,148.0,1.95,12.0,150.5,136.59,107.79
2016,3,12,13,0,0.0,99.0,2.0,12.0,99.0,88.09,67.97
2016,3,12,13,15,1.5,138.0,2.0,12.0,139.5,125.65,99.1
2016,3,12,13,30,3.0,177.0,2.0,12.0,180.0,164.0,130.5
2016,3,12,13,45,1.5,105.0,2.0,12.0,106.5,94.93,73.87
2016,3,12,14,0,0.0,33.0,2.0,12.0,33.0,29.2,19.04
2016,3,12,14,15,0.0,45.5,1.95,12.0,45.5,40.26,28.46
2016,3,12,14,30,0.0,58.0,1.9,12.0,58.0,51.34,37.86
2016,3,12,14,45,0.0,89.5,1.9,12.0,89.5,79.33,61.47
2016,3,12,15,0,0.0,121.0,1.9,12.0,121.0,108.48,85.97
2016,3,12,15,15,0.0,111.5,1.85,12.0,111.5,99.7,78.82
2016,3,12,15,30,0.0,102.0,1.8,12.0,102.0,90.97,71.74
2016,3,12,15,45,0.0,60.0,1.75,12.0,60.0,53.02,39.81
2016,3,12,16,0,0.0,18.0,1.7,12.0,18.0,15.85,8.05
2016,3,12,16,15,0.0,15.5,1.65,11.5,15.5,13.64,6.2
2016,3,12,16,30,0.0,13.0,1.6,11.0,13.0,11.43,4.32
2016,3,12,16,45,0.0,10.5,1.6,11.0,10.5,9.22,2.4
2016,3,12,17,0,0.0,8.0,1.6,11.0,8.0,7.02,0.46
2016,3,12,17,15,0.0,6.0,1.55,11.0,6.0,5.26,0.0
2016,3,12,17,30,0.0,4.0,1.5,11.0,4.0,3.5,0.0
2016,3,12,17,45,0.0,2.0,1.5,11.0,2.0,1.75,0.0
2016,3,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,1.35,11.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,1.4,12.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,1.4,12.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,1.4,12.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,1.45,12.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,1.5,12.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,1.5,12.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,1.5,12.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,14.5,1.55,12.5,14.5,12.77,5.35
2016,3,13,9,0,0.0,22.0,1.6,13.0,22.0,19.39,10.97
2016,3,13,9,15,0.0,32.5,1.6,13.0,32.5,28.68,18.84
2016,3,13,9,30,0.0,43.0,1.6,13.0,43.0,37.99,26.66
2016,3,13,9,45,0.0,32.0,1.6,13.0,32.0,28.27,18.35
2016,3,13,10,0,0.0,21.0,1.6,13.0,21.0,18.55,10.08
2016,3,13,10,15,2.5,105.0,1.6,13.0,106.5,95.66,74.69
2016,3,13,10,30,5.0,189.0,1.6,13.0,192.0,177.3,141.19
2016,3,13,10,45,6.5,199.5,1.65,13.0,204.0,188.88,150.14
2016,3,13,11,0,8.0,210.0,1.7,13.0,216.0,200.58,159.39
2016,3,13,11,15,5.0,185.0,1.7,13.0,188.5,173.57,137.41
2016,3,13,11,30,2.0,160.0,1.7,13.0,161.0,146.84,115.66
2016,3,13,11,45,1.0,136.5,1.7,13.0,137.0,123.78,96.88
2016,3,13,12,0,0.0,113.0,1.7,13.0,113.0,100.98,78.22
2016,3,13,12,15,2.0,146.0,1.7,13.0,148.0,133.7,105.06
2016,3,13,12,30,4.0,179.0,1.7,13.0,183.0,166.95,131.98
2016,3,13,12,45,5.0,186.5,1.75,13.0,191.0,175.11,138.56
2016,3,13,13,0,6.0,194.0,1.8,13.0,199.0,183.28,145.23
2016,3,13,13,15,3.0,144.5,1.75,13.0,147.0,133.19,104.68
2016,3,13,13,30,0.0,95.0,1.7,13.0,95.0,84.39,64.73
2016,3,13,13,45,1.0,132.5,1.65,13.0,133.5,119.94,94.18
2016,3,13,14,0,2.0,170.0,1.6,13.0,172.0,156.29,123.91
2016,3,13,14,15,1.0,117.5,1.55,13.0,118.5,105.92,82.79
2016,3,13,14,30,0.0,65.0,1.5,13.0,65.0,57.56,42.84
2016,3,13,14,45,0.0,38.0,1.5,13.0,38.0,33.59,22.82
2016,3,13,15,0,0.0,11.0,1.5,13.0,11.0,9.7,2.61
2016,3,13,15,15,0.0,25.5,1.45,12.5,25.5,22.5,13.6
2016,3,13,15,30,0.0,40.0,1.4,12.0,40.0,35.31,24.65
2016,3,13,15,45,0.0,65.5,1.4,12.0,65.5,57.9,44.02
2016,3,13,16,0,0.0,91.0,1.4,12.0,91.0,81.05,63.83
2016,3,13,16,15,0.0,79.5,1.35,12.0,79.5,70.58,55.07
2016,3,13,16,30,0.0,68.0,1.3,12.0,68.0,60.15,46.3
2016,3,13,16,45,0.0,56.0,1.3,12.0,56.0,49.45,37.17
2016,3,13,17,0,0.0,44.0,1.3,12.0,44.0,38.81,27.94
2016,3,13,17,15,0.0,32.5,1.25,12.0,32.5,28.63,18.98
2016,3,13,17,30,0.0,21.0,1.2,12.0,21.0,18.47,9.99
2016,3,13,17,45,0.0,12.5,1.2,12.0,12.5,10.98,3.01
2016,3,13,18,0,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,1.15,12.0,2.0,1.82,0.0
2016,3,13,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
