Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,9.0,10.0,9.1,0.0
2016,3,14,6,45,96.5,28.5,1.25,9.5,40.5,41.66,21.17
2016,3,14,7,0,193.0,47.0,1.3,10.0,71.0,89.11,61.18
2016,3,14,7,15,258.5,64.5,1.3,10.0,113.0,137.4,102.69
2016,3,14,7,30,324.0,82.0,1.3,10.0,155.0,194.05,152.17
2016,3,14,7,45,357.0,99.5,1.35,10.0,199.0,246.41,198.72
2016,3,14,8,0,390.0,117.0,1.4,10.0,243.0,302.44,247.36
2016,3,14,8,15,444.0,121.5,1.4,10.0,287.5,358.94,295.23
2016,3,14,8,30,498.0,126.0,1.4,10.0,332.0,420.57,346.11
2016,3,14,8,45,467.0,152.0,1.45,10.5,363.0,457.98,375.24
2016,3,14,9,0,436.0,178.0,1.5,11.0,394.0,490.9,399.82
2016,3,14,9,15,425.0,199.5,1.5,11.0,425.5,529.02,428.36
2016,3,14,9,30,414.0,221.0,1.5,11.0,457.0,564.86,454.41
2016,3,14,9,45,425.5,235.0,1.5,11.5,491.5,608.6,485.47
2016,3,14,10,0,437.0,249.0,1.5,12.0,526.0,651.8,515.35
2016,3,14,10,15,426.0,268.0,1.5,12.0,549.0,679.78,534.09
2016,3,14,10,30,415.0,287.0,1.5,12.0,572.0,691.32,541.27
2016,3,14,10,45,366.0,311.5,1.5,12.0,569.5,685.24,534.69
2016,3,14,11,0,317.0,336.0,1.5,12.0,567.0,675.18,525.4
2016,3,14,11,15,315.5,344.5,1.5,12.0,579.5,690.27,535.73
2016,3,14,11,30,314.0,353.0,1.5,12.0,592.0,703.85,544.74
2016,3,14,11,45,245.5,369.0,1.5,12.0,557.0,639.17,496.25
2016,3,14,12,0,177.0,385.0,1.5,12.0,522.0,589.84,458.64
2016,3,14,12,15,181.0,385.0,1.5,12.0,525.5,594.44,462.51
2016,3,14,12,30,185.0,385.0,1.5,12.0,529.0,598.15,465.32
2016,3,14,12,45,186.0,381.0,1.55,12.5,524.5,593.45,461.53
2016,3,14,13,0,187.0,377.0,1.6,13.0,520.0,587.85,457.21
2016,3,14,13,15,195.5,368.0,1.6,13.0,514.5,583.12,454.46
2016,3,14,13,30,204.0,359.0,1.6,13.0,509.0,577.26,450.92
2016,3,14,13,45,105.0,278.5,1.6,13.0,356.0,390.65,309.65
2016,3,14,14,0,6.0,198.0,1.6,13.0,203.0,186.81,147.86
2016,3,14,14,15,393.5,171.5,1.6,12.5,426.0,551.77,445.53
2016,3,14,14,30,781.0,145.0,1.6,12.0,649.0,843.59,659.7
2016,3,14,14,45,626.5,178.0,1.65,12.0,568.0,722.02,570.11
2016,3,14,15,0,472.0,211.0,1.7,12.0,487.0,604.66,483.03
2016,3,14,15,15,280.0,217.0,1.7,12.0,377.5,437.2,353.95
2016,3,14,15,30,88.0,223.0,1.7,12.0,268.0,278.9,226.62
2016,3,14,15,45,50.5,188.5,1.75,12.0,214.0,215.03,175.32
2016,3,14,16,0,13.0,154.0,1.8,12.0,160.0,148.97,120.76
2016,3,14,16,15,8.0,135.5,1.7,11.5,139.5,128.27,104.0
2016,3,14,16,30,3.0,117.0,1.6,11.0,119.0,108.22,87.45
2016,3,14,16,45,1.5,97.0,1.55,10.5,98.0,88.77,71.13
2016,3,14,17,0,0.0,77.0,1.5,10.0,77.0,69.6,54.73
2016,3,14,17,15,0.0,57.5,1.45,9.5,57.5,51.61,39.02
2016,3,14,17,30,0.0,38.0,1.4,9.0,38.0,33.73,23.2
2016,3,14,17,45,0.0,22.5,1.4,9.0,22.5,19.83,10.31
2016,3,14,18,0,0.0,7.0,1.4,9.0,7.0,6.14,0.0
2016,3,14,18,15,0.0,3.5,1.4,8.5,3.5,3.18,0.0
2016,3,14,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.0,1.0,6.5,7.0,0.0,0.0
2016,3,15,6,30,64.0,12.0,1.0,7.0,14.0,14.79,0.0
2016,3,15,6,45,211.5,27.0,1.05,7.5,51.0,57.08,29.7
2016,3,15,7,0,359.0,42.0,1.1,8.0,88.0,117.19,78.51
2016,3,15,7,15,451.0,52.0,1.1,8.5,137.5,176.11,129.38
2016,3,15,7,30,543.0,62.0,1.1,9.0,187.0,246.39,190.91
2016,3,15,7,45,608.5,67.5,1.15,9.5,240.0,312.85,249.61
2016,3,15,8,0,674.0,73.0,1.2,10.0,293.0,386.24,312.54
2016,3,15,8,15,712.5,78.0,1.2,10.5,345.0,452.1,367.45
2016,3,15,8,30,751.0,83.0,1.2,11.0,397.0,519.65,421.57
2016,3,15,8,45,782.5,85.5,1.2,11.5,446.5,583.7,470.96
2016,3,15,9,0,814.0,88.0,1.2,12.0,496.0,648.89,519.33
2016,3,15,9,15,833.0,90.5,1.2,12.0,540.0,705.95,560.67
2016,3,15,9,30,852.0,93.0,1.2,12.0,584.0,762.18,598.83
2016,3,15,9,45,868.5,94.5,1.25,12.5,623.0,814.12,632.75
2016,3,15,10,0,885.0,96.0,1.3,13.0,662.0,857.29,660.1
2016,3,15,10,15,894.5,98.0,1.25,13.0,694.0,899.36,686.26
2016,3,15,10,30,904.0,100.0,1.2,13.0,726.0,938.69,710.17
2016,3,15,10,45,912.0,100.5,1.15,13.5,751.0,971.97,728.44
2016,3,15,11,0,920.0,101.0,1.1,14.0,776.0,1001.99,744.39
2016,3,15,11,15,924.5,101.5,1.1,14.0,793.0,1025.16,758.17
2016,3,15,11,30,929.0,102.0,1.1,14.0,810.0,1044.61,769.71
2016,3,15,11,45,931.5,102.0,1.1,14.5,819.0,1057.65,775.88
2016,3,15,12,0,934.0,102.0,1.1,15.0,828.0,1066.72,779.72
2016,3,15,12,15,934.5,102.0,1.1,15.0,828.5,1069.75,781.39
2016,3,15,12,30,935.0,102.0,1.1,15.0,829.0,1068.71,780.75
2016,3,15,12,45,936.5,100.0,1.15,15.0,822.0,1062.37,778.02
2016,3,15,13,0,938.0,98.0,1.2,15.0,815.0,1051.96,772.88
2016,3,15,13,15,934.0,97.0,1.2,15.0,799.5,1033.25,761.61
2016,3,15,13,30,930.0,96.0,1.2,15.0,784.0,1010.74,748.08
2016,3,15,13,45,925.0,94.5,1.2,15.0,760.5,983.04,731.26
2016,3,15,14,0,920.0,93.0,1.2,15.0,737.0,951.85,712.19
2016,3,15,14,15,910.5,91.5,1.2,15.0,706.0,913.37,688.23
2016,3,15,14,30,901.0,90.0,1.2,15.0,675.0,872.05,662.23
2016,3,15,14,45,889.0,88.0,1.25,15.0,637.5,825.53,633.07
2016,3,15,15,0,877.0,86.0,1.3,15.0,600.0,776.84,601.9
2016,3,15,15,15,860.0,83.5,1.3,14.5,556.5,727.2,569.94
2016,3,15,15,30,843.0,81.0,1.3,14.0,513.0,670.69,531.35
2016,3,15,15,45,820.0,77.5,1.3,14.0,465.0,608.49,485.06
2016,3,15,16,0,797.0,74.0,1.3,14.0,417.0,546.45,437.29
2016,3,15,16,15,763.5,70.0,1.25,13.5,366.0,478.98,384.01
2016,3,15,16,30,730.0,66.0,1.2,13.0,315.0,413.57,330.25
2016,3,15,16,45,681.5,60.0,1.2,12.5,262.5,342.58,270.28
2016,3,15,17,0,633.0,54.0,1.2,12.0,210.0,276.72,212.48
2016,3,15,17,15,552.5,46.5,1.2,11.5,159.0,205.36,149.92
2016,3,15,17,30,472.0,39.0,1.2,11.0,108.0,143.68,95.96
2016,3,15,17,45,332.5,27.5,1.3,10.5,66.0,79.81,44.4
2016,3,15,18,0,193.0,16.0,1.4,10.0,24.0,31.45,0.0
2016,3,15,18,15,96.5,8.0,1.4,9.5,12.0,8.68,0.0
2016,3,15,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,60.0,6.5,1.05,8.5,8.5,0.0,0.0
2016,3,16,6,30,120.0,13.0,0.9,9.0,17.0,19.23,0.0
2016,3,16,6,45,274.0,26.0,0.8,9.5,57.0,65.57,34.52
2016,3,16,7,0,428.0,39.0,0.7,10.0,97.0,127.93,84.18
2016,3,16,7,15,516.5,47.5,0.7,10.0,147.5,188.88,137.01
2016,3,16,7,30,605.0,56.0,0.7,10.0,198.0,260.66,199.96
2016,3,16,7,45,660.0,62.0,0.7,10.5,251.5,327.35,258.49
2016,3,16,8,0,715.0,68.0,0.7,11.0,305.0,399.07,319.2
2016,3,16,8,15,752.0,72.5,0.75,11.5,357.5,465.89,374.23
2016,3,16,8,30,789.0,77.0,0.8,12.0,410.0,535.27,429.09
2016,3,16,8,45,815.0,80.0,0.85,12.5,459.5,598.42,477.24
2016,3,16,9,0,841.0,83.0,0.9,13.0,509.0,662.1,524.07
2016,3,16,9,15,860.0,85.5,0.85,13.5,554.0,720.37,563.47
2016,3,16,9,30,879.0,88.0,0.8,14.0,599.0,772.11,595.7
2016,3,16,9,45,892.5,90.5,0.8,14.5,638.0,823.21,627.48
2016,3,16,10,0,906.0,93.0,0.8,15.0,677.0,872.3,657.24
2016,3,16,10,15,916.0,94.5,0.8,15.0,709.5,914.93,683.47
2016,3,16,10,30,926.0,96.0,0.8,15.0,742.0,954.77,707.68
2016,3,16,10,45,932.5,97.0,0.85,15.5,767.0,987.75,727.02
2016,3,16,11,0,939.0,98.0,0.9,16.0,792.0,1017.32,744.19
2016,3,16,11,15,943.5,99.0,0.9,16.0,809.0,1041.35,758.2
2016,3,16,11,30,948.0,100.0,0.9,16.0,826.0,1061.58,769.94
2016,3,16,11,45,950.0,100.0,0.9,16.5,835.0,1074.26,775.67
2016,3,16,12,0,952.0,100.0,0.9,17.0,844.0,1082.88,779.1
2016,3,16,12,15,952.0,100.0,0.9,17.0,844.0,1085.36,780.4
2016,3,16,12,30,952.0,100.0,0.9,17.0,844.0,1083.72,779.4
2016,3,16,12,45,955.0,97.0,0.9,17.0,837.5,1077.57,775.84
2016,3,16,13,0,958.0,94.0,0.9,17.0,831.0,1067.24,769.91
2016,3,16,13,15,953.5,93.5,0.9,17.0,814.5,1048.24,758.76
2016,3,16,13,30,949.0,93.0,0.9,17.0,798.0,1025.37,745.38
2016,3,16,13,45,943.0,91.5,0.9,17.0,773.5,996.22,728.11
2016,3,16,14,0,937.0,90.0,0.9,17.0,749.0,963.57,708.63
2016,3,16,14,15,927.5,88.5,0.9,17.0,717.5,924.5,684.92
2016,3,16,14,30,918.0,87.0,0.9,17.0,686.0,882.53,659.15
2016,3,16,14,45,905.0,85.0,0.9,17.0,647.5,834.5,629.04
2016,3,16,15,0,892.0,83.0,0.9,17.0,609.0,784.34,597.09
2016,3,16,15,15,874.5,80.5,0.85,16.5,565.0,728.53,561.04
2016,3,16,15,30,857.0,78.0,0.8,16.0,521.0,675.94,525.81
2016,3,16,15,45,833.0,75.0,0.8,16.0,472.5,612.98,480.09
2016,3,16,16,0,809.0,72.0,0.8,16.0,424.0,550.24,432.96
2016,3,16,16,15,775.0,68.0,0.8,15.5,372.0,481.87,380.46
2016,3,16,16,30,741.0,64.0,0.8,15.0,320.0,415.6,327.31
2016,3,16,16,45,691.5,59.0,0.8,14.5,267.0,344.67,268.39
2016,3,16,17,0,642.0,54.0,0.8,14.0,214.0,278.52,211.24
2016,3,16,17,15,563.5,46.5,0.8,13.5,162.5,207.53,149.77
2016,3,16,17,30,485.0,39.0,0.8,13.0,111.0,145.62,96.2
2016,3,16,17,45,346.5,28.0,0.8,12.5,68.5,81.66,45.26
2016,3,16,18,0,208.0,17.0,0.8,12.0,26.0,33.32,0.0
2016,3,16,18,15,104.0,8.5,0.8,11.5,13.0,9.09,0.0
2016,3,16,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,6,15,92.5,7.0,1.25,9.5,10.5,6.37,0.0
2016,3,17,6,30,185.0,14.0,1.2,10.0,21.0,25.89,0.0
2016,3,17,6,45,334.5,25.5,1.2,10.5,63.0,73.05,38.57
2016,3,17,7,0,484.0,37.0,1.2,11.0,105.0,137.22,89.64
2016,3,17,7,15,567.0,44.5,1.1,11.5,156.5,199.36,143.78
2016,3,17,7,30,650.0,52.0,1.0,12.0,208.0,271.32,206.82
2016,3,17,7,45,701.0,57.5,0.95,12.5,262.0,338.68,265.91
2016,3,17,8,0,752.0,63.0,0.9,13.0,316.0,411.08,326.93
2016,3,17,8,15,786.5,67.0,0.8,13.5,369.0,478.17,381.08
2016,3,17,8,30,821.0,71.0,0.7,14.0,422.0,547.47,434.18
2016,3,17,8,45,844.5,74.0,0.65,14.5,471.5,610.7,480.68
2016,3,17,9,0,868.0,77.0,0.6,15.0,521.0,669.94,522.37
2016,3,17,9,15,885.5,79.5,0.55,15.5,566.0,727.74,559.95
2016,3,17,9,30,903.0,82.0,0.5,16.0,611.0,784.43,594.62
2016,3,17,9,45,915.5,84.0,0.45,16.5,650.0,835.12,624.24
2016,3,17,10,0,928.0,86.0,0.4,17.0,689.0,883.65,651.74
2016,3,17,10,15,937.0,87.5,0.35,17.5,721.5,926.11,674.71
2016,3,17,10,30,946.0,89.0,0.3,18.0,754.0,965.64,695.44
2016,3,17,10,45,951.5,90.5,0.25,18.5,778.5,998.74,711.89
2016,3,17,11,0,957.0,92.0,0.2,19.0,803.0,1028.29,726.09
2016,3,17,11,15,961.0,92.5,0.2,19.0,820.0,1051.54,738.91
2016,3,17,11,30,965.0,93.0,0.2,19.0,837.0,1070.9,749.55
2016,3,17,11,45,966.0,93.5,0.25,19.5,845.5,1083.24,755.87
2016,3,17,12,0,967.0,94.0,0.3,20.0,854.0,1091.45,760.05
2016,3,17,12,15,967.0,94.0,0.35,20.0,854.0,1093.89,762.52
2016,3,17,12,30,967.0,94.0,0.4,20.0,854.0,1092.14,762.79
2016,3,17,12,45,965.0,94.0,0.45,20.0,846.0,1084.18,759.6
2016,3,17,13,0,963.0,94.0,0.5,20.0,838.0,1072.1,754.15
2016,3,17,13,15,958.5,93.0,0.5,20.0,821.5,1052.38,742.96
2016,3,17,13,30,954.0,92.0,0.5,20.0,805.0,1028.77,729.6
2016,3,17,13,45,947.5,91.0,0.55,20.0,780.5,999.53,714.03
2016,3,17,14,0,941.0,90.0,0.6,20.0,756.0,966.8,696.2
2016,3,17,14,15,931.5,88.5,0.6,19.5,724.0,927.54,674.29
2016,3,17,14,30,922.0,87.0,0.6,19.0,692.0,885.36,650.27
2016,3,17,14,45,908.5,85.5,0.6,19.0,653.5,837.28,620.82
2016,3,17,15,0,895.0,84.0,0.6,19.0,615.0,787.09,589.58
2016,3,17,15,15,878.0,81.5,0.55,19.0,571.0,731.46,553.3
2016,3,17,15,30,861.0,79.0,0.5,19.0,527.0,678.96,517.86
2016,3,17,15,45,836.5,76.0,0.5,19.0,478.0,615.45,472.83
2016,3,17,16,0,812.0,73.0,0.5,19.0,429.0,552.2,426.44
2016,3,17,16,15,778.5,69.0,0.5,18.0,377.0,483.89,375.88
2016,3,17,16,30,745.0,65.0,0.5,17.0,325.0,417.63,324.39
2016,3,17,16,45,695.5,60.0,0.55,16.5,271.5,346.46,266.52
2016,3,17,17,0,646.0,55.0,0.6,16.0,218.0,280.06,210.17
2016,3,17,17,15,568.0,47.5,0.65,15.5,166.0,208.96,149.43
2016,3,17,17,30,490.0,40.0,0.7,15.0,114.0,146.91,96.31
2016,3,17,17,45,352.5,28.5,0.8,14.5,71.0,82.37,45.52
2016,3,17,18,0,215.0,17.0,0.9,14.0,28.0,33.59,0.0
2016,3,17,18,15,107.5,8.5,0.85,13.5,14.0,8.98,0.0
2016,3,17,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,8.0,0.95,8.5,12.0,7.57,0.0
2016,3,18,6,30,185.0,16.0,0.9,9.0,24.0,28.18,0.0
2016,3,18,6,45,327.0,28.0,0.85,9.5,66.0,74.89,41.18
2016,3,18,7,0,469.0,40.0,0.8,10.0,108.0,137.89,91.34
2016,3,18,7,15,551.0,47.5,0.8,10.0,159.5,199.01,144.85
2016,3,18,7,30,633.0,55.0,0.8,10.0,211.0,270.05,207.56
2016,3,18,7,45,681.5,61.0,0.8,10.5,264.0,335.73,265.46
2016,3,18,8,0,730.0,67.0,0.8,11.0,317.0,406.48,325.47
2016,3,18,8,15,764.5,71.5,0.75,11.5,369.5,472.91,379.54
2016,3,18,8,30,799.0,76.0,0.7,12.0,422.0,541.59,432.84
2016,3,18,8,45,821.0,80.0,0.7,12.5,470.5,603.89,479.5
2016,3,18,9,0,843.0,84.0,0.7,13.0,519.0,666.29,524.4
2016,3,18,9,15,861.0,87.0,0.7,13.0,564.0,724.47,564.89
2016,3,18,9,30,879.0,90.0,0.7,13.0,609.0,776.0,598.56
2016,3,18,9,45,890.0,93.0,0.7,13.5,647.0,825.56,629.21
2016,3,18,10,0,901.0,96.0,0.7,14.0,685.0,872.91,657.78
2016,3,18,10,15,911.0,97.5,0.7,14.0,717.5,915.26,683.81
2016,3,18,10,30,921.0,99.0,0.7,14.0,750.0,954.82,707.8
2016,3,18,10,45,927.0,100.5,0.7,14.0,775.0,987.63,727.29
2016,3,18,11,0,933.0,102.0,0.7,14.0,800.0,1017.01,744.61
2016,3,18,11,15,937.5,103.0,0.7,14.0,817.0,1040.77,758.42
2016,3,18,11,30,942.0,104.0,0.7,14.0,834.0,1060.75,769.98
2016,3,18,11,45,943.5,104.5,0.7,14.5,842.5,1073.26,775.6
2016,3,18,12,0,945.0,105.0,0.7,15.0,851.0,1081.73,778.94
2016,3,18,12,15,797.5,176.5,0.7,15.0,806.5,1023.63,742.55
2016,3,18,12,30,650.0,248.0,0.7,15.0,762.0,957.0,700.86
2016,3,18,12,45,630.0,253.5,0.75,15.0,747.5,937.77,690.29
2016,3,18,13,0,610.0,259.0,0.8,15.0,733.0,912.07,674.79
2016,3,18,13,15,756.5,189.0,0.8,15.0,764.5,977.09,719.1
2016,3,18,13,30,903.0,119.0,0.8,15.0,796.0,1009.36,739.34
2016,3,18,13,45,895.0,118.0,0.8,15.0,772.0,979.79,720.78
2016,3,18,14,0,887.0,117.0,0.8,15.0,748.0,955.95,706.85
2016,3,18,14,15,787.0,143.5,0.8,14.5,685.5,868.18,651.91
2016,3,18,14,30,687.0,170.0,0.8,14.0,623.0,788.48,601.61
2016,3,18,14,45,691.5,155.5,0.85,14.0,590.0,748.42,576.98
2016,3,18,15,0,696.0,141.0,0.9,14.0,557.0,705.49,548.82
2016,3,18,15,15,687.5,130.0,0.95,13.5,516.0,654.24,514.53
2016,3,18,15,30,679.0,119.0,1.0,13.0,475.0,601.66,478.05
2016,3,18,15,45,694.5,102.0,1.05,13.0,436.5,556.36,445.01
2016,3,18,16,0,710.0,85.0,1.1,13.0,398.0,507.52,407.69
2016,3,18,16,15,646.5,90.5,1.1,12.5,349.5,439.51,353.83
2016,3,18,16,30,583.0,96.0,1.1,12.0,301.0,376.45,302.3
2016,3,18,16,45,582.5,81.5,1.1,12.0,258.0,324.01,256.69
2016,3,18,17,0,582.0,67.0,1.1,12.0,215.0,270.76,208.42
2016,3,18,17,15,500.0,57.5,1.05,11.5,164.0,200.1,147.09
2016,3,18,17,30,418.0,48.0,1.0,11.0,113.0,139.38,94.7
2016,3,18,17,45,209.0,38.5,1.0,10.5,71.0,70.41,43.0
2016,3,18,18,0,0.0,29.0,1.0,10.0,29.0,25.54,2.96
2016,3,18,18,15,0.0,14.5,0.95,9.5,14.5,13.19,0.0
2016,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,0.45,9.0,9.0,8.19,0.0
2016,3,19,6,30,0.0,18.0,0.4,9.0,18.0,15.85,0.0
2016,3,19,6,45,69.5,36.0,0.35,9.5,46.5,43.92,27.51
2016,3,19,7,0,139.0,54.0,0.3,10.0,75.0,82.45,58.82
2016,3,19,7,15,166.0,75.0,0.3,10.5,110.0,120.33,91.77
2016,3,19,7,30,193.0,96.0,0.3,11.0,145.0,161.72,127.62
2016,3,19,7,45,214.0,116.0,0.35,11.5,181.5,203.13,163.08
2016,3,19,8,0,235.0,136.0,0.4,12.0,218.0,246.97,199.69
2016,3,19,8,15,266.5,155.0,0.4,12.0,261.5,297.33,240.79
2016,3,19,8,30,298.0,174.0,0.4,12.0,305.0,350.92,283.39
2016,3,19,8,45,314.5,193.0,0.45,12.5,345.0,398.22,319.64
2016,3,19,9,0,331.0,212.0,0.5,13.0,385.0,446.61,355.79
2016,3,19,9,15,585.5,152.0,0.5,13.0,488.5,600.65,473.25
2016,3,19,9,30,840.0,92.0,0.5,13.0,592.0,755.02,582.47
2016,3,19,9,45,851.0,95.5,0.5,13.5,629.5,804.13,611.26
2016,3,19,10,0,862.0,99.0,0.5,14.0,667.0,844.09,634.89
2016,3,19,10,15,871.5,100.5,0.5,14.0,698.0,884.57,659.85
2016,3,19,10,30,881.0,102.0,0.5,14.0,729.0,922.38,682.79
2016,3,19,10,45,705.5,186.5,0.5,14.5,699.5,890.1,659.01
2016,3,19,11,0,530.0,271.0,0.5,15.0,670.0,823.46,610.69
2016,3,19,11,15,527.5,280.0,0.5,15.0,684.5,842.22,623.39
2016,3,19,11,30,525.0,289.0,0.5,15.0,699.0,858.43,633.11
2016,3,19,11,45,355.0,343.5,0.55,15.0,622.0,736.28,548.11
2016,3,19,12,0,185.0,398.0,0.6,15.0,545.0,609.14,457.9
2016,3,19,12,15,293.0,373.0,0.6,15.0,605.5,709.48,531.76
2016,3,19,12,30,401.0,348.0,0.6,15.0,666.0,790.62,588.2
2016,3,19,12,45,464.5,318.5,0.6,15.5,684.0,835.62,617.51
2016,3,19,13,0,528.0,289.0,0.6,16.0,702.0,862.05,635.15
2016,3,19,13,15,404.0,324.0,0.6,16.0,636.5,752.9,559.95
2016,3,19,13,30,280.0,359.0,0.6,16.0,571.0,663.32,497.27
2016,3,19,13,45,591.5,226.5,0.65,16.0,655.5,826.17,618.79
2016,3,19,14,0,903.0,94.0,0.7,16.0,740.0,935.72,691.34
2016,3,19,14,15,895.0,92.5,0.7,15.5,710.0,898.82,667.97
2016,3,19,14,30,887.0,91.0,0.7,15.0,680.0,859.05,644.67
2016,3,19,14,45,875.0,89.5,0.7,15.0,643.0,813.39,615.94
2016,3,19,15,0,863.0,88.0,0.7,15.0,606.0,765.64,585.42
2016,3,19,15,15,847.0,85.5,0.7,14.5,563.0,717.02,554.83
2016,3,19,15,30,831.0,83.0,0.7,14.0,520.0,661.63,517.56
2016,3,19,15,45,809.0,79.5,0.75,14.0,473.0,600.54,473.49
2016,3,19,16,0,787.0,76.0,0.8,14.0,426.0,539.54,427.74
2016,3,19,16,15,754.5,72.0,0.85,13.5,375.0,473.09,376.57
2016,3,19,16,30,722.0,68.0,0.9,13.0,324.0,408.64,324.59
2016,3,19,16,45,675.0,62.5,0.95,13.0,271.5,339.31,266.1
2016,3,19,17,0,628.0,57.0,1.0,13.0,219.0,274.75,209.59
2016,3,19,17,15,552.5,49.5,0.95,12.5,168.0,205.24,149.0
2016,3,19,17,30,477.0,42.0,0.9,12.0,117.0,144.78,96.45
2016,3,19,17,45,351.0,31.0,0.9,11.5,74.5,83.39,47.51
2016,3,19,18,0,225.0,20.0,0.9,11.0,32.0,36.69,6.02
2016,3,19,18,15,112.5,10.0,0.9,10.5,16.0,10.1,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,0.75,10.5,8.5,7.73,0.0
2016,3,20,6,30,0.0,17.0,0.7,11.0,17.0,14.99,0.34
2016,3,20,6,45,32.0,36.5,0.7,11.5,41.5,37.76,24.08
2016,3,20,7,0,64.0,56.0,0.7,12.0,66.0,66.98,48.59
2016,3,20,7,15,79.5,78.0,0.7,12.0,95.5,97.13,74.83
2016,3,20,7,30,95.0,100.0,0.7,12.0,125.0,129.42,102.84
2016,3,20,7,45,104.5,122.5,0.75,12.5,155.0,161.93,130.56
2016,3,20,8,0,114.0,145.0,0.8,13.0,185.0,195.67,158.66
2016,3,20,8,15,109.5,167.5,0.8,13.5,211.0,223.46,181.14
2016,3,20,8,30,105.0,190.0,0.8,14.0,237.0,242.78,196.19
2016,3,20,8,45,172.5,210.0,0.85,14.5,296.5,319.21,256.99
2016,3,20,9,0,240.0,230.0,0.9,15.0,356.0,404.78,322.87
2016,3,20,9,15,222.5,253.0,0.9,15.0,377.5,418.4,331.86
2016,3,20,9,30,205.0,276.0,0.9,15.0,399.0,440.15,347.15
2016,3,20,9,45,530.0,189.5,0.95,15.0,535.0,645.17,504.62
2016,3,20,10,0,855.0,103.0,1.0,15.0,671.0,850.37,647.45
2016,3,20,10,15,589.0,214.0,1.0,15.0,614.0,765.84,584.28
2016,3,20,10,30,323.0,325.0,1.0,15.0,557.0,647.83,495.32
2016,3,20,10,45,164.5,260.0,1.05,15.5,378.5,423.54,330.63
2016,3,20,11,0,6.0,195.0,1.1,16.0,200.0,183.53,142.48
2016,3,20,11,15,5.0,185.5,1.1,16.0,190.0,173.6,135.33
2016,3,20,11,30,4.0,176.0,1.1,16.0,180.0,163.67,127.37
2016,3,20,11,45,6.0,191.0,1.15,16.0,196.0,179.97,140.35
2016,3,20,12,0,8.0,206.0,1.2,16.0,212.0,196.37,153.29
2016,3,20,12,15,9.5,223.5,1.2,15.5,231.0,214.75,167.98
2016,3,20,12,30,11.0,241.0,1.2,15.0,250.0,233.22,182.74
2016,3,20,12,45,16.5,267.5,1.2,15.0,280.5,264.66,207.36
2016,3,20,13,0,22.0,294.0,1.2,15.0,311.0,296.28,231.87
2016,3,20,13,15,11.0,219.0,1.2,15.0,227.5,211.58,165.74
2016,3,20,13,30,0.0,144.0,1.2,15.0,144.0,129.6,100.53
2016,3,20,13,45,0.0,124.0,1.2,15.0,124.0,111.0,85.82
2016,3,20,14,0,0.0,104.0,1.2,15.0,104.0,92.58,70.98
2016,3,20,14,15,0.0,62.5,1.2,15.0,62.5,55.38,40.52
2016,3,20,14,30,0.0,21.0,1.2,15.0,21.0,18.56,9.94
2016,3,20,14,45,0.0,26.5,1.2,15.0,26.5,23.42,14.07
2016,3,20,15,0,0.0,32.0,1.2,15.0,32.0,28.27,18.19
2016,3,20,15,15,0.0,20.5,1.15,14.5,20.5,18.09,9.69
2016,3,20,15,30,0.0,9.0,1.1,14.0,9.0,7.93,1.11
2016,3,20,15,45,0.0,12.5,1.1,14.0,12.5,11.01,3.77
2016,3,20,16,0,0.0,16.0,1.1,14.0,16.0,14.09,6.44
2016,3,20,16,15,0.0,13.5,1.05,13.5,13.5,11.88,4.59
2016,3,20,16,30,0.0,11.0,1.0,13.0,11.0,9.67,2.73
2016,3,20,16,45,0.0,9.0,0.95,13.0,9.0,7.91,1.21
2016,3,20,17,0,0.0,7.0,0.9,13.0,7.0,6.14,0.0
2016,3,20,17,15,0.0,5.5,0.9,12.5,5.5,4.82,0.0
2016,3,20,17,30,0.0,4.0,0.9,12.0,4.0,3.51,0.0
2016,3,20,17,45,0.0,2.5,0.9,12.0,2.5,2.19,0.0
2016,3,20,18,0,0.0,1.0,0.9,12.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,0.9,12.0,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,6,15,28.0,11.0,0.9,10.0,12.5,10.17,0.0
2016,3,21,6,30,56.0,22.0,0.9,10.0,25.0,24.57,6.19
2016,3,21,6,45,132.0,41.0,0.9,10.5,59.0,58.76,37.39
2016,3,21,7,0,208.0,60.0,0.9,11.0,93.0,102.12,72.57
2016,3,21,7,15,256.5,78.5,0.95,11.0,135.0,147.63,112.0
2016,3,21,7,30,305.0,97.0,1.0,11.0,177.0,204.26,161.15
2016,3,21,7,45,333.0,115.5,1.05,11.5,220.0,254.75,204.78
2016,3,21,8,0,361.0,134.0,1.1,12.0,263.0,308.3,249.81
2016,3,21,8,15,396.0,144.5,1.15,12.0,305.5,360.23,292.91
2016,3,21,8,30,431.0,155.0,1.2,12.0,348.0,415.33,337.53
2016,3,21,8,45,383.5,185.5,1.25,12.0,371.5,432.91,351.16
2016,3,21,9,0,336.0,216.0,1.3,12.0,395.0,454.04,366.8
2016,3,21,9,15,361.5,230.5,1.3,12.0,437.0,505.19,405.79
2016,3,21,9,30,387.0,245.0,1.3,12.0,479.0,557.72,444.76
2016,3,21,9,45,259.5,281.5,1.35,12.5,443.0,511.63,405.87
2016,3,21,10,0,132.0,318.0,1.4,13.0,407.0,440.92,348.51
2016,3,21,10,15,69.0,257.0,1.45,13.0,303.5,311.6,248.2
2016,3,21,10,30,6.0,196.0,1.5,13.0,200.0,184.18,145.68
2016,3,21,10,45,3.0,149.5,1.55,13.0,151.5,137.51,108.14
2016,3,21,11,0,0.0,103.0,1.6,13.0,103.0,91.74,70.63
2016,3,21,11,15,0.0,96.0,1.6,13.0,96.0,85.39,65.42
2016,3,21,11,30,0.0,89.0,1.6,13.0,89.0,79.08,60.18
2016,3,21,11,45,0.0,89.0,1.65,13.5,89.0,79.1,60.05
2016,3,21,12,0,0.0,89.0,1.7,14.0,89.0,79.1,59.92
2016,3,21,12,15,0.0,89.0,1.7,14.0,89.0,79.11,59.91
2016,3,21,12,30,0.0,89.0,1.7,14.0,89.0,79.1,59.92
2016,3,21,12,45,0.0,64.0,1.7,14.0,64.0,56.82,41.6
2016,3,21,13,0,0.0,39.0,1.7,14.0,39.0,34.58,23.21
2016,3,21,13,15,0.0,38.0,1.7,14.0,38.0,33.68,22.5
2016,3,21,13,30,0.0,37.0,1.7,14.0,37.0,32.79,21.77
2016,3,21,13,45,4.5,126.5,1.7,14.0,130.0,117.52,91.93
2016,3,21,14,0,9.0,216.0,1.7,14.0,223.0,206.14,163.51
2016,3,21,14,15,8.0,208.0,1.65,13.5,213.5,197.36,156.69
2016,3,21,14,30,7.0,200.0,1.6,13.0,204.0,188.67,150.24
2016,3,21,14,45,3.5,113.5,1.6,13.0,115.5,104.07,81.48
2016,3,21,15,0,0.0,27.0,1.6,13.0,27.0,23.85,14.57
2016,3,21,15,15,0.0,28.0,1.6,13.0,28.0,24.72,15.4
2016,3,21,15,30,0.0,29.0,1.6,13.0,29.0,25.59,16.2
2016,3,21,15,45,0.0,30.5,1.6,13.0,30.5,26.9,17.39
2016,3,21,16,0,0.0,32.0,1.6,13.0,32.0,28.21,18.58
2016,3,21,16,15,2.5,78.5,1.5,12.5,79.5,70.78,55.13
2016,3,21,16,30,5.0,125.0,1.4,12.0,127.0,115.76,93.47
2016,3,21,16,45,2.5,106.0,1.35,12.0,107.0,96.86,77.53
2016,3,21,17,0,0.0,87.0,1.3,12.0,87.0,78.37,61.84
2016,3,21,17,15,0.0,66.5,1.3,11.5,66.5,59.54,45.65
2016,3,21,17,30,0.0,46.0,1.3,11.0,46.0,40.87,29.32
2016,3,21,17,45,0.0,29.5,1.3,11.0,29.5,26.04,16.03
2016,3,21,18,0,0.0,13.0,1.3,11.0,13.0,11.43,0.92
2016,3,21,18,15,0.0,6.5,1.3,10.5,6.5,5.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,6,15,100.5,12.0,1.1,8.5,18.0,11.63,0.0
2016,3,22,6,30,201.0,24.0,1.1,9.0,36.0,38.58,13.09
2016,3,22,6,45,336.0,36.0,1.15,9.5,81.0,85.25,50.83
2016,3,22,7,0,471.0,48.0,1.2,10.0,126.0,148.41,101.14
2016,3,22,7,15,549.0,55.5,1.2,10.0,178.0,209.24,154.65
2016,3,22,7,30,627.0,63.0,1.2,10.0,230.0,279.39,216.73
2016,3,22,7,45,681.0,68.0,1.3,10.0,284.5,346.45,276.33
2016,3,22,8,0,735.0,73.0,1.4,10.0,339.0,418.51,338.57
2016,3,22,8,15,525.0,125.5,1.4,10.0,330.0,406.85,332.43
2016,3,22,8,30,315.0,178.0,1.4,10.0,321.0,364.61,299.18
2016,3,22,8,45,300.0,203.0,1.45,10.5,350.5,399.57,326.79
2016,3,22,9,0,285.0,228.0,1.5,11.0,380.0,432.38,351.35
2016,3,22,9,15,295.5,247.0,1.5,11.0,416.0,475.1,383.88
2016,3,22,9,30,306.0,266.0,1.5,11.0,452.0,518.02,415.87
2016,3,22,9,45,617.0,177.5,1.55,11.5,583.0,709.1,563.05
2016,3,22,10,0,928.0,89.0,1.6,12.0,714.0,890.49,689.13
2016,3,22,10,15,482.5,195.5,1.6,12.0,521.5,652.34,514.49
2016,3,22,10,30,37.0,302.0,1.6,12.0,329.0,331.74,262.09
2016,3,22,10,45,499.5,196.5,1.65,12.0,578.5,707.8,559.92
2016,3,22,11,0,962.0,91.0,1.7,12.0,828.0,1034.0,783.31
2016,3,22,11,15,602.5,240.0,1.7,12.0,705.0,877.59,671.86
2016,3,22,11,30,243.0,389.0,1.7,12.0,582.0,651.28,503.6
2016,3,22,11,45,608.5,241.0,1.7,12.5,730.0,902.17,691.45
2016,3,22,12,0,974.0,93.0,1.7,13.0,878.0,1097.78,817.57
2016,3,22,12,15,973.5,93.0,1.7,13.0,878.0,1099.31,815.8
2016,3,22,12,30,973.0,93.0,1.7,13.0,878.0,1096.61,814.12
2016,3,22,12,45,758.0,191.5,1.75,13.0,799.0,1000.25,752.19
2016,3,22,13,0,543.0,290.0,1.8,13.0,720.0,876.24,667.36
2016,3,22,13,15,535.0,284.5,1.85,13.0,701.0,853.24,653.81
2016,3,22,13,30,527.0,279.0,1.9,13.0,682.0,828.01,637.47
2016,3,22,13,45,480.5,287.0,1.95,13.0,646.0,778.69,602.98
2016,3,22,14,0,434.0,295.0,2.0,13.0,610.0,729.3,568.12
2016,3,22,14,15,241.0,292.0,2.0,12.5,465.5,527.66,418.16
2016,3,22,14,30,48.0,289.0,2.0,12.0,321.0,324.79,259.35
2016,3,22,14,45,24.0,223.0,2.05,12.0,239.0,224.46,180.42
2016,3,22,15,0,0.0,157.0,2.1,12.0,157.0,141.9,113.1
2016,3,22,15,15,317.5,146.5,2.1,12.0,317.0,396.27,326.83
2016,3,22,15,30,635.0,136.0,2.1,12.0,477.0,586.56,476.47
2016,3,22,15,45,726.5,106.0,2.1,12.0,462.5,576.75,467.85
2016,3,22,16,0,818.0,76.0,2.1,12.0,448.0,554.15,449.63
2016,3,22,16,15,786.0,72.0,2.0,11.5,395.5,486.23,394.42
2016,3,22,16,30,754.0,68.0,1.9,11.0,343.0,420.2,339.01
2016,3,22,16,45,708.0,63.0,1.85,11.0,289.0,349.95,277.98
2016,3,22,17,0,662.0,58.0,1.8,11.0,235.0,284.13,218.99
2016,3,22,17,15,588.0,51.0,1.7,10.5,182.5,213.58,156.42
2016,3,22,17,30,514.0,44.0,1.6,10.0,130.0,151.84,101.95
2016,3,22,17,45,386.0,33.5,1.55,9.5,85.0,88.62,51.32
2016,3,22,18,0,258.0,23.0,1.5,9.0,40.0,40.98,13.18
2016,3,22,18,15,129.0,11.5,1.45,9.0,20.0,11.09,0.0
2016,3,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,12.0,1.0,7.5,16.0,11.43,0.0
2016,3,23,6,30,123.0,24.0,1.0,8.0,32.0,32.47,13.11
2016,3,23,6,45,193.5,41.5,1.0,8.5,68.0,69.82,44.67
2016,3,23,7,0,264.0,59.0,1.0,9.0,104.0,115.74,82.68
2016,3,23,7,15,304.5,76.5,1.0,9.5,146.0,162.8,124.11
2016,3,23,7,30,345.0,94.0,1.0,10.0,188.0,214.9,169.85
2016,3,23,7,45,380.0,107.5,1.0,10.5,230.5,265.65,213.89
2016,3,23,8,0,415.0,121.0,1.0,11.0,273.0,320.17,259.84
2016,3,23,8,15,416.0,141.5,1.0,11.0,313.0,367.86,299.45
2016,3,23,8,30,417.0,162.0,1.0,11.0,353.0,414.91,337.21
2016,3,23,8,45,423.0,181.0,1.05,11.5,392.5,462.78,374.03
2016,3,23,9,0,429.0,200.0,1.1,12.0,432.0,510.26,409.44
2016,3,23,9,15,661.0,146.0,1.05,12.5,536.0,650.24,515.4
2016,3,23,9,30,893.0,92.0,1.0,13.0,640.0,792.58,614.48
2016,3,23,9,45,753.5,147.0,0.95,13.5,629.5,787.44,605.77
2016,3,23,10,0,614.0,202.0,0.9,14.0,619.0,757.66,580.73
2016,3,23,10,15,610.5,216.5,0.85,14.0,646.5,792.83,603.63
2016,3,23,10,30,607.0,231.0,0.8,14.0,674.0,825.26,623.39
2016,3,23,10,45,780.0,164.5,0.8,14.5,753.0,936.44,696.05
2016,3,23,11,0,953.0,98.0,0.8,15.0,832.0,1033.44,754.36
2016,3,23,11,15,805.0,171.5,0.8,15.0,800.5,996.36,728.65
2016,3,23,11,30,657.0,245.0,0.8,15.0,769.0,946.89,696.69
2016,3,23,11,45,811.0,172.5,0.8,15.0,825.5,1025.04,747.33
2016,3,23,12,0,965.0,100.0,0.8,15.0,882.0,1096.42,790.37
2016,3,23,12,15,747.0,202.0,0.8,15.0,807.5,1007.3,733.46
2016,3,23,12,30,529.0,304.0,0.8,15.0,733.0,887.11,653.77
2016,3,23,12,45,618.0,262.0,0.85,15.0,758.5,931.91,688.35
2016,3,23,13,0,707.0,220.0,0.9,15.0,784.0,970.36,715.18
2016,3,23,13,15,625.0,247.5,0.95,15.0,738.5,906.03,673.18
2016,3,23,13,30,543.0,275.0,1.0,15.0,693.0,838.42,628.5
2016,3,23,13,45,730.0,190.5,1.05,15.0,734.5,916.13,685.82
2016,3,23,14,0,917.0,106.0,1.1,15.0,776.0,959.18,714.85
2016,3,23,14,15,680.0,186.0,1.1,15.0,671.5,821.13,623.17
2016,3,23,14,30,443.0,266.0,1.1,15.0,567.0,672.74,517.27
2016,3,23,14,45,556.0,210.5,1.1,15.0,566.5,686.81,532.4
2016,3,23,15,0,669.0,155.0,1.1,15.0,566.0,695.34,541.24
2016,3,23,15,15,748.0,125.5,1.1,14.5,554.5,688.25,538.57
2016,3,23,15,30,827.0,96.0,1.1,14.0,543.0,669.42,526.96
2016,3,23,15,45,801.5,92.5,1.1,14.0,494.0,606.15,479.82
2016,3,23,16,0,776.0,89.0,1.1,14.0,445.0,543.35,431.88
2016,3,23,16,15,741.5,84.5,1.1,13.5,392.5,476.54,379.83
2016,3,23,16,30,707.0,80.0,1.1,13.0,340.0,411.13,326.75
2016,3,23,16,45,657.0,74.0,1.1,12.5,286.0,340.83,267.89
2016,3,23,17,0,607.0,68.0,1.1,12.0,232.0,275.51,211.24
2016,3,23,17,15,530.0,59.5,1.1,11.5,180.0,206.0,150.92
2016,3,23,17,30,453.0,51.0,1.1,11.0,128.0,145.76,98.85
2016,3,23,17,45,326.5,38.0,1.15,10.5,83.5,84.35,50.31
2016,3,23,18,0,200.0,25.0,1.2,10.0,39.0,37.67,13.78
2016,3,23,18,15,100.0,12.5,1.2,9.5,19.5,11.73,0.0
2016,3,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
