Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,100.5,13.0,1.05,8.5,20.0,12.78,0.0
2016,3,24,6,30,201.0,26.0,1.1,9.0,40.0,40.47,17.52
2016,3,24,6,45,316.5,39.0,1.15,10.0,84.0,86.16,52.8
2016,3,24,7,0,432.0,52.0,1.2,11.0,128.0,145.45,100.33
2016,3,24,7,15,506.0,61.0,1.2,11.0,179.0,204.46,151.91
2016,3,24,7,30,580.0,70.0,1.2,11.0,230.0,272.37,211.56
2016,3,24,7,45,624.5,77.0,1.25,11.5,282.0,335.1,266.51
2016,3,24,8,0,669.0,84.0,1.3,12.0,334.0,402.2,323.36
2016,3,24,8,15,703.5,89.5,1.25,12.0,385.5,466.57,376.46
2016,3,24,8,30,738.0,95.0,1.2,12.0,437.0,533.31,429.41
2016,3,24,8,45,752.5,102.5,1.2,12.5,483.0,591.77,473.59
2016,3,24,9,0,767.0,110.0,1.2,13.0,529.0,649.77,515.81
2016,3,24,9,15,786.5,114.0,1.15,13.5,573.0,704.51,553.9
2016,3,24,9,30,806.0,118.0,1.1,14.0,617.0,760.52,590.23
2016,3,24,9,45,804.0,129.0,1.1,14.5,652.0,805.52,618.33
2016,3,24,10,0,802.0,140.0,1.1,15.0,687.0,847.46,643.97
2016,3,24,10,15,813.5,142.0,1.1,15.0,718.0,888.79,670.07
2016,3,24,10,30,825.0,144.0,1.1,15.0,749.0,927.67,694.27
2016,3,24,10,45,841.5,141.0,1.15,15.0,775.5,963.24,717.02
2016,3,24,11,0,858.0,138.0,1.2,15.0,802.0,996.03,737.94
2016,3,24,11,15,863.0,139.0,1.2,15.0,819.0,1018.88,751.57
2016,3,24,11,30,868.0,140.0,1.2,15.0,836.0,1038.17,763.08
2016,3,24,11,45,873.0,139.5,1.2,15.5,845.0,1052.11,769.88
2016,3,24,12,0,878.0,139.0,1.2,16.0,854.0,1062.25,774.44
2016,3,24,12,15,878.5,139.0,1.2,16.0,854.5,1064.5,775.64
2016,3,24,12,30,879.0,139.0,1.2,16.0,855.0,1062.8,774.62
2016,3,24,12,45,895.5,129.0,1.25,16.0,852.0,1050.85,768.29
2016,3,24,13,0,912.0,119.0,1.3,16.0,849.0,1046.64,767.12
2016,3,24,13,15,908.0,118.0,1.3,16.0,832.5,1027.65,755.57
2016,3,24,13,30,904.0,117.0,1.3,16.0,816.0,1004.98,741.93
2016,3,24,13,45,899.5,115.0,1.35,16.0,792.5,977.19,725.87
2016,3,24,14,0,895.0,113.0,1.4,16.0,769.0,946.01,707.51
2016,3,24,14,15,885.0,111.0,1.4,15.5,737.0,906.75,684.16
2016,3,24,14,30,875.0,109.0,1.4,15.0,705.0,872.06,663.71
2016,3,24,14,45,861.5,107.0,1.45,15.0,666.5,824.13,633.24
2016,3,24,15,0,848.0,105.0,1.5,15.0,628.0,774.25,600.97
2016,3,24,15,15,830.0,102.0,1.5,14.5,584.5,718.39,564.35
2016,3,24,15,30,812.0,99.0,1.5,14.0,541.0,661.6,524.26
2016,3,24,15,45,774.0,99.5,1.5,14.0,490.0,595.53,474.65
2016,3,24,16,0,736.0,100.0,1.5,14.0,439.0,532.55,425.85
2016,3,24,16,15,701.0,94.5,1.5,13.5,387.5,465.61,373.22
2016,3,24,16,30,666.0,89.0,1.5,13.0,336.0,401.12,320.49
2016,3,24,16,45,618.5,81.5,1.5,13.0,283.0,332.6,262.26
2016,3,24,17,0,571.0,74.0,1.5,13.0,230.0,268.86,206.45
2016,3,24,17,15,497.0,64.0,1.45,12.5,179.0,200.92,147.53
2016,3,24,17,30,423.0,54.0,1.4,12.0,128.0,141.95,96.7
2016,3,24,17,45,314.5,40.0,1.4,11.5,84.0,84.06,50.55
2016,3,24,18,0,206.0,26.0,1.4,11.0,40.0,38.71,15.23
2016,3,24,18,15,103.0,13.0,1.35,10.5,20.0,12.06,0.0
2016,3,24,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,6,15,7.0,13.0,1.1,8.5,13.5,11.9,0.0
2016,3,25,6,30,14.0,26.0,1.1,9.0,27.0,24.39,12.52
2016,3,25,6,45,41.5,47.0,1.1,9.5,54.0,48.62,33.74
2016,3,25,7,0,69.0,68.0,1.1,10.0,81.0,79.13,59.58
2016,3,25,7,15,84.0,91.0,1.1,10.0,111.5,110.47,86.98
2016,3,25,7,30,99.0,114.0,1.1,10.0,142.0,143.9,116.05
2016,3,25,7,45,112.5,135.5,1.15,10.5,173.5,177.23,144.44
2016,3,25,8,0,126.0,157.0,1.2,11.0,205.0,212.24,173.66
2016,3,25,8,15,211.5,173.0,1.2,11.5,266.5,280.15,229.25
2016,3,25,8,30,297.0,189.0,1.2,12.0,328.0,365.66,297.61
2016,3,25,8,45,558.5,143.0,1.3,12.5,438.5,513.65,414.8
2016,3,25,9,0,820.0,97.0,1.4,13.0,549.0,670.41,534.05
2016,3,25,9,15,837.0,100.0,1.4,13.0,592.5,726.58,573.23
2016,3,25,9,30,854.0,103.0,1.4,13.0,636.0,781.68,610.38
2016,3,25,9,45,869.0,104.0,1.4,13.5,674.5,831.55,642.06
2016,3,25,10,0,884.0,105.0,1.4,14.0,713.0,872.35,666.99
2016,3,25,10,15,893.0,107.0,1.35,14.0,744.0,913.31,692.32
2016,3,25,10,30,902.0,109.0,1.3,14.0,775.0,951.46,715.39
2016,3,25,10,45,908.0,110.5,1.3,14.5,799.0,983.22,733.5
2016,3,25,11,0,914.0,112.0,1.3,15.0,823.0,1011.59,749.34
2016,3,25,11,15,918.0,112.5,1.25,15.0,839.5,1033.39,761.41
2016,3,25,11,30,922.0,113.0,1.2,15.0,856.0,1051.46,771.16
2016,3,25,11,45,924.5,113.0,1.2,15.0,864.0,1063.63,778.25
2016,3,25,12,0,927.0,113.0,1.2,15.0,872.0,1071.86,783.06
2016,3,25,12,15,927.0,113.0,1.2,15.0,872.0,1073.56,783.94
2016,3,25,12,30,927.0,113.0,1.2,15.0,872.0,1071.22,782.53
2016,3,25,12,45,932.5,108.5,1.2,15.5,865.0,1065.51,777.74
2016,3,25,13,0,938.0,104.0,1.2,16.0,858.0,1055.66,770.54
2016,3,25,13,15,934.0,103.0,1.2,16.0,841.5,1036.2,758.87
2016,3,25,13,30,930.0,102.0,1.2,16.0,825.0,1012.96,744.98
2016,3,25,13,45,925.5,100.0,1.25,16.0,801.0,984.49,728.66
2016,3,25,14,0,921.0,98.0,1.3,16.0,777.0,952.53,709.99
2016,3,25,14,15,912.5,96.5,1.3,15.5,745.0,914.28,687.49
2016,3,25,14,30,904.0,95.0,1.3,15.0,713.0,873.14,662.82
2016,3,25,14,45,892.5,92.5,1.35,15.0,675.0,825.84,633.03
2016,3,25,15,0,881.0,90.0,1.4,15.0,637.0,776.36,601.21
2016,3,25,15,15,864.5,87.5,1.45,14.5,593.0,721.41,565.88
2016,3,25,15,30,848.0,85.0,1.5,14.0,549.0,669.35,530.33
2016,3,25,15,45,823.0,82.5,1.55,14.0,499.5,606.53,483.56
2016,3,25,16,0,798.0,80.0,1.6,14.0,450.0,544.09,435.44
2016,3,25,16,15,766.5,76.0,1.6,13.5,398.5,477.53,382.8
2016,3,25,16,30,735.0,72.0,1.6,13.0,347.0,412.85,329.52
2016,3,25,16,45,680.5,68.0,1.6,12.5,292.5,341.62,269.24
2016,3,25,17,0,626.0,64.0,1.6,12.0,238.0,275.7,211.59
2016,3,25,17,15,553.5,56.5,1.55,11.5,186.0,207.44,151.66
2016,3,25,17,30,481.0,49.0,1.5,11.0,134.0,147.82,99.64
2016,3,25,17,45,349.0,38.0,1.5,10.5,88.5,86.1,51.08
2016,3,25,18,0,217.0,27.0,1.5,10.0,43.0,41.07,17.5
2016,3,25,18,15,108.5,13.5,1.45,10.0,21.5,12.39,0.0
2016,3,25,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,163.0,12.5,0.9,9.5,26.0,13.33,0.0
2016,3,26,6,30,326.0,25.0,0.9,10.0,52.0,50.96,22.78
2016,3,26,6,45,437.5,34.5,0.9,10.5,99.0,99.69,59.0
2016,3,26,7,0,549.0,44.0,0.9,11.0,146.0,162.81,110.41
2016,3,26,7,15,613.5,50.0,0.95,11.0,198.0,223.98,164.82
2016,3,26,7,30,678.0,56.0,1.0,11.0,250.0,292.23,225.53
2016,3,26,7,45,720.5,60.5,1.1,11.5,303.5,357.24,282.77
2016,3,26,8,0,763.0,65.0,1.2,12.0,357.0,426.14,341.35
2016,3,26,8,15,791.5,68.0,1.15,12.5,408.0,489.7,393.09
2016,3,26,8,30,820.0,71.0,1.1,13.0,459.0,554.69,443.65
2016,3,26,8,45,841.0,74.0,1.1,13.5,507.0,612.77,487.4
2016,3,26,9,0,862.0,77.0,1.1,14.0,555.0,673.43,531.33
2016,3,26,9,15,877.0,79.0,1.1,14.0,598.5,728.2,568.88
2016,3,26,9,30,892.0,81.0,1.1,14.0,642.0,781.6,604.29
2016,3,26,9,45,901.0,84.0,1.1,14.5,679.0,829.58,634.2
2016,3,26,10,0,910.0,87.0,1.1,15.0,716.0,875.13,661.95
2016,3,26,10,15,918.5,88.5,1.1,15.0,747.0,915.9,687.36
2016,3,26,10,30,927.0,90.0,1.1,15.0,778.0,953.73,710.65
2016,3,26,10,45,929.5,92.5,1.1,15.5,801.0,983.89,727.46
2016,3,26,11,0,932.0,95.0,1.1,16.0,824.0,1010.41,741.92
2016,3,26,11,15,935.5,95.5,1.05,16.0,840.0,1031.96,753.61
2016,3,26,11,30,939.0,96.0,1.0,16.0,856.0,1049.69,762.92
2016,3,26,11,45,940.5,96.0,1.0,16.0,863.5,1060.93,769.34
2016,3,26,12,0,942.0,96.0,1.0,16.0,871.0,1068.15,773.47
2016,3,26,12,15,941.5,96.0,1.0,16.0,870.5,1069.28,774.01
2016,3,26,12,30,941.0,96.0,1.0,16.0,870.0,1066.33,772.23
2016,3,26,12,45,933.5,98.5,1.05,16.5,859.5,1055.05,765.09
2016,3,26,13,0,926.0,101.0,1.1,17.0,849.0,1039.88,755.72
2016,3,26,13,15,921.5,100.5,1.1,16.5,832.5,1020.59,745.66
2016,3,26,13,30,917.0,100.0,1.1,16.0,816.0,997.6,733.3
2016,3,26,13,45,903.0,102.5,1.1,16.0,789.5,965.43,713.68
2016,3,26,14,0,889.0,105.0,1.1,16.0,763.0,930.31,692.17
2016,3,26,14,15,879.5,103.0,1.1,16.0,731.5,891.59,668.14
2016,3,26,14,30,870.0,101.0,1.1,16.0,700.0,850.17,642.11
2016,3,26,14,45,848.5,102.5,1.1,16.0,660.0,806.76,614.45
2016,3,26,15,0,827.0,104.0,1.1,16.0,620.0,755.17,580.76
2016,3,26,15,15,809.0,101.0,1.1,15.5,577.0,700.24,545.19
2016,3,26,15,30,791.0,98.0,1.1,15.0,534.0,644.46,506.14
2016,3,26,15,45,690.0,111.0,1.1,15.0,466.5,555.48,439.56
2016,3,26,16,0,589.0,124.0,1.1,15.0,399.0,472.84,376.17
2016,3,26,16,15,507.5,123.5,1.1,14.5,341.5,391.09,312.67
2016,3,26,16,30,426.0,123.0,1.1,14.0,284.0,322.44,257.62
2016,3,26,16,45,381.5,111.0,1.1,13.5,239.0,265.32,210.29
2016,3,26,17,0,337.0,99.0,1.1,13.0,194.0,213.09,165.86
2016,3,26,17,15,291.5,81.5,1.1,12.5,151.5,160.53,120.68
2016,3,26,17,30,246.0,64.0,1.1,12.0,109.0,113.68,80.47
2016,3,26,17,45,171.5,46.0,1.15,12.0,72.0,66.68,42.56
2016,3,26,18,0,97.0,28.0,1.2,12.0,35.0,32.21,15.17
2016,3,26,18,15,48.5,14.0,1.15,11.5,17.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,15.0,1.0,10.0,26.5,14.55,0.0
2016,3,27,6,30,265.0,30.0,1.0,10.0,53.0,51.27,25.7
2016,3,27,6,45,379.5,41.0,1.05,10.5,99.5,98.17,60.46
2016,3,27,7,0,494.0,52.0,1.1,11.0,146.0,159.9,110.46
2016,3,27,7,15,563.0,59.5,1.05,11.0,199.0,220.22,163.56
2016,3,27,7,30,632.0,67.0,1.0,11.0,252.0,288.67,223.72
2016,3,27,7,45,388.0,114.0,0.95,11.5,234.5,276.27,221.21
2016,3,27,8,0,144.0,161.0,0.9,12.0,217.0,224.09,181.77
2016,3,27,8,15,468.0,123.5,0.9,12.0,340.5,377.26,306.31
2016,3,27,8,30,792.0,86.0,0.9,12.0,464.0,555.68,445.21
2016,3,27,8,45,490.0,169.5,0.9,12.5,411.0,493.53,394.19
2016,3,27,9,0,188.0,253.0,0.9,13.0,358.0,381.85,304.51
2016,3,27,9,15,187.0,274.5,0.9,13.0,386.0,413.25,328.88
2016,3,27,9,30,186.0,296.0,0.9,13.0,414.0,444.16,351.34
2016,3,27,9,45,140.0,311.0,0.95,13.0,402.5,431.21,339.84
2016,3,27,10,0,94.0,326.0,1.0,13.0,391.0,400.92,315.53
2016,3,27,10,15,237.5,326.0,1.05,13.0,501.0,559.17,436.99
2016,3,27,10,30,381.0,326.0,1.1,13.0,611.0,699.07,538.92
2016,3,27,10,45,648.0,220.5,1.2,13.5,723.0,871.5,662.93
2016,3,27,11,0,915.0,115.0,1.3,14.0,835.0,1015.9,756.13
2016,3,27,11,15,919.5,116.0,1.35,14.0,852.0,1038.58,768.99
2016,3,27,11,30,924.0,117.0,1.4,14.0,869.0,1057.53,781.27
2016,3,27,11,45,926.0,117.5,1.45,14.0,877.0,1069.59,789.29
2016,3,27,12,0,928.0,118.0,1.5,14.0,885.0,1077.7,795.0
2016,3,27,12,15,680.5,232.0,1.5,14.0,794.5,969.46,724.5
2016,3,27,12,30,433.0,346.0,1.5,14.0,704.0,830.78,626.19
2016,3,27,12,45,687.5,227.5,1.55,14.0,789.0,964.55,725.48
2016,3,27,13,0,942.0,109.0,1.6,14.0,874.0,1063.92,789.98
2016,3,27,13,15,939.0,108.0,1.6,13.5,857.5,1045.24,778.52
2016,3,27,13,30,936.0,107.0,1.6,13.0,841.0,1022.72,766.18
2016,3,27,13,45,927.0,108.0,1.65,13.0,816.0,993.04,748.49
2016,3,27,14,0,918.0,109.0,1.7,13.0,791.0,960.08,728.55
2016,3,27,14,15,909.5,107.5,1.7,13.0,759.5,921.8,704.2
2016,3,27,14,30,901.0,106.0,1.7,13.0,728.0,880.65,677.72
2016,3,27,14,45,885.5,105.0,1.75,13.0,689.0,838.13,650.59
2016,3,27,15,0,870.0,104.0,1.8,13.0,650.0,786.74,616.73
2016,3,27,15,15,853.0,101.0,1.8,12.5,605.5,730.55,579.46
2016,3,27,15,30,836.0,98.0,1.8,12.0,561.0,673.28,538.53
2016,3,27,15,45,732.5,105.5,1.85,12.0,485.0,574.59,463.5
2016,3,27,16,0,629.0,113.0,1.9,12.0,409.0,483.03,391.92
2016,3,27,16,15,529.5,118.0,1.85,11.5,348.0,400.05,325.44
2016,3,27,16,30,430.0,123.0,1.8,11.0,287.0,323.37,262.58
2016,3,27,16,45,374.5,114.5,1.8,11.0,241.5,265.27,213.19
2016,3,27,17,0,319.0,106.0,1.8,11.0,196.0,208.74,164.45
2016,3,27,17,15,277.0,87.5,1.7,10.5,154.0,158.23,120.41
2016,3,27,17,30,235.0,69.0,1.6,10.0,112.0,113.0,81.11
2016,3,27,17,45,159.5,49.5,1.55,9.5,74.5,68.01,44.74
2016,3,27,18,0,84.0,30.0,1.5,9.0,37.0,33.03,16.93
2016,3,27,18,15,42.0,15.0,1.5,9.0,18.5,13.64,0.0
2016,3,27,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.5,2.15,7.0,31.0,15.68,0.0
2016,3,28,6,30,331.0,31.0,2.2,7.0,62.0,57.8,29.25
2016,3,28,6,45,451.5,40.0,2.3,7.5,111.5,108.12,66.59
2016,3,28,7,0,572.0,49.0,2.4,8.0,161.0,173.93,120.97
2016,3,28,7,15,637.5,55.5,2.4,8.0,216.0,237.26,178.4
2016,3,28,7,30,703.0,62.0,2.4,8.0,271.0,308.39,242.9
2016,3,28,7,45,748.5,66.0,2.45,8.5,326.5,375.76,303.33
2016,3,28,8,0,794.0,70.0,2.5,9.0,382.0,447.29,365.34
2016,3,28,8,15,822.0,73.5,2.5,9.0,434.5,512.97,421.28
2016,3,28,8,30,850.0,77.0,2.5,9.0,487.0,579.94,476.34
2016,3,28,8,45,870.5,80.0,2.5,9.5,536.5,639.23,522.8
2016,3,28,9,0,891.0,83.0,2.5,10.0,586.0,700.98,569.43
2016,3,28,9,15,906.0,85.0,2.45,10.0,630.5,757.05,609.37
2016,3,28,9,30,921.0,87.0,2.4,10.0,675.0,811.64,646.93
2016,3,28,9,45,931.5,89.0,2.4,10.0,713.0,860.8,680.34
2016,3,28,10,0,942.0,91.0,2.4,10.0,751.0,907.53,711.65
2016,3,28,10,15,631.0,218.5,2.4,10.0,669.0,813.06,641.48
2016,3,28,10,30,320.0,346.0,2.4,10.0,587.0,664.13,524.84
2016,3,28,10,45,483.5,296.5,2.45,10.5,673.0,790.23,621.08
2016,3,28,11,0,647.0,247.0,2.5,11.0,759.0,913.31,709.91
2016,3,28,11,15,527.0,300.5,2.5,11.0,723.0,860.38,667.74
2016,3,28,11,30,407.0,354.0,2.5,11.0,687.0,790.3,614.82
2016,3,28,11,45,389.0,367.0,2.5,11.0,687.5,790.9,614.95
2016,3,28,12,0,371.0,380.0,2.5,11.0,688.0,789.31,612.95
2016,3,28,12,15,389.5,370.0,2.5,11.0,693.5,797.98,619.79
2016,3,28,12,30,408.0,360.0,2.5,11.0,699.0,804.67,625.19
2016,3,28,12,45,383.0,367.0,2.5,11.0,683.0,783.76,609.63
2016,3,28,13,0,358.0,374.0,2.5,11.0,667.0,761.39,593.26
2016,3,28,13,15,460.0,327.0,2.45,11.0,695.0,819.14,637.72
2016,3,28,13,30,562.0,280.0,2.4,11.0,723.0,857.72,667.63
2016,3,28,13,45,518.0,283.5,2.4,11.0,682.0,805.07,629.52
2016,3,28,14,0,474.0,287.0,2.4,11.0,641.0,752.27,591.66
2016,3,28,14,15,504.5,262.5,2.35,11.0,625.0,736.58,582.07
2016,3,28,14,30,535.0,238.0,2.3,11.0,609.0,716.81,569.06
2016,3,28,14,45,563.0,213.0,2.3,11.0,585.0,690.25,551.15
2016,3,28,15,0,591.0,188.0,2.3,11.0,561.0,664.55,533.42
2016,3,28,15,15,712.5,143.0,2.25,10.5,561.5,676.14,545.36
2016,3,28,15,30,834.0,98.0,2.2,10.0,562.0,670.83,543.54
2016,3,28,15,45,810.0,94.0,2.2,10.0,512.0,607.57,494.32
2016,3,28,16,0,786.0,90.0,2.2,10.0,462.0,544.65,444.27
2016,3,28,16,15,752.5,85.5,2.1,10.0,409.5,477.16,388.59
2016,3,28,16,30,719.0,81.0,2.0,10.0,357.0,412.12,333.19
2016,3,28,16,45,673.0,75.0,1.95,10.0,302.5,342.87,273.01
2016,3,28,17,0,627.0,69.0,1.9,10.0,248.0,278.13,215.12
2016,3,28,17,15,554.5,61.0,1.8,9.5,195.5,209.48,154.44
2016,3,28,17,30,482.0,53.0,1.7,9.0,143.0,149.5,101.87
2016,3,28,17,45,366.0,41.5,1.6,8.5,96.5,89.7,54.11
2016,3,28,18,0,250.0,30.0,1.5,8.0,50.0,44.99,21.55
2016,3,28,18,15,125.0,15.0,1.45,8.0,25.0,13.64,0.0
2016,3,28,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,29,6,15,148.5,17.0,0.8,7.5,31.5,16.98,0.0
2016,3,29,6,30,297.0,34.0,0.8,8.0,63.0,58.21,31.07
2016,3,29,6,45,414.0,43.5,0.85,8.5,111.5,106.49,66.7
2016,3,29,7,0,531.0,53.0,0.9,9.0,160.0,169.85,118.44
2016,3,29,7,15,597.5,60.0,0.85,9.0,214.0,231.47,173.12
2016,3,29,7,30,664.0,67.0,0.8,9.0,268.0,300.84,234.32
2016,3,29,7,45,718.0,70.0,0.8,9.5,324.0,368.47,292.84
2016,3,29,8,0,772.0,73.0,0.8,10.0,380.0,441.11,353.39
2016,3,29,8,15,801.5,76.5,0.75,10.0,432.5,506.31,406.34
2016,3,29,8,30,831.0,80.0,0.7,10.0,485.0,573.01,458.26
2016,3,29,8,45,856.5,81.5,0.65,10.5,535.0,636.13,504.53
2016,3,29,9,0,882.0,83.0,0.6,11.0,585.0,695.54,546.25
2016,3,29,9,15,897.5,85.0,0.55,11.5,629.5,751.47,582.08
2016,3,29,9,30,913.0,87.0,0.5,12.0,674.0,806.0,615.37
2016,3,29,9,45,926.0,88.5,0.5,12.5,713.0,856.23,645.82
2016,3,29,10,0,939.0,90.0,0.5,13.0,752.0,904.24,674.24
2016,3,29,10,15,947.5,91.0,0.5,13.0,783.5,945.22,698.89
2016,3,29,10,30,956.0,92.0,0.5,13.0,815.0,983.14,721.46
2016,3,29,10,45,962.0,93.0,0.5,13.0,839.5,1015.43,740.33
2016,3,29,11,0,968.0,94.0,0.5,13.0,864.0,1044.14,756.97
2016,3,29,11,15,971.5,95.0,0.5,13.0,880.0,1066.64,769.79
2016,3,29,11,30,975.0,96.0,0.5,13.0,896.0,1085.17,780.32
2016,3,29,11,45,803.0,187.0,0.55,13.5,850.5,1029.94,745.31
2016,3,29,12,0,631.0,278.0,0.6,14.0,805.0,962.9,702.1
2016,3,29,12,15,331.0,308.5,0.6,14.0,585.0,671.61,504.5
2016,3,29,12,30,31.0,339.0,0.6,14.0,365.0,366.03,279.98
2016,3,29,12,45,25.0,317.0,0.65,14.0,338.0,320.24,248.33
2016,3,29,13,0,19.0,295.0,0.7,14.0,311.0,292.34,227.58
2016,3,29,13,15,241.5,304.5,0.7,13.5,496.0,565.66,438.54
2016,3,29,13,30,464.0,314.0,0.7,13.0,681.0,797.99,602.74
2016,3,29,13,45,232.0,175.0,0.75,13.0,358.5,421.14,331.2
2016,3,29,14,0,0.0,36.0,0.8,13.0,36.0,31.89,20.85
2016,3,29,14,15,0.0,34.0,0.8,13.0,34.0,30.1,19.72
2016,3,29,14,30,0.0,32.0,0.8,13.0,32.0,28.31,18.26
2016,3,29,14,45,244.5,129.0,0.85,13.0,284.0,344.68,281.58
2016,3,29,15,0,489.0,226.0,0.9,13.0,536.0,620.28,488.49
2016,3,29,15,15,305.0,239.5,0.9,12.5,428.5,467.56,370.91
2016,3,29,15,30,121.0,253.0,0.9,12.0,321.0,333.49,267.01
2016,3,29,15,45,60.5,181.0,0.9,12.0,215.0,208.05,168.01
2016,3,29,16,0,0.0,109.0,0.9,12.0,109.0,97.24,76.81
2016,3,29,16,15,377.0,91.0,0.9,11.5,236.5,289.38,237.43
2016,3,29,16,30,754.0,73.0,0.9,11.0,364.0,418.07,333.97
2016,3,29,16,45,709.5,68.0,0.95,11.0,309.5,348.65,273.48
2016,3,29,17,0,665.0,63.0,1.0,11.0,255.0,283.18,216.01
2016,3,29,17,15,597.0,56.0,1.0,10.5,201.5,214.49,155.83
2016,3,29,17,30,529.0,49.0,1.0,10.0,148.0,153.84,102.9
2016,3,29,17,45,416.5,38.5,1.05,9.5,101.0,92.59,54.15
2016,3,29,18,0,304.0,28.0,1.1,9.0,54.0,45.91,20.98
2016,3,29,18,15,152.0,14.0,1.1,8.5,27.0,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,145.5,17.5,0.65,7.0,32.5,17.58,0.34
2016,3,30,6,30,291.0,35.0,0.6,7.0,65.0,58.97,32.31
2016,3,30,6,45,392.0,46.5,0.6,7.5,112.5,106.56,68.11
2016,3,30,7,0,493.0,58.0,0.6,8.0,160.0,167.19,118.15
2016,3,30,7,15,559.0,66.0,0.6,8.5,213.0,227.4,171.03
2016,3,30,7,30,625.0,74.0,0.6,9.0,266.0,295.35,230.23
2016,3,30,7,45,671.5,79.5,0.65,9.5,320.0,360.24,286.27
2016,3,30,8,0,718.0,85.0,0.7,10.0,374.0,429.57,344.07
2016,3,30,8,15,749.0,89.0,0.7,10.0,425.5,492.79,395.57
2016,3,30,8,30,780.0,93.0,0.7,10.0,477.0,558.11,446.8
2016,3,30,8,45,804.5,96.0,0.7,10.5,526.0,619.67,492.54
2016,3,30,9,0,829.0,99.0,0.7,11.0,575.0,681.52,536.78
2016,3,30,9,15,845.5,102.0,0.75,11.0,618.5,737.47,576.36
2016,3,30,9,30,862.0,105.0,0.8,11.0,662.0,792.25,613.22
2016,3,30,9,45,876.0,106.0,0.85,11.5,700.5,834.83,640.05
2016,3,30,10,0,890.0,107.0,0.9,12.0,739.0,881.24,669.28
2016,3,30,10,15,898.5,109.0,0.9,12.0,770.0,921.57,694.37
2016,3,30,10,30,907.0,111.0,0.9,12.0,801.0,959.01,717.41
2016,3,30,10,45,914.0,111.5,0.95,12.5,825.0,990.34,736.01
2016,3,30,11,0,921.0,112.0,1.0,13.0,849.0,1018.32,752.47
2016,3,30,11,15,925.0,113.0,1.0,13.0,864.5,1040.35,765.5
2016,3,30,11,30,929.0,114.0,1.0,13.0,880.0,1058.61,776.28
2016,3,30,11,45,931.0,114.0,1.05,13.0,888.0,1069.93,783.9
2016,3,30,12,0,933.0,114.0,1.1,13.0,896.0,1077.27,789.26
2016,3,30,12,15,731.5,217.5,1.1,13.0,830.5,1004.19,742.41
2016,3,30,12,30,530.0,321.0,1.1,13.0,765.0,901.02,671.74
2016,3,30,12,45,732.5,215.0,1.1,13.0,821.5,994.43,739.02
2016,3,30,13,0,935.0,109.0,1.1,13.0,878.0,1054.88,776.9
2016,3,30,13,15,931.0,108.5,1.1,13.0,861.0,1035.67,764.23
2016,3,30,13,30,927.0,108.0,1.1,13.0,844.0,1012.7,750.43
2016,3,30,13,45,469.0,169.5,1.15,13.0,542.0,643.78,499.95
2016,3,30,14,0,11.0,231.0,1.2,13.0,240.0,221.26,173.34
2016,3,30,14,15,453.5,166.5,1.2,13.0,485.0,596.12,474.55
2016,3,30,14,30,896.0,102.0,1.2,13.0,730.0,869.09,667.04
2016,3,30,14,45,884.0,99.5,1.25,13.0,691.0,821.52,632.78
2016,3,30,15,0,872.0,97.0,1.3,13.0,652.0,771.87,600.71
2016,3,30,15,15,855.0,94.5,1.3,12.5,607.5,721.48,568.0
2016,3,30,15,30,838.0,92.0,1.3,12.0,563.0,664.72,527.93
2016,3,30,15,45,815.0,88.5,1.35,12.0,514.0,602.48,481.62
2016,3,30,16,0,792.0,85.0,1.4,12.0,465.0,540.48,433.76
2016,3,30,16,15,760.5,81.0,1.4,11.5,412.5,474.31,381.28
2016,3,30,16,30,729.0,77.0,1.4,11.0,360.0,410.06,328.21
2016,3,30,16,45,684.0,71.5,1.45,11.0,306.5,341.32,269.31
2016,3,30,17,0,639.0,66.0,1.5,11.0,253.0,276.93,212.34
2016,3,30,17,15,571.0,58.5,1.45,10.5,200.5,209.42,152.9
2016,3,30,17,30,503.0,51.0,1.4,10.0,148.0,149.98,100.95
2016,3,30,17,45,390.5,40.5,1.35,9.5,101.0,90.53,53.72
2016,3,30,18,0,278.0,30.0,1.3,9.0,54.0,45.66,22.02
2016,3,30,18,15,139.0,15.0,1.25,8.5,27.0,12.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,6,15,158.0,18.0,0.6,9.0,35.0,18.48,2.65
2016,3,31,6,30,316.0,36.0,0.6,9.0,70.0,62.34,34.02
2016,3,31,6,45,411.5,47.5,0.6,9.0,118.0,110.86,70.61
2016,3,31,7,0,507.0,59.0,0.6,9.0,166.0,171.7,121.09
2016,3,31,7,15,305.0,93.0,0.6,9.0,163.0,180.46,139.5
2016,3,31,7,30,103.0,127.0,0.6,9.0,160.0,157.04,127.0
2016,3,31,7,45,115.5,149.0,0.6,9.5,191.5,190.72,155.53
2016,3,31,8,0,128.0,171.0,0.6,10.0,223.0,225.94,184.42
2016,3,31,8,15,121.0,194.0,0.6,10.0,248.5,253.45,206.68
2016,3,31,8,30,114.0,217.0,0.6,10.0,274.0,280.12,227.69
2016,3,31,8,45,483.0,154.5,0.6,10.5,429.5,474.36,383.18
2016,3,31,9,0,852.0,92.0,0.6,11.0,585.0,690.1,543.85
2016,3,31,9,15,868.0,94.5,0.6,11.5,628.5,741.27,575.44
2016,3,31,9,30,884.0,97.0,0.6,12.0,672.0,795.3,609.58
2016,3,31,9,45,899.5,97.0,0.65,12.5,711.0,844.64,640.66
2016,3,31,10,0,915.0,97.0,0.7,13.0,750.0,892.02,670.02
2016,3,31,10,15,923.0,98.5,0.7,13.0,781.0,932.12,694.5
2016,3,31,10,30,931.0,100.0,0.7,13.0,812.0,969.21,716.91
2016,3,31,10,45,939.0,100.0,0.75,13.5,836.0,1001.47,735.86
2016,3,31,11,0,947.0,100.0,0.8,14.0,860.0,1030.32,752.65
2016,3,31,11,15,950.5,100.5,0.8,14.0,876.0,1051.7,765.02
2016,3,31,11,30,954.0,101.0,0.8,14.0,892.0,1069.2,775.13
2016,3,31,11,45,957.0,100.5,0.85,14.0,900.0,1081.13,783.13
2016,3,31,12,0,960.0,100.0,0.9,14.0,908.0,1089.0,788.83
2016,3,31,12,15,959.5,100.0,0.95,14.0,907.5,1089.74,790.3
2016,3,31,12,30,959.0,100.0,1.0,14.0,907.0,1086.33,789.42
2016,3,31,12,45,961.5,97.5,1.05,14.0,898.5,1079.08,786.29
2016,3,31,13,0,964.0,95.0,1.1,14.0,890.0,1067.65,780.69
2016,3,31,13,15,960.0,94.0,1.15,14.0,873.0,1047.37,769.57
2016,3,31,13,30,956.0,93.0,1.2,14.0,856.0,1023.23,756.08
2016,3,31,13,45,949.5,92.0,1.25,14.0,831.0,993.02,738.62
2016,3,31,14,0,943.0,91.0,1.3,14.0,806.0,959.36,718.79
2016,3,31,14,15,935.0,90.0,1.35,13.5,773.5,921.12,696.99
2016,3,31,14,30,927.0,89.0,1.4,13.0,741.0,879.9,672.8
2016,3,31,14,45,915.0,87.5,1.45,13.0,702.0,832.2,642.47
2016,3,31,15,0,903.0,86.0,1.5,13.0,663.0,782.32,610.09
2016,3,31,15,15,888.0,83.5,1.5,12.5,619.0,727.33,573.98
2016,3,31,15,30,873.0,81.0,1.5,12.0,575.0,671.01,534.66
2016,3,31,15,45,851.0,78.5,1.55,12.0,525.5,612.42,490.61
2016,3,31,16,0,829.0,76.0,1.6,12.0,476.0,550.25,442.29
2016,3,31,16,15,800.5,72.5,1.55,11.5,424.0,484.18,389.37
2016,3,31,16,30,772.0,69.0,1.5,11.0,372.0,419.62,335.59
2016,3,31,16,45,728.0,65.0,1.5,11.0,317.5,350.52,275.97
2016,3,31,17,0,684.0,61.0,1.5,11.0,263.0,285.54,218.12
2016,3,31,17,15,620.0,54.5,1.4,10.5,209.5,216.93,157.34
2016,3,31,17,30,556.0,48.0,1.3,10.0,156.0,156.28,103.96
2016,3,31,17,45,446.5,38.5,1.25,9.5,108.0,94.92,55.01
2016,3,31,18,0,337.0,29.0,1.2,9.0,60.0,47.68,22.17
2016,3,31,18,15,168.5,14.5,1.15,8.5,30.0,11.68,0.0
2016,3,31,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,6,15,181.5,17.5,0.9,8.0,38.5,18.76,3.96
2016,4,1,6,30,363.0,35.0,0.9,8.0,77.0,65.8,35.31
2016,4,1,6,45,458.5,45.0,0.9,8.5,126.0,116.06,73.21
2016,4,1,7,0,554.0,55.0,0.9,9.0,175.0,178.54,125.34
2016,4,1,7,15,614.0,61.5,0.9,9.0,228.5,239.49,179.75
2016,4,1,7,30,674.0,68.0,0.9,9.0,282.0,307.29,239.88
2016,4,1,7,45,716.5,72.5,0.9,9.5,336.0,372.61,296.62
2016,4,1,8,0,759.0,77.0,0.9,10.0,390.0,441.43,354.15
2016,4,1,8,15,787.0,81.0,0.9,10.0,441.5,505.57,406.64
2016,4,1,8,30,815.0,85.0,0.9,10.0,493.0,571.07,458.23
2016,4,1,8,45,837.0,87.0,0.9,10.5,541.5,631.61,503.43
2016,4,1,9,0,859.0,89.0,0.9,11.0,590.0,692.08,546.9
2016,4,1,9,15,874.0,91.5,0.9,11.0,633.5,742.87,581.75
2016,4,1,9,30,889.0,94.0,0.9,11.0,677.0,796.31,617.12
2016,4,1,9,45,901.5,95.5,0.9,11.5,715.0,844.94,647.35
2016,4,1,10,0,914.0,97.0,0.9,12.0,753.0,891.37,675.58
2016,4,1,10,15,922.0,98.5,0.85,12.0,783.5,931.35,699.38
2016,4,1,10,30,930.0,100.0,0.8,12.0,814.0,968.33,720.94
2016,4,1,10,45,936.5,100.5,0.8,12.5,838.0,999.6,738.32
2016,4,1,11,0,943.0,101.0,0.8,13.0,862.0,1027.4,753.43
2016,4,1,11,15,946.5,101.5,0.75,13.0,877.5,1048.62,764.59
2016,4,1,11,30,950.0,102.0,0.7,13.0,893.0,1065.97,773.4
2016,4,1,11,45,952.0,102.0,0.7,13.5,900.5,1077.31,778.4
2016,4,1,12,0,954.0,102.0,0.7,14.0,908.0,1084.6,781.09
2016,4,1,12,15,954.0,101.5,0.7,14.0,907.5,1085.21,781.3
2016,4,1,12,30,954.0,101.0,0.7,14.0,907.0,1081.71,779.23
2016,4,1,12,45,953.5,100.0,0.7,14.0,898.0,1073.05,774.18
2016,4,1,13,0,953.0,99.0,0.7,14.0,889.0,1060.32,766.81
2016,4,1,13,15,949.5,98.0,0.7,14.0,872.0,1040.64,755.28
2016,4,1,13,30,946.0,97.0,0.7,14.0,855.0,1017.13,741.5
2016,4,1,13,45,940.5,95.5,0.7,14.0,830.0,987.49,723.89
2016,4,1,14,0,935.0,94.0,0.7,14.0,805.0,954.39,704.08
2016,4,1,14,15,926.5,93.0,0.7,14.0,773.0,915.92,680.7
2016,4,1,14,30,918.0,92.0,0.7,14.0,741.0,874.54,655.24
2016,4,1,14,45,906.5,90.0,0.75,14.0,702.0,827.01,626.26
2016,4,1,15,0,895.0,88.0,0.8,14.0,663.0,777.3,595.23
2016,4,1,15,15,880.0,85.5,0.8,13.5,619.0,722.66,560.4
2016,4,1,15,30,865.0,83.0,0.8,13.0,575.0,666.72,522.28
2016,4,1,15,45,843.5,80.0,0.85,13.0,525.5,608.28,479.67
2016,4,1,16,0,822.0,77.0,0.9,13.0,476.0,546.26,432.77
2016,4,1,16,15,793.0,73.5,0.95,12.5,424.0,480.35,381.66
2016,4,1,16,30,764.0,70.0,1.0,12.0,372.0,416.02,329.44
2016,4,1,16,45,721.5,65.5,1.05,12.0,318.0,347.51,271.27
2016,4,1,17,0,679.0,61.0,1.1,12.0,264.0,282.96,214.54
2016,4,1,17,15,616.5,54.5,1.1,11.5,210.5,215.08,154.99
2016,4,1,17,30,554.0,48.0,1.1,11.0,157.0,155.03,102.52
2016,4,1,17,45,447.5,38.5,1.15,10.5,109.5,94.31,54.34
2016,4,1,18,0,341.0,29.0,1.2,10.0,62.0,47.32,22.01
2016,4,1,18,15,170.5,14.5,1.2,9.5,31.0,11.61,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,19.5,0.6,8.0,39.0,20.54,6.24
2016,4,2,6,30,336.0,39.0,0.6,8.0,78.0,67.59,37.99
2016,4,2,6,45,415.5,51.5,0.6,8.0,125.5,116.16,75.43
2016,4,2,7,0,495.0,64.0,0.6,8.0,173.0,174.96,125.05
2016,4,2,7,15,556.5,72.5,0.55,8.5,226.0,234.75,177.44
2016,4,2,7,30,618.0,81.0,0.5,9.0,279.0,301.7,235.36
2016,4,2,7,45,651.0,89.5,0.5,9.5,331.0,363.84,288.62
2016,4,2,8,0,684.0,98.0,0.5,10.0,383.0,428.87,342.19
2016,4,2,8,15,715.0,103.0,0.4,10.5,434.5,491.81,391.22
2016,4,2,8,30,746.0,108.0,0.3,11.0,486.0,556.6,439.25
2016,4,2,8,45,761.0,115.5,0.25,11.5,532.5,615.4,481.16
2016,4,2,9,0,776.0,123.0,0.2,12.0,579.0,673.71,521.0
2016,4,2,9,15,793.5,126.5,0.15,12.5,622.0,726.36,555.61
2016,4,2,9,30,811.0,130.0,0.1,13.0,665.0,780.14,588.74
2016,4,2,9,45,821.0,134.0,0.1,13.5,702.0,827.04,616.73
2016,4,2,10,0,831.0,138.0,0.1,14.0,739.0,871.79,642.88
2016,4,2,10,15,841.0,140.5,0.15,14.5,769.5,912.56,666.82
2016,4,2,10,30,851.0,143.0,0.2,15.0,800.0,950.69,688.98
2016,4,2,10,45,860.0,143.0,0.3,15.5,823.5,982.36,708.1
2016,4,2,11,0,869.0,143.0,0.4,16.0,847.0,1010.87,725.52
2016,4,2,11,15,873.0,143.5,0.45,16.0,862.5,1031.66,738.49
2016,4,2,11,30,877.0,144.0,0.5,16.0,878.0,1048.8,749.45
2016,4,2,11,45,883.0,142.0,0.55,16.0,886.0,1049.52,750.53
2016,4,2,12,0,889.0,140.0,0.6,16.0,894.0,1058.36,757.03
2016,4,2,12,15,888.5,139.5,0.6,16.0,893.0,1058.35,756.83
2016,4,2,12,30,888.0,139.0,0.6,16.0,892.0,1054.48,754.56
2016,4,2,12,45,897.0,131.5,0.65,16.5,885.5,1049.09,751.38
2016,4,2,13,0,906.0,124.0,0.7,17.0,879.0,1039.6,745.79
2016,4,2,13,15,901.5,123.0,0.75,16.5,861.5,1019.64,736.6
2016,4,2,13,30,897.0,122.0,0.8,16.0,844.0,996.07,725.21
2016,4,2,13,45,884.0,124.0,0.85,16.0,817.5,964.24,707.14
2016,4,2,14,0,871.0,126.0,0.9,16.0,791.0,938.31,692.81
2016,4,2,14,15,861.5,124.0,0.9,16.0,759.0,899.16,668.68
2016,4,2,14,30,852.0,122.0,0.9,16.0,727.0,857.36,642.73
2016,4,2,14,45,829.5,123.0,0.9,16.0,686.5,805.97,610.01
2016,4,2,15,0,807.0,124.0,0.9,16.0,646.0,753.42,576.06
2016,4,2,15,15,789.0,120.5,0.9,15.5,602.0,698.64,539.87
2016,4,2,15,30,771.0,117.0,0.9,15.0,558.0,644.79,502.49
2016,4,2,15,45,696.0,119.0,0.9,15.0,491.0,559.68,439.74
2016,4,2,16,0,621.0,121.0,0.9,15.0,424.0,480.34,379.65
2016,4,2,16,15,636.0,109.5,0.85,14.5,390.5,438.69,346.9
2016,4,2,16,30,651.0,98.0,0.8,14.0,357.0,394.03,309.81
2016,4,2,16,45,598.5,92.0,0.8,13.5,304.0,326.43,253.97
2016,4,2,17,0,546.0,86.0,0.8,13.0,251.0,264.22,201.1
2016,4,2,17,15,478.5,76.0,0.75,12.5,199.5,200.26,146.44
2016,4,2,17,30,411.0,66.0,0.7,12.0,148.0,142.44,97.45
2016,4,2,17,45,304.0,52.0,0.7,11.5,102.5,87.03,54.35
2016,4,2,18,0,197.0,38.0,0.7,11.0,57.0,45.46,25.15
2016,4,2,18,15,98.5,19.0,0.7,10.5,28.5,14.96,0.0
2016,4,2,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,0.65,7.0,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,0.6,7.0,11.0,10.01,0.0
