Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,15,162.0,26.5,0.6,7.0,46.5,26.19,11.16
2016,4,3,6,30,324.0,42.0,0.6,7.0,82.0,69.68,40.46
2016,4,3,6,45,417.0,53.0,0.6,7.5,130.5,118.25,77.4
2016,4,3,7,0,510.0,64.0,0.6,8.0,179.0,178.76,127.8
2016,4,3,7,15,570.5,72.0,0.6,8.5,232.5,238.77,180.54
2016,4,3,7,30,631.0,80.0,0.6,9.0,286.0,305.76,238.76
2016,4,3,7,45,675.0,85.0,0.6,9.5,339.5,369.6,293.41
2016,4,3,8,0,719.0,90.0,0.6,10.0,393.0,437.51,349.37
2016,4,3,8,15,748.5,95.0,0.55,10.5,445.0,501.5,399.8
2016,4,3,8,30,778.0,100.0,0.5,11.0,497.0,566.36,448.65
2016,4,3,8,45,800.0,103.5,0.5,11.5,545.0,626.62,492.64
2016,4,3,9,0,822.0,107.0,0.5,12.0,593.0,686.91,535.01
2016,4,3,9,15,838.0,110.0,0.5,12.0,636.5,741.97,572.82
2016,4,3,9,30,854.0,113.0,0.5,12.0,680.0,795.8,607.64
2016,4,3,9,45,864.5,116.0,0.55,12.5,717.0,843.61,637.57
2016,4,3,10,0,875.0,119.0,0.6,13.0,754.0,889.16,665.66
2016,4,3,10,15,884.0,121.0,0.6,13.0,785.0,921.57,685.06
2016,4,3,10,30,893.0,123.0,0.6,13.0,816.0,958.68,707.59
2016,4,3,10,45,896.5,126.0,0.6,13.5,839.0,988.63,723.95
2016,4,3,11,0,900.0,129.0,0.6,14.0,862.0,1015.1,738.11
2016,4,3,11,15,727.0,221.5,0.6,14.0,821.0,976.99,713.0
2016,4,3,11,30,554.0,314.0,0.6,14.0,780.0,906.49,664.29
2016,4,3,11,45,536.5,323.5,0.65,14.5,778.0,904.82,663.35
2016,4,3,12,0,519.0,333.0,0.7,15.0,776.0,900.2,659.48
2016,4,3,12,15,530.0,329.0,0.7,15.0,781.0,907.89,664.79
2016,4,3,12,30,541.0,325.0,0.7,15.0,786.0,912.85,668.24
2016,4,3,12,45,717.5,232.0,0.75,15.0,836.0,993.46,725.18
2016,4,3,13,0,894.0,139.0,0.8,15.0,886.0,1042.33,756.19
2016,4,3,13,15,889.0,138.0,0.85,15.0,868.5,1022.02,744.29
2016,4,3,13,30,884.0,137.0,0.9,15.0,851.0,1008.57,737.85
2016,4,3,13,45,877.0,135.5,0.95,15.0,826.0,978.32,720.53
2016,4,3,14,0,870.0,134.0,1.0,15.0,801.0,944.85,701.2
2016,4,3,14,15,860.0,131.5,1.0,14.5,768.5,904.69,677.61
2016,4,3,14,30,850.0,129.0,1.0,14.0,736.0,861.92,652.02
2016,4,3,14,45,843.5,123.0,1.05,14.0,698.5,815.89,623.39
2016,4,3,15,0,837.0,117.0,1.1,14.0,661.0,767.48,592.56
2016,4,3,15,15,820.0,114.0,1.1,13.5,616.5,712.63,556.23
2016,4,3,15,30,803.0,111.0,1.1,13.0,572.0,656.82,517.02
2016,4,3,15,45,790.5,103.0,1.15,13.0,524.5,597.99,473.86
2016,4,3,16,0,778.0,95.0,1.2,13.0,477.0,538.42,428.44
2016,4,3,16,15,747.0,90.5,1.2,12.5,425.0,473.06,377.08
2016,4,3,16,30,716.0,86.0,1.2,12.0,373.0,409.15,324.83
2016,4,3,16,45,677.0,79.0,1.3,12.0,319.5,342.0,267.9
2016,4,3,17,0,638.0,72.0,1.4,12.0,266.0,278.55,212.2
2016,4,3,17,15,573.0,64.5,1.3,11.5,213.0,212.14,154.07
2016,4,3,17,30,508.0,57.0,1.2,11.0,160.0,153.41,103.13
2016,4,3,17,45,401.5,46.0,1.2,10.5,112.0,94.4,56.62
2016,4,3,18,0,295.0,35.0,1.2,10.0,64.0,49.2,25.56
2016,4,3,18,15,147.5,17.5,1.15,9.5,32.0,14.16,0.0
2016,4,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.15,9.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,1.2,10.0,13.0,11.82,0.0
2016,4,4,6,15,176.5,27.0,1.2,10.0,50.0,27.29,12.17
2016,4,4,6,30,353.0,41.0,1.2,10.0,87.0,71.71,40.55
2016,4,4,6,45,449.5,51.0,1.25,10.5,137.5,121.86,78.34
2016,4,4,7,0,546.0,61.0,1.3,11.0,188.0,184.34,130.22
2016,4,4,7,15,608.0,68.5,1.25,11.0,242.5,246.54,185.18
2016,4,4,7,30,670.0,76.0,1.2,11.0,297.0,315.85,245.94
2016,4,4,7,45,714.5,80.5,1.2,11.5,352.5,381.66,302.6
2016,4,4,8,0,759.0,85.0,1.2,12.0,408.0,451.51,360.54
2016,4,4,8,15,788.5,89.0,1.2,12.0,461.0,516.43,413.36
2016,4,4,8,30,818.0,93.0,1.2,12.0,514.0,582.83,465.42
2016,4,4,8,45,649.0,151.5,1.2,12.5,505.0,581.89,462.7
2016,4,4,9,0,480.0,210.0,1.2,13.0,496.0,555.2,440.04
2016,4,4,9,15,553.0,200.5,1.2,13.0,552.5,624.17,492.25
2016,4,4,9,30,626.0,191.0,1.2,13.0,609.0,702.91,549.2
2016,4,4,9,45,772.0,149.5,1.25,13.5,694.0,806.99,622.3
2016,4,4,10,0,918.0,108.0,1.3,14.0,779.0,906.85,687.43
2016,4,4,10,15,926.5,109.5,1.3,14.0,810.0,947.16,711.85
2016,4,4,10,30,935.0,111.0,1.3,14.0,841.0,984.47,734.86
2016,4,4,10,45,940.5,112.5,1.35,14.0,865.0,1015.74,754.69
2016,4,4,11,0,946.0,114.0,1.4,14.0,889.0,1043.46,772.31
2016,4,4,11,15,949.5,115.0,1.4,14.0,904.5,1065.0,785.14
2016,4,4,11,30,953.0,116.0,1.4,14.0,920.0,1082.66,795.63
2016,4,4,11,45,954.0,116.5,1.4,14.5,927.0,1093.3,800.33
2016,4,4,12,0,955.0,117.0,1.4,15.0,934.0,1099.87,802.65
2016,4,4,12,15,954.5,117.0,1.4,15.0,933.0,1100.28,802.78
2016,4,4,12,30,954.0,117.0,1.4,15.0,932.0,1096.58,800.55
2016,4,4,12,45,955.0,115.0,1.4,15.0,923.5,1088.16,795.55
2016,4,4,13,0,956.0,113.0,1.4,15.0,915.0,1075.65,788.14
2016,4,4,13,15,951.5,112.0,1.4,15.0,897.0,1054.78,775.56
2016,4,4,13,30,947.0,111.0,1.4,15.0,879.0,1030.1,760.7
2016,4,4,13,45,940.0,110.5,1.4,15.0,853.5,999.97,742.35
2016,4,4,14,0,933.0,110.0,1.4,15.0,828.0,966.44,721.78
2016,4,4,14,15,923.5,108.0,1.4,15.0,794.5,925.97,696.5
2016,4,4,14,30,914.0,106.0,1.4,15.0,761.0,882.67,669.16
2016,4,4,14,45,899.0,105.0,1.45,15.0,720.5,833.48,638.09
2016,4,4,15,0,884.0,104.0,1.5,15.0,680.0,787.7,608.87
2016,4,4,15,15,866.5,101.0,1.55,14.5,634.5,730.47,571.81
2016,4,4,15,30,849.0,98.0,1.6,14.0,589.0,672.22,530.96
2016,4,4,15,45,821.5,96.0,1.65,13.5,537.5,608.28,484.19
2016,4,4,16,0,794.0,94.0,1.7,13.0,486.0,545.01,436.07
2016,4,4,16,15,762.0,89.5,1.7,12.5,433.0,478.04,382.92
2016,4,4,16,30,730.0,85.0,1.7,12.0,380.0,413.06,329.29
2016,4,4,16,45,679.5,80.5,1.7,12.0,324.5,343.36,269.66
2016,4,4,17,0,629.0,76.0,1.7,12.0,269.0,278.66,212.77
2016,4,4,17,15,560.5,68.0,1.6,11.5,215.5,211.49,154.12
2016,4,4,17,30,492.0,60.0,1.5,11.0,162.0,152.47,103.14
2016,4,4,17,45,379.0,49.0,1.4,10.5,113.5,93.84,57.24
2016,4,4,18,0,266.0,38.0,1.3,10.0,65.0,48.42,26.07
2016,4,4,18,15,133.0,19.0,1.2,9.5,32.5,14.95,0.0
2016,4,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,5,5,45,65.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,4,5,6,0,131.0,13.0,0.9,8.0,17.0,11.82,0.0
2016,4,5,6,15,287.5,25.0,0.85,8.5,56.5,29.58,12.61
2016,4,5,6,30,444.0,37.0,0.8,9.0,96.0,76.72,41.28
2016,4,5,6,45,526.5,46.0,0.8,10.0,147.5,129.67,81.69
2016,4,5,7,0,609.0,55.0,0.8,11.0,199.0,193.04,134.85
2016,4,5,7,15,664.5,61.0,0.7,11.0,253.5,255.79,190.41
2016,4,5,7,30,720.0,67.0,0.6,11.0,308.0,325.3,250.97
2016,4,5,7,45,757.5,71.5,0.55,11.5,363.0,390.96,306.74
2016,4,5,8,0,795.0,76.0,0.5,12.0,418.0,459.75,362.62
2016,4,5,8,15,821.5,79.5,0.5,12.5,470.5,524.44,413.4
2016,4,5,8,30,848.0,83.0,0.5,13.0,523.0,590.21,462.83
2016,4,5,8,45,869.5,85.0,0.55,13.5,572.5,648.68,505.76
2016,4,5,9,0,891.0,87.0,0.6,14.0,622.0,709.52,548.87
2016,4,5,9,15,905.0,89.0,0.6,14.5,665.5,764.3,583.88
2016,4,5,9,30,919.0,91.0,0.6,15.0,709.0,817.47,616.66
2016,4,5,9,45,929.5,93.0,0.65,15.5,747.0,865.88,646.51
2016,4,5,10,0,940.0,95.0,0.7,16.0,785.0,911.84,674.39
2016,4,5,10,15,947.5,96.5,0.7,16.5,816.0,951.89,697.12
2016,4,5,10,30,955.0,98.0,0.7,17.0,847.0,988.8,717.62
2016,4,5,10,45,959.5,99.0,0.75,17.5,870.0,1019.0,734.87
2016,4,5,11,0,964.0,100.0,0.8,18.0,893.0,1045.55,749.9
2016,4,5,11,15,967.0,100.5,0.8,18.0,908.5,1066.29,761.66
2016,4,5,11,30,970.0,101.0,0.8,18.0,924.0,1083.07,771.15
2016,4,5,11,45,971.5,101.0,0.85,18.5,931.0,1093.76,776.83
2016,4,5,12,0,973.0,101.0,0.9,19.0,938.0,1100.3,780.18
2016,4,5,12,15,972.5,101.0,0.9,19.0,936.5,1100.65,780.26
2016,4,5,12,30,972.0,101.0,0.9,19.0,935.0,1096.82,778.04
2016,4,5,12,45,970.0,100.5,0.95,19.0,925.5,1086.78,773.39
2016,4,5,13,0,968.0,100.0,1.0,19.0,916.0,1072.64,766.38
2016,4,5,13,15,964.5,99.5,1.0,19.0,898.0,1053.03,755.02
2016,4,5,13,30,961.0,99.0,1.0,19.0,880.0,1029.53,741.37
2016,4,5,13,45,955.5,97.5,1.0,19.5,854.5,999.35,722.21
2016,4,5,14,0,950.0,96.0,1.0,20.0,829.0,965.65,700.91
2016,4,5,14,15,941.5,94.5,0.95,19.5,796.5,926.01,677.47
2016,4,5,14,30,933.0,93.0,0.9,19.0,764.0,883.44,651.94
2016,4,5,14,45,921.5,91.5,0.9,19.0,724.5,835.78,622.41
2016,4,5,15,0,910.0,90.0,0.9,19.0,685.0,785.9,590.99
2016,4,5,15,15,894.5,87.5,0.9,18.5,640.0,730.2,556.08
2016,4,5,15,30,879.0,85.0,0.9,18.0,595.0,673.22,517.66
2016,4,5,15,45,857.5,82.5,0.9,18.0,545.0,614.46,474.98
2016,4,5,16,0,836.0,80.0,0.9,18.0,495.0,552.27,428.34
2016,4,5,16,15,807.5,76.0,0.85,17.5,442.0,485.4,376.87
2016,4,5,16,30,779.0,72.0,0.8,17.0,389.0,420.07,324.52
2016,4,5,16,45,737.5,67.5,0.8,16.5,334.0,351.25,267.83
2016,4,5,17,0,696.0,63.0,0.8,16.0,279.0,286.27,212.3
2016,4,5,17,15,634.0,57.0,0.8,15.0,225.0,218.1,154.07
2016,4,5,17,30,572.0,51.0,0.8,14.0,171.0,157.82,102.69
2016,4,5,17,45,469.5,41.5,0.8,13.5,121.5,96.93,55.22
2016,4,5,18,0,367.0,32.0,0.8,13.0,72.0,49.21,23.6
2016,4,5,18,15,183.5,16.0,0.75,12.5,36.0,12.69,0.0
2016,4,5,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,6,5,45,61.0,7.0,0.95,11.5,9.0,6.37,0.0
2016,4,6,6,0,122.0,14.0,1.0,12.0,18.0,11.27,0.0
2016,4,6,6,15,272.0,27.0,1.0,12.5,58.5,31.29,14.15
2016,4,6,6,30,422.0,40.0,1.0,13.0,99.0,77.96,42.54
2016,4,6,6,45,509.0,49.0,1.0,14.0,150.0,130.31,81.88
2016,4,6,7,0,596.0,58.0,1.0,15.0,201.0,193.66,134.11
2016,4,6,7,15,651.5,64.0,0.95,15.5,256.0,255.67,188.03
2016,4,6,7,30,707.0,70.0,0.9,16.0,311.0,324.42,246.89
2016,4,6,7,45,743.5,75.5,0.9,16.5,365.5,389.9,302.06
2016,4,6,8,0,780.0,81.0,0.9,17.0,420.0,458.44,357.52
2016,4,6,8,15,806.5,84.5,0.9,17.5,472.5,522.3,407.34
2016,4,6,8,30,833.0,88.0,0.9,18.0,525.0,587.24,455.93
2016,4,6,8,45,851.5,91.5,0.9,18.5,573.0,647.83,499.44
2016,4,6,9,0,870.0,95.0,0.9,19.0,621.0,707.96,540.99
2016,4,6,9,15,884.5,97.5,0.85,19.5,664.5,758.55,572.73
2016,4,6,9,30,899.0,100.0,0.8,20.0,708.0,811.68,604.59
2016,4,6,9,45,906.5,103.5,0.75,20.5,745.0,858.35,631.31
2016,4,6,10,0,914.0,107.0,0.7,21.0,782.0,902.39,655.74
2016,4,6,10,15,921.5,108.5,0.65,21.5,812.0,941.5,676.52
2016,4,6,10,30,929.0,110.0,0.6,22.0,842.0,977.55,695.04
2016,4,6,10,45,930.5,112.5,0.6,22.5,864.0,1005.75,709.61
2016,4,6,11,0,932.0,115.0,0.6,23.0,886.0,1030.26,721.96
2016,4,6,11,15,935.0,116.0,0.55,23.0,900.5,1050.87,732.18
2016,4,6,11,30,938.0,117.0,0.5,23.0,915.0,1067.65,740.17
2016,4,6,11,45,936.5,118.5,0.45,23.5,921.0,1076.52,742.14
2016,4,6,12,0,935.0,120.0,0.4,24.0,927.0,1081.35,741.96
2016,4,6,12,15,934.0,120.0,0.4,24.0,925.0,1081.09,741.69
2016,4,6,12,30,933.0,120.0,0.4,24.0,923.0,1076.8,739.3
2016,4,6,12,45,923.0,123.5,0.4,24.5,911.0,1063.18,730.19
2016,4,6,13,0,913.0,127.0,0.4,25.0,899.0,1045.8,719.15
2016,4,6,13,15,742.5,209.0,0.4,25.0,829.0,968.79,673.95
2016,4,6,13,30,572.0,291.0,0.4,25.0,759.0,869.44,611.81
2016,4,6,13,45,479.5,315.0,0.4,25.0,699.0,792.05,562.94
2016,4,6,14,0,387.0,339.0,0.4,25.0,639.0,705.19,506.56
2016,4,6,14,15,408.0,315.0,0.4,25.0,620.0,684.35,495.33
2016,4,6,14,30,429.0,291.0,0.4,25.0,601.0,672.25,488.63
2016,4,6,14,45,536.0,235.5,0.4,25.0,602.0,682.06,498.38
2016,4,6,15,0,643.0,180.0,0.4,25.0,603.0,685.88,503.36
2016,4,6,15,15,667.5,156.5,0.4,25.0,569.5,647.6,478.29
2016,4,6,15,30,692.0,133.0,0.4,25.0,536.0,604.78,449.83
2016,4,6,15,45,577.0,151.5,0.4,25.0,468.5,515.86,386.61
2016,4,6,16,0,462.0,170.0,0.4,25.0,401.0,432.78,326.44
2016,4,6,16,15,430.0,155.5,0.45,24.0,352.5,374.07,284.46
2016,4,6,16,30,398.0,141.0,0.5,23.0,304.0,318.25,242.67
2016,4,6,16,45,361.0,128.0,0.6,22.5,260.0,265.18,201.18
2016,4,6,17,0,324.0,115.0,0.7,22.0,216.0,212.14,158.5
2016,4,6,17,15,288.5,96.0,0.8,21.0,173.5,163.14,118.46
2016,4,6,17,30,253.0,77.0,0.9,20.0,131.0,118.6,81.85
2016,4,6,17,45,196.0,58.0,1.0,19.5,93.0,76.18,48.75
2016,4,6,18,0,139.0,39.0,1.1,19.0,55.0,41.43,23.6
2016,4,6,18,15,69.5,19.5,1.05,18.5,27.5,16.02,2.53
2016,4,6,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,0.75,11.5,7.0,6.37,0.0
2016,4,7,6,0,0.0,14.0,0.8,12.0,14.0,12.33,0.0
2016,4,7,6,15,61.5,33.5,0.8,12.0,42.5,30.56,17.69
2016,4,7,6,30,123.0,53.0,0.8,12.0,71.0,59.39,39.47
2016,4,7,6,45,159.0,74.5,0.8,12.5,107.5,94.6,67.93
2016,4,7,7,0,195.0,96.0,0.8,13.0,144.0,134.75,101.51
2016,4,7,7,15,231.0,113.0,0.85,13.0,183.0,175.39,136.18
2016,4,7,7,30,267.0,130.0,0.9,13.0,222.0,220.43,174.49
2016,4,7,7,45,264.0,157.5,0.95,13.5,261.0,263.78,210.98
2016,4,7,8,0,261.0,185.0,1.0,14.0,300.0,306.67,245.85
2016,4,7,8,15,296.5,199.0,1.0,14.0,344.0,356.03,285.27
2016,4,7,8,30,332.0,213.0,1.0,14.0,388.0,408.79,326.49
2016,4,7,8,45,432.0,204.5,1.0,14.0,454.0,492.27,390.82
2016,4,7,9,0,532.0,196.0,1.0,14.0,520.0,576.59,454.1
2016,4,7,9,15,444.5,244.0,0.95,14.0,527.5,587.83,459.0
2016,4,7,9,30,357.0,292.0,0.9,14.0,535.0,579.55,450.13
2016,4,7,9,45,412.0,288.0,0.9,14.5,583.0,647.93,498.75
2016,4,7,10,0,467.0,284.0,0.9,15.0,631.0,709.03,540.43
2016,4,7,10,15,506.0,285.0,0.9,15.0,674.5,762.76,576.83
2016,4,7,10,30,545.0,286.0,0.9,15.0,718.0,816.77,612.87
2016,4,7,10,45,462.0,329.0,0.9,15.0,702.5,797.95,596.56
2016,4,7,11,0,379.0,372.0,0.9,15.0,687.0,760.74,568.96
2016,4,7,11,15,401.0,367.5,0.85,15.0,706.0,785.46,585.69
2016,4,7,11,30,423.0,363.0,0.8,15.0,725.0,822.57,609.39
2016,4,7,11,45,435.0,354.5,0.8,15.5,729.5,831.01,613.61
2016,4,7,12,0,447.0,346.0,0.8,16.0,734.0,837.25,616.82
2016,4,7,12,15,443.0,354.0,0.8,16.0,737.5,841.67,619.34
2016,4,7,12,30,439.0,362.0,0.8,16.0,741.0,843.7,620.4
2016,4,7,12,45,427.5,362.5,0.85,16.0,728.5,828.43,611.04
2016,4,7,13,0,416.0,363.0,0.9,16.0,716.0,811.13,600.53
2016,4,7,13,15,394.5,366.5,0.9,15.5,696.0,772.8,576.22
2016,4,7,13,30,373.0,370.0,0.9,15.0,676.0,746.67,559.86
2016,4,7,13,45,394.5,348.0,0.9,15.0,663.0,733.03,552.2
2016,4,7,14,0,416.0,326.0,0.9,15.0,650.0,728.75,550.52
2016,4,7,14,15,326.0,335.5,0.9,15.0,583.0,633.51,483.01
2016,4,7,14,30,236.0,345.0,0.9,15.0,516.0,542.84,417.87
2016,4,7,14,45,203.5,328.0,0.9,15.0,470.5,489.17,379.62
2016,4,7,15,0,171.0,311.0,0.9,15.0,425.0,437.58,341.84
2016,4,7,15,15,133.0,286.5,0.9,14.5,371.5,377.0,297.07
2016,4,7,15,30,95.0,262.0,0.9,14.0,318.0,311.27,247.36
2016,4,7,15,45,69.0,232.0,0.9,14.0,271.0,260.55,208.09
2016,4,7,16,0,43.0,202.0,0.9,14.0,224.0,212.78,170.41
2016,4,7,16,15,44.0,182.0,0.85,14.0,202.5,191.09,153.39
2016,4,7,16,30,45.0,162.0,0.8,14.0,181.0,169.36,135.91
2016,4,7,16,45,37.0,140.5,0.8,14.0,155.0,142.84,114.28
2016,4,7,17,0,29.0,119.0,0.8,14.0,129.0,117.46,93.32
2016,4,7,17,15,19.5,97.5,0.75,13.5,103.5,91.28,71.6
2016,4,7,17,30,10.0,76.0,0.7,13.0,78.0,68.81,52.77
2016,4,7,17,45,5.0,54.5,0.7,13.0,55.5,48.33,35.15
2016,4,7,18,0,0.0,33.0,0.7,13.0,33.0,28.9,18.23
2016,4,7,18,15,0.0,16.5,0.65,12.5,16.5,14.53,2.9
2016,4,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.6,10.5,3.0,2.73,0.0
2016,4,8,6,0,0.0,6.0,0.5,11.0,6.0,5.26,0.0
2016,4,8,6,15,0.0,18.5,0.5,11.0,18.5,16.28,7.64
2016,4,8,6,30,0.0,31.0,0.5,11.0,31.0,27.32,17.71
2016,4,8,6,45,0.0,46.5,0.5,11.5,46.5,41.04,29.81
2016,4,8,7,0,0.0,62.0,0.5,12.0,62.0,54.78,41.74
2016,4,8,7,15,0.0,79.0,0.5,12.0,79.0,69.98,54.78
2016,4,8,7,30,0.0,96.0,0.5,12.0,96.0,85.29,67.66
2016,4,8,7,45,22.0,136.0,0.5,12.5,146.0,130.84,105.25
2016,4,8,8,0,44.0,176.0,0.5,13.0,196.0,184.2,148.41
2016,4,8,8,15,56.0,201.5,0.45,13.0,230.0,218.1,175.16
2016,4,8,8,30,68.0,227.0,0.4,13.0,264.0,253.5,202.72
2016,4,8,8,45,73.0,249.5,0.4,13.5,292.5,282.84,224.69
2016,4,8,9,0,78.0,272.0,0.4,14.0,321.0,312.7,246.68
2016,4,8,9,15,56.5,275.0,0.4,14.0,312.0,303.91,238.75
2016,4,8,9,30,35.0,278.0,0.4,14.0,303.0,293.01,229.42
2016,4,8,9,45,95.0,321.0,0.4,14.0,391.0,387.44,301.99
2016,4,8,10,0,155.0,364.0,0.4,14.0,479.0,499.35,383.77
2016,4,8,10,15,180.0,378.5,0.4,14.0,518.0,542.91,413.7
2016,4,8,10,30,205.0,393.0,0.4,14.0,557.0,587.39,444.61
2016,4,8,10,45,127.5,382.5,0.45,14.0,485.5,509.69,387.2
2016,4,8,11,0,50.0,372.0,0.5,14.0,414.0,412.41,315.36
2016,4,8,11,15,62.0,391.0,0.5,14.0,444.0,445.22,340.33
2016,4,8,11,30,74.0,410.0,0.5,14.0,474.0,478.22,363.96
2016,4,8,11,45,41.0,305.0,0.5,14.0,341.0,337.03,259.61
2016,4,8,12,0,8.0,200.0,0.5,14.0,208.0,189.56,146.91
2016,4,8,12,15,5.5,178.5,0.5,14.0,184.5,166.96,129.82
2016,4,8,12,30,3.0,157.0,0.5,14.0,161.0,144.47,112.03
2016,4,8,12,45,1.5,145.5,0.55,14.0,147.5,132.31,102.44
2016,4,8,13,0,0.0,134.0,0.6,14.0,134.0,120.2,92.79
2016,4,8,13,15,3.5,161.5,0.6,14.0,164.5,148.87,116.01
2016,4,8,13,30,7.0,189.0,0.6,14.0,195.0,177.62,138.96
2016,4,8,13,45,3.5,147.5,0.65,14.0,150.5,135.67,105.5
2016,4,8,14,0,0.0,106.0,0.7,14.0,106.0,94.43,72.34
2016,4,8,14,15,0.0,79.0,0.7,14.0,79.0,70.12,52.66
2016,4,8,14,30,0.0,52.0,0.7,14.0,52.0,46.08,32.91
2016,4,8,14,45,0.0,59.0,0.7,14.0,59.0,52.27,38.17
2016,4,8,15,0,0.0,66.0,0.7,14.0,66.0,58.46,43.42
2016,4,8,15,15,0.0,38.5,0.65,13.5,38.5,34.04,23.14
2016,4,8,15,30,0.0,11.0,0.6,13.0,11.0,9.7,2.63
2016,4,8,15,45,0.0,9.5,0.6,13.0,9.5,8.37,1.52
2016,4,8,16,0,0.0,8.0,0.6,13.0,8.0,7.05,0.4
2016,4,8,16,15,0.0,51.0,0.55,13.0,51.0,45.03,33.01
2016,4,8,16,30,0.0,94.0,0.5,13.0,94.0,83.44,65.65
2016,4,8,16,45,0.0,80.5,0.5,13.0,80.5,71.3,55.48
2016,4,8,17,0,0.0,67.0,0.5,13.0,67.0,59.24,45.36
2016,4,8,17,15,0.0,53.5,0.45,12.5,53.5,47.24,35.2
2016,4,8,17,30,0.0,40.0,0.4,12.0,40.0,35.27,24.86
2016,4,8,17,45,0.0,28.5,0.4,12.0,28.5,25.1,15.87
2016,4,8,18,0,0.0,17.0,0.4,12.0,17.0,14.95,6.83
2016,4,8,18,15,0.0,8.5,0.4,12.0,8.5,7.46,0.0
2016,4,8,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,0.4,11.0,4.0,3.64,0.0
2016,4,9,6,0,0.0,8.0,0.4,11.0,8.0,7.02,0.0
2016,4,9,6,15,0.0,21.5,0.4,11.0,21.5,18.93,9.96
2016,4,9,6,30,0.0,35.0,0.4,11.0,35.0,30.87,20.79
2016,4,9,6,45,0.0,52.0,0.4,11.5,52.0,45.86,33.98
2016,4,9,7,0,0.0,69.0,0.4,12.0,69.0,60.97,47.05
2016,4,9,7,15,0.0,87.0,0.4,12.0,87.0,77.11,60.83
2016,4,9,7,30,0.0,105.0,0.4,12.0,105.0,93.38,74.45
2016,4,9,7,45,0.0,56.5,0.45,12.5,56.5,49.9,37.25
2016,4,9,8,0,0.0,8.0,0.5,13.0,8.0,7.04,0.41
2016,4,9,8,15,0.0,31.5,0.5,13.0,31.5,27.79,18.21
2016,4,9,8,30,0.0,55.0,0.5,13.0,55.0,48.62,35.79
2016,4,9,8,45,0.0,63.0,0.5,13.5,63.0,55.74,41.53
2016,4,9,9,0,0.0,71.0,0.5,14.0,71.0,62.87,47.24
2016,4,9,9,15,4.5,142.0,0.5,14.0,145.0,130.4,102.64
2016,4,9,9,30,9.0,213.0,0.5,14.0,219.0,200.16,157.97
2016,4,9,9,45,15.5,245.5,0.5,14.0,257.0,236.61,185.98
2016,4,9,10,0,22.0,278.0,0.5,14.0,295.0,273.82,214.34
2016,4,9,10,15,22.5,289.5,0.5,14.0,307.0,286.07,223.12
2016,4,9,10,30,23.0,301.0,0.5,14.0,319.0,298.32,232.06
2016,4,9,10,45,30.0,327.0,0.5,14.0,352.0,345.26,267.25
2016,4,9,11,0,37.0,353.0,0.5,14.0,385.0,379.72,292.4
2016,4,9,11,15,23.5,287.0,0.5,14.0,307.5,299.97,232.04
2016,4,9,11,30,10.0,221.0,0.5,14.0,230.0,211.05,163.96
2016,4,9,11,45,11.0,233.0,0.5,14.0,243.0,223.52,174.11
2016,4,9,12,0,12.0,245.0,0.5,14.0,256.0,235.97,183.66
2016,4,9,12,15,15.5,275.5,0.5,14.0,289.5,268.6,208.71
2016,4,9,12,30,19.0,306.0,0.5,14.0,323.0,301.4,233.5
2016,4,9,12,45,17.5,295.0,0.5,14.0,310.5,289.1,223.97
2016,4,9,13,0,16.0,284.0,0.5,14.0,298.0,276.77,214.76
2016,4,9,13,15,13.0,253.5,0.5,14.0,264.5,244.37,190.11
2016,4,9,13,30,10.0,223.0,0.5,14.0,231.0,212.3,165.56
2016,4,9,13,45,15.5,256.0,0.5,14.0,268.5,248.35,194.07
2016,4,9,14,0,21.0,289.0,0.5,14.0,306.0,284.41,221.9
2016,4,9,14,15,64.5,318.5,0.5,14.0,367.0,362.91,282.76
2016,4,9,14,30,108.0,348.0,0.5,14.0,428.0,426.42,330.75
2016,4,9,14,45,85.0,320.5,0.55,14.0,381.0,375.49,292.57
2016,4,9,15,0,62.0,293.0,0.6,14.0,334.0,326.45,256.14
2016,4,9,15,15,72.0,277.5,0.6,13.5,322.5,314.65,248.71
2016,4,9,15,30,82.0,262.0,0.6,13.0,311.0,301.78,239.99
2016,4,9,15,45,75.5,238.5,0.6,13.0,280.5,269.99,215.58
2016,4,9,16,0,69.0,215.0,0.6,13.0,250.0,238.91,191.49
2016,4,9,16,15,61.5,191.0,0.6,13.0,220.0,207.66,166.84
2016,4,9,16,30,54.0,167.0,0.6,13.0,190.0,177.39,142.58
2016,4,9,16,45,46.5,145.5,0.6,13.0,163.0,150.53,120.7
2016,4,9,17,0,39.0,124.0,0.6,13.0,136.0,124.72,99.36
2016,4,9,17,15,30.0,101.5,0.55,12.5,110.0,98.75,77.76
2016,4,9,17,30,21.0,79.0,0.5,12.0,84.0,74.21,57.1
2016,4,9,17,45,10.5,58.0,0.5,12.0,60.5,51.9,38.14
2016,4,9,18,0,0.0,37.0,0.5,12.0,37.0,32.24,21.24
2016,4,9,18,15,0.0,18.5,0.5,11.5,18.5,16.3,5.49
2016,4,9,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.7,10.5,5.5,5.0,0.0
2016,4,10,6,0,0.0,11.0,0.7,11.0,11.0,9.67,0.0
2016,4,10,6,15,0.0,27.0,0.7,11.0,27.0,23.81,14.08
2016,4,10,6,30,0.0,43.0,0.7,11.0,43.0,37.8,26.7
2016,4,10,6,45,0.0,63.0,0.75,11.0,63.0,55.44,42.26
2016,4,10,7,0,0.0,83.0,0.8,11.0,83.0,73.33,57.82
2016,4,10,7,15,3.0,103.5,0.8,11.0,104.5,92.73,74.29
2016,4,10,7,30,6.0,124.0,0.8,11.0,126.0,112.67,90.96
2016,4,10,7,45,3.0,88.5,0.8,11.5,89.5,79.7,62.73
2016,4,10,8,0,0.0,53.0,0.8,12.0,53.0,46.81,34.56
2016,4,10,8,15,0.0,47.5,0.8,12.0,47.5,41.95,30.33
2016,4,10,8,30,0.0,42.0,0.8,12.0,42.0,37.1,26.1
2016,4,10,8,45,0.0,47.5,0.85,12.0,47.5,41.99,30.15
2016,4,10,9,0,0.0,53.0,0.9,12.0,53.0,46.89,34.18
2016,4,10,9,15,0.0,49.0,0.9,12.0,49.0,43.37,31.1
2016,4,10,9,30,0.0,45.0,0.9,12.0,45.0,39.84,28.06
2016,4,10,9,45,0.0,50.0,0.95,12.0,50.0,44.3,31.73
2016,4,10,10,0,0.0,55.0,1.0,12.0,55.0,48.77,35.39
2016,4,10,10,15,0.0,65.5,1.0,12.0,65.5,58.13,43.13
2016,4,10,10,30,0.0,76.0,1.0,12.0,76.0,67.51,50.83
2016,4,10,10,45,0.0,86.5,1.05,12.0,86.5,76.91,58.51
2016,4,10,11,0,0.0,97.0,1.1,12.0,97.0,86.43,66.27
2016,4,10,11,15,0.0,89.5,1.1,12.0,89.5,79.69,60.66
2016,4,10,11,30,0.0,82.0,1.1,12.0,82.0,72.96,55.09
2016,4,10,11,45,0.0,76.0,1.15,12.0,76.0,67.62,50.68
2016,4,10,12,0,0.0,70.0,1.2,12.0,70.0,62.27,46.26
2016,4,10,12,15,0.0,81.0,1.2,12.0,81.0,72.1,54.37
2016,4,10,12,30,0.0,92.0,1.2,12.0,92.0,82.02,62.53
2016,4,10,12,45,1.5,122.0,1.3,12.0,123.0,110.75,86.14
2016,4,10,13,0,3.0,152.0,1.4,12.0,154.0,139.68,109.72
2016,4,10,13,15,1.5,146.5,1.4,12.0,148.0,133.06,104.28
2016,4,10,13,30,0.0,141.0,1.4,12.0,142.0,126.49,98.99
2016,4,10,13,45,0.0,124.0,1.45,12.0,124.5,110.87,86.38
2016,4,10,14,0,0.0,107.0,1.5,12.0,107.0,95.34,73.8
2016,4,10,14,15,0.0,91.0,1.5,12.0,91.0,80.83,61.96
2016,4,10,14,30,0.0,75.0,1.5,12.0,75.0,66.54,50.23
2016,4,10,14,45,0.0,86.5,1.5,12.0,86.5,76.74,58.86
2016,4,10,15,0,0.0,98.0,1.5,12.0,98.0,87.0,67.53
2016,4,10,15,15,0.0,85.0,1.45,11.5,85.0,75.34,58.08
2016,4,10,15,30,0.0,72.0,1.4,11.0,72.0,63.75,48.62
2016,4,10,15,45,0.0,71.0,1.4,11.0,71.0,62.83,48.02
2016,4,10,16,0,0.0,70.0,1.4,11.0,70.0,61.92,47.42
2016,4,10,16,15,0.0,78.0,1.3,11.0,78.0,69.02,53.64
2016,4,10,16,30,0.0,86.0,1.2,11.0,86.0,76.19,59.95
2016,4,10,16,45,0.0,74.0,1.15,11.0,74.0,65.46,50.94
2016,4,10,17,0,0.0,62.0,1.1,11.0,62.0,54.78,41.89
2016,4,10,17,15,0.0,50.0,1.0,10.5,50.0,44.13,32.8
2016,4,10,17,30,0.0,38.0,0.9,10.0,38.0,33.5,23.54
2016,4,10,17,45,0.0,27.0,0.85,10.0,27.0,23.77,14.89
2016,4,10,18,0,0.0,16.0,0.8,10.0,16.0,14.06,6.22
2016,4,10,18,15,0.0,8.5,0.75,10.0,8.5,7.46,0.0
2016,4,10,18,30,0.0,1.0,0.7,10.0,1.0,0.91,0.0
2016,4,10,18,45,0.0,0.5,0.7,10.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,11.5,0.65,9.5,14.0,10.46,0.0
2016,4,11,6,0,85.0,23.0,0.6,10.0,28.0,18.72,5.34
2016,4,11,6,15,190.0,41.0,0.55,10.0,67.0,41.03,24.35
2016,4,11,6,30,295.0,59.0,0.5,10.0,106.0,82.93,52.69
2016,4,11,6,45,378.5,70.5,0.5,10.5,155.0,129.18,88.13
2016,4,11,7,0,462.0,82.0,0.5,11.0,204.0,185.91,134.88
2016,4,11,7,15,256.0,112.0,0.5,11.0,182.0,181.89,141.43
2016,4,11,7,30,50.0,142.0,0.5,11.0,160.0,147.36,118.74
2016,4,11,7,45,50.0,163.0,0.5,11.5,183.5,170.67,138.02
2016,4,11,8,0,50.0,184.0,0.5,12.0,207.0,194.09,156.64
2016,4,11,8,15,84.0,213.0,0.5,12.0,257.0,243.39,196.13
2016,4,11,8,30,118.0,242.0,0.5,12.0,307.0,303.85,243.56
2016,4,11,8,45,72.0,240.5,0.55,12.5,281.0,272.4,217.33
2016,4,11,9,0,26.0,239.0,0.6,13.0,255.0,235.38,186.85
2016,4,11,9,15,47.0,275.5,0.6,13.0,307.5,296.43,234.75
2016,4,11,9,30,68.0,312.0,0.6,13.0,360.0,351.87,276.73
2016,4,11,9,45,40.0,277.0,0.6,13.0,305.5,296.91,233.26
2016,4,11,10,0,12.0,242.0,0.6,13.0,251.0,230.64,181.11
2016,4,11,10,15,25.5,292.0,0.6,13.0,312.5,302.67,237.3
2016,4,11,10,30,39.0,342.0,0.6,13.0,374.0,366.94,285.38
2016,4,11,10,45,27.5,311.0,0.65,13.5,334.0,325.91,253.13
2016,4,11,11,0,16.0,280.0,0.7,14.0,294.0,272.24,211.77
2016,4,11,11,15,28.5,328.0,0.7,14.0,353.5,345.91,268.19
2016,4,11,11,30,41.0,376.0,0.7,14.0,413.0,408.33,314.13
2016,4,11,11,45,29.0,336.5,0.75,14.0,362.5,356.17,274.77
2016,4,11,12,0,17.0,297.0,0.8,14.0,312.0,290.46,225.37
2016,4,11,12,15,16.0,290.0,0.8,14.0,304.5,282.74,219.86
2016,4,11,12,30,15.0,283.0,0.8,14.0,297.0,274.94,213.95
2016,4,11,12,45,15.5,279.0,0.8,14.0,293.0,271.44,211.42
2016,4,11,13,0,16.0,275.0,0.8,14.0,289.0,267.86,208.82
2016,4,11,13,15,16.0,276.5,0.8,14.0,290.5,268.96,209.82
2016,4,11,13,30,16.0,278.0,0.8,14.0,292.0,269.99,210.78
2016,4,11,13,45,243.5,292.0,0.8,14.0,485.0,531.51,413.89
2016,4,11,14,0,471.0,306.0,0.8,14.0,678.0,753.79,572.16
2016,4,11,14,15,241.0,268.5,0.8,14.0,458.5,487.47,377.87
2016,4,11,14,30,11.0,231.0,0.8,14.0,239.0,219.01,171.0
2016,4,11,14,45,9.0,215.0,0.8,14.0,221.5,201.9,159.13
2016,4,11,15,0,7.0,199.0,0.8,14.0,204.0,185.02,146.08
2016,4,11,15,15,9.5,200.5,0.8,14.0,207.0,187.83,148.82
2016,4,11,15,30,12.0,202.0,0.8,14.0,210.0,190.39,151.3
2016,4,11,15,45,9.5,186.5,0.8,14.0,192.5,173.81,138.32
2016,4,11,16,0,7.0,171.0,0.8,14.0,175.0,157.53,125.58
2016,4,11,16,15,3.5,149.0,0.75,13.5,151.0,135.12,107.85
2016,4,11,16,30,0.0,127.0,0.7,13.0,127.0,113.27,90.34
2016,4,11,16,45,0.0,109.5,0.7,13.0,109.5,97.34,77.36
2016,4,11,17,0,0.0,92.0,0.7,13.0,92.0,81.52,64.23
2016,4,11,17,15,241.5,77.0,0.65,12.5,132.0,134.18,100.21
2016,4,11,17,30,483.0,62.0,0.6,12.0,172.0,147.4,98.68
2016,4,11,17,45,396.5,51.0,0.55,11.5,125.0,93.38,56.32
2016,4,11,18,0,310.0,40.0,0.5,11.0,78.0,50.5,27.86
2016,4,11,18,15,178.0,25.0,0.55,10.5,44.5,19.6,8.97
2016,4,11,18,30,46.0,10.0,0.6,10.0,11.0,9.1,0.0
2016,4,11,18,45,23.0,5.0,0.65,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,12.0,1.0,9.5,15.5,10.91,0.0
2016,4,12,6,0,116.0,24.0,1.0,10.0,31.0,18.79,6.84
2016,4,12,6,15,222.5,40.0,1.05,10.0,71.0,41.61,24.07
2016,4,12,6,30,329.0,56.0,1.1,10.0,111.0,84.03,52.22
2016,4,12,6,45,407.5,67.0,1.15,10.0,160.0,131.14,88.93
2016,4,12,7,0,486.0,78.0,1.2,10.0,209.0,190.55,139.01
2016,4,12,7,15,243.0,48.0,1.2,10.0,113.5,120.4,91.38
2016,4,12,7,30,0.0,18.0,1.2,10.0,18.0,15.84,8.17
2016,4,12,7,45,0.0,74.0,1.2,10.5,74.0,65.45,50.97
2016,4,12,8,0,0.0,130.0,1.2,11.0,130.0,115.99,93.35
2016,4,12,8,15,0.0,125.0,1.2,11.0,125.0,111.44,89.09
2016,4,12,8,30,0.0,120.0,1.2,11.0,120.0,106.88,85.0
2016,4,12,8,45,0.0,134.0,1.2,11.5,134.0,119.65,95.17
2016,4,12,9,0,0.0,148.0,1.2,12.0,148.0,132.5,105.23
2016,4,12,9,15,0.0,144.0,1.2,12.0,144.0,128.85,101.93
2016,4,12,9,30,0.0,140.0,1.2,12.0,140.0,125.23,98.73
2016,4,12,9,45,0.0,128.0,1.2,12.0,128.0,114.31,89.59
2016,4,12,10,0,0.0,116.0,1.2,12.0,116.0,103.44,80.54
2016,4,12,10,15,1.5,138.0,1.2,12.0,139.5,124.9,98.04
2016,4,12,10,30,3.0,160.0,1.2,12.0,163.0,146.6,115.51
2016,4,12,10,45,7.0,201.5,1.25,12.0,208.0,189.03,149.57
2016,4,12,11,0,11.0,243.0,1.3,12.0,253.0,232.11,183.61
2016,4,12,11,15,8.0,206.0,1.35,12.0,213.5,194.64,153.59
2016,4,12,11,30,5.0,169.0,1.4,12.0,174.0,157.4,123.78
2016,4,12,11,45,3.5,160.0,1.45,12.0,163.5,147.67,115.95
2016,4,12,12,0,2.0,151.0,1.5,12.0,153.0,137.9,108.01
2016,4,12,12,15,3.5,160.0,1.5,12.0,163.5,147.7,116.02
2016,4,12,12,30,5.0,169.0,1.5,12.0,174.0,157.5,123.97
2016,4,12,12,45,9.5,220.5,1.55,12.0,229.5,209.91,166.09
2016,4,12,13,0,14.0,272.0,1.6,12.0,285.0,262.9,207.95
2016,4,12,13,15,20.5,300.0,1.55,12.0,318.0,295.68,233.6
2016,4,12,13,30,27.0,328.0,1.5,12.0,351.0,342.49,269.89
2016,4,12,13,45,27.0,318.5,1.5,12.5,341.0,331.78,261.2
2016,4,12,14,0,27.0,309.0,1.5,13.0,331.0,320.97,252.8
2016,4,12,14,15,146.5,327.5,1.5,13.0,437.0,453.54,358.08
2016,4,12,14,30,266.0,346.0,1.5,13.0,543.0,575.91,450.95
2016,4,12,14,45,220.5,332.0,1.55,13.0,489.5,502.51,395.62
2016,4,12,15,0,175.0,318.0,1.6,13.0,436.0,443.81,351.69
2016,4,12,15,15,286.5,276.0,1.6,12.5,454.5,479.22,382.49
2016,4,12,15,30,398.0,234.0,1.6,12.0,473.0,493.51,395.88
2016,4,12,15,45,257.0,230.0,1.65,12.0,379.5,383.11,308.96
2016,4,12,16,0,116.0,226.0,1.7,12.0,286.0,280.18,226.76
2016,4,12,16,15,173.5,199.5,1.7,11.5,278.5,274.49,223.23
2016,4,12,16,30,231.0,173.0,1.7,11.0,271.0,267.01,216.64
2016,4,12,16,45,202.5,155.5,1.7,11.0,233.5,219.86,177.02
2016,4,12,17,0,174.0,138.0,1.7,11.0,196.0,180.82,143.86
2016,4,12,17,15,150.5,115.5,1.6,10.5,159.0,141.92,110.72
2016,4,12,17,30,127.0,93.0,1.5,10.0,122.0,106.15,80.25
2016,4,12,17,45,94.5,70.0,1.4,10.0,88.5,72.24,52.17
2016,4,12,18,0,62.0,47.0,1.3,10.0,55.0,43.09,28.93
2016,4,12,18,15,31.0,27.0,1.25,9.5,31.0,22.54,11.71
2016,4,12,18,30,0.0,7.0,1.2,9.0,7.0,6.37,0.0
2016,4,12,18,45,0.0,3.5,1.2,9.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,48.5,13.5,0.9,9.5,17.0,12.28,0.0
2016,4,13,6,0,97.0,27.0,0.9,10.0,34.0,21.83,10.08
2016,4,13,6,15,204.5,44.5,0.9,10.0,75.0,44.9,27.24
2016,4,13,6,30,312.0,62.0,0.9,10.0,116.0,87.79,56.15
2016,4,13,6,45,315.0,81.0,0.95,10.5,151.5,128.5,90.62
2016,4,13,7,0,318.0,100.0,1.0,11.0,187.0,169.64,127.23
2016,4,13,7,15,373.0,109.0,0.95,11.0,232.0,217.21,168.02
2016,4,13,7,30,428.0,118.0,0.9,11.0,277.0,271.13,214.07
2016,4,13,7,45,230.0,148.5,0.9,11.5,235.5,240.65,193.65
2016,4,13,8,0,32.0,179.0,0.9,12.0,194.0,180.37,145.52
2016,4,13,8,15,399.0,146.0,0.9,12.0,365.0,365.41,295.94
2016,4,13,8,30,766.0,113.0,0.9,12.0,536.0,576.39,458.41
2016,4,13,8,45,786.0,117.0,0.9,12.5,583.5,633.95,498.92
2016,4,13,9,0,806.0,121.0,0.9,13.0,631.0,692.04,539.97
2016,4,13,9,15,821.0,124.0,0.85,13.0,673.0,744.92,576.34
2016,4,13,9,30,836.0,127.0,0.8,13.0,715.0,796.48,609.25
2016,4,13,9,45,858.5,123.5,0.8,13.5,754.0,845.79,639.61
2016,4,13,10,0,881.0,120.0,0.8,14.0,793.0,886.33,663.58
2016,4,13,10,15,889.0,121.5,0.8,14.0,823.0,924.15,686.8
2016,4,13,10,30,897.0,123.0,0.8,14.0,853.0,959.06,707.96
2016,4,13,10,45,900.0,125.5,0.8,14.5,874.5,987.18,723.34
2016,4,13,11,0,903.0,128.0,0.8,15.0,896.0,1011.8,736.5
2016,4,13,11,15,906.5,128.5,0.8,15.0,910.5,1031.26,747.82
2016,4,13,11,30,910.0,129.0,0.8,15.0,925.0,1047.05,756.97
