Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,912.0,129.0,0.85,15.0,931.5,1057.05,763.83
2016,4,13,12,0,914.0,129.0,0.9,15.0,938.0,1063.21,768.51
2016,4,13,12,15,913.5,129.0,0.9,15.0,936.0,1062.95,768.24
2016,4,13,12,30,913.0,129.0,0.9,15.0,934.0,1058.8,765.78
2016,4,13,12,45,911.0,128.5,0.95,15.0,924.5,1048.76,760.94
2016,4,13,13,0,909.0,128.0,1.0,15.0,915.0,1034.92,753.85
2016,4,13,13,15,905.0,127.0,1.0,15.0,897.0,1014.89,741.89
2016,4,13,13,30,901.0,126.0,1.0,15.0,879.0,991.27,727.78
2016,4,13,13,45,889.0,127.5,1.05,15.0,852.5,959.37,709.29
2016,4,13,14,0,877.0,129.0,1.1,15.0,826.0,924.56,688.79
2016,4,13,14,15,868.0,127.0,1.1,14.5,794.0,893.84,671.22
2016,4,13,14,30,859.0,125.0,1.1,14.0,762.0,852.07,645.95
2016,4,13,14,45,707.0,171.0,1.15,14.0,677.5,748.19,576.03
2016,4,13,15,0,555.0,217.0,1.2,14.0,593.0,644.08,501.3
2016,4,13,15,15,423.5,238.5,1.2,13.5,514.5,545.63,429.34
2016,4,13,15,30,292.0,260.0,1.2,13.0,436.0,449.83,357.19
2016,4,13,15,45,175.0,238.0,1.2,13.0,341.0,334.04,267.58
2016,4,13,16,0,58.0,216.0,1.2,13.0,246.0,232.37,186.7
2016,4,13,16,15,368.0,159.0,1.2,12.5,319.0,341.07,275.09
2016,4,13,16,30,678.0,102.0,1.2,12.0,392.0,397.51,315.07
2016,4,13,16,45,635.0,95.0,1.2,12.0,338.5,331.71,258.46
2016,4,13,17,0,592.0,88.0,1.2,12.0,285.0,270.15,204.89
2016,4,13,17,15,531.5,79.5,1.15,11.5,232.5,207.59,150.83
2016,4,13,17,30,471.0,71.0,1.1,11.0,180.0,152.21,103.61
2016,4,13,17,45,369.5,59.5,1.05,10.5,131.5,95.09,59.39
2016,4,13,18,0,268.0,48.0,1.0,10.0,83.0,53.03,31.62
2016,4,13,18,15,150.5,30.0,1.0,9.5,47.5,23.46,12.85
2016,4,13,18,30,33.0,12.0,1.0,9.0,12.0,10.91,0.0
2016,4,13,18,45,16.5,6.0,1.0,9.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.0,1.15,8.5,20.0,12.73,0.0
2016,4,14,6,0,165.0,28.0,1.2,9.0,40.0,21.94,11.09
2016,4,14,6,15,288.5,42.5,1.25,9.0,84.5,46.76,26.84
2016,4,14,6,30,412.0,57.0,1.3,9.0,129.0,95.98,59.08
2016,4,14,6,45,486.0,67.5,1.4,9.5,181.0,147.56,99.72
2016,4,14,7,0,560.0,78.0,1.5,10.0,233.0,208.44,151.46
2016,4,14,7,15,477.0,101.5,1.5,10.0,253.0,241.13,185.98
2016,4,14,7,30,394.0,125.0,1.5,10.0,273.0,265.67,211.78
2016,4,14,7,45,584.0,99.0,1.55,10.5,355.0,350.07,280.98
2016,4,14,8,0,774.0,73.0,1.6,11.0,437.0,450.88,362.91
2016,4,14,8,15,746.5,93.0,1.6,11.0,475.5,502.04,405.08
2016,4,14,8,30,719.0,113.0,1.6,11.0,514.0,548.87,442.38
2016,4,14,8,45,763.5,120.5,1.65,11.5,578.5,624.25,499.63
2016,4,14,9,0,808.0,128.0,1.7,12.0,643.0,700.42,555.44
2016,4,14,9,15,823.0,131.0,1.7,12.0,685.0,753.37,593.46
2016,4,14,9,30,838.0,134.0,1.7,12.0,727.0,804.98,628.49
2016,4,14,9,45,515.5,254.0,1.7,12.5,624.5,695.95,543.35
2016,4,14,10,0,193.0,374.0,1.7,13.0,522.0,538.59,420.04
2016,4,14,10,15,348.0,342.0,1.7,13.0,621.5,663.88,516.35
2016,4,14,10,30,503.0,310.0,1.7,13.0,721.0,798.03,613.22
2016,4,14,10,45,432.0,351.0,1.75,13.0,710.5,786.51,601.53
2016,4,14,11,0,361.0,392.0,1.8,13.0,700.0,758.74,580.17
2016,4,14,11,15,351.5,402.0,1.8,13.0,706.0,767.17,585.63
2016,4,14,11,30,342.0,412.0,1.8,13.0,712.0,773.63,589.38
2016,4,14,11,45,338.0,415.0,1.8,13.5,713.5,776.4,589.85
2016,4,14,12,0,334.0,418.0,1.8,14.0,715.0,777.36,589.16
2016,4,14,12,15,404.5,390.0,1.85,14.0,749.0,819.23,620.75
2016,4,14,12,30,475.0,362.0,1.9,14.0,783.0,872.6,659.22
2016,4,14,12,45,693.0,246.5,2.0,14.0,853.0,971.45,733.14
2016,4,14,13,0,911.0,131.0,2.1,14.0,923.0,1038.69,778.29
2016,4,14,13,15,907.0,130.0,2.1,13.5,905.0,1018.59,766.17
2016,4,14,13,30,903.0,129.0,2.1,13.0,887.0,994.9,752.68
2016,4,14,13,45,888.0,132.5,2.15,13.0,859.5,962.17,732.29
2016,4,14,14,0,873.0,136.0,2.2,13.0,832.0,935.4,715.91
2016,4,14,14,15,863.5,134.0,2.2,13.0,799.5,895.93,690.09
2016,4,14,14,30,854.0,132.0,2.2,13.0,767.0,853.86,662.35
2016,4,14,14,45,837.0,131.5,2.2,13.0,727.0,805.09,629.58
2016,4,14,15,0,820.0,131.0,2.2,13.0,687.0,754.81,595.28
2016,4,14,15,15,802.5,127.5,2.2,12.5,642.5,699.96,556.38
2016,4,14,15,30,785.0,124.0,2.2,12.0,598.0,644.31,515.7
2016,4,14,15,45,516.0,173.0,2.2,12.0,474.5,487.49,393.37
2016,4,14,16,0,247.0,222.0,2.2,12.0,351.0,352.27,285.28
2016,4,14,16,15,469.5,160.5,2.15,11.5,374.5,390.6,316.42
2016,4,14,16,30,692.0,99.0,2.1,11.0,398.0,399.41,319.56
2016,4,14,16,45,651.5,92.5,2.1,11.0,344.0,334.29,262.84
2016,4,14,17,0,611.0,86.0,2.1,11.0,290.0,273.08,208.55
2016,4,14,17,15,550.0,77.5,2.0,10.5,237.0,209.34,152.72
2016,4,14,17,30,489.0,69.0,1.9,10.0,184.0,152.82,104.0
2016,4,14,17,45,394.0,58.0,1.85,10.0,135.5,97.8,60.9
2016,4,14,18,0,299.0,47.0,1.8,10.0,87.0,53.22,31.09
2016,4,14,18,15,171.5,30.0,1.75,9.5,51.0,23.46,13.18
2016,4,14,18,30,44.0,13.0,1.7,9.0,15.0,11.82,0.0
2016,4,14,18,45,22.0,6.5,1.7,9.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.0,1.2,7.5,23.0,12.73,0.0
2016,4,15,6,0,235.0,28.0,1.2,8.0,46.0,23.0,12.65
2016,4,15,6,15,354.5,39.5,1.2,8.0,91.5,48.41,26.63
2016,4,15,6,30,474.0,51.0,1.2,8.0,137.0,97.3,57.77
2016,4,15,6,45,549.5,59.0,1.3,8.5,190.0,150.79,100.09
2016,4,15,7,0,625.0,67.0,1.4,9.0,243.0,213.62,153.99
2016,4,15,7,15,674.0,73.0,1.45,9.5,298.5,275.64,209.39
2016,4,15,7,30,723.0,79.0,1.5,10.0,354.0,342.9,268.61
2016,4,15,7,45,753.0,85.0,1.55,10.5,408.0,407.68,324.68
2016,4,15,8,0,783.0,91.0,1.6,11.0,462.0,473.8,379.9
2016,4,15,8,15,808.0,95.0,1.6,11.0,514.0,537.07,431.55
2016,4,15,8,30,833.0,99.0,1.6,11.0,566.0,601.21,482.09
2016,4,15,8,45,848.5,103.5,1.6,11.5,613.5,660.29,526.22
2016,4,15,9,0,864.0,108.0,1.6,12.0,661.0,718.58,568.23
2016,4,15,9,15,878.0,110.5,1.55,12.0,704.0,772.58,605.63
2016,4,15,9,30,892.0,113.0,1.5,12.0,747.0,819.38,636.12
2016,4,15,9,45,906.5,112.5,1.45,12.5,785.0,866.56,665.17
2016,4,15,10,0,921.0,112.0,1.4,13.0,823.0,911.61,692.12
2016,4,15,10,15,928.5,113.5,1.35,13.0,853.0,950.09,715.47
2016,4,15,10,30,936.0,115.0,1.3,13.0,883.0,985.49,736.55
2016,4,15,10,45,943.0,115.0,1.3,13.5,905.5,1015.61,753.49
2016,4,15,11,0,950.0,115.0,1.3,14.0,928.0,1042.25,768.14
2016,4,15,11,15,953.0,115.5,1.35,14.0,942.5,1061.85,780.67
2016,4,15,11,30,956.0,116.0,1.4,14.0,957.0,1077.58,790.93
2016,4,15,11,45,959.0,115.0,1.45,14.5,964.0,1087.79,796.37
2016,4,15,12,0,962.0,114.0,1.5,15.0,971.0,1093.98,799.44
2016,4,15,12,15,961.5,114.0,1.5,15.0,968.5,1093.61,799.12
2016,4,15,12,30,961.0,114.0,1.5,15.0,966.0,1089.15,796.43
2016,4,15,12,45,961.5,111.5,1.55,15.0,956.5,1079.02,791.22
2016,4,15,13,0,962.0,109.0,1.6,15.0,947.0,1064.83,783.56
2016,4,15,13,15,958.0,108.0,1.65,15.0,928.5,1043.84,771.6
2016,4,15,13,30,954.0,107.0,1.7,15.0,910.0,1019.07,757.24
2016,4,15,13,45,950.0,104.5,1.75,15.0,884.5,989.08,739.41
2016,4,15,14,0,946.0,102.0,1.8,15.0,859.0,955.58,719.15
2016,4,15,14,15,937.0,100.0,1.8,15.0,825.0,914.94,693.31
2016,4,15,14,30,928.0,98.0,1.8,15.0,791.0,871.48,665.35
2016,4,15,14,45,916.0,96.5,1.8,15.0,751.0,823.6,634.03
2016,4,15,15,0,904.0,95.0,1.8,15.0,711.0,773.6,600.82
2016,4,15,15,15,888.5,92.5,1.75,15.0,665.5,718.32,562.64
2016,4,15,15,30,873.0,90.0,1.7,15.0,620.0,661.83,520.84
2016,4,15,15,45,851.5,87.5,1.65,15.0,569.5,603.24,476.21
2016,4,15,16,0,830.0,85.0,1.6,15.0,519.0,541.71,428.06
2016,4,15,16,15,802.5,81.5,1.55,14.5,466.0,476.68,376.38
2016,4,15,16,30,775.0,78.0,1.5,14.0,413.0,413.09,323.9
2016,4,15,16,45,737.0,73.0,1.45,14.0,358.5,346.0,266.45
2016,4,15,17,0,699.0,68.0,1.4,14.0,304.0,282.35,210.45
2016,4,15,17,15,644.5,62.0,1.3,13.5,250.0,216.29,152.77
2016,4,15,17,30,590.0,56.0,1.2,13.0,196.0,157.58,102.18
2016,4,15,17,45,506.0,47.0,1.2,12.5,146.0,99.37,56.8
2016,4,15,18,0,422.0,38.0,1.2,12.0,96.0,51.82,26.51
2016,4,15,18,15,278.0,25.5,1.2,11.5,57.0,20.53,10.99
2016,4,15,18,30,134.0,13.0,1.2,11.0,18.0,11.82,0.0
2016,4,15,18,45,67.0,6.5,1.2,10.5,9.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,0.7,8.5,24.5,12.28,0.0
2016,4,16,6,0,270.0,27.0,0.6,9.0,49.0,21.93,12.24
2016,4,16,6,15,382.0,38.5,0.5,9.5,95.0,48.94,26.13
2016,4,16,6,30,494.0,50.0,0.4,10.0,141.0,98.9,57.77
2016,4,16,6,45,563.5,58.0,0.35,10.5,194.0,152.67,99.95
2016,4,16,7,0,633.0,66.0,0.3,11.0,247.0,214.97,152.49
2016,4,16,7,15,679.5,72.0,0.25,11.5,301.5,276.7,206.06
2016,4,16,7,30,726.0,78.0,0.2,12.0,356.0,343.34,262.57
2016,4,16,7,45,757.5,82.5,0.15,13.0,410.0,407.43,314.87
2016,4,16,8,0,789.0,87.0,0.1,14.0,464.0,472.93,365.85
2016,4,16,8,15,812.5,91.0,0.15,14.5,515.5,535.61,413.91
2016,4,16,8,30,836.0,95.0,0.2,15.0,567.0,598.98,460.66
2016,4,16,8,45,852.5,98.5,0.3,15.5,614.5,657.7,503.09
2016,4,16,9,0,869.0,102.0,0.4,16.0,662.0,715.7,543.86
2016,4,16,9,15,882.5,104.5,0.4,16.5,704.5,764.79,574.88
2016,4,16,9,30,896.0,107.0,0.4,17.0,747.0,816.17,605.99
2016,4,16,9,45,906.5,108.5,0.45,17.5,784.0,862.15,633.86
2016,4,16,10,0,917.0,110.0,0.5,18.0,821.0,905.73,659.87
2016,4,16,10,15,924.0,111.5,0.5,18.0,850.5,943.54,682.18
2016,4,16,10,30,931.0,113.0,0.5,18.0,880.0,978.25,702.44
2016,4,16,10,45,935.5,114.5,0.55,18.5,902.5,1007.34,718.94
2016,4,16,11,0,940.0,116.0,0.6,19.0,925.0,1032.88,733.31
2016,4,16,11,15,943.0,116.5,0.6,19.0,939.0,1052.23,744.17
2016,4,16,11,30,946.0,117.0,0.6,19.0,953.0,1067.74,752.86
2016,4,16,11,45,951.5,114.5,0.65,19.0,960.0,1078.76,760.23
2016,4,16,12,0,957.0,112.0,0.7,19.0,967.0,1085.8,765.42
2016,4,16,12,15,956.5,112.0,0.7,19.0,965.0,1085.37,765.04
2016,4,16,12,30,956.0,112.0,0.7,19.0,963.0,1080.87,762.46
2016,4,16,12,45,957.0,109.5,0.75,19.5,953.5,1071.23,756.74
2016,4,16,13,0,958.0,107.0,0.8,20.0,944.0,1057.54,748.71
2016,4,16,13,15,953.5,106.0,0.8,20.0,925.5,1036.1,736.33
2016,4,16,13,30,949.0,105.0,0.8,20.0,907.0,1010.93,721.79
2016,4,16,13,45,942.5,104.5,0.85,20.0,881.0,980.84,705.25
2016,4,16,14,0,936.0,104.0,0.9,20.0,855.0,947.4,686.47
2016,4,16,14,15,927.5,102.5,0.9,19.5,822.0,908.04,664.03
2016,4,16,14,30,919.0,101.0,0.9,19.0,789.0,865.85,639.49
2016,4,16,14,45,908.0,99.0,0.9,19.0,749.5,818.59,610.03
2016,4,16,15,0,897.0,97.0,0.9,19.0,710.0,769.17,578.73
2016,4,16,15,15,882.0,94.5,0.9,18.5,665.0,714.57,543.96
2016,4,16,15,30,867.0,92.0,0.9,18.0,620.0,658.74,505.55
2016,4,16,15,45,848.5,88.5,0.9,18.0,571.0,601.22,463.54
2016,4,16,16,0,830.0,85.0,0.9,18.0,522.0,540.48,417.75
2016,4,16,16,15,804.0,81.0,0.9,17.5,469.0,475.72,367.97
2016,4,16,16,30,778.0,77.0,0.9,17.0,416.0,412.25,317.08
2016,4,16,16,45,741.0,72.5,0.9,17.0,362.0,345.93,261.64
2016,4,16,17,0,704.0,68.0,0.9,17.0,308.0,282.93,207.33
2016,4,16,17,15,651.5,62.0,0.85,16.0,254.0,217.08,151.13
2016,4,16,17,30,599.0,56.0,0.8,15.0,200.0,158.37,101.43
2016,4,16,17,45,509.0,48.0,0.8,14.5,149.0,99.98,56.74
2016,4,16,18,0,419.0,40.0,0.8,14.0,98.0,52.99,27.52
2016,4,16,18,15,283.0,27.0,0.85,13.5,58.5,21.81,12.13
2016,4,16,18,30,147.0,14.0,0.9,13.0,19.0,12.73,0.0
2016,4,16,18,45,73.5,7.0,0.95,12.5,9.5,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,137.0,14.0,0.9,11.5,26.0,11.28,0.0
2016,4,17,6,0,274.0,28.0,0.8,12.0,52.0,22.7,13.02
2016,4,17,6,15,381.0,39.5,0.75,12.5,97.5,50.14,26.68
2016,4,17,6,30,488.0,51.0,0.7,13.0,143.0,99.57,57.93
2016,4,17,6,45,552.0,59.5,0.65,13.5,195.0,152.51,99.42
2016,4,17,7,0,616.0,68.0,0.6,14.0,247.0,213.28,150.58
2016,4,17,7,15,662.0,74.5,0.6,14.5,301.0,274.28,203.41
2016,4,17,7,30,708.0,81.0,0.6,15.0,355.0,340.16,259.35
2016,4,17,7,45,738.5,86.0,0.6,15.5,408.5,403.22,311.71
2016,4,17,8,0,769.0,91.0,0.6,16.0,462.0,467.61,363.1
2016,4,17,8,15,793.0,95.0,0.6,16.5,513.0,529.39,410.54
2016,4,17,8,30,817.0,99.0,0.6,17.0,564.0,591.97,456.64
2016,4,17,8,45,834.0,102.5,0.6,17.5,611.0,649.98,497.69
2016,4,17,9,0,851.0,106.0,0.6,18.0,658.0,707.36,536.81
2016,4,17,9,15,864.5,108.5,0.6,18.5,700.0,760.18,570.71
2016,4,17,9,30,878.0,111.0,0.6,19.0,742.0,805.97,598.18
2016,4,17,9,45,892.5,111.0,0.6,19.5,779.5,852.91,625.96
2016,4,17,10,0,907.0,111.0,0.6,20.0,817.0,897.76,651.86
2016,4,17,10,15,914.0,112.5,0.6,20.0,846.5,935.16,673.9
2016,4,17,10,30,921.0,114.0,0.6,20.0,876.0,969.49,693.95
2016,4,17,10,45,928.0,114.0,0.6,20.5,898.5,999.05,709.6
2016,4,17,11,0,935.0,114.0,0.6,21.0,921.0,1025.2,723.12
2016,4,17,11,15,938.0,114.5,0.6,21.0,935.0,1044.38,733.82
2016,4,17,11,30,941.0,115.0,0.6,21.0,949.0,1059.76,742.38
2016,4,17,11,45,944.0,114.5,0.6,21.5,956.0,1070.22,746.72
2016,4,17,12,0,947.0,114.0,0.6,22.0,963.0,1076.72,748.86
2016,4,17,12,15,946.5,114.0,0.6,22.0,961.0,1076.23,748.46
2016,4,17,12,30,946.0,114.0,0.6,22.0,959.0,1071.72,745.91
2016,4,17,12,45,946.0,112.0,0.65,22.5,949.5,1061.66,740.03
2016,4,17,13,0,946.0,110.0,0.7,23.0,940.0,1047.61,731.93
2016,4,17,13,15,942.5,109.5,0.7,23.0,922.0,1027.83,720.72
2016,4,17,13,30,939.0,109.0,0.7,23.0,904.0,1004.32,707.37
2016,4,17,13,45,935.0,106.5,0.75,23.0,879.0,974.68,691.35
2016,4,17,14,0,931.0,104.0,0.8,23.0,854.0,941.58,673.08
2016,4,17,14,15,923.0,102.5,0.8,22.5,821.0,902.81,651.35
2016,4,17,14,30,915.0,101.0,0.8,22.0,788.0,861.2,627.53
2016,4,17,14,45,906.5,98.0,0.85,22.0,749.5,815.02,599.98
2016,4,17,15,0,898.0,95.0,0.9,22.0,711.0,766.5,570.34
2016,4,17,15,15,884.0,92.5,0.85,21.5,666.5,712.59,535.79
2016,4,17,15,30,870.0,90.0,0.8,21.0,622.0,657.35,497.7
2016,4,17,15,45,853.0,86.5,0.8,21.0,573.5,600.51,456.76
2016,4,17,16,0,836.0,83.0,0.8,21.0,525.0,540.4,412.04
2016,4,17,16,15,811.0,79.5,0.75,20.5,472.5,476.38,363.13
2016,4,17,16,30,786.0,76.0,0.7,20.0,420.0,413.52,313.17
2016,4,17,16,45,751.5,71.0,0.7,19.5,366.0,347.23,259.07
2016,4,17,17,0,717.0,66.0,0.7,19.0,312.0,283.94,205.57
2016,4,17,17,15,666.0,60.0,0.7,18.0,258.0,219.13,150.78
2016,4,17,17,30,615.0,54.0,0.7,17.0,204.0,158.5,99.97
2016,4,17,17,45,533.0,46.0,0.75,16.0,153.0,100.1,55.55
2016,4,17,18,0,451.0,38.0,0.8,15.0,102.0,52.05,25.98
2016,4,17,18,15,315.5,26.0,0.8,14.5,61.5,20.86,11.48
2016,4,17,18,30,180.0,14.0,0.8,14.0,21.0,11.26,0.0
2016,4,17,18,45,90.0,7.0,0.85,14.0,10.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,151.0,14.5,0.45,13.5,28.5,11.64,0.0
2016,4,18,6,0,302.0,29.0,0.5,14.0,57.0,23.5,13.85
2016,4,18,6,15,408.5,40.0,0.45,14.0,104.0,52.12,27.33
2016,4,18,6,30,515.0,51.0,0.4,14.0,151.0,102.88,59.27
2016,4,18,6,45,583.0,58.5,0.35,14.5,204.0,157.31,101.53
2016,4,18,7,0,651.0,66.0,0.3,15.0,257.0,220.02,153.75
2016,4,18,7,15,696.0,71.5,0.3,15.0,312.0,281.88,207.25
2016,4,18,7,30,741.0,77.0,0.3,15.0,367.0,349.4,264.53
2016,4,18,7,45,771.5,82.0,0.3,15.5,421.5,413.41,317.16
2016,4,18,8,0,802.0,87.0,0.3,16.0,476.0,479.6,369.34
2016,4,18,8,15,824.5,90.5,0.35,16.5,527.5,541.8,416.99
2016,4,18,8,30,847.0,94.0,0.4,17.0,579.0,604.55,463.24
2016,4,18,8,45,864.5,96.5,0.45,17.5,626.5,663.24,505.0
2016,4,18,9,0,882.0,99.0,0.5,18.0,674.0,717.54,542.49
2016,4,18,9,15,894.5,101.5,0.5,18.5,716.0,770.21,575.58
2016,4,18,9,30,907.0,104.0,0.5,19.0,758.0,821.12,606.16
2016,4,18,9,45,920.0,103.5,0.55,19.5,795.0,867.33,634.02
2016,4,18,10,0,933.0,103.0,0.6,20.0,832.0,911.25,660.11
2016,4,18,10,15,939.5,104.5,0.6,20.5,861.5,948.95,680.95
2016,4,18,10,30,946.0,106.0,0.6,21.0,891.0,983.46,699.63
2016,4,18,10,45,951.0,106.5,0.6,21.5,912.5,1012.18,714.59
2016,4,18,11,0,956.0,107.0,0.6,22.0,934.0,1037.3,727.36
2016,4,18,11,15,958.5,107.5,0.6,22.0,948.0,1056.27,737.85
2016,4,18,11,30,961.0,108.0,0.6,22.0,962.0,1071.33,746.17
2016,4,18,11,45,961.0,108.5,0.6,22.0,967.5,1079.92,750.78
2016,4,18,12,0,961.0,109.0,0.6,22.0,973.0,1084.46,753.2
2016,4,18,12,15,960.0,109.0,0.6,22.0,971.0,1083.41,752.5
2016,4,18,12,30,959.0,109.0,0.6,22.0,969.0,1078.29,749.61
2016,4,18,12,45,952.5,111.5,0.6,22.5,957.0,1066.29,741.37
2016,4,18,13,0,946.0,114.0,0.6,23.0,945.0,1050.42,731.06
2016,4,18,13,15,941.5,113.0,0.6,22.5,926.5,1029.13,720.43
2016,4,18,13,30,937.0,112.0,0.6,22.0,908.0,1004.17,707.62
2016,4,18,13,45,925.5,113.5,0.65,22.0,880.5,971.82,690.01
2016,4,18,14,0,914.0,115.0,0.7,22.0,853.0,936.44,670.4
2016,4,18,14,15,905.0,113.5,0.7,21.5,820.5,897.36,648.47
2016,4,18,14,30,896.0,112.0,0.7,21.0,788.0,855.57,624.49
2016,4,18,14,45,876.5,113.5,0.75,21.0,746.5,806.15,594.81
2016,4,18,15,0,857.0,115.0,0.8,21.0,705.0,760.25,566.92
2016,4,18,15,15,841.0,112.0,0.8,21.0,660.5,705.53,530.38
2016,4,18,15,30,825.0,109.0,0.8,21.0,616.0,649.79,491.61
2016,4,18,15,45,797.0,108.0,0.8,21.0,565.5,588.29,447.42
2016,4,18,16,0,769.0,107.0,0.8,21.0,515.0,527.69,402.42
2016,4,18,16,15,568.0,133.5,0.8,20.5,418.5,412.05,316.15
2016,4,18,16,30,367.0,160.0,0.8,20.0,322.0,308.04,237.35
2016,4,18,16,45,332.5,147.0,0.8,19.5,279.5,259.34,198.76
2016,4,18,17,0,298.0,134.0,0.8,19.0,237.0,214.34,162.04
2016,4,18,17,15,272.5,113.5,0.8,18.0,195.0,168.67,124.41
2016,4,18,17,30,247.0,93.0,0.8,17.0,153.0,126.22,89.37
2016,4,18,17,45,203.5,73.0,0.8,16.0,114.5,85.66,57.66
2016,4,18,18,0,160.0,53.0,0.8,15.0,76.0,50.98,32.79
2016,4,18,18,15,80.0,34.5,0.75,14.5,46.0,27.6,17.2
2016,4,18,18,30,0.0,16.0,0.7,14.0,16.0,14.01,0.0
2016,4,18,18,45,0.0,8.0,0.65,13.5,8.0,7.28,0.0
2016,4,18,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,45,134.5,16.0,0.7,13.0,28.5,12.88,0.0
2016,4,19,6,0,269.0,32.0,0.7,13.0,57.0,26.05,16.27
2016,4,19,6,15,373.0,43.5,0.6,13.5,103.0,54.04,29.81
2016,4,19,6,30,477.0,55.0,0.5,14.0,149.0,102.78,60.83
2016,4,19,6,45,553.0,61.5,0.45,14.5,202.5,155.29,101.29
2016,4,19,7,0,629.0,68.0,0.4,15.0,256.0,217.09,152.43
2016,4,19,7,15,674.0,74.0,0.35,15.0,310.0,278.04,205.03
2016,4,19,7,30,719.0,80.0,0.3,15.0,364.0,343.7,260.55
2016,4,19,7,45,750.5,84.5,0.3,15.5,417.5,407.3,312.77
2016,4,19,8,0,782.0,89.0,0.3,16.0,471.0,472.2,363.97
2016,4,19,8,15,805.0,93.0,0.3,16.5,522.5,534.0,410.83
2016,4,19,8,30,828.0,97.0,0.3,17.0,574.0,596.44,456.23
2016,4,19,8,45,840.5,102.0,0.3,17.5,619.5,653.48,495.98
2016,4,19,9,0,853.0,107.0,0.3,18.0,665.0,709.44,533.53
2016,4,19,9,15,748.5,157.5,0.35,18.5,670.0,726.53,542.33
2016,4,19,9,30,644.0,208.0,0.4,19.0,675.0,729.38,541.52
2016,4,19,9,45,563.0,252.5,0.45,19.5,675.5,730.63,539.92
2016,4,19,10,0,482.0,297.0,0.5,20.0,676.0,728.09,535.44
2016,4,19,10,15,689.0,213.5,0.55,20.0,775.5,850.6,621.12
2016,4,19,10,30,896.0,130.0,0.6,20.0,875.0,961.42,690.02
2016,4,19,10,45,896.0,134.0,0.65,20.5,895.5,987.64,703.59
2016,4,19,11,0,896.0,138.0,0.7,21.0,916.0,1010.24,716.23
2016,4,19,11,15,698.0,250.5,0.75,21.0,862.5,964.71,688.32
2016,4,19,11,30,500.0,363.0,0.8,21.0,809.0,888.0,635.63
2016,4,19,11,45,492.0,368.5,0.85,21.0,810.0,890.49,638.72
2016,4,19,12,0,484.0,374.0,0.9,21.0,811.0,890.36,639.11
2016,4,19,12,15,484.5,372.5,0.9,20.5,809.0,889.32,639.71
2016,4,19,12,30,485.0,371.0,0.9,20.0,807.0,885.76,638.78
2016,4,19,12,45,683.5,260.0,0.9,20.0,866.5,969.0,697.8
2016,4,19,13,0,882.0,149.0,0.9,20.0,926.0,1021.67,730.15
2016,4,19,13,15,609.0,273.0,0.9,20.0,805.0,887.47,643.23
2016,4,19,13,30,336.0,397.0,0.9,20.0,684.0,726.57,532.35
2016,4,19,13,45,244.5,399.0,0.95,20.0,604.5,634.9,470.87
2016,4,19,14,0,153.0,401.0,1.0,20.0,525.0,534.77,400.67
2016,4,19,14,15,128.5,380.5,1.0,19.5,482.0,486.76,368.1
2016,4,19,14,30,104.0,360.0,1.0,19.0,439.0,429.19,327.52
2016,4,19,14,45,88.0,335.5,1.0,18.5,399.5,387.46,298.02
2016,4,19,15,0,72.0,311.0,1.0,18.0,360.0,346.97,268.77
2016,4,19,15,15,244.5,274.5,0.95,17.5,427.5,442.69,345.0
2016,4,19,15,30,417.0,238.0,0.9,17.0,495.0,510.94,397.35
2016,4,19,15,45,262.0,236.0,0.85,17.0,393.5,386.47,302.24
2016,4,19,16,0,107.0,234.0,0.8,17.0,292.0,273.49,215.1
2016,4,19,16,15,397.0,169.5,0.75,16.5,351.0,359.93,283.11
2016,4,19,16,30,687.0,105.0,0.7,16.0,410.0,397.82,307.35
2016,4,19,16,45,660.0,95.5,0.65,15.5,358.5,335.33,254.82
2016,4,19,17,0,633.0,86.0,0.6,15.0,307.0,275.18,203.44
2016,4,19,17,15,578.0,78.0,0.6,14.5,253.5,212.48,150.25
2016,4,19,17,30,523.0,70.0,0.6,14.0,200.0,156.19,103.08
2016,4,19,17,45,457.5,57.5,0.6,14.0,151.5,101.38,60.39
2016,4,19,18,0,392.0,45.0,0.6,14.0,103.0,54.92,30.37
2016,4,19,18,15,261.0,31.0,0.6,13.5,63.0,25.13,15.4
2016,4,19,18,30,130.0,17.0,0.6,13.0,23.0,13.4,0.0
2016,4,19,18,45,65.0,8.5,0.65,12.5,11.5,7.73,0.0
2016,4,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.0,0.7,11.5,31.0,12.78,0.0
2016,4,20,6,0,306.0,32.0,0.7,12.0,62.0,25.94,16.45
2016,4,20,6,15,408.0,43.0,0.6,12.5,109.0,55.48,30.08
2016,4,20,6,30,510.0,54.0,0.5,13.0,156.0,105.85,62.22
2016,4,20,6,45,585.5,59.5,0.45,13.5,210.0,159.45,103.77
2016,4,20,7,0,661.0,65.0,0.4,14.0,264.0,222.19,156.04
2016,4,20,7,15,703.5,70.5,0.4,14.0,319.0,285.11,210.78
2016,4,20,7,30,746.0,76.0,0.4,14.0,374.0,350.85,267.03
2016,4,20,7,45,778.0,79.5,0.4,14.5,427.5,414.14,319.44
2016,4,20,8,0,810.0,83.0,0.4,15.0,481.0,479.74,371.55
2016,4,20,8,15,831.5,86.0,0.4,15.5,532.0,541.12,418.47
2016,4,20,8,30,853.0,89.0,0.4,16.0,583.0,602.91,463.74
2016,4,20,8,45,867.5,92.0,0.45,16.5,629.5,657.45,502.85
2016,4,20,9,0,882.0,95.0,0.5,17.0,676.0,713.18,541.49
2016,4,20,9,15,894.0,97.5,0.5,17.0,717.5,765.27,575.31
2016,4,20,9,30,906.0,100.0,0.5,17.0,759.0,815.57,606.87
2016,4,20,9,45,916.0,101.0,0.55,17.5,795.0,860.63,634.29
2016,4,20,10,0,926.0,102.0,0.6,18.0,831.0,903.2,659.81
2016,4,20,10,15,932.0,103.5,0.6,18.0,860.0,940.03,681.66
2016,4,20,10,30,938.0,105.0,0.6,18.0,889.0,973.69,701.42
2016,4,20,10,45,935.0,111.0,0.65,18.5,908.5,1000.19,716.43
2016,4,20,11,0,932.0,117.0,0.7,19.0,928.0,1022.77,729.12
2016,4,20,11,15,934.5,117.5,0.7,19.0,942.0,1041.18,739.56
2016,4,20,11,30,937.0,118.0,0.7,19.0,956.0,1055.79,747.81
2016,4,20,11,45,932.0,122.0,0.75,19.0,960.0,1062.61,752.67
2016,4,20,12,0,927.0,126.0,0.8,19.0,964.0,1065.43,755.33
2016,4,20,12,15,926.0,126.0,0.8,19.0,961.5,1064.27,754.58
2016,4,20,12,30,925.0,126.0,0.8,19.0,959.0,1059.21,751.64
2016,4,20,12,45,924.0,124.5,0.85,19.0,949.0,1048.76,746.72
2016,4,20,13,0,923.0,123.0,0.9,19.0,939.0,1034.46,739.56
2016,4,20,13,15,918.5,122.0,0.9,19.0,920.5,1013.52,727.29
2016,4,20,13,30,914.0,121.0,0.9,19.0,902.0,989.01,712.9
2016,4,20,13,45,777.0,187.5,0.9,19.0,838.0,923.29,672.29
2016,4,20,14,0,640.0,254.0,0.9,19.0,774.0,844.05,620.65
2016,4,20,14,15,598.0,256.5,0.9,18.5,727.5,784.51,583.22
2016,4,20,14,30,556.0,259.0,0.9,18.0,681.0,728.84,547.1
2016,4,20,14,45,576.0,235.0,0.95,18.0,652.5,696.17,526.99
2016,4,20,15,0,596.0,211.0,1.0,18.0,624.0,663.96,506.22
2016,4,20,15,15,708.0,159.0,0.95,17.5,619.5,660.55,506.52
2016,4,20,15,30,820.0,107.0,0.9,17.0,615.0,642.02,494.92
2016,4,20,15,45,799.0,103.5,0.9,17.0,566.0,582.52,450.87
2016,4,20,16,0,778.0,100.0,0.9,17.0,517.0,523.17,405.87
2016,4,20,16,15,761.0,87.0,0.85,16.5,461.5,456.79,354.45
2016,4,20,16,30,744.0,74.0,0.8,16.0,406.0,390.8,301.29
2016,4,20,16,45,696.0,77.0,0.8,16.0,356.5,329.27,249.6
2016,4,20,17,0,648.0,80.0,0.8,16.0,307.0,273.05,201.06
2016,4,20,17,15,594.0,72.5,0.75,15.0,254.0,210.31,147.82
2016,4,20,17,30,540.0,65.0,0.7,14.0,201.0,153.81,100.46
2016,4,20,17,45,461.0,55.0,0.65,13.5,152.0,98.91,58.38
2016,4,20,18,0,382.0,45.0,0.6,13.0,103.0,54.05,30.2
2016,4,20,18,15,191.0,34.5,0.6,12.5,63.5,26.82,17.05
2016,4,20,18,30,0.0,24.0,0.6,12.0,24.0,20.14,0.0
2016,4,20,18,45,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,4,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.5,0.35,12.0,11.5,10.11,0.0
2016,4,21,6,0,0.0,23.0,0.3,12.0,23.0,20.26,11.79
2016,4,21,6,15,0.0,40.0,0.25,12.5,40.0,35.12,24.28
2016,4,21,6,30,0.0,57.0,0.2,13.0,57.0,49.92,37.25
2016,4,21,6,45,0.0,76.5,0.2,13.5,76.5,67.08,51.96
2016,4,21,7,0,0.0,96.0,0.2,14.0,96.0,84.45,66.49
2016,4,21,7,15,2.0,115.5,0.25,14.0,116.5,102.6,81.44
2016,4,21,7,30,4.0,135.0,0.3,14.0,137.0,121.13,96.49
2016,4,21,7,45,61.5,175.0,0.35,14.5,205.5,185.12,147.65
2016,4,21,8,0,119.0,215.0,0.4,15.0,274.0,259.34,205.86
2016,4,21,8,15,119.5,239.0,0.45,15.0,303.5,290.68,229.84
2016,4,21,8,30,120.0,263.0,0.5,15.0,333.0,322.02,253.69
2016,4,21,8,45,155.0,286.0,0.55,15.0,384.0,374.48,293.68
2016,4,21,9,0,190.0,309.0,0.6,15.0,435.0,430.19,335.31
2016,4,21,9,15,145.5,326.5,0.65,15.0,427.0,424.98,329.85
2016,4,21,9,30,101.0,344.0,0.7,15.0,419.0,405.49,314.2
2016,4,21,9,45,118.0,365.5,0.75,15.5,456.5,456.27,351.21
2016,4,21,10,0,135.0,387.0,0.8,16.0,494.0,498.04,380.54
2016,4,21,10,15,126.5,400.5,0.8,16.0,504.0,509.95,387.91
2016,4,21,10,30,118.0,414.0,0.8,16.0,514.0,520.83,394.81
2016,4,21,10,45,292.5,385.0,0.85,16.0,639.5,672.44,506.27
2016,4,21,11,0,467.0,356.0,0.9,16.0,765.0,830.01,615.34
2016,4,21,11,15,373.0,399.0,0.9,16.0,728.5,778.75,576.26
2016,4,21,11,30,279.0,442.0,0.9,16.0,692.0,735.5,544.59
2016,4,21,11,45,291.0,435.0,0.9,16.0,697.5,743.31,550.69
2016,4,21,12,0,303.0,428.0,0.9,16.0,703.0,749.65,555.24
2016,4,21,12,15,171.0,408.5,0.9,16.0,564.0,583.04,437.83
2016,4,21,12,30,39.0,389.0,0.9,16.0,425.0,415.78,315.59
2016,4,21,12,45,34.5,374.0,0.95,16.5,405.5,395.51,301.71
2016,4,21,13,0,30.0,359.0,1.0,17.0,386.0,375.17,286.55
2016,4,21,13,15,153.0,388.0,1.0,17.0,519.5,535.19,407.15
2016,4,21,13,30,276.0,417.0,1.0,17.0,653.0,688.51,515.82
2016,4,21,13,45,389.0,363.0,1.05,17.0,685.5,728.11,545.63
2016,4,21,14,0,502.0,309.0,1.1,17.0,718.0,772.24,579.15
2016,4,21,14,15,290.0,331.0,1.1,17.0,565.0,584.26,444.43
2016,4,21,14,30,78.0,353.0,1.1,17.0,412.0,399.9,307.33
2016,4,21,14,45,209.0,327.5,1.15,17.0,475.5,482.0,373.38
2016,4,21,15,0,340.0,302.0,1.2,17.0,539.0,551.29,426.42
2016,4,21,15,15,173.5,247.0,1.2,16.5,367.5,357.45,280.75
2016,4,21,15,30,7.0,192.0,1.2,16.0,196.0,176.82,138.71
2016,4,21,15,45,112.5,213.5,1.2,16.0,274.0,269.47,214.75
2016,4,21,16,0,218.0,235.0,1.2,16.0,352.0,338.19,268.45
2016,4,21,16,15,109.0,150.5,1.15,15.5,209.0,193.37,153.82
2016,4,21,16,30,0.0,66.0,1.1,15.0,66.0,58.34,43.72
2016,4,21,16,45,0.0,57.5,1.1,15.0,57.5,50.78,37.66
2016,4,21,17,0,0.0,49.0,1.1,15.0,49.0,43.24,31.37
2016,4,21,17,15,0.0,40.5,1.0,14.5,40.5,35.7,25.06
2016,4,21,17,30,0.0,32.0,0.9,14.0,32.0,28.18,18.64
2016,4,21,17,45,0.0,24.5,0.85,13.5,24.5,21.55,12.88
2016,4,21,18,0,0.0,17.0,0.8,13.0,17.0,14.94,7.04
2016,4,21,18,15,0.0,10.5,0.8,12.5,10.5,9.22,2.21
2016,4,21,18,30,0.0,4.0,0.8,12.0,4.0,3.5,0.0
2016,4,21,18,45,0.0,2.0,0.8,12.0,2.0,1.82,0.0
2016,4,21,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,1.4,11.5,1.5,1.31,0.0
2016,4,22,6,0,0.0,3.0,1.5,12.0,3.0,2.63,0.0
2016,4,22,6,15,0.0,5.0,1.5,12.0,5.0,4.38,0.0
2016,4,22,6,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,4,22,6,45,0.0,9.5,1.55,12.0,9.5,8.34,1.6
2016,4,22,7,0,0.0,12.0,1.6,12.0,12.0,10.55,3.52
2016,4,22,7,15,0.0,14.5,1.6,12.0,14.5,12.75,5.42
2016,4,22,7,30,0.0,17.0,1.6,12.0,17.0,14.96,7.31
2016,4,22,7,45,0.0,51.5,1.65,12.5,51.5,45.48,33.4
2016,4,22,8,0,0.0,86.0,1.7,13.0,86.0,76.15,59.1
2016,4,22,8,15,0.0,55.5,1.7,13.0,55.5,49.06,36.05
2016,4,22,8,30,0.0,25.0,1.7,13.0,25.0,22.07,13.12
2016,4,22,8,45,7.5,127.0,1.7,13.0,132.0,117.89,93.34
2016,4,22,9,0,15.0,229.0,1.7,13.0,239.0,216.97,173.46
2016,4,22,9,15,7.5,126.5,1.7,13.0,131.5,118.25,92.82
2016,4,22,9,30,0.0,24.0,1.7,13.0,24.0,21.24,12.21
2016,4,22,9,45,8.5,147.5,1.75,13.5,154.5,138.91,109.54
2016,4,22,10,0,17.0,271.0,1.8,14.0,285.0,260.97,206.23
2016,4,22,10,15,8.5,200.5,1.85,14.0,207.5,188.36,148.03
2016,4,22,10,30,0.0,130.0,1.9,14.0,130.0,116.28,89.89
2016,4,22,10,45,86.0,287.0,1.95,14.0,362.5,366.19,289.9
2016,4,22,11,0,172.0,444.0,2.0,14.0,595.0,610.16,471.1
2016,4,22,11,15,97.0,388.0,2.05,14.0,473.5,469.5,364.53
2016,4,22,11,30,22.0,332.0,2.1,14.0,352.0,326.91,255.11
2016,4,22,11,45,33.0,366.5,2.15,14.0,397.0,386.65,301.59
2016,4,22,12,0,44.0,401.0,2.2,14.0,442.0,432.9,336.45
2016,4,22,12,15,35.5,378.5,2.25,13.5,411.5,401.52,313.07
2016,4,22,12,30,27.0,356.0,2.3,13.0,381.0,370.03,289.74
2016,4,22,12,45,13.5,210.5,2.35,13.0,223.0,203.91,160.52
2016,4,22,13,0,0.0,65.0,2.4,13.0,65.0,57.83,42.27
2016,4,22,13,15,93.0,248.5,2.4,12.5,328.5,336.34,269.63
2016,4,22,13,30,186.0,432.0,2.4,12.0,592.0,605.58,474.05
2016,4,22,13,45,103.5,364.0,2.4,12.0,452.5,455.96,359.16
2016,4,22,14,0,21.0,296.0,2.4,12.0,313.0,288.68,228.78
2016,4,22,14,15,137.0,329.0,2.3,12.0,434.0,440.43,350.94
2016,4,22,14,30,253.0,362.0,2.2,12.0,555.0,571.53,451.43
2016,4,22,14,45,366.0,307.5,2.15,12.0,571.5,592.6,469.48
2016,4,22,15,0,479.0,253.0,2.1,12.0,588.0,613.19,487.14
2016,4,22,15,15,377.0,263.5,2.1,12.0,517.0,520.14,415.64
2016,4,22,15,30,275.0,274.0,2.1,12.0,446.0,444.91,357.0
2016,4,22,15,45,258.5,253.0,2.1,12.0,405.0,398.49,321.22
2016,4,22,16,0,242.0,232.0,2.1,12.0,364.0,353.33,285.57
2016,4,22,16,15,195.0,211.5,2.1,12.0,311.0,290.62,235.18
2016,4,22,16,30,148.0,191.0,2.1,12.0,258.0,238.91,193.14
2016,4,22,16,45,138.5,169.5,2.1,12.0,226.0,205.07,164.96
2016,4,22,17,0,129.0,148.0,2.1,12.0,194.0,172.37,137.26
2016,4,22,17,15,118.5,124.5,1.95,11.5,161.0,138.97,108.88
2016,4,22,17,30,108.0,101.0,1.8,11.0,128.0,107.12,81.74
2016,4,22,17,45,250.5,75.0,1.7,11.0,119.0,91.09,61.71
2016,4,22,18,0,393.0,49.0,1.6,11.0,110.0,57.31,33.26
2016,4,22,18,15,260.5,35.5,1.5,10.5,69.5,27.67,18.14
2016,4,22,18,30,128.0,22.0,1.4,10.0,29.0,17.33,1.37
2016,4,22,18,45,64.0,11.0,1.35,9.5,14.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,45,144.5,19.0,1.05,9.5,35.0,14.89,3.52
2016,4,23,6,0,289.0,38.0,1.1,10.0,70.0,30.94,21.34
2016,4,23,6,15,388.0,49.0,1.15,10.0,117.0,60.8,35.15
2016,4,23,6,30,487.0,60.0,1.2,10.0,164.0,109.7,67.31
2016,4,23,6,45,548.0,68.0,1.3,10.5,215.5,161.67,109.0
2016,4,23,7,0,609.0,76.0,1.4,11.0,267.0,221.01,159.99
2016,4,23,7,15,652.5,82.0,1.35,11.0,320.5,280.22,212.63
2016,4,23,7,30,696.0,88.0,1.3,11.0,374.0,343.93,268.4
2016,4,23,7,45,728.5,92.5,1.3,11.5,427.0,405.66,321.01
2016,4,23,8,0,761.0,97.0,1.3,12.0,480.0,470.37,374.12
2016,4,23,8,15,784.0,100.5,1.3,12.0,530.0,530.26,422.43
2016,4,23,8,30,807.0,104.0,1.3,12.0,580.0,590.8,469.63
2016,4,23,8,45,509.5,206.5,1.3,12.5,515.5,540.1,428.1
2016,4,23,9,0,212.0,309.0,1.3,13.0,451.0,444.49,351.04
2016,4,23,9,15,540.5,211.0,1.25,13.0,602.5,620.06,488.26
2016,4,23,9,30,869.0,113.0,1.2,13.0,754.0,798.67,616.68
2016,4,23,9,45,605.5,236.0,1.2,13.5,693.0,750.13,575.47
2016,4,23,10,0,342.0,359.0,1.2,14.0,632.0,656.54,502.27
2016,4,23,10,15,427.5,340.5,1.2,14.0,693.5,737.18,561.23
2016,4,23,10,30,513.0,322.0,1.2,14.0,755.0,811.81,613.09
2016,4,23,10,45,520.0,332.0,1.25,14.5,780.5,842.8,632.13
