Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,527.0,342.0,1.3,15.0,806.0,871.81,650.19
2016,4,23,11,15,421.0,387.5,1.3,15.0,761.5,823.18,613.95
2016,4,23,11,30,315.0,433.0,1.3,15.0,717.0,759.9,568.35
2016,4,23,11,45,316.5,435.5,1.3,15.0,722.5,767.2,573.89
2016,4,23,12,0,318.0,438.0,1.3,15.0,728.0,772.82,577.55
2016,4,23,12,15,380.0,409.5,1.3,15.0,755.5,805.4,601.62
2016,4,23,12,30,442.0,381.0,1.3,15.0,783.0,848.04,631.66
2016,4,23,12,45,682.0,248.5,1.3,15.0,860.5,950.84,706.76
2016,4,23,13,0,922.0,116.0,1.3,15.0,938.0,1022.3,752.09
2016,4,23,13,15,683.5,234.0,1.3,15.0,836.5,915.37,681.98
2016,4,23,13,30,445.0,352.0,1.3,15.0,735.0,790.13,592.99
2016,4,23,13,45,665.5,236.0,1.35,15.0,790.5,866.42,653.51
2016,4,23,14,0,886.0,120.0,1.4,15.0,846.0,909.86,684.0
2016,4,23,14,15,576.0,240.0,1.45,14.5,705.0,749.41,573.64
2016,4,23,14,30,266.0,360.0,1.5,14.0,564.0,579.14,447.98
2016,4,23,14,45,550.5,238.5,1.6,14.0,633.0,676.34,527.8
2016,4,23,15,0,835.0,117.0,1.7,14.0,702.0,739.49,578.64
2016,4,23,15,15,819.0,114.0,1.7,13.5,658.0,685.99,540.0
2016,4,23,15,30,803.0,111.0,1.7,13.0,614.0,631.56,500.53
2016,4,23,15,45,778.0,109.0,1.75,13.0,565.0,572.24,455.42
2016,4,23,16,0,753.0,107.0,1.8,13.0,516.0,513.37,409.16
2016,4,23,16,15,725.0,102.5,1.8,12.5,465.0,451.44,359.47
2016,4,23,16,30,697.0,98.0,1.8,12.0,414.0,391.2,309.34
2016,4,23,16,45,656.5,93.0,1.8,12.0,361.0,328.05,254.97
2016,4,23,17,0,616.0,88.0,1.8,12.0,308.0,268.76,202.71
2016,4,23,17,15,562.0,80.5,1.75,11.5,256.0,208.21,149.94
2016,4,23,17,30,508.0,73.0,1.7,11.0,204.0,153.93,103.54
2016,4,23,17,45,420.0,63.5,1.65,11.0,155.0,100.86,62.72
2016,4,23,18,0,332.0,54.0,1.6,11.0,106.0,57.05,34.68
2016,4,23,18,15,217.5,38.0,1.55,10.5,67.0,29.51,19.82
2016,4,23,18,30,103.0,22.0,1.5,10.0,28.0,17.27,2.82
2016,4,23,18,45,51.5,11.0,1.45,10.0,14.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,18.0,1.7,10.0,18.0,15.86,5.07
2016,4,24,6,0,0.0,36.0,1.8,10.0,36.0,31.1,21.56
2016,4,24,6,15,12.5,58.0,1.8,10.0,61.0,50.32,37.19
2016,4,24,6,30,25.0,80.0,1.8,10.0,86.0,71.81,55.4
2016,4,24,6,45,37.5,103.5,1.85,10.5,114.5,96.99,76.56
2016,4,24,7,0,50.0,127.0,1.9,11.0,143.0,124.15,99.3
2016,4,24,7,15,64.0,148.0,1.85,11.0,172.0,151.42,122.13
2016,4,24,7,30,78.0,169.0,1.8,11.0,201.0,180.51,146.35
2016,4,24,7,45,346.0,147.5,1.8,11.0,319.0,292.56,236.42
2016,4,24,8,0,614.0,126.0,1.8,11.0,437.0,427.5,344.79
2016,4,24,8,15,562.0,159.5,1.8,11.0,466.5,464.36,374.78
2016,4,24,8,30,510.0,193.0,1.8,11.0,496.0,498.39,401.56
2016,4,24,8,45,664.0,161.0,1.8,11.5,586.5,599.11,479.47
2016,4,24,9,0,818.0,129.0,1.8,12.0,677.0,706.08,559.32
2016,4,24,9,15,832.0,131.5,1.75,12.5,719.0,757.33,594.33
2016,4,24,9,30,846.0,134.0,1.7,13.0,761.0,807.1,626.36
2016,4,24,9,45,870.0,129.0,1.7,13.5,799.5,855.63,657.21
2016,4,24,10,0,894.0,124.0,1.7,14.0,838.0,895.62,681.7
2016,4,24,10,15,625.5,255.5,1.65,14.0,764.0,831.19,633.43
2016,4,24,10,30,357.0,387.0,1.6,14.0,690.0,721.99,550.0
2016,4,24,10,45,372.5,388.0,1.6,14.5,711.0,747.9,568.13
2016,4,24,11,0,388.0,389.0,1.6,15.0,732.0,772.79,584.03
2016,4,24,11,15,655.5,260.0,1.65,15.0,849.0,927.18,696.38
2016,4,24,11,30,923.0,131.0,1.7,15.0,966.0,1050.53,776.64
2016,4,24,11,45,919.0,134.5,1.8,15.0,970.0,1057.42,780.76
2016,4,24,12,0,915.0,138.0,1.9,15.0,974.0,1060.4,783.97
2016,4,24,12,15,914.5,138.0,1.95,15.0,972.0,1059.56,784.12
2016,4,24,12,30,914.0,138.0,2.0,15.0,970.0,1054.89,781.94
2016,4,24,12,45,901.0,144.0,2.15,15.0,956.5,1039.99,774.53
2016,4,24,13,0,888.0,150.0,2.3,15.0,943.0,1021.56,764.8
2016,4,24,13,15,686.5,247.0,2.35,14.5,853.0,929.69,705.49
2016,4,24,13,30,485.0,344.0,2.4,14.0,763.0,818.45,626.02
2016,4,24,13,45,524.0,318.5,2.45,14.0,759.0,814.63,626.41
2016,4,24,14,0,563.0,293.0,2.5,14.0,755.0,806.48,622.71
2016,4,24,14,15,490.5,303.5,2.55,13.5,695.0,734.59,571.96
2016,4,24,14,30,418.0,314.0,2.6,13.0,635.0,665.33,522.39
2016,4,24,14,45,465.5,278.0,2.65,13.0,619.0,648.02,512.16
2016,4,24,15,0,513.0,242.0,2.7,13.0,603.0,625.16,497.01
2016,4,24,15,15,488.0,234.5,2.7,12.5,560.5,574.56,459.71
2016,4,24,15,30,463.0,227.0,2.7,12.0,518.0,524.84,422.38
2016,4,24,15,45,459.5,208.5,2.75,12.0,478.5,478.49,386.47
2016,4,24,16,0,456.0,190.0,2.8,12.0,439.0,431.48,349.02
2016,4,24,16,15,519.5,166.5,2.75,11.5,424.0,410.9,331.66
2016,4,24,16,30,583.0,143.0,2.7,11.0,409.0,382.27,305.97
2016,4,24,16,45,552.5,130.5,2.7,11.0,358.0,322.28,254.07
2016,4,24,17,0,522.0,118.0,2.7,11.0,307.0,265.23,203.77
2016,4,24,17,15,464.5,106.5,2.65,10.5,254.5,206.04,152.66
2016,4,24,17,30,407.0,95.0,2.6,10.0,202.0,153.61,108.31
2016,4,24,17,45,341.0,79.0,2.6,10.0,154.5,103.49,68.72
2016,4,24,18,0,275.0,63.0,2.6,10.0,107.0,61.77,40.37
2016,4,24,18,15,173.5,43.5,2.55,9.5,67.5,34.53,24.34
2016,4,24,18,30,72.0,24.0,2.5,9.0,28.0,19.45,5.26
2016,4,24,18,45,36.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,4,24,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,32.0,5.0,1.5,6.5,5.5,0.0,0.0
2016,4,25,5,30,64.0,10.0,1.5,7.0,11.0,9.1,0.0
2016,4,25,5,45,228.5,22.5,1.55,7.5,46.5,18.19,7.6
2016,4,25,6,0,393.0,35.0,1.6,8.0,82.0,28.06,19.17
2016,4,25,6,15,486.5,44.0,1.65,8.0,131.5,61.77,33.12
2016,4,25,6,30,580.0,53.0,1.7,8.0,181.0,114.54,67.89
2016,4,25,6,45,643.5,58.0,1.75,8.5,235.5,169.96,112.89
2016,4,25,7,0,707.0,63.0,1.8,9.0,290.0,234.5,169.23
2016,4,25,7,15,746.0,67.5,1.8,9.0,345.0,296.43,225.57
2016,4,25,7,30,785.0,72.0,1.8,9.0,400.0,362.15,284.47
2016,4,25,7,45,812.5,76.0,1.85,9.5,454.0,425.93,340.09
2016,4,25,8,0,840.0,80.0,1.9,10.0,508.0,491.41,395.13
2016,4,25,8,15,861.0,83.0,1.9,10.0,559.5,552.46,445.45
2016,4,25,8,30,882.0,86.0,1.9,10.0,611.0,614.43,494.77
2016,4,25,8,45,896.5,88.5,1.9,10.5,658.0,671.64,537.94
2016,4,25,9,0,911.0,91.0,1.9,11.0,705.0,727.77,578.86
2016,4,25,9,15,923.0,93.0,1.9,11.0,747.5,780.17,615.16
2016,4,25,9,30,935.0,95.0,1.9,11.0,790.0,830.7,649.26
2016,4,25,9,45,941.0,98.0,1.95,11.5,825.5,875.19,677.98
2016,4,25,10,0,947.0,101.0,2.0,12.0,861.0,916.84,704.42
2016,4,25,10,15,953.5,102.5,2.0,12.0,890.0,954.33,728.53
2016,4,25,10,30,960.0,104.0,2.0,12.0,919.0,988.61,750.35
2016,4,25,10,45,964.0,105.0,2.05,12.5,940.5,1016.65,767.15
2016,4,25,11,0,968.0,106.0,2.1,13.0,962.0,1041.03,781.56
2016,4,25,11,15,970.5,106.5,2.1,13.0,976.0,1059.66,793.01
2016,4,25,11,30,973.0,107.0,2.1,13.0,990.0,1074.38,802.04
2016,4,25,11,45,972.5,108.0,2.15,13.0,995.0,1082.63,807.69
2016,4,25,12,0,972.0,109.0,2.2,13.0,1000.0,1086.82,810.89
2016,4,25,12,15,971.0,109.0,2.2,13.0,997.0,1085.43,809.94
2016,4,25,12,30,970.0,109.0,2.2,13.0,994.0,1079.97,806.53
2016,4,25,12,45,959.5,113.5,2.2,13.0,981.0,1065.73,797.54
2016,4,25,13,0,949.0,118.0,2.2,13.0,968.0,1047.71,786.24
2016,4,25,13,15,945.0,117.0,2.2,13.0,949.0,1026.74,773.1
2016,4,25,13,30,941.0,116.0,2.2,13.0,930.0,1002.1,757.57
2016,4,25,13,45,935.5,114.5,2.2,13.5,904.0,972.05,737.06
2016,4,25,14,0,930.0,113.0,2.2,14.0,878.0,938.67,714.35
2016,4,25,14,15,921.5,111.5,2.15,13.5,845.0,899.59,689.78
2016,4,25,14,30,913.0,110.0,2.1,13.0,812.0,857.75,663.08
2016,4,25,14,45,901.5,107.5,2.1,13.0,772.5,810.05,631.21
2016,4,25,15,0,890.0,105.0,2.1,13.0,733.0,760.3,597.48
2016,4,25,15,15,875.5,102.5,2.1,13.0,688.0,706.71,559.2
2016,4,25,15,30,861.0,100.0,2.1,13.0,643.0,654.64,520.09
2016,4,25,15,45,841.5,97.0,2.1,13.0,593.5,594.8,474.03
2016,4,25,16,0,822.0,94.0,2.1,13.0,544.0,534.87,426.44
2016,4,25,16,15,795.5,90.0,2.05,12.5,491.0,470.89,374.67
2016,4,25,16,30,769.0,86.0,2.0,12.0,438.0,408.28,322.16
2016,4,25,16,45,732.5,81.5,2.0,12.0,384.0,343.37,265.83
2016,4,25,17,0,696.0,77.0,2.0,12.0,330.0,280.19,209.74
2016,4,25,17,15,644.5,71.0,1.95,11.5,275.5,217.01,154.11
2016,4,25,17,30,593.0,65.0,1.9,11.0,221.0,159.63,104.62
2016,4,25,17,45,511.5,56.5,1.85,10.5,170.0,103.0,60.86
2016,4,25,18,0,430.0,48.0,1.8,10.0,119.0,56.64,32.34
2016,4,25,18,15,304.5,35.5,1.7,9.5,77.0,28.65,19.34
2016,4,25,18,30,179.0,23.0,1.6,9.0,35.0,18.11,5.53
2016,4,25,18,45,89.5,11.5,1.55,9.0,17.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,0.8,8.0,12.0,10.91,0.0
2016,4,26,5,45,144.5,27.5,0.8,8.5,45.5,21.52,10.73
2016,4,26,6,0,289.0,43.0,0.8,9.0,79.0,33.32,23.83
2016,4,26,6,15,382.0,54.5,0.8,9.0,126.0,66.12,39.78
2016,4,26,6,30,475.0,66.0,0.8,9.0,173.0,114.49,72.15
2016,4,26,6,45,526.5,76.5,0.85,9.5,223.5,166.27,114.12
2016,4,26,7,0,578.0,87.0,0.9,10.0,274.0,224.28,163.99
2016,4,26,7,15,621.5,93.5,0.9,10.0,327.0,282.05,214.9
2016,4,26,7,30,665.0,100.0,0.9,10.0,380.0,344.35,268.99
2016,4,26,7,45,538.5,142.5,0.9,10.5,388.0,369.22,293.33
2016,4,26,8,0,412.0,185.0,0.9,11.0,396.0,381.61,305.17
2016,4,26,8,15,590.0,153.5,0.85,11.5,489.0,477.17,379.86
2016,4,26,8,30,768.0,122.0,0.8,12.0,582.0,585.33,461.28
2016,4,26,8,45,780.5,128.0,0.8,12.5,626.5,639.39,499.86
2016,4,26,9,0,793.0,134.0,0.8,13.0,671.0,692.93,537.28
2016,4,26,9,15,806.5,137.0,0.8,13.0,711.5,743.04,572.23
2016,4,26,9,30,820.0,140.0,0.8,13.0,752.0,791.71,604.42
2016,4,26,9,45,628.0,232.0,0.8,13.0,713.5,762.58,580.04
2016,4,26,10,0,436.0,324.0,0.8,13.0,675.0,709.83,538.87
2016,4,26,10,15,499.5,317.0,0.8,13.0,732.5,775.61,585.56
2016,4,26,10,30,563.0,310.0,0.8,13.0,790.0,842.86,630.76
2016,4,26,10,45,537.5,331.5,0.85,13.5,798.5,855.75,636.74
2016,4,26,11,0,512.0,353.0,0.9,14.0,807.0,865.13,641.14
2016,4,26,11,15,679.0,261.0,0.95,14.0,872.5,948.7,701.28
2016,4,26,11,30,846.0,169.0,1.0,14.0,938.0,1022.05,748.34
2016,4,26,11,45,603.5,296.5,1.05,14.0,847.0,923.08,681.77
2016,4,26,12,0,361.0,424.0,1.1,14.0,756.0,798.26,593.71
2016,4,26,12,15,368.5,418.5,1.15,14.0,756.5,799.92,597.31
2016,4,26,12,30,376.0,413.0,1.2,14.0,757.0,799.62,598.09
2016,4,26,12,45,430.0,390.5,1.3,14.0,780.0,837.01,626.13
2016,4,26,13,0,484.0,368.0,1.4,14.0,803.0,860.54,644.55
2016,4,26,13,15,655.5,267.5,1.4,14.0,843.5,917.28,687.86
2016,4,26,13,30,827.0,167.0,1.4,14.0,884.0,955.48,714.34
2016,4,26,13,45,827.5,160.5,1.45,14.0,860.5,927.96,697.09
2016,4,26,14,0,828.0,154.0,1.5,14.0,837.0,897.13,678.33
2016,4,26,14,15,818.5,151.5,1.55,13.5,805.0,858.67,655.42
2016,4,26,14,30,809.0,149.0,1.6,13.0,773.0,817.84,630.52
2016,4,26,14,45,800.0,144.5,1.65,13.0,736.0,773.26,601.38
2016,4,26,15,0,791.0,140.0,1.7,13.0,699.0,726.74,569.36
2016,4,26,15,15,774.0,136.5,1.7,12.5,655.5,674.06,532.11
2016,4,26,15,30,757.0,133.0,1.7,12.0,612.0,621.64,493.92
2016,4,26,15,45,743.5,125.5,1.75,12.0,566.0,565.5,451.19
2016,4,26,16,0,730.0,118.0,1.8,12.0,520.0,508.96,406.68
2016,4,26,16,15,480.0,154.0,1.8,11.5,408.0,378.96,304.14
2016,4,26,16,30,230.0,190.0,1.8,11.0,296.0,273.98,220.79
2016,4,26,16,45,339.0,150.5,1.8,11.0,285.5,260.11,206.67
2016,4,26,17,0,448.0,111.0,1.8,11.0,275.0,236.02,181.21
2016,4,26,17,15,393.5,102.5,1.75,10.5,229.5,185.09,137.42
2016,4,26,17,30,339.0,94.0,1.7,10.0,184.0,140.5,100.06
2016,4,26,17,45,286.5,77.0,1.65,10.0,141.5,95.48,64.28
2016,4,26,18,0,234.0,60.0,1.6,10.0,99.0,57.22,37.71
2016,4,26,18,15,156.0,42.0,1.55,9.5,64.0,33.48,23.63
2016,4,26,18,30,78.0,24.0,1.5,9.0,29.0,19.51,7.28
2016,4,26,18,45,39.0,12.0,1.45,9.0,14.5,10.91,0.0
2016,4,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.0,5.5,0.8,9.0,6.0,0.0,0.0
2016,4,27,5,30,42.0,11.0,0.8,9.0,12.0,10.01,0.0
2016,4,27,5,45,178.5,26.0,0.85,9.5,46.5,20.34,10.31
2016,4,27,6,0,315.0,41.0,0.9,10.0,81.0,33.04,23.55
2016,4,27,6,15,406.0,51.0,0.9,10.0,128.0,64.36,37.31
2016,4,27,6,30,497.0,61.0,0.9,10.0,175.0,112.69,69.39
2016,4,27,6,45,248.5,51.0,0.9,10.5,108.0,91.63,62.7
2016,4,27,7,0,0.0,41.0,0.9,11.0,41.0,36.15,25.78
2016,4,27,7,15,0.0,68.5,0.9,11.0,68.5,60.55,46.79
2016,4,27,7,30,0.0,96.0,0.9,11.0,96.0,84.93,67.35
2016,4,27,7,45,6.0,136.5,0.95,11.0,140.0,123.61,99.54
2016,4,27,8,0,12.0,177.0,1.0,11.0,184.0,163.44,132.1
2016,4,27,8,15,6.0,160.5,1.05,11.0,164.0,146.26,117.44
2016,4,27,8,30,0.0,144.0,1.1,11.0,144.0,128.27,102.26
2016,4,27,8,45,0.0,131.0,1.2,11.5,131.0,116.62,92.24
2016,4,27,9,0,0.0,118.0,1.3,12.0,118.0,104.97,82.26
2016,4,27,9,15,11.5,198.0,1.4,12.0,207.0,186.23,148.66
2016,4,27,9,30,23.0,278.0,1.5,12.0,296.0,269.9,214.99
2016,4,27,9,45,12.0,213.0,1.6,12.0,222.5,201.66,160.05
2016,4,27,10,0,1.0,148.0,1.7,12.0,149.0,133.29,104.61
2016,4,27,10,15,9.0,217.0,1.8,12.0,224.5,203.8,161.74
2016,4,27,10,30,17.0,286.0,1.9,12.0,300.0,275.82,218.57
2016,4,27,10,45,12.0,236.0,2.0,12.0,246.5,224.98,178.0
2016,4,27,11,0,7.0,186.0,2.1,12.0,193.0,174.31,137.5
2016,4,27,11,15,453.0,166.5,2.15,12.0,579.5,631.99,504.77
2016,4,27,11,30,899.0,147.0,2.2,12.0,966.0,1038.95,787.81
2016,4,27,11,45,895.0,151.0,2.25,12.0,971.0,1045.89,788.0
2016,4,27,12,0,891.0,155.0,2.3,12.0,976.0,1049.04,790.51
2016,4,27,12,15,891.5,155.0,2.35,12.0,974.5,1049.09,791.13
2016,4,27,12,30,892.0,155.0,2.4,12.0,973.0,1045.42,789.43
2016,4,27,12,45,560.0,303.5,2.45,12.0,815.5,877.57,672.6
2016,4,27,13,0,228.0,452.0,2.5,12.0,658.0,671.61,518.69
2016,4,27,13,15,147.0,429.0,2.5,11.5,561.0,566.55,442.42
2016,4,27,13,30,66.0,406.0,2.5,11.0,464.0,451.17,355.16
2016,4,27,13,45,282.0,361.5,2.5,11.0,596.5,623.47,492.22
2016,4,27,14,0,498.0,317.0,2.5,11.0,729.0,769.2,602.7
2016,4,27,14,15,336.5,347.0,2.5,11.0,620.5,633.77,499.63
2016,4,27,14,30,175.0,377.0,2.5,11.0,512.0,508.73,403.32
2016,4,27,14,45,96.5,313.5,2.55,11.0,387.5,368.53,295.35
2016,4,27,15,0,18.0,250.0,2.6,11.0,263.0,238.72,191.57
2016,4,27,15,15,14.5,229.0,2.55,11.0,239.5,215.89,173.83
2016,4,27,15,30,11.0,208.0,2.5,11.0,216.0,193.48,155.98
2016,4,27,15,45,12.0,199.0,2.5,11.0,206.5,185.04,149.55
2016,4,27,16,0,13.0,190.0,2.5,11.0,197.0,176.45,142.92
2016,4,27,16,15,6.5,120.5,2.45,10.5,124.0,109.96,88.08
2016,4,27,16,30,0.0,51.0,2.4,10.0,51.0,45.04,33.27
2016,4,27,16,45,0.0,37.5,2.4,10.0,37.5,33.07,23.09
2016,4,27,17,0,0.0,24.0,2.4,10.0,24.0,21.13,12.79
2016,4,27,17,15,0.0,20.0,2.3,10.0,20.0,17.59,9.74
2016,4,27,17,30,0.0,16.0,2.2,10.0,16.0,14.06,6.65
2016,4,27,17,45,0.0,12.0,2.15,10.0,12.0,10.54,3.53
2016,4,27,18,0,0.0,8.0,2.1,10.0,8.0,7.02,0.4
2016,4,27,18,15,0.0,5.0,2.05,9.5,5.0,4.38,0.0
2016,4,27,18,30,0.0,2.0,2.0,9.0,2.0,1.75,0.0
2016,4,27,18,45,0.0,1.0,1.95,9.0,1.0,0.91,0.0
2016,4,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,23.5,6.5,1.5,8.0,7.5,0.0,0.0
2016,4,28,5,30,47.0,13.0,1.5,8.0,15.0,11.82,0.0
2016,4,28,5,45,178.0,28.5,1.55,8.5,49.5,22.28,12.32
2016,4,28,6,0,309.0,44.0,1.6,9.0,84.0,34.04,24.57
2016,4,28,6,15,399.5,54.5,1.6,9.0,131.5,67.35,40.14
2016,4,28,6,30,490.0,65.0,1.6,9.0,179.0,115.68,72.59
2016,4,28,6,45,551.5,72.5,1.6,9.5,231.0,167.41,114.35
2016,4,28,7,0,613.0,80.0,1.6,10.0,283.0,226.52,165.26
2016,4,28,7,15,655.0,85.5,1.55,10.5,336.5,284.84,216.94
2016,4,28,7,30,697.0,91.0,1.5,11.0,390.0,347.41,271.39
2016,4,28,7,45,732.5,94.0,1.45,11.5,443.0,408.69,323.48
2016,4,28,8,0,768.0,97.0,1.4,12.0,496.0,473.39,376.4
2016,4,28,8,15,790.5,100.5,1.35,12.0,546.0,532.96,424.23
2016,4,28,8,30,813.0,104.0,1.3,12.0,596.0,593.11,470.78
2016,4,28,8,45,833.0,105.5,1.3,12.5,642.5,649.86,512.73
2016,4,28,9,0,853.0,107.0,1.3,13.0,689.0,706.21,552.99
2016,4,28,9,15,865.5,109.5,1.25,13.0,730.5,753.05,585.0
2016,4,28,9,30,878.0,112.0,1.2,13.0,772.0,801.82,616.66
2016,4,28,9,45,898.5,108.0,1.2,13.5,810.0,848.65,645.87
2016,4,28,10,0,919.0,104.0,1.2,14.0,848.0,893.78,673.42
2016,4,28,10,15,925.5,105.5,1.2,14.0,876.5,930.13,696.03
2016,4,28,10,30,932.0,107.0,1.2,14.0,905.0,963.38,716.53
2016,4,28,10,45,934.0,109.5,1.2,14.5,925.5,990.17,731.41
2016,4,28,11,0,936.0,112.0,1.2,15.0,946.0,1013.33,743.96
2016,4,28,11,15,939.5,112.5,1.2,15.0,960.0,1032.21,755.19
2016,4,28,11,30,943.0,113.0,1.2,15.0,974.0,1047.35,764.17
2016,4,28,11,45,941.5,115.0,1.25,15.5,979.0,1055.22,768.23
2016,4,28,12,0,940.0,117.0,1.3,16.0,984.0,1059.16,770.01
2016,4,28,12,15,940.0,116.5,1.3,16.0,982.0,1058.15,769.34
2016,4,28,12,30,940.0,116.0,1.3,16.0,980.0,1053.24,766.39
2016,4,28,12,45,941.0,114.0,1.35,16.0,970.5,1043.89,761.73
2016,4,28,13,0,942.0,112.0,1.4,16.0,961.0,1030.64,754.69
2016,4,28,13,15,938.5,111.0,1.45,16.0,943.0,1010.25,743.14
2016,4,28,13,30,935.0,110.0,1.5,16.0,925.0,986.22,729.29
2016,4,28,13,45,930.0,108.5,1.55,16.0,900.0,956.8,711.86
2016,4,28,14,0,925.0,107.0,1.6,16.0,875.0,924.07,692.12
2016,4,28,14,15,917.5,105.5,1.6,15.5,842.5,886.08,669.3
2016,4,28,14,30,910.0,104.0,1.6,15.0,810.0,845.29,644.31
2016,4,28,14,45,898.0,103.0,1.6,15.0,771.0,798.97,613.97
2016,4,28,15,0,886.0,102.0,1.6,15.0,732.0,750.66,581.87
2016,4,28,15,15,872.0,100.0,1.6,14.5,688.0,698.26,546.02
2016,4,28,15,30,858.0,98.0,1.6,14.0,644.0,647.14,509.11
2016,4,28,15,45,834.0,97.0,1.65,14.0,594.5,587.1,463.72
2016,4,28,16,0,810.0,96.0,1.7,14.0,545.0,527.42,417.07
2016,4,28,16,15,784.5,92.0,1.7,13.5,493.0,464.8,367.02
2016,4,28,16,30,759.0,88.0,1.7,13.0,441.0,403.47,316.09
2016,4,28,16,45,717.5,85.0,1.7,12.5,386.5,337.72,260.17
2016,4,28,17,0,676.0,82.0,1.7,12.0,332.0,276.9,206.94
2016,4,28,17,15,625.5,75.5,1.65,11.5,279.0,214.94,152.7
2016,4,28,17,30,575.0,69.0,1.6,11.0,226.0,158.68,104.47
2016,4,28,17,45,488.5,61.5,1.6,10.5,174.5,103.86,62.71
2016,4,28,18,0,402.0,54.0,1.6,10.0,123.0,59.96,36.22
2016,4,28,18,15,284.5,40.5,1.55,9.5,81.0,31.41,21.96
2016,4,28,18,30,167.0,27.0,1.5,9.0,39.0,21.19,9.82
2016,4,28,18,45,83.5,13.5,1.45,9.0,19.5,12.28,0.0
2016,4,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,0.95,9.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,0.9,9.0,13.0,11.82,0.0
2016,4,29,5,45,95.0,34.5,0.9,9.0,47.0,27.54,16.96
2016,4,29,6,0,190.0,56.0,0.9,9.0,81.0,43.81,33.31
2016,4,29,6,15,276.0,72.0,0.9,9.0,127.5,73.61,49.29
2016,4,29,6,30,362.0,88.0,0.9,9.0,174.0,118.54,80.63
2016,4,29,6,45,215.5,109.5,0.9,9.5,164.0,135.72,101.89
2016,4,29,7,0,69.0,131.0,0.9,10.0,154.0,131.95,105.24
2016,4,29,7,15,87.0,155.5,0.9,10.0,189.5,164.56,132.51
2016,4,29,7,30,105.0,180.0,0.9,10.0,225.0,202.57,163.92
2016,4,29,7,45,136.0,204.5,0.95,10.0,270.5,246.16,199.44
2016,4,29,8,0,167.0,229.0,1.0,10.0,316.0,293.38,237.52
2016,4,29,8,15,444.5,187.0,1.0,10.0,450.0,425.9,343.21
2016,4,29,8,30,722.0,145.0,1.0,10.0,584.0,579.77,461.83
2016,4,29,8,45,740.5,149.0,1.0,10.5,628.5,634.21,500.78
2016,4,29,9,0,759.0,153.0,1.0,11.0,673.0,688.37,539.26
2016,4,29,9,15,773.0,156.5,1.0,11.0,713.0,738.14,574.46
2016,4,29,9,30,787.0,160.0,1.0,11.0,753.0,783.67,605.97
2016,4,29,9,45,817.5,151.0,1.0,11.5,792.0,831.31,635.98
2016,4,29,10,0,848.0,142.0,1.0,12.0,831.0,877.94,664.7
2016,4,29,10,15,855.5,144.0,1.0,12.0,859.0,914.16,687.29
2016,4,29,10,30,863.0,146.0,1.0,12.0,887.0,947.54,707.96
2016,4,29,10,45,870.5,145.0,1.0,12.5,908.0,964.92,716.81
2016,4,29,11,0,878.0,144.0,1.0,13.0,929.0,988.53,729.93
2016,4,29,11,15,881.5,145.0,1.05,13.0,942.5,1006.91,741.91
2016,4,29,11,30,885.0,146.0,1.1,13.0,956.0,1021.76,751.8
2016,4,29,11,45,884.5,147.0,1.15,13.5,961.0,1029.08,755.62
2016,4,29,12,0,884.0,148.0,1.2,14.0,966.0,1032.72,757.3
2016,4,29,12,15,884.0,148.0,1.2,14.0,964.5,1032.21,756.95
2016,4,29,12,30,884.0,148.0,1.2,14.0,963.0,1028.04,754.43
2016,4,29,12,45,886.0,145.0,1.3,14.0,954.0,1019.27,750.98
2016,4,29,13,0,888.0,142.0,1.4,14.0,945.0,1006.8,745.17
2016,4,29,13,15,884.5,141.0,1.4,13.5,927.5,987.35,734.55
2016,4,29,13,30,881.0,140.0,1.4,13.0,910.0,964.47,721.76
2016,4,29,13,45,873.0,140.0,1.45,13.0,884.5,935.17,704.13
2016,4,29,14,0,865.0,140.0,1.5,13.0,859.0,911.12,689.97
2016,4,29,14,15,856.0,137.5,1.5,13.0,826.5,872.04,664.75
2016,4,29,14,30,847.0,135.0,1.5,13.0,794.0,830.45,637.74
2016,4,29,14,45,834.5,133.0,1.55,13.0,755.5,784.39,607.85
2016,4,29,15,0,822.0,131.0,1.6,13.0,717.0,736.57,575.49
2016,4,29,15,15,806.0,127.5,1.6,12.5,673.0,683.39,538.06
2016,4,29,15,30,790.0,124.0,1.6,12.0,629.0,629.33,498.81
2016,4,29,15,45,764.0,122.5,1.65,12.0,580.0,571.09,454.46
2016,4,29,16,0,738.0,121.0,1.7,12.0,531.0,513.04,408.81
2016,4,29,16,15,710.0,116.0,1.7,11.5,480.0,451.75,359.64
2016,4,29,16,30,682.0,111.0,1.7,11.0,429.0,392.17,310.12
2016,4,29,16,45,640.5,105.5,1.7,11.0,376.0,329.45,256.26
2016,4,29,17,0,599.0,100.0,1.7,11.0,323.0,270.73,204.74
2016,4,29,17,15,546.0,92.0,1.7,10.5,271.0,211.46,153.34
2016,4,29,17,30,493.0,84.0,1.7,10.0,219.0,158.34,108.24
2016,4,29,17,45,413.5,73.0,1.7,10.0,169.5,104.06,66.26
2016,4,29,18,0,334.0,62.0,1.7,10.0,120.0,61.92,39.59
2016,4,29,18,15,225.5,46.0,1.7,9.5,79.5,35.53,25.63
2016,4,29,18,30,117.0,30.0,1.7,9.0,39.0,24.12,12.55
2016,4,29,18,45,58.5,15.0,1.7,9.0,19.5,13.64,0.0
2016,4,29,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.5,1.4,9.5,10.0,6.82,0.0
2016,4,30,5,30,123.0,15.0,1.4,10.0,20.0,11.84,0.0
2016,4,30,5,45,258.0,28.0,1.45,10.5,57.5,22.64,13.11
2016,4,30,6,0,393.0,41.0,1.5,11.0,95.0,32.73,23.33
2016,4,30,6,15,479.0,50.0,1.45,11.0,144.5,67.94,37.71
2016,4,30,6,30,565.0,59.0,1.4,11.0,194.0,119.43,71.87
2016,4,30,6,45,620.5,66.0,1.35,11.5,247.5,174.22,116.19
2016,4,30,7,0,676.0,73.0,1.3,12.0,301.0,235.53,168.98
2016,4,30,7,15,715.0,78.0,1.3,12.5,355.5,296.09,222.45
2016,4,30,7,30,754.0,83.0,1.3,13.0,410.0,361.8,279.22
2016,4,30,7,45,782.5,86.5,1.3,13.5,463.5,423.41,331.35
2016,4,30,8,0,811.0,90.0,1.3,14.0,517.0,486.85,383.03
2016,4,30,8,15,831.5,93.5,1.3,14.0,567.0,547.47,431.45
2016,4,30,8,30,852.0,97.0,1.3,14.0,617.0,608.35,478.41
2016,4,30,8,45,867.0,100.0,1.3,14.5,663.5,662.46,518.02
2016,4,30,9,0,882.0,103.0,1.3,15.0,710.0,717.6,556.99
2016,4,30,9,15,893.5,105.0,1.3,15.0,750.5,767.93,591.33
2016,4,30,9,30,905.0,107.0,1.3,15.0,791.0,816.41,623.03
2016,4,30,9,45,919.0,105.5,1.3,15.5,827.5,861.3,650.64
2016,4,30,10,0,933.0,104.0,1.3,16.0,864.0,903.97,676.35
2016,4,30,10,15,939.0,105.0,1.3,16.0,892.0,939.66,698.4
2016,4,30,10,30,945.0,106.0,1.3,16.0,920.0,972.17,718.31
2016,4,30,10,45,948.0,107.5,1.35,16.5,940.5,999.05,733.99
2016,4,30,11,0,951.0,109.0,1.4,17.0,961.0,1022.3,747.38
2016,4,30,11,15,953.0,109.5,1.4,17.0,974.0,1039.85,757.76
2016,4,30,11,30,955.0,110.0,1.4,17.0,987.0,1053.57,765.85
2016,4,30,11,45,955.5,110.0,1.4,17.0,992.0,1061.41,770.37
2016,4,30,12,0,956.0,110.0,1.4,17.0,997.0,1065.3,772.61
2016,4,30,12,15,955.0,110.0,1.4,17.0,994.0,1063.74,771.59
2016,4,30,12,30,954.0,110.0,1.4,17.0,991.0,1058.22,768.27
2016,4,30,12,45,951.0,110.0,1.4,17.5,980.0,1046.83,759.99
2016,4,30,13,0,948.0,110.0,1.4,18.0,969.0,1031.59,749.47
2016,4,30,13,15,944.0,109.0,1.4,18.0,950.0,1010.63,736.85
2016,4,30,13,30,940.0,108.0,1.4,18.0,931.0,986.03,722.0
2016,4,30,13,45,934.0,106.5,1.4,18.0,905.0,955.62,703.42
2016,4,30,14,0,928.0,105.0,1.4,18.0,879.0,921.95,682.67
2016,4,30,14,15,920.0,103.5,1.4,18.0,846.0,883.5,658.66
2016,4,30,14,30,912.0,102.0,1.4,18.0,813.0,842.3,632.61
2016,4,30,14,45,901.5,100.0,1.45,18.0,774.0,796.14,603.47
2016,4,30,15,0,891.0,98.0,1.5,18.0,735.0,747.86,572.37
2016,4,30,15,15,877.0,95.5,1.5,17.5,690.5,694.87,536.63
2016,4,30,15,30,863.0,93.0,1.5,17.0,646.0,640.62,498.01
2016,4,30,15,45,845.0,90.0,1.5,17.0,598.0,584.22,455.52
2016,4,30,16,0,827.0,87.0,1.5,17.0,550.0,525.33,409.78
2016,4,30,16,15,803.0,83.5,1.45,16.5,498.0,463.22,360.52
2016,4,30,16,30,779.0,80.0,1.4,16.0,446.0,402.18,310.28
2016,4,30,16,45,747.0,75.5,1.4,16.0,393.0,338.78,256.25
2016,4,30,17,0,715.0,71.0,1.4,16.0,340.0,278.08,203.14
2016,4,30,17,15,668.5,65.5,1.35,15.5,286.5,214.25,147.92
2016,4,30,17,30,622.0,60.0,1.3,15.0,233.0,157.21,99.5
2016,4,30,17,45,552.5,53.0,1.3,14.5,182.0,101.89,57.46
2016,4,30,18,0,483.0,46.0,1.3,14.0,131.0,55.15,29.91
2016,4,30,18,15,368.5,35.5,1.25,13.5,87.5,28.24,18.94
2016,4,30,18,30,254.0,25.0,1.2,13.0,44.0,20.32,9.89
2016,4,30,18,45,127.0,12.5,1.15,12.5,22.0,11.37,0.0
2016,4,30,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.0,0.9,10.5,11.0,7.28,0.0
2016,5,1,5,30,151.0,16.0,0.8,11.0,22.0,12.98,0.0
2016,5,1,5,45,286.5,27.5,0.7,11.5,60.5,22.1,12.84
2016,5,1,6,0,422.0,39.0,0.6,12.0,99.0,30.88,21.69
2016,5,1,6,15,505.0,47.0,0.6,12.0,148.0,66.91,35.8
2016,5,1,6,30,588.0,55.0,0.6,12.0,197.0,118.73,69.87
2016,5,1,6,45,640.0,61.0,0.6,12.5,250.0,173.3,113.78
2016,5,1,7,0,692.0,67.0,0.6,13.0,303.0,235.72,167.11
2016,5,1,7,15,728.5,71.5,0.6,13.5,356.5,295.62,219.4
2016,5,1,7,30,765.0,76.0,0.6,14.0,410.0,358.98,273.5
2016,5,1,7,45,791.0,79.5,0.6,15.0,462.5,420.0,323.67
2016,5,1,8,0,817.0,83.0,0.6,16.0,515.0,482.54,372.85
2016,5,1,8,15,837.0,86.0,0.65,16.5,565.0,542.55,419.22
2016,5,1,8,30,857.0,89.0,0.7,17.0,615.0,601.04,462.86
2016,5,1,8,45,871.5,91.5,0.75,17.5,660.5,656.45,502.8
2016,5,1,9,0,886.0,94.0,0.8,18.0,706.0,710.84,540.75
2016,5,1,9,15,897.0,96.0,0.8,18.0,746.5,760.86,573.64
2016,5,1,9,30,908.0,98.0,0.8,18.0,787.0,808.98,604.19
2016,5,1,9,45,914.0,101.0,0.85,18.5,821.5,851.9,630.5
2016,5,1,10,0,920.0,104.0,0.9,19.0,856.0,892.07,654.76
2016,5,1,10,15,926.0,105.5,0.95,19.0,884.0,927.78,677.2
2016,5,1,10,30,932.0,107.0,1.0,19.0,912.0,960.36,697.62
2016,5,1,10,45,935.0,109.0,1.05,19.0,932.5,987.37,714.51
2016,5,1,11,0,938.0,111.0,1.1,19.0,953.0,1010.8,729.25
2016,5,1,11,15,940.5,111.5,1.1,19.0,966.0,1028.57,739.58
2016,5,1,11,30,943.0,112.0,1.1,19.0,979.0,1042.57,747.7
2016,5,1,11,45,941.5,113.5,1.15,19.0,983.5,1049.81,752.75
2016,5,1,12,0,940.0,115.0,1.2,19.0,988.0,1053.14,755.59
2016,5,1,12,15,939.5,115.0,1.2,19.0,986.0,1052.05,754.89
2016,5,1,12,30,939.0,115.0,1.2,19.0,984.0,1047.09,751.95
2016,5,1,12,45,935.0,116.0,1.2,19.0,972.5,1035.84,745.26
2016,5,1,13,0,931.0,117.0,1.2,19.0,961.0,1020.84,736.4
2016,5,1,13,15,927.0,116.0,1.2,19.0,943.0,1000.19,724.08
2016,5,1,13,30,923.0,115.0,1.2,19.0,925.0,975.97,709.6
2016,5,1,13,45,914.5,115.5,1.2,19.0,899.0,945.76,691.3
2016,5,1,14,0,906.0,116.0,1.2,19.0,873.0,912.49,671.0
2016,5,1,14,15,898.0,114.5,1.15,18.5,840.5,874.78,648.15
2016,5,1,14,30,890.0,113.0,1.1,18.0,808.0,834.39,623.33
2016,5,1,14,45,876.5,112.0,1.1,18.0,769.0,787.81,593.6
2016,5,1,15,0,863.0,111.0,1.1,18.0,730.0,739.44,562.26
2016,5,1,15,15,848.5,108.5,1.05,17.5,686.0,690.76,528.75
2016,5,1,15,30,834.0,106.0,1.0,17.0,642.0,636.87,490.46
2016,5,1,15,45,810.5,104.5,1.0,17.0,593.0,577.96,446.86
2016,5,1,16,0,787.0,103.0,1.0,17.0,544.0,519.43,402.12
2016,5,1,16,15,761.0,98.5,0.95,16.5,492.5,457.55,353.75
2016,5,1,16,30,735.0,94.0,0.9,16.0,441.0,395.9,303.83
2016,5,1,16,45,695.5,90.0,0.9,16.0,387.5,332.6,250.89
2016,5,1,17,0,656.0,86.0,0.9,16.0,334.0,272.93,199.7
2016,5,1,17,15,606.0,79.5,0.85,15.5,281.0,212.54,148.26
2016,5,1,17,30,556.0,73.0,0.8,15.0,228.0,157.79,102.57
2016,5,1,17,45,478.5,64.0,0.8,14.5,177.5,103.98,62.26
2016,5,1,18,0,401.0,55.0,0.8,14.0,127.0,59.92,35.89
2016,5,1,18,15,291.0,42.0,0.85,13.5,85.0,32.48,22.68
2016,5,1,18,30,181.0,29.0,0.9,13.0,43.0,22.71,12.09
2016,5,1,18,45,90.5,14.5,0.95,12.5,21.5,13.19,0.0
2016,5,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,37.0,9.0,0.6,9.5,10.5,8.19,0.0
2016,5,2,5,30,74.0,18.0,0.5,10.0,21.0,14.78,0.0
2016,5,2,5,45,189.5,33.5,0.4,10.5,57.0,26.07,16.47
2016,5,2,6,0,305.0,49.0,0.3,11.0,93.0,37.68,27.88
2016,5,2,6,15,152.5,65.5,0.25,11.0,87.5,62.56,43.38
2016,5,2,6,30,0.0,82.0,0.2,11.0,82.0,70.9,55.66
2016,5,2,6,45,7.5,102.0,0.2,11.5,105.0,90.03,71.54
2016,5,2,7,0,15.0,122.0,0.2,12.0,128.0,110.29,88.04
2016,5,2,7,15,66.5,153.5,0.2,12.5,182.5,156.3,124.4
2016,5,2,7,30,118.0,185.0,0.2,13.0,237.0,211.23,167.7
2016,5,2,7,45,420.5,149.0,0.2,13.5,367.0,323.96,253.87
2016,5,2,8,0,723.0,113.0,0.2,14.0,497.0,465.69,360.94
2016,5,2,8,15,745.5,117.0,0.2,14.0,545.5,523.46,404.45
2016,5,2,8,30,768.0,121.0,0.2,14.0,594.0,581.73,447.8
2016,5,2,8,45,785.5,124.5,0.25,14.5,639.0,636.43,486.91
2016,5,2,9,0,803.0,128.0,0.3,15.0,684.0,690.64,524.5
2016,5,2,9,15,816.0,130.5,0.3,15.5,724.0,739.75,556.79
2016,5,2,9,30,829.0,133.0,0.3,16.0,764.0,787.37,586.07
2016,5,2,9,45,850.0,129.0,0.35,16.5,801.0,833.13,614.16
2016,5,2,10,0,871.0,125.0,0.4,17.0,838.0,870.52,636.5
2016,5,2,10,15,877.5,126.5,0.45,17.5,865.5,905.07,656.95
2016,5,2,10,30,884.0,128.0,0.5,18.0,893.0,936.7,675.45
2016,5,2,10,45,886.5,130.5,0.55,18.5,913.0,962.48,690.24
2016,5,2,11,0,889.0,133.0,0.6,19.0,933.0,984.86,702.98
2016,5,2,11,15,892.0,133.5,0.65,19.0,946.0,1002.28,714.07
2016,5,2,11,30,895.0,134.0,0.7,19.0,959.0,1016.14,723.14
2016,5,2,11,45,891.5,137.0,0.75,19.0,963.0,1022.41,727.69
2016,5,2,12,0,888.0,140.0,0.8,19.0,967.0,1024.95,730.18
2016,5,2,12,15,887.0,140.0,0.8,19.0,964.0,1023.39,729.19
2016,5,2,12,30,886.0,140.0,0.8,19.0,961.0,1018.17,726.13
2016,5,2,12,45,879.5,142.0,0.85,19.0,949.5,1005.88,719.92
2016,5,2,13,0,873.0,144.0,0.9,19.0,938.0,990.13,711.68
2016,5,2,13,15,868.0,143.0,0.95,18.5,919.5,969.55,701.75
2016,5,2,13,30,863.0,142.0,1.0,18.0,901.0,945.67,689.68
2016,5,2,13,45,852.0,143.0,1.05,18.0,874.5,924.04,677.68
2016,5,2,14,0,841.0,144.0,1.1,18.0,848.0,890.22,657.6
2016,5,2,14,15,831.5,142.0,1.1,17.5,816.0,852.1,635.01
2016,5,2,14,30,822.0,140.0,1.1,17.0,784.0,811.58,610.53
2016,5,2,14,45,719.0,176.5,1.1,17.0,720.0,738.4,560.64
2016,5,2,15,0,616.0,213.0,1.1,17.0,656.0,666.59,509.43
2016,5,2,15,15,622.0,193.5,1.05,16.5,617.5,621.6,478.87
2016,5,2,15,30,628.0,174.0,1.0,16.0,579.0,574.22,445.34
2016,5,2,15,45,628.5,157.0,1.0,16.0,536.5,523.79,407.99
2016,5,2,16,0,629.0,140.0,1.0,16.0,494.0,471.82,368.21
2016,5,2,16,15,483.5,160.0,0.95,15.5,417.0,381.8,298.66
2016,5,2,16,30,338.0,180.0,0.9,15.0,340.0,305.89,239.55
2016,5,2,16,45,384.5,149.5,0.85,14.5,311.5,275.37,213.26
2016,5,2,17,0,431.0,119.0,0.8,14.0,283.0,235.09,177.21
2016,5,2,17,15,374.5,111.0,0.75,13.5,238.0,185.53,135.96
2016,5,2,17,30,318.0,103.0,0.7,13.0,193.0,142.5,101.1
2016,5,2,17,45,312.0,84.0,0.7,12.5,157.0,102.13,68.26
2016,5,2,18,0,306.0,65.0,0.7,12.0,121.0,62.66,40.77
2016,5,2,18,15,213.5,48.0,0.65,11.5,81.0,36.92,26.83
2016,5,2,18,30,121.0,31.0,0.6,11.0,41.0,24.97,14.36
2016,5,2,18,45,60.5,15.5,0.55,11.0,20.5,14.1,0.0
2016,5,2,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.5,0.5,9.0,9.5,8.64,0.0
2016,5,3,5,30,0.0,19.0,0.5,9.0,19.0,16.48,0.0
2016,5,3,5,45,82.0,37.5,0.5,9.5,50.0,29.87,19.94
2016,5,3,6,0,164.0,56.0,0.5,10.0,81.0,43.91,33.55
2016,5,3,6,15,217.5,74.5,0.45,10.0,121.0,73.23,50.57
2016,5,3,6,30,271.0,93.0,0.4,10.0,161.0,111.79,78.58
2016,5,3,6,45,330.5,102.5,0.4,10.5,204.5,151.66,109.71
2016,5,3,7,0,390.0,112.0,0.4,11.0,248.0,198.38,148.14
2016,5,3,7,15,237.5,147.5,0.35,11.0,234.5,207.46,162.34
2016,5,3,7,30,85.0,183.0,0.3,11.0,221.0,194.39,155.66
2016,5,3,7,45,226.5,193.5,0.25,11.5,311.0,277.5,220.89
2016,5,3,8,0,368.0,204.0,0.2,12.0,401.0,370.66,292.38
2016,5,3,8,15,370.5,226.0,0.2,12.5,440.0,415.0,325.41
2016,5,3,8,30,373.0,248.0,0.2,13.0,479.0,458.97,357.56
2016,5,3,8,45,266.5,288.0,0.25,13.5,459.5,449.84,348.84
2016,5,3,9,0,160.0,328.0,0.3,14.0,440.0,422.38,326.39
2016,5,3,9,15,206.5,344.0,0.35,14.5,496.5,480.79,369.54
2016,5,3,9,30,253.0,360.0,0.4,15.0,553.0,551.58,419.59
2016,5,3,9,45,179.0,378.5,0.45,15.5,518.5,512.04,388.35
2016,5,3,10,0,105.0,397.0,0.5,16.0,484.0,465.13,352.57
2016,5,3,10,15,123.0,415.5,0.5,16.0,520.0,514.44,388.12
2016,5,3,10,30,141.0,434.0,0.5,16.0,556.0,553.97,415.37
2016,5,3,10,45,484.5,300.0,0.55,16.0,734.5,768.49,571.87
2016,5,3,11,0,828.0,166.0,0.6,16.0,913.0,968.91,703.99
