Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,15,619.5,283.0,0.6,16.0,846.5,903.87,657.04
2016,5,3,11,30,411.0,400.0,0.6,16.0,780.0,821.14,598.0
2016,5,3,11,45,374.0,422.0,0.65,16.0,769.0,800.14,585.14
2016,5,3,12,0,337.0,444.0,0.7,16.0,758.0,787.33,576.47
2016,5,3,12,15,388.5,419.5,0.7,16.0,781.0,813.22,595.34
2016,5,3,12,30,440.0,395.0,0.7,16.0,804.0,847.75,618.98
2016,5,3,12,45,460.5,386.5,0.75,16.0,810.5,854.58,624.51
2016,5,3,13,0,481.0,378.0,0.8,16.0,817.0,858.66,628.7
2016,5,3,13,15,464.5,370.0,0.85,16.0,787.0,825.45,607.84
2016,5,3,13,30,448.0,362.0,0.9,16.0,757.0,790.73,586.17
2016,5,3,13,45,505.0,332.0,0.95,16.0,765.0,799.62,595.27
2016,5,3,14,0,562.0,302.0,1.0,16.0,773.0,803.28,600.23
2016,5,3,14,15,566.0,284.0,1.0,15.5,743.5,768.61,578.62
2016,5,3,14,30,570.0,266.0,1.0,15.0,714.0,731.61,555.44
2016,5,3,14,45,565.5,250.0,1.0,15.0,676.5,687.84,525.88
2016,5,3,15,0,561.0,234.0,1.0,15.0,639.0,642.63,494.75
2016,5,3,15,15,543.5,222.0,0.95,14.5,594.5,591.24,458.62
2016,5,3,15,30,526.0,210.0,0.9,14.0,550.0,539.97,421.7
2016,5,3,15,45,394.0,226.0,0.9,14.0,470.0,449.5,353.12
2016,5,3,16,0,262.0,242.0,0.9,14.0,390.0,366.13,289.06
2016,5,3,16,15,307.5,210.0,0.85,13.5,368.0,340.56,269.53
2016,5,3,16,30,353.0,178.0,0.8,13.0,346.0,309.68,244.06
2016,5,3,16,45,366.0,153.5,0.8,13.0,310.0,272.0,211.89
2016,5,3,17,0,379.0,129.0,0.8,13.0,274.0,228.57,174.02
2016,5,3,17,15,326.0,119.0,0.75,12.5,230.5,179.63,133.43
2016,5,3,17,30,273.0,109.0,0.7,12.0,187.0,139.13,100.66
2016,5,3,17,45,233.5,89.5,0.7,12.0,146.5,98.57,68.74
2016,5,3,18,0,194.0,70.0,0.7,12.0,106.0,63.21,43.86
2016,5,3,18,15,132.5,50.5,0.65,11.5,71.5,39.76,29.36
2016,5,3,18,30,71.0,31.0,0.6,11.0,37.0,24.92,14.61
2016,5,3,18,45,35.5,15.5,0.55,11.0,18.5,14.1,0.0
2016,5,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,0.7,10.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,0.7,10.0,15.0,13.21,0.0
2016,5,4,5,45,33.5,36.0,0.7,10.5,41.0,30.4,20.45
2016,5,4,6,0,67.0,57.0,0.7,11.0,67.0,45.77,35.08
2016,5,4,6,15,97.0,79.5,0.65,11.0,100.5,70.99,52.32
2016,5,4,6,30,127.0,102.0,0.6,11.0,134.0,101.71,76.21
2016,5,4,6,45,163.0,119.5,0.6,11.0,170.5,133.64,101.77
2016,5,4,7,0,199.0,137.0,0.6,11.0,207.0,171.31,132.84
2016,5,4,7,15,298.5,146.0,0.55,11.0,269.5,224.68,175.32
2016,5,4,7,30,398.0,155.0,0.5,11.0,332.0,293.0,230.27
2016,5,4,7,45,379.5,181.0,0.45,11.5,366.5,330.86,261.5
2016,5,4,8,0,361.0,207.0,0.4,12.0,401.0,369.72,292.16
2016,5,4,8,15,340.0,234.5,0.35,12.0,430.5,406.15,320.09
2016,5,4,8,30,319.0,262.0,0.3,12.0,460.0,439.85,344.87
2016,5,4,8,45,321.5,283.5,0.3,12.5,495.5,480.21,373.75
2016,5,4,9,0,324.0,305.0,0.3,13.0,531.0,520.09,401.4
2016,5,4,9,15,270.5,336.0,0.35,13.0,532.5,527.59,405.38
2016,5,4,9,30,217.0,367.0,0.4,13.0,534.0,520.96,399.41
2016,5,4,9,45,264.5,375.0,0.45,13.0,587.0,586.89,447.41
2016,5,4,10,0,312.0,383.0,0.5,13.0,640.0,646.34,489.32
2016,5,4,10,15,218.0,407.5,0.5,13.0,590.0,589.19,445.95
2016,5,4,10,30,124.0,432.0,0.5,13.0,540.0,535.99,405.86
2016,5,4,10,45,146.5,445.5,0.55,13.5,576.0,574.62,433.7
2016,5,4,11,0,169.0,459.0,0.6,14.0,612.0,613.55,460.36
2016,5,4,11,15,167.0,466.0,0.65,14.0,619.0,622.39,466.2
2016,5,4,11,30,165.0,473.0,0.7,14.0,626.0,630.26,471.78
2016,5,4,11,45,280.5,442.5,0.75,14.5,704.5,727.83,541.5
2016,5,4,12,0,396.0,412.0,0.8,15.0,783.0,812.35,599.66
2016,5,4,12,15,358.5,432.5,0.85,15.0,767.0,795.64,586.94
2016,5,4,12,30,321.0,453.0,0.9,15.0,751.0,777.2,574.37
2016,5,4,12,45,378.5,419.5,0.95,15.5,767.5,795.84,588.8
2016,5,4,13,0,436.0,386.0,1.0,16.0,784.0,821.98,607.44
2016,5,4,13,15,441.5,374.5,1.05,16.0,771.0,806.93,598.4
2016,5,4,13,30,447.0,363.0,1.1,16.0,758.0,789.63,588.29
2016,5,4,13,45,459.0,347.0,1.15,16.0,742.5,771.63,577.85
2016,5,4,14,0,471.0,331.0,1.2,16.0,727.0,751.08,565.52
2016,5,4,14,15,450.0,324.0,1.2,16.0,690.5,708.95,536.84
2016,5,4,14,30,429.0,317.0,1.2,16.0,654.0,666.5,507.74
2016,5,4,14,45,434.5,298.0,1.25,16.0,626.0,632.94,485.55
2016,5,4,15,0,440.0,279.0,1.3,16.0,598.0,597.53,461.4
2016,5,4,15,15,371.5,280.5,1.3,15.5,538.0,522.68,407.18
2016,5,4,15,30,303.0,282.0,1.3,15.0,478.0,461.03,361.68
2016,5,4,15,45,239.5,267.5,1.3,14.5,415.5,387.31,306.26
2016,5,4,16,0,176.0,253.0,1.3,14.0,353.0,326.11,259.34
2016,5,4,16,15,90.5,204.0,1.25,13.5,255.5,226.04,180.73
2016,5,4,16,30,5.0,155.0,1.2,13.0,158.0,139.11,111.2
2016,5,4,16,45,2.5,112.0,1.15,13.0,113.5,99.75,79.05
2016,5,4,17,0,0.0,69.0,1.1,13.0,69.0,61.0,46.68
2016,5,4,17,15,0.0,58.0,1.0,12.5,58.0,51.22,38.58
2016,5,4,17,30,0.0,47.0,0.9,12.0,47.0,41.46,30.31
2016,5,4,17,45,0.0,37.0,0.85,12.0,37.0,32.61,22.61
2016,5,4,18,0,0.0,27.0,0.8,12.0,27.0,23.77,14.81
2016,5,4,18,15,0.0,18.0,0.75,11.5,18.0,15.82,8.36
2016,5,4,18,30,0.0,9.0,0.7,11.0,9.0,7.9,0.86
2016,5,4,18,45,0.0,4.5,0.65,11.0,4.5,3.94,0.0
2016,5,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,10.0,4.5,4.09,0.0
2016,5,5,5,30,0.0,9.0,0.6,10.0,9.0,7.9,0.0
2016,5,5,5,45,0.0,23.0,0.6,10.5,23.0,20.26,11.87
2016,5,5,6,0,0.0,37.0,0.6,11.0,37.0,32.64,23.51
2016,5,5,6,15,0.0,54.5,0.6,11.0,54.5,47.58,35.49
2016,5,5,6,30,0.0,72.0,0.6,11.0,72.0,62.79,48.79
2016,5,5,6,45,0.0,91.5,0.6,11.5,91.5,79.9,63.33
2016,5,5,7,0,0.0,111.0,0.6,12.0,111.0,97.2,77.71
2016,5,5,7,15,0.0,80.0,0.6,12.0,80.0,70.73,55.07
2016,5,5,7,30,0.0,49.0,0.6,12.0,49.0,43.26,31.57
2016,5,5,7,45,5.5,115.5,0.65,12.5,119.0,104.59,83.04
2016,5,5,8,0,11.0,182.0,0.7,13.0,189.0,166.93,133.6
2016,5,5,8,15,5.5,139.5,0.7,13.0,143.0,126.87,100.33
2016,5,5,8,30,0.0,97.0,0.7,13.0,97.0,86.03,66.52
2016,5,5,8,45,35.5,205.0,0.7,13.5,230.0,210.5,167.76
2016,5,5,9,0,71.0,313.0,0.7,14.0,363.0,338.88,266.48
2016,5,5,9,15,41.5,274.5,0.7,14.0,304.5,284.88,223.3
2016,5,5,9,30,12.0,236.0,0.7,14.0,246.0,221.64,173.53
2016,5,5,9,45,11.5,234.5,0.7,14.5,244.0,220.53,172.38
2016,5,5,10,0,11.0,233.0,0.7,15.0,242.0,219.32,170.85
2016,5,5,10,15,6.5,190.5,0.7,15.0,196.5,176.87,137.36
2016,5,5,10,30,2.0,148.0,0.7,15.0,151.0,134.36,103.61
2016,5,5,10,45,5.5,175.0,0.75,15.0,181.0,162.36,126.02
2016,5,5,11,0,9.0,202.0,0.8,15.0,211.0,190.65,148.21
2016,5,5,11,15,8.5,195.5,0.8,15.0,204.5,184.44,143.13
2016,5,5,11,30,8.0,189.0,0.8,15.0,198.0,178.17,138.16
2016,5,5,11,45,5.0,166.0,0.8,15.0,171.5,154.27,119.22
2016,5,5,12,0,2.0,143.0,0.8,15.0,145.0,130.37,100.21
2016,5,5,12,15,1.0,122.0,0.8,15.0,123.0,110.3,84.23
2016,5,5,12,30,0.0,101.0,0.8,15.0,101.0,90.29,68.17
2016,5,5,12,45,4.0,146.0,0.8,15.0,150.0,134.93,104.2
2016,5,5,13,0,8.0,191.0,0.8,15.0,199.0,179.75,139.7
2016,5,5,13,15,5.0,166.5,0.8,15.0,171.5,154.27,119.41
2016,5,5,13,30,2.0,142.0,0.8,15.0,144.0,129.01,99.4
2016,5,5,13,45,9.0,211.5,0.85,15.0,220.0,198.58,154.92
2016,5,5,14,0,16.0,281.0,0.9,15.0,296.0,268.44,209.21
2016,5,5,14,15,12.5,246.0,0.9,15.0,257.0,232.35,181.16
2016,5,5,14,30,9.0,211.0,0.9,15.0,218.0,196.74,153.7
2016,5,5,14,45,6.5,193.0,0.9,15.0,198.0,177.88,139.16
2016,5,5,15,0,4.0,175.0,0.9,15.0,178.0,159.3,124.65
2016,5,5,15,15,2.0,119.5,0.9,14.5,121.0,107.59,83.43
2016,5,5,15,30,0.0,64.0,0.9,14.0,64.0,56.68,41.89
2016,5,5,15,45,5.0,126.5,0.95,14.0,129.5,115.22,90.64
2016,5,5,16,0,10.0,189.0,1.0,14.0,195.0,173.33,138.16
2016,5,5,16,15,52.5,196.0,1.0,14.0,222.5,201.04,160.71
2016,5,5,16,30,95.0,203.0,1.0,14.0,250.0,220.15,175.69
2016,5,5,16,45,47.5,158.5,1.0,14.0,182.0,157.39,125.27
2016,5,5,17,0,0.0,114.0,1.0,14.0,114.0,100.2,79.35
2016,5,5,17,15,0.0,96.5,0.95,13.5,96.5,84.6,66.69
2016,5,5,17,30,0.0,79.0,0.9,13.0,79.0,69.14,53.79
2016,5,5,17,45,0.0,62.0,0.85,12.5,62.0,54.27,41.11
2016,5,5,18,0,0.0,45.0,0.8,12.0,45.0,39.61,28.38
2016,5,5,18,15,0.0,31.0,0.75,11.5,31.0,27.33,18.55
2016,5,5,18,30,0.0,17.0,0.7,11.0,17.0,14.96,6.8
2016,5,5,18,45,0.0,8.5,0.7,11.0,8.5,7.47,0.0
2016,5,5,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,10.0,4.0,3.64,0.0
2016,5,6,5,30,0.0,8.0,0.6,10.0,8.0,7.02,0.0
2016,5,6,5,45,0.0,19.0,0.6,10.5,19.0,16.72,8.87
2016,5,6,6,0,0.0,30.0,0.6,11.0,30.0,26.43,18.01
2016,5,6,6,15,0.0,44.0,0.6,11.0,44.0,38.83,28.0
2016,5,6,6,30,0.0,58.0,0.6,11.0,58.0,51.12,38.78
2016,5,6,6,45,0.0,73.0,0.6,11.0,73.0,64.24,50.08
2016,5,6,7,0,0.0,88.0,0.6,11.0,88.0,77.47,61.28
2016,5,6,7,15,0.0,47.5,0.6,11.0,47.5,41.92,30.65
2016,5,6,7,30,0.0,7.0,0.6,11.0,7.0,6.16,0.0
2016,5,6,7,45,136.5,117.0,0.6,11.5,191.0,168.42,135.74
2016,5,6,8,0,273.0,227.0,0.6,12.0,375.0,344.98,275.29
2016,5,6,8,15,173.0,250.5,0.6,12.0,347.5,325.56,258.95
2016,5,6,8,30,73.0,274.0,0.6,12.0,320.0,293.85,233.31
2016,5,6,8,45,47.0,264.5,0.6,12.0,295.0,273.16,216.71
2016,5,6,9,0,21.0,255.0,0.6,12.0,270.0,243.58,192.8
2016,5,6,9,15,26.5,281.5,0.6,12.0,301.5,280.35,221.34
2016,5,6,9,30,32.0,308.0,0.6,12.0,333.0,311.79,244.97
2016,5,6,9,45,30.5,317.5,0.65,12.5,342.5,321.76,251.61
2016,5,6,10,0,29.0,327.0,0.7,13.0,352.0,331.52,258.22
2016,5,6,10,15,17.5,250.0,0.7,13.0,265.5,241.16,188.51
2016,5,6,10,30,6.0,173.0,0.7,13.0,179.0,160.71,125.33
2016,5,6,10,45,3.0,129.0,0.75,13.0,132.0,118.18,91.43
2016,5,6,11,0,0.0,85.0,0.8,13.0,85.0,75.77,56.96
2016,5,6,11,15,0.0,91.5,0.8,13.0,91.5,81.67,61.81
2016,5,6,11,30,0.0,98.0,0.8,13.0,98.0,87.56,66.57
2016,5,6,11,45,4.5,147.5,0.85,13.5,152.0,136.88,106.37
2016,5,6,12,0,9.0,197.0,0.9,14.0,206.0,186.65,145.61
2016,5,6,12,15,10.5,215.5,0.9,13.5,225.5,205.15,160.26
2016,5,6,12,30,12.0,234.0,0.9,13.0,245.0,223.62,174.99
2016,5,6,12,45,6.5,185.0,0.95,13.0,191.0,172.96,135.01
2016,5,6,13,0,1.0,136.0,1.0,13.0,137.0,122.84,95.02
2016,5,6,13,15,0.5,125.0,1.0,13.0,125.5,112.3,86.7
2016,5,6,13,30,0.0,114.0,1.0,13.0,114.0,101.82,78.28
2016,5,6,13,45,0.0,102.5,1.0,13.0,102.5,91.38,69.89
2016,5,6,14,0,0.0,91.0,1.0,13.0,91.0,80.98,61.5
2016,5,6,14,15,0.0,98.0,0.95,12.5,98.0,87.2,66.85
2016,5,6,14,30,0.0,105.0,0.9,12.0,105.0,93.43,72.2
2016,5,6,14,45,0.0,114.0,0.9,12.0,114.0,101.45,78.92
2016,5,6,15,0,0.0,123.0,0.9,12.0,123.0,109.46,85.66
2016,5,6,15,15,0.0,114.0,0.9,12.0,114.0,101.32,79.14
2016,5,6,15,30,0.0,105.0,0.9,12.0,105.0,93.2,72.67
2016,5,6,15,45,4.0,144.0,0.9,12.0,146.5,130.3,103.63
2016,5,6,16,0,8.0,183.0,0.9,12.0,188.0,166.86,133.78
2016,5,6,16,15,4.0,127.0,0.85,12.0,129.5,114.39,90.84
2016,5,6,16,30,0.0,71.0,0.8,12.0,71.0,62.8,48.0
2016,5,6,16,45,0.0,47.5,0.8,12.0,47.5,41.93,30.46
2016,5,6,17,0,0.0,24.0,0.8,12.0,24.0,21.13,12.67
2016,5,6,17,15,0.0,20.5,0.7,11.5,20.5,18.04,10.08
2016,5,6,17,30,0.0,17.0,0.6,11.0,17.0,14.95,7.43
2016,5,6,17,45,0.0,13.0,0.55,11.0,13.0,11.42,4.32
2016,5,6,18,0,0.0,9.0,0.5,11.0,9.0,7.9,1.2
2016,5,6,18,15,0.0,6.0,0.45,11.0,6.0,5.26,0.0
2016,5,6,18,30,0.0,3.0,0.4,11.0,3.0,2.63,0.0
2016,5,6,18,45,0.0,1.5,0.4,11.0,1.5,1.31,0.0
2016,5,6,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,0.6,9.5,8.0,7.28,0.0
2016,5,7,5,30,0.0,16.0,0.6,10.0,16.0,14.09,2.95
2016,5,7,5,45,6.5,35.5,0.6,10.5,36.5,30.59,20.97
2016,5,7,6,0,13.0,55.0,0.6,11.0,57.0,46.6,35.96
2016,5,7,6,15,27.0,77.0,0.6,11.0,83.5,66.13,50.5
2016,5,7,6,30,41.0,99.0,0.6,11.0,110.0,89.18,69.46
2016,5,7,6,45,55.5,120.0,0.6,11.0,138.0,113.69,89.64
2016,5,7,7,0,70.0,141.0,0.6,11.0,166.0,140.22,111.56
2016,5,7,7,15,66.5,162.5,0.6,11.0,189.5,163.6,131.28
2016,5,7,7,30,63.0,184.0,0.6,11.0,213.0,186.68,150.35
2016,5,7,7,45,90.5,211.5,0.65,11.5,258.0,227.94,183.21
2016,5,7,8,0,118.0,239.0,0.7,12.0,303.0,276.66,221.48
2016,5,7,8,15,97.5,257.5,0.7,12.0,314.0,286.33,228.61
2016,5,7,8,30,77.0,276.0,0.7,12.0,325.0,297.79,237.0
2016,5,7,8,45,115.0,304.5,0.7,12.5,383.0,360.15,284.65
2016,5,7,9,0,153.0,333.0,0.7,13.0,441.0,420.47,329.3
2016,5,7,9,15,106.0,338.0,0.7,13.0,414.5,391.81,306.03
2016,5,7,9,30,59.0,343.0,0.7,13.0,388.0,365.87,285.15
2016,5,7,9,45,46.0,340.0,0.7,13.5,376.5,355.68,276.43
2016,5,7,10,0,33.0,337.0,0.7,14.0,365.0,344.28,266.68
2016,5,7,10,15,23.0,298.5,0.7,14.0,318.5,300.11,232.91
2016,5,7,10,30,13.0,260.0,0.7,14.0,272.0,246.97,192.04
2016,5,7,10,45,6.5,196.0,0.7,14.5,202.0,182.45,141.55
2016,5,7,11,0,0.0,132.0,0.7,15.0,132.0,118.2,90.43
2016,5,7,11,15,6.5,191.5,0.7,15.0,197.5,178.79,138.81
2016,5,7,11,30,13.0,251.0,0.7,15.0,263.0,240.17,186.32
2016,5,7,11,45,13.5,256.5,0.7,15.0,269.0,245.94,190.36
2016,5,7,12,0,14.0,262.0,0.7,15.0,275.0,251.63,194.66
2016,5,7,12,15,12.0,236.5,0.7,15.0,248.0,225.98,174.91
2016,5,7,12,30,10.0,211.0,0.7,15.0,221.0,200.37,155.2
2016,5,7,12,45,9.5,205.5,0.75,15.5,214.5,194.66,150.69
2016,5,7,13,0,9.0,200.0,0.8,16.0,208.0,188.9,146.06
2016,5,7,13,15,11.5,234.5,0.8,15.5,245.0,222.74,172.82
2016,5,7,13,30,14.0,269.0,0.8,15.0,282.0,256.56,199.24
2016,5,7,13,45,11.0,232.5,0.85,15.0,242.5,219.58,170.72
2016,5,7,14,0,8.0,196.0,0.9,15.0,203.0,183.0,142.47
2016,5,7,14,15,7.5,196.0,0.9,15.0,202.5,182.17,142.14
2016,5,7,14,30,7.0,196.0,0.9,15.0,202.0,181.35,141.69
2016,5,7,14,45,9.0,209.5,0.9,15.0,216.5,194.72,152.56
2016,5,7,15,0,11.0,223.0,0.9,15.0,231.0,207.87,163.2
2016,5,7,15,15,12.0,221.5,0.85,14.5,230.0,206.4,162.61
2016,5,7,15,30,13.0,220.0,0.8,14.0,229.0,204.77,161.96
2016,5,7,15,45,6.5,170.0,0.8,14.0,174.5,155.01,122.46
2016,5,7,16,0,0.0,120.0,0.8,14.0,120.0,106.44,83.31
2016,5,7,16,15,0.0,98.5,0.75,14.0,98.5,87.25,67.83
2016,5,7,16,30,0.0,77.0,0.7,14.0,77.0,68.13,52.13
2016,5,7,16,45,6.5,107.0,0.7,14.0,110.0,96.71,76.2
2016,5,7,17,0,13.0,137.0,0.7,14.0,143.0,123.63,98.54
2016,5,7,17,15,7.0,118.0,0.65,13.5,121.0,104.35,82.9
2016,5,7,17,30,1.0,99.0,0.6,13.0,99.0,85.94,67.92
2016,5,7,17,45,191.5,80.0,0.6,13.0,117.5,86.36,60.15
2016,5,7,18,0,382.0,61.0,0.6,13.0,136.0,61.58,38.23
2016,5,7,18,15,285.5,47.5,0.6,12.5,94.5,36.48,26.56
2016,5,7,18,30,189.0,34.0,0.6,12.0,53.0,26.47,16.63
2016,5,7,18,45,94.5,17.0,0.6,11.5,26.5,13.36,0.0
2016,5,7,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.0,0.6,10.0,15.5,10.91,0.0
2016,5,8,5,30,112.0,24.0,0.5,10.0,31.0,18.79,6.73
2016,5,8,5,45,217.5,39.0,0.45,10.5,69.0,30.19,20.72
2016,5,8,6,0,323.0,54.0,0.4,11.0,107.0,41.26,31.29
2016,5,8,6,15,161.5,49.0,0.4,11.5,75.5,50.35,32.55
2016,5,8,6,30,0.0,44.0,0.4,12.0,44.0,38.81,28.03
2016,5,8,6,45,0.0,55.5,0.4,12.5,55.5,49.0,36.77
2016,5,8,7,0,0.0,67.0,0.4,13.0,67.0,59.22,45.32
2016,5,8,7,15,40.0,128.0,0.4,13.0,146.0,125.67,99.91
2016,5,8,7,30,80.0,189.0,0.4,13.0,225.0,197.14,157.33
2016,5,8,7,45,45.0,185.5,0.4,13.5,206.5,185.33,147.52
2016,5,8,8,0,10.0,182.0,0.4,14.0,188.0,166.28,131.79
2016,5,8,8,15,63.0,234.0,0.4,14.0,274.0,246.13,195.26
2016,5,8,8,30,116.0,286.0,0.4,14.0,360.0,335.27,263.6
2016,5,8,8,45,448.5,209.5,0.45,14.0,522.5,496.51,388.25
2016,5,8,9,0,781.0,133.0,0.5,14.0,685.0,676.27,520.39
2016,5,8,9,15,419.0,237.5,0.5,14.0,536.0,547.74,421.69
2016,5,8,9,30,57.0,342.0,0.5,14.0,387.0,363.04,279.57
2016,5,8,9,45,67.5,366.0,0.55,14.5,421.0,397.82,306.5
2016,5,8,10,0,78.0,390.0,0.6,15.0,455.0,433.3,331.7
2016,5,8,10,15,51.0,360.5,0.65,15.0,403.5,384.34,294.76
2016,5,8,10,30,24.0,331.0,0.7,15.0,352.0,322.93,248.61
2016,5,8,10,45,20.5,317.0,0.75,15.5,335.5,307.41,236.79
2016,5,8,11,0,17.0,303.0,0.8,16.0,319.0,291.63,224.44
2016,5,8,11,15,16.5,299.0,0.85,16.0,314.5,287.86,221.68
2016,5,8,11,30,16.0,295.0,0.9,16.0,310.0,283.97,218.77
2016,5,8,11,45,25.5,345.0,0.95,16.5,369.5,352.82,270.28
2016,5,8,12,0,35.0,395.0,1.0,17.0,429.0,411.64,312.84
2016,5,8,12,15,51.5,420.0,1.0,16.5,469.5,452.56,343.23
2016,5,8,12,30,68.0,445.0,1.0,16.0,510.0,493.1,373.23
2016,5,8,12,45,73.0,437.0,1.05,16.0,505.0,488.93,370.53
2016,5,8,13,0,78.0,429.0,1.1,16.0,500.0,484.23,367.86
2016,5,8,13,15,65.5,415.5,1.1,16.0,474.5,457.14,348.15
2016,5,8,13,30,53.0,402.0,1.1,16.0,449.0,430.25,328.64
2016,5,8,13,45,31.5,310.0,1.1,16.0,337.5,319.35,246.39
2016,5,8,14,0,10.0,218.0,1.1,16.0,226.0,204.83,158.83
2016,5,8,14,15,9.5,219.0,1.1,15.5,227.0,204.83,159.78
2016,5,8,14,30,9.0,220.0,1.1,15.0,228.0,204.81,160.3
2016,5,8,14,45,10.5,225.5,1.1,15.0,234.0,210.41,165.02
2016,5,8,15,0,12.0,231.0,1.1,15.0,240.0,215.81,169.6
2016,5,8,15,15,16.0,234.0,1.05,15.0,245.5,220.37,173.56
2016,5,8,15,30,20.0,237.0,1.0,15.0,251.0,224.43,177.14
2016,5,8,15,45,30.0,233.0,1.0,15.0,252.0,229.22,181.45
2016,5,8,16,0,40.0,229.0,1.0,15.0,253.0,228.0,180.91
2016,5,8,16,15,381.5,161.5,1.0,14.5,349.5,332.56,263.51
2016,5,8,16,30,723.0,94.0,1.0,14.0,446.0,386.3,299.38
2016,5,8,16,45,694.0,88.0,1.0,14.0,395.0,326.05,247.32
2016,5,8,17,0,665.0,82.0,1.0,14.0,344.0,268.24,196.88
2016,5,8,17,15,620.5,76.0,0.95,13.5,292.5,209.66,146.3
2016,5,8,17,30,576.0,70.0,0.9,13.0,241.0,155.96,100.97
2016,5,8,17,45,514.5,62.0,0.9,13.0,192.0,103.95,61.32
2016,5,8,18,0,453.0,54.0,0.9,13.0,143.0,59.5,34.88
2016,5,8,18,15,355.0,43.0,0.85,12.5,100.0,34.06,24.45
2016,5,8,18,30,257.0,32.0,0.8,12.0,57.0,25.96,16.33
2016,5,8,18,45,128.5,16.0,0.8,12.0,28.5,12.58,0.0
2016,5,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,13.0,0.8,9.0,18.0,11.82,0.0
2016,5,9,5,30,148.0,26.0,0.8,9.0,36.0,20.4,8.61
2016,5,9,5,45,262.0,39.0,0.8,9.5,75.5,30.25,20.91
2016,5,9,6,0,376.0,52.0,0.8,10.0,115.0,41.32,31.47
2016,5,9,6,15,188.0,43.0,0.8,10.0,74.5,45.62,27.78
2016,5,9,6,30,0.0,34.0,0.8,10.0,34.0,29.95,20.55
2016,5,9,6,45,0.0,42.5,0.85,10.0,42.5,37.47,27.12
2016,5,9,7,0,0.0,51.0,0.9,10.0,51.0,45.01,33.59
2016,5,9,7,15,0.0,65.5,0.9,10.0,65.5,57.89,44.56
2016,5,9,7,30,0.0,80.0,0.9,10.0,80.0,70.79,55.42
2016,5,9,7,45,0.0,98.0,0.9,10.5,98.0,86.76,68.59
2016,5,9,8,0,0.0,116.0,0.9,11.0,116.0,102.8,81.61
2016,5,9,8,15,0.0,134.0,0.9,11.0,134.0,118.94,94.7
2016,5,9,8,30,0.0,152.0,0.9,11.0,152.0,135.19,107.74
2016,5,9,8,45,5.5,186.0,0.95,11.5,190.0,169.46,135.21
2016,5,9,9,0,11.0,220.0,1.0,12.0,228.0,204.53,162.8
2016,5,9,9,15,13.0,238.5,1.0,12.5,248.0,223.61,177.18
2016,5,9,9,30,15.0,257.0,1.0,13.0,268.0,242.92,191.64
2016,5,9,9,45,20.5,289.0,1.0,13.5,305.5,277.73,218.04
2016,5,9,10,0,26.0,321.0,1.0,14.0,343.0,322.42,251.44
2016,5,9,10,15,104.0,381.0,1.0,14.0,472.0,460.79,356.47
2016,5,9,10,30,182.0,441.0,1.0,14.0,601.0,593.85,452.54
2016,5,9,10,45,329.0,410.0,1.05,14.5,707.5,715.88,539.64
2016,5,9,11,0,476.0,379.0,1.1,15.0,814.0,841.85,626.17
2016,5,9,11,15,493.0,369.0,1.1,15.0,825.0,857.64,635.34
2016,5,9,11,30,510.0,359.0,1.1,15.0,836.0,871.38,644.59
2016,5,9,11,45,720.0,238.5,1.15,15.5,915.0,965.06,710.59
2016,5,9,12,0,930.0,118.0,1.2,16.0,994.0,1035.44,753.71
2016,5,9,12,15,929.5,117.5,1.2,16.0,991.5,1033.76,751.66
2016,5,9,12,30,929.0,117.0,1.2,16.0,989.0,1028.29,748.36
2016,5,9,12,45,927.5,116.5,1.2,16.0,979.0,1018.09,742.22
2016,5,9,13,0,926.0,116.0,1.2,16.0,969.0,1004.17,733.87
2016,5,9,13,15,922.5,115.0,1.2,16.0,951.0,984.21,721.77
2016,5,9,13,30,919.0,114.0,1.2,16.0,933.0,960.74,707.51
2016,5,9,13,45,913.0,113.5,1.25,16.0,908.0,932.12,690.72
2016,5,9,14,0,907.0,113.0,1.3,16.0,883.0,900.35,671.76
2016,5,9,14,15,900.0,111.0,1.25,16.0,851.5,863.31,647.68
2016,5,9,14,30,893.0,109.0,1.2,16.0,820.0,823.53,621.68
2016,5,9,14,45,882.5,107.5,1.2,16.0,782.0,779.08,592.93
2016,5,9,15,0,872.0,106.0,1.2,16.0,744.0,732.6,562.42
2016,5,9,15,15,859.0,103.5,1.2,15.5,701.0,681.7,527.27
2016,5,9,15,30,846.0,101.0,1.2,15.0,658.0,631.62,491.49
2016,5,9,15,45,828.5,98.0,1.2,15.0,610.5,574.71,448.6
2016,5,9,16,0,811.0,95.0,1.2,15.0,563.0,517.56,404.13
2016,5,9,16,15,788.0,91.5,1.15,14.5,512.5,457.45,356.31
2016,5,9,16,30,765.0,88.0,1.1,14.0,462.0,398.33,307.54
2016,5,9,16,45,734.0,83.5,1.1,14.0,409.5,336.8,255.08
2016,5,9,17,0,703.0,79.0,1.1,14.0,357.0,275.87,201.95
2016,5,9,17,15,659.0,73.5,1.1,13.5,304.5,215.67,149.84
2016,5,9,17,30,615.0,68.0,1.1,13.0,252.0,160.23,102.89
2016,5,9,17,45,547.0,61.0,1.1,12.5,201.0,106.12,61.94
2016,5,9,18,0,479.0,54.0,1.1,12.0,150.0,60.33,35.16
2016,5,9,18,15,378.5,43.5,1.05,11.5,105.5,34.46,24.94
2016,5,9,18,30,278.0,33.0,1.0,11.0,61.0,26.82,17.25
2016,5,9,18,45,139.0,16.5,1.0,10.5,30.5,13.17,0.0
2016,5,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,10,5,15,70.0,13.5,0.5,9.0,18.5,12.28,0.0
2016,5,10,5,30,140.0,27.0,0.5,9.0,37.0,21.16,9.81
2016,5,10,5,45,257.0,40.5,0.5,9.5,77.5,31.37,21.98
2016,5,10,6,0,374.0,54.0,0.5,10.0,118.0,43.0,33.03
2016,5,10,6,15,449.5,64.0,0.5,10.0,166.5,79.41,48.2
2016,5,10,6,30,525.0,74.0,0.5,10.0,215.0,128.44,81.39
2016,5,10,6,45,298.0,109.5,0.5,10.5,193.0,150.27,109.93
2016,5,10,7,0,71.0,145.0,0.5,11.0,171.0,143.61,114.08
2016,5,10,7,15,102.5,170.0,0.45,11.0,214.0,182.49,145.65
2016,5,10,7,30,134.0,195.0,0.4,11.0,257.0,224.31,179.21
2016,5,10,7,45,183.0,216.0,0.4,11.5,311.0,273.8,218.11
2016,5,10,8,0,232.0,237.0,0.4,12.0,365.0,328.73,260.68
2016,5,10,8,15,209.0,263.5,0.4,12.5,386.5,355.31,280.43
2016,5,10,8,30,186.0,290.0,0.4,13.0,408.0,379.25,297.62
2016,5,10,8,45,253.5,300.5,0.4,13.5,474.0,449.61,349.99
2016,5,10,9,0,321.0,311.0,0.4,14.0,540.0,520.1,400.73
2016,5,10,9,15,586.5,220.5,0.4,14.5,666.5,655.2,499.65
2016,5,10,9,30,852.0,130.0,0.4,15.0,793.0,795.0,595.82
2016,5,10,9,45,850.5,138.0,0.4,15.5,824.0,834.92,617.88
2016,5,10,10,0,849.0,146.0,0.4,16.0,855.0,871.77,639.11
2016,5,10,10,15,856.0,148.0,0.4,16.5,882.5,906.86,658.97
2016,5,10,10,30,863.0,150.0,0.4,17.0,910.0,939.11,676.81
2016,5,10,10,45,869.5,150.0,0.45,17.5,930.5,956.05,686.06
2016,5,10,11,0,876.0,150.0,0.5,18.0,951.0,979.07,699.39
2016,5,10,11,15,879.0,151.0,0.55,18.0,964.0,996.4,710.45
2016,5,10,11,30,882.0,152.0,0.6,18.0,977.0,1010.27,719.56
2016,5,10,11,45,884.5,151.0,0.7,18.5,982.5,1018.26,725.0
2016,5,10,12,0,887.0,150.0,0.8,19.0,988.0,1022.69,728.38
2016,5,10,12,15,886.0,150.0,0.85,19.0,985.0,1021.04,728.41
2016,5,10,12,30,885.0,150.0,0.9,19.0,982.0,1015.8,726.38
2016,5,10,12,45,883.5,149.0,0.95,19.0,971.5,1005.56,721.37
2016,5,10,13,0,882.0,148.0,1.0,19.0,961.0,991.78,714.24
2016,5,10,13,15,877.5,147.0,1.05,19.0,942.5,971.7,703.19
2016,5,10,13,30,873.0,146.0,1.1,19.0,924.0,948.31,690.04
2016,5,10,13,45,865.5,144.5,1.15,19.0,898.5,918.57,672.75
2016,5,10,14,0,858.0,143.0,1.2,19.0,873.0,893.82,658.6
2016,5,10,14,15,849.0,141.0,1.2,18.5,841.0,855.94,636.08
2016,5,10,14,30,840.0,139.0,1.2,18.0,809.0,815.61,611.76
2016,5,10,14,45,829.5,136.0,1.25,18.0,771.0,770.94,583.58
2016,5,10,15,0,819.0,133.0,1.3,18.0,733.0,724.4,552.43
2016,5,10,15,15,803.5,129.5,1.3,17.5,690.0,672.42,516.7
2016,5,10,15,30,788.0,126.0,1.3,17.0,647.0,619.55,479.19
2016,5,10,15,45,771.5,121.5,1.3,17.0,600.5,564.55,438.0
2016,5,10,16,0,755.0,117.0,1.3,17.0,554.0,508.75,394.9
2016,5,10,16,15,729.5,112.0,1.3,16.5,503.5,448.63,347.79
2016,5,10,16,30,704.0,107.0,1.3,16.0,453.0,389.92,300.07
2016,5,10,16,45,675.0,100.5,1.3,16.0,402.0,330.31,249.67
2016,5,10,17,0,646.0,94.0,1.3,16.0,351.0,273.15,200.17
2016,5,10,17,15,600.0,87.0,1.25,15.0,299.0,214.48,150.35
2016,5,10,17,30,554.0,80.0,1.2,14.0,247.0,160.93,105.78
2016,5,10,17,45,492.0,70.5,1.2,13.5,197.5,108.96,66.42
2016,5,10,18,0,430.0,61.0,1.2,13.0,148.0,64.69,39.82
2016,5,10,18,15,333.0,48.5,1.15,12.5,104.5,37.26,27.32
2016,5,10,18,30,236.0,36.0,1.1,12.0,61.0,28.03,18.3
2016,5,10,18,45,118.0,18.0,1.05,12.0,30.5,14.12,0.23
2016,5,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,12.5,0.7,9.5,20.0,11.37,0.0
2016,5,11,5,30,201.0,25.0,0.7,10.0,40.0,20.36,9.66
2016,5,11,5,45,314.5,37.0,0.7,10.5,81.5,29.62,20.4
2016,5,11,6,0,428.0,49.0,0.7,11.0,123.0,38.52,28.91
2016,5,11,6,15,237.5,75.5,0.65,11.0,119.0,75.61,51.74
2016,5,11,6,30,47.0,102.0,0.6,11.0,115.0,92.31,71.85
2016,5,11,6,45,55.5,123.5,0.6,11.5,142.0,116.41,91.74
2016,5,11,7,0,64.0,145.0,0.6,12.0,169.0,141.82,112.61
2016,5,11,7,15,73.5,168.5,0.55,12.0,200.0,170.46,136.09
2016,5,11,7,30,83.0,192.0,0.5,12.0,231.0,200.42,160.32
2016,5,11,7,45,83.5,215.0,0.45,12.5,258.0,227.37,181.48
2016,5,11,8,0,84.0,238.0,0.4,13.0,285.0,254.44,202.19
2016,5,11,8,15,213.5,251.0,0.4,13.5,383.5,346.0,273.07
2016,5,11,8,30,343.0,264.0,0.4,14.0,482.0,452.32,352.68
2016,5,11,8,45,593.5,190.5,0.4,14.5,600.0,572.47,441.75
2016,5,11,9,0,844.0,117.0,0.4,15.0,718.0,701.14,533.72
2016,5,11,9,15,855.5,119.5,0.4,15.0,757.5,750.19,566.0
2016,5,11,9,30,867.0,122.0,0.4,15.0,797.0,792.53,592.62
2016,5,11,9,45,870.5,127.0,0.45,15.5,830.0,833.08,617.57
2016,5,11,10,0,874.0,132.0,0.5,16.0,863.0,870.84,640.44
2016,5,11,10,15,880.5,133.5,0.55,16.0,890.0,904.93,662.0
2016,5,11,10,30,887.0,135.0,0.6,16.0,917.0,936.1,681.69
2016,5,11,10,45,705.0,250.5,0.65,16.5,881.0,917.89,668.25
2016,5,11,11,0,523.0,366.0,0.7,17.0,845.0,871.52,632.72
2016,5,11,11,15,713.5,251.0,0.75,17.0,914.5,953.54,692.23
2016,5,11,11,30,904.0,136.0,0.8,17.0,984.0,1015.13,730.44
2016,5,11,11,45,908.5,134.0,0.85,17.5,990.0,1024.24,734.66
2016,5,11,12,0,913.0,132.0,0.9,18.0,996.0,1029.72,737.52
2016,5,11,12,15,912.5,132.0,0.95,18.0,993.0,1028.53,737.78
2016,5,11,12,30,912.0,132.0,1.0,18.0,990.0,1023.65,735.93
2016,5,11,12,45,915.0,127.5,1.05,18.5,980.5,1014.13,729.92
2016,5,11,13,0,918.0,123.0,1.1,19.0,971.0,1000.81,721.66
2016,5,11,13,15,914.0,122.0,1.15,19.0,953.0,980.59,710.46
2016,5,11,13,30,910.0,121.0,1.2,19.0,935.0,956.91,697.08
2016,5,11,13,45,904.5,119.5,1.25,19.0,909.5,928.07,680.31
2016,5,11,14,0,899.0,118.0,1.3,19.0,884.0,896.08,661.38
2016,5,11,14,15,890.5,116.5,1.3,18.5,852.0,858.64,639.17
2016,5,11,14,30,882.0,115.0,1.3,18.0,820.0,818.61,614.97
2016,5,11,14,45,871.5,112.5,1.3,18.0,781.5,773.72,585.97
2016,5,11,15,0,861.0,110.0,1.3,18.0,743.0,726.85,555.02
2016,5,11,15,15,847.0,107.5,1.25,17.5,700.0,678.76,521.39
2016,5,11,15,30,833.0,105.0,1.2,17.0,657.0,625.97,483.48
2016,5,11,15,45,815.5,101.5,1.15,17.0,609.5,569.33,440.75
2016,5,11,16,0,798.0,98.0,1.1,17.0,562.0,512.5,396.6
2016,5,11,16,15,774.0,94.5,1.05,16.5,511.5,452.78,349.54
2016,5,11,16,30,750.0,91.0,1.0,16.0,461.0,394.19,301.69
2016,5,11,16,45,719.0,86.0,1.0,16.0,409.0,331.44,248.88
2016,5,11,17,0,688.0,81.0,1.0,16.0,357.0,272.76,198.11
2016,5,11,17,15,644.0,75.5,1.0,15.5,304.5,213.6,147.43
2016,5,11,17,30,600.0,70.0,1.0,15.0,252.0,159.2,101.84
2016,5,11,17,45,537.0,62.5,1.0,14.5,202.0,106.19,61.93
2016,5,11,18,0,474.0,55.0,1.0,14.0,152.0,60.86,35.43
2016,5,11,18,15,378.0,44.5,0.95,13.5,108.0,35.13,25.37
2016,5,11,18,30,282.0,34.0,0.9,13.0,64.0,27.53,17.89
2016,5,11,18,45,141.0,17.0,0.85,12.5,32.0,13.49,0.99
2016,5,11,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,13.5,0.9,9.0,19.5,12.28,0.0
2016,5,12,5,30,153.0,27.0,0.9,9.0,39.0,21.11,10.69
2016,5,12,5,45,253.0,41.5,0.95,9.5,78.5,32.06,22.67
2016,5,12,6,0,353.0,56.0,1.0,10.0,118.0,42.69,32.77
2016,5,12,6,15,189.5,78.0,1.0,10.0,112.5,74.66,52.72
2016,5,12,6,30,26.0,100.0,1.0,10.0,107.0,88.22,69.63
2016,5,12,6,45,34.5,120.5,1.05,10.5,132.5,110.11,87.77
2016,5,12,7,0,43.0,141.0,1.1,11.0,158.0,133.28,106.85
2016,5,12,7,15,47.5,163.5,1.1,11.0,184.0,158.15,127.48
2016,5,12,7,30,52.0,186.0,1.1,11.0,210.0,183.75,148.47
2016,5,12,7,45,132.0,213.5,1.1,11.5,284.5,249.51,200.8
2016,5,12,8,0,212.0,241.0,1.1,12.0,359.0,322.08,257.88
2016,5,12,8,15,493.0,182.0,1.05,12.5,488.0,441.38,351.06
2016,5,12,8,30,774.0,123.0,1.0,13.0,617.0,581.36,457.12
2016,5,12,8,45,793.0,125.0,0.95,13.5,661.5,635.06,494.97
2016,5,12,9,0,812.0,127.0,0.9,14.0,706.0,688.36,531.98
2016,5,12,9,15,824.0,129.5,0.85,14.0,745.5,736.37,564.95
2016,5,12,9,30,836.0,132.0,0.8,14.0,785.0,782.79,594.96
2016,5,12,9,45,846.0,134.0,0.75,14.5,819.0,825.26,620.07
2016,5,12,10,0,856.0,136.0,0.7,15.0,853.0,858.49,638.56
2016,5,12,10,15,862.5,137.5,0.7,15.0,880.0,891.98,659.17
2016,5,12,10,30,869.0,139.0,0.7,15.0,907.0,922.61,677.77
2016,5,12,10,45,873.0,140.5,0.7,15.5,927.0,947.94,691.63
2016,5,12,11,0,877.0,142.0,0.7,16.0,947.0,970.01,703.41
2016,5,12,11,15,879.5,143.0,0.75,16.0,959.5,986.83,714.32
2016,5,12,11,30,882.0,144.0,0.8,16.0,972.0,1000.17,723.22
2016,5,12,11,45,883.0,144.5,0.85,16.5,977.0,1008.08,727.49
2016,5,12,12,0,884.0,145.0,0.9,17.0,982.0,1012.43,729.69
2016,5,12,12,15,883.5,145.0,0.9,17.0,979.5,1011.27,728.92
2016,5,12,12,30,883.0,145.0,0.9,17.0,977.0,1006.54,726.11
2016,5,12,12,45,868.0,152.5,0.95,17.5,963.0,991.33,716.54
2016,5,12,13,0,853.0,160.0,1.0,18.0,949.0,984.21,712.26
2016,5,12,13,15,849.0,159.0,1.0,18.0,931.5,964.57,700.38
2016,5,12,13,30,845.0,158.0,1.0,18.0,914.0,941.63,686.59
2016,5,12,13,45,845.0,152.5,1.05,18.0,891.0,914.62,671.05
2016,5,12,14,0,845.0,147.0,1.1,18.0,868.0,884.35,653.28
2016,5,12,14,15,836.5,145.0,1.1,17.5,836.5,847.39,631.35
2016,5,12,14,30,828.0,143.0,1.1,17.0,805.0,808.0,607.55
2016,5,12,14,45,822.5,137.0,1.1,17.0,769.0,764.71,579.66
2016,5,12,15,0,817.0,131.0,1.1,17.0,733.0,719.2,548.67
2016,5,12,15,15,802.5,128.0,1.1,16.5,690.5,668.62,513.93
2016,5,12,15,30,788.0,125.0,1.1,16.0,648.0,617.06,477.39
2016,5,12,15,45,773.0,119.5,1.1,16.0,602.0,562.1,436.31
2016,5,12,16,0,758.0,114.0,1.1,16.0,556.0,506.81,393.62
2016,5,12,16,15,733.0,109.5,1.1,15.5,506.0,446.73,346.56
2016,5,12,16,30,708.0,105.0,1.1,15.0,456.0,388.68,299.34
2016,5,12,16,45,676.0,99.5,1.15,14.5,404.5,328.92,249.45
2016,5,12,17,0,644.0,94.0,1.2,14.0,353.0,271.94,200.49
2016,5,12,17,15,599.0,87.0,1.2,13.5,301.5,213.76,150.55
2016,5,12,17,30,554.0,80.0,1.2,13.0,250.0,160.56,105.87
2016,5,12,17,45,487.0,71.5,1.25,12.5,200.0,109.11,67.04
2016,5,12,18,0,420.0,63.0,1.3,12.0,150.0,65.95,41.29
2016,5,12,18,15,326.5,50.5,1.25,11.5,106.5,38.7,28.78
2016,5,12,18,30,233.0,38.0,1.2,11.0,63.0,29.52,19.85
2016,5,12,18,45,116.5,19.0,1.2,11.0,31.5,14.88,2.64
2016,5,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.0,0.95,9.0,21.5,12.73,0.0
2016,5,13,5,30,180.0,28.0,1.0,9.0,43.0,21.92,11.66
2016,5,13,5,45,291.5,41.0,1.05,9.5,84.5,31.73,22.42
2016,5,13,6,0,403.0,54.0,1.1,10.0,126.0,42.68,32.78
2016,5,13,6,15,201.5,59.0,1.1,10.0,95.0,59.09,38.94
2016,5,13,6,30,0.0,64.0,1.1,10.0,64.0,56.29,43.39
2016,5,13,6,45,0.0,79.0,1.15,10.5,79.0,69.41,54.59
2016,5,13,7,0,0.0,94.0,1.2,11.0,94.0,82.64,65.64
2016,5,13,7,15,0.0,108.0,1.15,11.0,108.0,95.1,75.97
2016,5,13,7,30,0.0,122.0,1.1,11.0,122.0,107.63,86.22
2016,5,13,7,45,0.0,129.5,1.1,11.5,129.5,114.51,91.45
2016,5,13,8,0,0.0,137.0,1.1,12.0,137.0,121.37,96.63
2016,5,13,8,15,3.0,163.0,1.05,12.0,165.0,146.31,116.8
2016,5,13,8,30,6.0,189.0,1.0,12.0,193.0,171.75,137.08
2016,5,13,8,45,41.0,256.0,1.0,12.5,285.5,259.99,207.31
2016,5,13,9,0,76.0,323.0,1.0,13.0,378.0,349.27,275.75
2016,5,13,9,15,50.5,309.0,0.95,13.0,346.5,322.13,253.29
2016,5,13,9,30,25.0,295.0,0.9,13.0,315.0,285.13,223.85
2016,5,13,9,45,34.0,327.5,0.9,13.5,355.5,332.35,259.61
2016,5,13,10,0,43.0,360.0,0.9,14.0,396.0,373.12,289.33
2016,5,13,10,15,75.5,397.5,0.95,14.0,463.5,439.86,339.28
2016,5,13,10,30,108.0,435.0,1.0,14.0,531.0,508.56,389.49
2016,5,13,10,45,300.0,407.0,1.05,14.5,681.0,682.84,517.01
2016,5,13,11,0,492.0,379.0,1.1,15.0,831.0,852.55,633.8
2016,5,13,11,15,367.0,425.5,1.1,15.0,765.5,778.19,578.42
2016,5,13,11,30,242.0,472.0,1.1,15.0,700.0,697.12,520.38
2016,5,13,11,45,589.0,294.5,1.15,15.0,853.0,886.23,659.91
2016,5,13,12,0,936.0,117.0,1.2,15.0,1006.0,1035.03,757.2
2016,5,13,12,15,935.5,117.0,1.2,15.0,1003.0,1033.83,754.31
2016,5,13,12,30,935.0,117.0,1.2,15.0,1000.0,1028.86,751.3
2016,5,13,12,45,933.0,116.5,1.3,15.0,989.5,1018.19,746.66
2016,5,13,13,0,931.0,116.0,1.4,15.0,979.0,1003.81,739.66
2016,5,13,13,15,927.5,115.5,1.4,15.0,961.5,984.38,727.75
2016,5,13,13,30,924.0,115.0,1.4,15.0,944.0,961.43,713.64
2016,5,13,13,45,920.0,113.0,1.45,15.0,919.5,933.16,696.8
