Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,0,916.0,111.0,1.5,15.0,895.0,901.62,677.68
2016,5,13,14,15,908.5,109.5,1.5,14.5,863.0,864.58,655.24
2016,5,13,14,30,901.0,108.0,1.5,14.0,831.0,824.82,630.7
2016,5,13,14,45,893.5,105.0,1.55,14.0,794.0,781.1,602.46
2016,5,13,15,0,886.0,102.0,1.6,14.0,757.0,735.09,572.14
2016,5,13,15,15,873.5,100.0,1.6,13.5,714.0,684.67,536.61
2016,5,13,15,30,861.0,98.0,1.6,13.0,671.0,632.89,498.87
2016,5,13,15,45,849.0,93.5,1.6,13.0,624.5,577.87,456.59
2016,5,13,16,0,837.0,89.0,1.6,13.0,578.0,522.5,412.6
2016,5,13,16,15,815.5,85.5,1.55,13.0,527.5,462.04,363.0
2016,5,13,16,30,794.0,82.0,1.5,13.0,477.0,402.36,312.46
2016,5,13,16,45,770.5,77.0,1.5,13.0,425.5,341.63,259.76
2016,5,13,17,0,747.0,72.0,1.5,13.0,374.0,282.53,207.17
2016,5,13,17,15,707.5,67.0,1.5,12.5,321.0,221.78,153.78
2016,5,13,17,30,668.0,62.0,1.5,12.0,268.0,165.19,105.21
2016,5,13,17,45,614.0,55.5,1.5,11.5,217.0,107.53,60.62
2016,5,13,18,0,560.0,49.0,1.5,11.0,166.0,58.77,32.07
2016,5,13,18,15,467.0,40.5,1.45,10.5,120.0,31.69,22.69
2016,5,13,18,30,374.0,32.0,1.4,10.0,74.0,25.68,16.69
2016,5,13,18,45,187.0,16.0,1.35,10.0,37.0,12.55,2.01
2016,5,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,14,5,15,122.0,13.5,0.6,10.0,23.5,12.28,0.0
2016,5,14,5,30,244.0,27.0,0.6,10.0,47.0,21.99,11.97
2016,5,14,5,45,357.5,36.5,0.65,10.5,89.0,28.97,19.96
2016,5,14,6,0,471.0,46.0,0.7,11.0,131.0,35.74,26.49
2016,5,14,6,15,540.0,53.5,0.7,11.5,180.5,75.3,41.43
2016,5,14,6,30,609.0,61.0,0.7,12.0,230.0,126.68,75.64
2016,5,14,6,45,652.5,67.0,0.7,12.5,282.0,180.31,119.04
2016,5,14,7,0,696.0,73.0,0.7,13.0,334.0,238.78,169.24
2016,5,14,7,15,464.5,133.0,0.7,13.0,318.0,264.15,200.97
2016,5,14,7,30,233.0,193.0,0.7,13.0,302.0,260.23,204.94
2016,5,14,7,45,164.5,218.0,0.7,13.5,299.5,266.69,211.45
2016,5,14,8,0,96.0,243.0,0.7,14.0,297.0,264.02,209.37
2016,5,14,8,15,119.0,268.5,0.7,14.0,341.5,310.5,245.55
2016,5,14,8,30,142.0,294.0,0.7,14.0,386.0,355.64,279.85
2016,5,14,8,45,133.0,315.5,0.7,14.5,406.0,379.04,296.24
2016,5,14,9,0,124.0,337.0,0.7,15.0,426.0,401.35,311.59
2016,5,14,9,15,105.5,351.5,0.7,15.5,430.5,401.75,310.35
2016,5,14,9,30,87.0,366.0,0.7,16.0,435.0,406.95,312.69
2016,5,14,9,45,202.5,377.5,0.75,16.5,546.0,523.79,399.41
2016,5,14,10,0,318.0,389.0,0.8,17.0,657.0,649.29,487.87
2016,5,14,10,15,278.5,413.0,0.8,17.0,653.5,650.22,485.5
2016,5,14,10,30,239.0,437.0,0.8,17.0,650.0,637.63,475.38
2016,5,14,10,45,336.0,412.0,0.85,17.0,718.0,719.9,534.45
2016,5,14,11,0,433.0,387.0,0.9,17.0,786.0,803.77,592.25
2016,5,14,11,15,446.5,394.5,0.95,17.0,811.0,832.03,610.41
2016,5,14,11,30,460.0,402.0,1.0,17.0,836.0,858.49,628.05
2016,5,14,11,45,693.0,261.0,1.05,17.5,918.0,954.28,696.36
2016,5,14,12,0,926.0,120.0,1.1,18.0,1000.0,1026.91,740.74
2016,5,14,12,15,925.5,120.0,1.1,18.0,997.5,1025.73,738.97
2016,5,14,12,30,925.0,120.0,1.1,18.0,995.0,1020.81,736.04
2016,5,14,12,45,706.0,253.5,1.15,18.0,917.5,950.97,692.96
2016,5,14,13,0,487.0,387.0,1.2,18.0,840.0,860.33,629.39
2016,5,14,13,15,397.5,407.5,1.2,17.5,772.5,777.87,575.24
2016,5,14,13,30,308.0,428.0,1.2,17.0,705.0,706.59,526.86
2016,5,14,13,45,209.0,423.0,1.25,17.0,609.0,594.59,448.43
2016,5,14,14,0,110.0,418.0,1.3,17.0,513.0,487.65,371.1
2016,5,14,14,15,320.5,353.0,1.3,17.0,614.0,611.94,467.19
2016,5,14,14,30,531.0,288.0,1.3,17.0,715.0,710.92,540.23
2016,5,14,14,45,453.5,300.0,1.35,17.0,653.0,640.59,489.09
2016,5,14,15,0,376.0,312.0,1.4,17.0,591.0,567.97,437.01
2016,5,14,15,15,597.5,212.0,1.4,16.5,625.0,612.01,474.09
2016,5,14,15,30,819.0,112.0,1.4,16.0,659.0,622.08,484.19
2016,5,14,15,45,801.0,108.5,1.45,16.0,612.0,566.05,441.57
2016,5,14,16,0,783.0,105.0,1.5,16.0,565.0,509.89,397.99
2016,5,14,16,15,759.5,101.0,1.5,15.5,515.0,450.92,351.18
2016,5,14,16,30,736.0,97.0,1.5,15.0,465.0,391.52,302.37
2016,5,14,16,45,702.0,93.0,1.5,15.0,413.0,331.11,250.87
2016,5,14,17,0,668.0,89.0,1.5,15.0,361.0,273.62,200.75
2016,5,14,17,15,624.5,83.0,1.45,14.5,309.0,215.44,150.55
2016,5,14,17,30,581.0,77.0,1.4,14.0,257.0,161.97,105.52
2016,5,14,17,45,517.5,69.0,1.35,13.5,207.0,109.76,66.06
2016,5,14,18,0,454.0,61.0,1.3,13.0,157.0,65.32,39.76
2016,5,14,18,15,360.0,50.0,1.2,12.5,113.0,39.68,29.58
2016,5,14,18,30,266.0,39.0,1.1,12.0,69.0,30.31,20.59
2016,5,14,18,45,133.0,19.5,1.05,12.0,34.5,15.25,4.23
2016,5,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.5,1.05,11.0,22.5,14.1,0.0
2016,5,15,5,30,161.0,31.0,1.1,11.0,45.0,24.21,13.91
2016,5,15,5,45,271.5,44.0,1.2,11.5,86.0,33.94,24.24
2016,5,15,6,0,382.0,57.0,1.3,12.0,127.0,43.42,33.2
2016,5,15,6,15,454.0,66.5,1.3,12.0,175.0,81.45,49.42
2016,5,15,6,30,526.0,76.0,1.3,12.0,223.0,129.65,81.93
2016,5,15,6,45,286.0,110.5,1.35,12.5,192.5,148.27,108.28
2016,5,15,7,0,46.0,145.0,1.4,13.0,162.0,137.13,109.08
2016,5,15,7,15,73.0,171.5,1.3,13.0,204.0,172.41,137.64
2016,5,15,7,30,100.0,198.0,1.2,13.0,246.0,211.21,168.87
2016,5,15,7,45,142.5,222.5,1.15,13.5,298.5,261.09,208.25
2016,5,15,8,0,185.0,247.0,1.1,14.0,351.0,313.54,249.06
2016,5,15,8,15,122.5,261.5,1.05,14.0,333.0,305.74,242.52
2016,5,15,8,30,60.0,276.0,1.0,14.0,315.0,285.86,226.12
2016,5,15,8,45,149.5,304.5,1.0,14.5,410.0,378.94,298.23
2016,5,15,9,0,239.0,333.0,1.0,15.0,505.0,475.24,369.98
2016,5,15,9,15,204.5,357.0,1.0,15.0,510.0,485.39,375.54
2016,5,15,9,30,170.0,381.0,1.0,15.0,515.0,492.17,379.13
2016,5,15,9,45,204.0,395.0,1.0,15.5,562.5,541.12,414.05
2016,5,15,10,0,238.0,409.0,1.0,16.0,610.0,591.79,449.14
2016,5,15,10,15,579.5,260.0,1.0,16.0,769.0,774.65,583.98
2016,5,15,10,30,921.0,111.0,1.0,16.0,928.0,938.64,692.82
2016,5,15,10,45,924.5,112.0,1.05,16.5,948.0,964.15,705.85
2016,5,15,11,0,928.0,113.0,1.1,17.0,968.0,986.21,718.64
2016,5,15,11,15,931.0,113.5,1.15,17.0,981.0,1003.77,729.97
2016,5,15,11,30,934.0,114.0,1.2,17.0,994.0,1017.69,739.14
2016,5,15,11,45,934.0,115.0,1.25,17.5,999.0,1025.49,743.2
2016,5,15,12,0,934.0,116.0,1.3,18.0,1004.0,1029.53,745.05
2016,5,15,12,15,934.0,115.5,1.35,17.5,1001.5,1028.35,746.55
2016,5,15,12,30,934.0,115.0,1.4,17.0,999.0,1023.41,745.83
2016,5,15,12,45,937.5,111.5,1.5,17.0,990.5,1015.13,742.51
2016,5,15,13,0,941.0,108.0,1.6,17.0,982.0,1002.99,736.73
2016,5,15,13,15,938.0,107.0,1.65,17.0,964.5,983.43,725.42
2016,5,15,13,30,935.0,106.0,1.7,17.0,947.0,960.3,711.83
2016,5,15,13,45,929.0,105.5,1.75,17.0,922.0,931.55,694.49
2016,5,15,14,0,923.0,105.0,1.8,17.0,897.0,899.63,674.93
2016,5,15,14,15,916.5,103.5,1.8,16.5,866.0,863.3,652.91
2016,5,15,14,30,910.0,102.0,1.8,16.0,835.0,824.18,628.72
2016,5,15,14,45,901.0,100.0,1.8,16.0,797.5,780.1,599.61
2016,5,15,15,0,892.0,98.0,1.8,16.0,760.0,733.83,568.64
2016,5,15,15,15,880.0,96.0,1.8,15.5,717.0,683.64,533.39
2016,5,15,15,30,868.0,94.0,1.8,15.0,674.0,632.02,495.82
2016,5,15,15,45,850.0,92.0,1.85,15.0,627.0,575.85,452.95
2016,5,15,16,0,832.0,90.0,1.9,15.0,580.0,519.86,408.73
2016,5,15,16,15,810.5,86.5,1.9,14.5,529.5,459.84,360.41
2016,5,15,16,30,789.0,83.0,1.9,14.0,479.0,400.58,310.91
2016,5,15,16,45,756.0,80.0,1.9,14.0,426.0,338.94,257.59
2016,5,15,17,0,723.0,77.0,1.9,14.0,373.0,280.01,205.47
2016,5,15,17,15,682.0,72.0,1.85,13.5,320.0,218.15,151.41
2016,5,15,17,30,641.0,67.0,1.8,13.0,267.0,162.67,104.0
2016,5,15,17,45,577.0,61.0,1.8,13.0,216.0,108.61,62.76
2016,5,15,18,0,513.0,55.0,1.8,13.0,165.0,62.25,35.76
2016,5,15,18,15,420.0,45.5,1.7,12.5,119.5,35.72,26.1
2016,5,15,18,30,327.0,36.0,1.6,12.0,74.0,29.03,19.54
2016,5,15,18,45,185.5,23.0,1.55,11.5,42.0,18.07,6.69
2016,5,15,19,0,44.0,10.0,1.5,11.0,10.0,9.1,0.0
2016,5,15,19,15,22.0,5.0,1.5,11.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,85.5,15.5,1.15,10.0,23.0,12.22,0.0
2016,5,16,5,30,171.0,31.0,1.1,10.0,46.0,24.2,14.19
2016,5,16,5,45,271.5,44.5,1.1,10.5,86.5,34.29,24.7
2016,5,16,6,0,372.0,58.0,1.1,11.0,127.0,44.11,33.98
2016,5,16,6,15,260.5,84.5,1.05,11.5,140.0,83.71,57.83
2016,5,16,6,30,149.0,111.0,1.0,12.0,153.0,111.21,83.07
2016,5,16,6,45,171.5,130.5,0.95,12.5,188.5,143.31,108.94
2016,5,16,7,0,194.0,150.0,0.9,13.0,224.0,178.24,137.66
2016,5,16,7,15,440.5,126.5,0.85,13.0,326.0,250.45,191.17
2016,5,16,7,30,687.0,103.0,0.8,13.0,428.0,350.05,268.74
2016,5,16,7,45,718.5,106.0,0.75,13.5,479.5,407.86,316.24
2016,5,16,8,0,750.0,109.0,0.7,14.0,531.0,468.93,364.73
2016,5,16,8,15,770.0,112.5,0.7,14.5,578.5,524.83,407.93
2016,5,16,8,30,790.0,116.0,0.7,15.0,626.0,581.04,449.78
2016,5,16,8,45,809.5,117.0,0.7,15.5,671.0,634.51,488.21
2016,5,16,9,0,829.0,118.0,0.7,16.0,716.0,687.58,525.07
2016,5,16,9,15,840.5,120.0,0.7,16.0,754.5,735.15,557.94
2016,5,16,9,30,852.0,122.0,0.7,16.0,793.0,776.28,584.46
2016,5,16,9,45,874.0,116.5,0.75,16.5,830.0,820.73,612.37
2016,5,16,10,0,896.0,111.0,0.8,17.0,867.0,863.64,638.84
2016,5,16,10,15,902.0,112.0,0.85,17.0,894.0,897.24,660.19
2016,5,16,10,30,908.0,113.0,0.9,17.0,921.0,927.84,679.67
2016,5,16,10,45,912.0,114.5,0.95,17.5,941.0,953.96,694.98
2016,5,16,11,0,916.0,116.0,1.0,18.0,961.0,976.7,708.16
2016,5,16,11,15,919.0,116.5,1.05,18.0,974.0,994.05,719.32
2016,5,16,11,30,922.0,117.0,1.1,18.0,987.0,1007.82,728.39
2016,5,16,11,45,922.5,117.5,1.15,18.5,992.0,1015.52,732.4
2016,5,16,12,0,923.0,118.0,1.2,19.0,997.0,1019.52,734.25
2016,5,16,12,15,923.0,118.0,1.2,19.0,994.5,1018.85,733.79
2016,5,16,12,30,923.0,118.0,1.2,19.0,992.0,1014.46,731.18
2016,5,16,12,45,922.0,117.0,1.3,19.0,982.5,1004.44,726.93
2016,5,16,13,0,921.0,116.0,1.4,19.0,973.0,990.75,720.38
2016,5,16,13,15,918.0,115.0,1.4,19.0,956.0,971.58,708.75
2016,5,16,13,30,915.0,114.0,1.4,19.0,939.0,948.92,694.97
2016,5,16,13,45,913.0,111.0,1.45,19.0,915.5,921.8,679.03
2016,5,16,14,0,911.0,108.0,1.5,19.0,892.0,891.34,660.8
2016,5,16,14,15,904.0,107.0,1.5,18.5,860.5,855.53,639.44
2016,5,16,14,30,897.0,106.0,1.5,18.0,829.0,817.0,616.01
2016,5,16,14,45,888.5,103.5,1.55,18.0,792.5,773.37,588.14
2016,5,16,15,0,880.0,101.0,1.6,18.0,756.0,727.55,558.27
2016,5,16,15,15,868.0,99.0,1.6,17.5,713.5,677.96,523.72
2016,5,16,15,30,856.0,97.0,1.6,17.0,671.0,626.96,487.04
2016,5,16,15,45,835.5,95.5,1.6,17.0,623.0,571.63,444.98
2016,5,16,16,0,815.0,94.0,1.6,17.0,575.0,514.61,400.39
2016,5,16,16,15,793.0,90.5,1.55,16.5,525.0,455.32,353.11
2016,5,16,16,30,771.0,87.0,1.5,16.0,475.0,396.89,304.84
2016,5,16,16,45,733.5,85.0,1.45,16.0,422.0,335.72,252.69
2016,5,16,17,0,696.0,83.0,1.4,16.0,369.0,275.64,200.57
2016,5,16,17,15,654.0,77.5,1.3,15.5,317.0,216.77,149.78
2016,5,16,17,30,612.0,72.0,1.2,15.0,265.0,162.38,104.0
2016,5,16,17,45,546.5,65.5,1.2,14.5,214.0,109.51,64.34
2016,5,16,18,0,481.0,59.0,1.2,14.0,163.0,64.58,38.26
2016,5,16,18,15,388.5,49.0,1.15,13.5,118.5,38.63,28.58
2016,5,16,18,30,296.0,39.0,1.1,13.0,74.0,31.64,21.77
2016,5,16,18,45,164.5,24.5,1.1,12.5,42.5,19.21,7.97
2016,5,16,19,0,33.0,10.0,1.1,12.0,11.0,9.1,0.0
2016,5,16,19,15,16.5,5.0,1.1,11.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,17,5,15,127.5,14.5,0.65,10.5,25.5,11.66,0.0
2016,5,17,5,30,255.0,29.0,0.6,11.0,51.0,23.6,13.84
2016,5,17,5,45,364.0,39.0,0.6,11.5,94.0,30.96,21.73
2016,5,17,6,0,473.0,49.0,0.6,12.0,137.0,38.08,28.52
2016,5,17,6,15,541.0,56.5,0.55,12.5,187.0,77.59,43.22
2016,5,17,6,30,609.0,64.0,0.5,13.0,237.0,128.76,77.04
2016,5,17,6,45,658.5,68.5,0.5,13.5,290.0,181.99,119.46
2016,5,17,7,0,708.0,73.0,0.5,14.0,343.0,242.95,171.01
2016,5,17,7,15,741.0,77.5,0.5,14.5,396.0,301.61,221.7
2016,5,17,7,30,774.0,82.0,0.5,15.0,449.0,363.2,273.81
2016,5,17,7,45,801.5,84.5,0.55,16.0,501.5,423.17,322.88
2016,5,17,8,0,829.0,87.0,0.6,17.0,554.0,484.75,371.31
2016,5,17,8,15,847.0,89.5,0.65,17.5,603.0,542.0,415.48
2016,5,17,8,30,865.0,92.0,0.7,18.0,652.0,599.16,458.03
2016,5,17,8,45,880.0,94.0,0.75,18.5,697.0,653.54,497.18
2016,5,17,9,0,895.0,96.0,0.8,19.0,742.0,706.93,534.41
2016,5,17,9,15,905.5,98.0,0.8,19.5,782.0,755.81,566.0
2016,5,17,9,30,916.0,100.0,0.8,20.0,822.0,802.75,594.55
2016,5,17,9,45,924.0,101.5,0.8,20.5,856.0,845.02,619.52
2016,5,17,10,0,932.0,103.0,0.8,21.0,890.0,884.69,642.45
2016,5,17,10,15,937.5,104.0,0.8,21.0,917.5,918.92,662.87
2016,5,17,10,30,943.0,105.0,0.8,21.0,945.0,950.0,681.23
2016,5,17,10,45,947.0,106.0,0.85,21.5,965.0,976.42,696.31
2016,5,17,11,0,951.0,107.0,0.9,22.0,985.0,999.34,709.24
2016,5,17,11,15,953.0,107.5,0.9,22.0,998.0,1016.28,718.9
2016,5,17,11,30,955.0,108.0,0.9,22.0,1011.0,1029.47,726.41
2016,5,17,11,45,955.0,108.5,0.95,22.5,1015.5,1036.94,730.22
2016,5,17,12,0,955.0,109.0,1.0,23.0,1020.0,1040.58,731.85
2016,5,17,12,15,954.5,109.0,1.05,23.0,1017.0,1039.41,732.11
2016,5,17,12,30,954.0,109.0,1.1,23.0,1014.0,1034.4,730.18
2016,5,17,12,45,953.0,107.5,1.15,23.0,1003.5,1023.63,724.83
2016,5,17,13,0,952.0,106.0,1.2,23.0,993.0,1009.07,717.24
2016,5,17,13,15,948.0,105.5,1.2,23.0,975.0,988.96,705.4
2016,5,17,13,30,944.0,105.0,1.2,23.0,957.0,965.3,691.41
2016,5,17,13,45,938.0,104.5,1.25,23.0,931.5,936.43,674.94
2016,5,17,14,0,932.0,104.0,1.3,23.0,906.0,904.36,656.3
2016,5,17,14,15,925.0,102.5,1.3,22.5,874.5,867.45,634.88
2016,5,17,14,30,918.0,101.0,1.3,22.0,843.0,827.76,611.37
2016,5,17,14,45,907.5,99.5,1.35,22.0,804.5,782.88,583.46
2016,5,17,15,0,897.0,98.0,1.4,22.0,766.0,735.91,553.67
2016,5,17,15,15,884.5,96.0,1.4,21.5,723.0,685.31,519.34
2016,5,17,15,30,872.0,94.0,1.4,21.0,680.0,633.32,482.79
2016,5,17,15,45,856.0,91.0,1.4,21.0,633.0,577.27,441.16
2016,5,17,16,0,840.0,88.0,1.4,21.0,586.0,521.07,398.03
2016,5,17,16,15,819.0,85.0,1.4,20.5,535.5,461.5,351.59
2016,5,17,16,30,798.0,82.0,1.4,20.0,485.0,402.62,303.9
2016,5,17,16,45,769.5,78.0,1.4,19.5,432.5,341.21,252.72
2016,5,17,17,0,741.0,74.0,1.4,19.0,380.0,281.99,201.95
2016,5,17,17,15,701.5,69.0,1.3,18.5,327.0,221.87,150.36
2016,5,17,17,30,662.0,64.0,1.2,18.0,274.0,163.34,101.41
2016,5,17,17,45,602.0,58.5,1.15,17.5,222.5,108.97,60.79
2016,5,17,18,0,542.0,53.0,1.1,17.0,171.0,61.74,33.93
2016,5,17,18,15,453.5,44.0,1.0,16.0,125.0,34.33,24.54
2016,5,17,18,30,365.0,35.0,0.9,15.0,79.0,28.0,18.52
2016,5,17,18,45,222.5,23.0,0.85,14.5,46.0,18.59,7.87
2016,5,17,19,0,80.0,11.0,0.8,14.0,13.0,10.01,0.0
2016,5,17,19,15,40.0,5.5,0.75,13.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,15.5,0.8,11.5,25.5,12.21,0.0
2016,5,18,5,30,222.0,31.0,0.8,12.0,51.0,24.23,14.43
2016,5,18,5,45,326.0,42.5,0.8,12.5,93.0,33.94,24.26
2016,5,18,6,0,430.0,54.0,0.8,13.0,135.0,42.22,32.07
2016,5,18,6,15,498.0,62.5,0.75,13.5,184.0,80.07,46.58
2016,5,18,6,30,566.0,71.0,0.7,14.0,233.0,129.45,79.26
2016,5,18,6,45,615.0,76.5,0.65,14.5,284.5,180.85,120.01
2016,5,18,7,0,664.0,82.0,0.6,15.0,336.0,237.77,167.87
2016,5,18,7,15,698.0,87.0,0.6,15.5,388.0,294.88,216.95
2016,5,18,7,30,732.0,92.0,0.6,16.0,440.0,355.1,267.67
2016,5,18,7,45,758.5,95.5,0.6,16.5,491.0,415.04,316.78
2016,5,18,8,0,785.0,99.0,0.6,17.0,542.0,474.76,363.99
2016,5,18,8,15,803.5,102.0,0.6,17.5,590.0,531.03,406.94
2016,5,18,8,30,822.0,105.0,0.6,18.0,638.0,587.38,448.31
2016,5,18,8,45,837.5,107.0,0.6,18.5,682.5,640.64,485.98
2016,5,18,9,0,853.0,109.0,0.6,19.0,727.0,690.19,519.88
2016,5,18,9,15,864.0,111.0,0.6,19.5,766.0,737.58,551.01
2016,5,18,9,30,875.0,113.0,0.6,20.0,805.0,783.2,578.67
2016,5,18,9,45,886.5,113.0,0.65,20.5,839.0,825.26,604.35
2016,5,18,10,0,898.0,113.0,0.7,21.0,873.0,865.08,628.32
2016,5,18,10,15,904.0,114.0,0.75,21.0,900.0,898.66,649.31
2016,5,18,10,30,910.0,115.0,0.8,21.0,927.0,929.26,668.43
2016,5,18,10,45,912.5,117.0,0.85,21.5,946.0,954.48,682.88
2016,5,18,11,0,915.0,119.0,0.9,22.0,965.0,976.27,695.23
2016,5,18,11,15,917.0,120.0,0.9,22.0,977.5,993.1,704.93
2016,5,18,11,30,919.0,121.0,0.9,22.0,990.0,1006.34,712.53
2016,5,18,11,45,918.0,122.5,0.95,22.0,994.5,1013.52,717.57
2016,5,18,12,0,917.0,124.0,1.0,22.0,999.0,1017.02,720.52
2016,5,18,12,15,916.5,123.5,1.05,22.0,996.5,1015.41,720.48
2016,5,18,12,30,916.0,123.0,1.1,22.0,994.0,1010.14,718.32
2016,5,18,12,45,914.5,122.0,1.15,22.0,983.5,999.77,713.11
2016,5,18,13,0,913.0,121.0,1.2,22.0,973.0,985.78,705.74
2016,5,18,13,15,909.5,120.5,1.2,22.0,955.5,966.85,694.49
2016,5,18,13,30,906.0,120.0,1.2,22.0,938.0,944.49,681.14
2016,5,18,13,45,902.5,117.5,1.2,22.0,914.0,916.88,664.48
2016,5,18,14,0,899.0,115.0,1.2,22.0,890.0,886.05,645.73
2016,5,18,14,15,891.5,113.5,1.2,21.5,859.0,849.84,624.57
2016,5,18,14,30,884.0,112.0,1.2,21.0,828.0,810.98,601.42
2016,5,18,14,45,876.0,109.0,1.25,21.0,791.0,767.87,574.54
2016,5,18,15,0,868.0,106.0,1.3,21.0,754.0,722.57,545.43
2016,5,18,15,15,855.0,103.5,1.3,20.5,711.5,672.49,511.23
2016,5,18,15,30,842.0,101.0,1.3,20.0,669.0,621.14,475.02
2016,5,18,15,45,823.5,99.0,1.3,20.0,622.0,567.33,434.85
2016,5,18,16,0,805.0,97.0,1.3,20.0,575.0,511.59,392.01
2016,5,18,16,15,783.0,93.5,1.25,19.0,525.5,452.97,346.72
2016,5,18,16,30,761.0,90.0,1.2,18.0,476.0,395.21,300.3
2016,5,18,16,45,727.5,87.0,1.15,17.5,423.5,335.16,250.13
2016,5,18,17,0,694.0,84.0,1.1,17.0,371.0,275.71,199.37
2016,5,18,17,15,653.0,78.0,1.05,16.5,319.5,216.85,149.03
2016,5,18,17,30,612.0,72.0,1.0,16.0,268.0,162.35,103.46
2016,5,18,17,45,554.5,65.0,0.95,15.5,218.0,109.94,64.03
2016,5,18,18,0,497.0,58.0,0.9,15.0,168.0,64.44,37.48
2016,5,18,18,15,408.5,48.0,0.8,14.5,123.0,37.59,27.6
2016,5,18,18,30,320.0,38.0,0.7,14.0,78.0,30.53,20.85
2016,5,18,18,45,190.5,24.5,0.65,13.5,45.5,19.2,8.76
2016,5,18,19,0,61.0,11.0,0.6,13.0,13.0,10.01,0.0
2016,5,18,19,15,30.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,19,5,15,93.0,18.0,1.35,10.0,26.5,14.18,0.0
2016,5,19,5,30,186.0,36.0,1.4,10.0,53.0,28.1,17.92
2016,5,19,5,45,291.5,49.0,1.45,10.0,95.0,37.74,27.88
2016,5,19,6,0,397.0,62.0,1.5,10.0,137.0,47.12,36.86
2016,5,19,6,15,466.5,71.0,1.6,10.0,186.0,85.52,53.0
2016,5,19,6,30,536.0,80.0,1.7,10.0,235.0,133.51,85.47
2016,5,19,6,45,587.0,86.5,1.8,10.5,286.5,184.32,126.5
2016,5,19,7,0,638.0,93.0,1.9,11.0,338.0,240.97,175.24
2016,5,19,7,15,673.0,98.5,1.9,11.0,390.0,297.37,225.46
2016,5,19,7,30,708.0,104.0,1.9,11.0,442.0,357.03,277.94
2016,5,19,7,45,739.5,106.0,1.9,11.5,493.5,414.89,327.44
2016,5,19,8,0,771.0,108.0,1.9,12.0,545.0,476.02,377.97
2016,5,19,8,15,791.5,111.5,1.8,12.0,594.0,533.1,424.1
2016,5,19,8,30,812.0,115.0,1.7,12.0,643.0,590.49,468.85
2016,5,19,8,45,832.0,116.0,1.6,12.5,688.5,645.14,509.1
2016,5,19,9,0,852.0,117.0,1.5,13.0,734.0,699.38,547.5
2016,5,19,9,15,865.0,119.5,1.5,13.0,775.0,745.44,580.71
2016,5,19,9,30,878.0,122.0,1.5,13.0,816.0,793.06,612.73
2016,5,19,9,45,886.0,125.0,1.55,13.5,851.0,835.29,639.84
2016,5,19,10,0,894.0,128.0,1.6,14.0,886.0,875.04,664.97
2016,5,19,10,15,902.0,129.5,1.6,14.0,915.0,910.68,687.73
2016,5,19,10,30,910.0,131.0,1.6,14.0,944.0,943.44,708.44
2016,5,19,10,45,920.5,129.5,1.6,14.5,967.0,972.57,725.32
2016,5,19,11,0,931.0,128.0,1.6,15.0,990.0,998.58,740.07
2016,5,19,11,15,934.5,128.5,1.6,15.0,1003.5,1016.58,750.98
2016,5,19,11,30,938.0,129.0,1.6,15.0,1017.0,1030.96,759.71
2016,5,19,11,45,938.5,130.0,1.6,15.0,1022.5,1039.24,764.64
2016,5,19,12,0,939.0,131.0,1.6,15.0,1028.0,1043.78,767.35
2016,5,19,12,15,938.0,131.0,1.65,15.0,1025.5,1042.16,767.07
2016,5,19,12,30,937.0,131.0,1.7,15.0,1023.0,1036.81,764.55
2016,5,19,12,45,940.0,127.0,1.75,15.0,1013.5,1027.74,759.75
2016,5,19,13,0,943.0,123.0,1.8,15.0,1004.0,1014.84,752.56
2016,5,19,13,15,939.0,122.5,1.85,15.0,986.0,994.99,740.9
2016,5,19,13,30,935.0,122.0,1.9,15.0,968.0,971.62,726.95
2016,5,19,13,45,694.5,234.0,1.95,15.0,853.0,858.89,651.8
2016,5,19,14,0,454.0,346.0,2.0,15.0,738.0,736.49,562.52
2016,5,19,14,15,478.5,323.5,2.1,14.5,723.5,718.57,553.81
2016,5,19,14,30,503.0,301.0,2.2,14.0,709.0,697.27,541.41
2016,5,19,14,45,694.0,207.5,2.3,14.0,742.5,733.02,572.29
2016,5,19,15,0,885.0,114.0,2.4,14.0,776.0,741.57,582.46
2016,5,19,15,15,871.5,111.5,2.4,13.5,732.5,690.45,545.26
2016,5,19,15,30,858.0,109.0,2.4,13.0,689.0,640.09,507.91
2016,5,19,15,45,835.0,108.0,2.4,13.0,640.0,582.14,462.72
2016,5,19,16,0,812.0,107.0,2.4,13.0,591.0,524.44,416.43
2016,5,19,16,15,790.0,93.5,2.4,12.5,531.0,455.88,361.13
2016,5,19,16,30,768.0,80.0,2.4,12.0,471.0,388.23,304.59
2016,5,19,16,45,614.5,104.0,2.45,11.5,395.5,310.15,240.27
2016,5,19,17,0,461.0,128.0,2.5,11.0,320.0,246.54,188.48
2016,5,19,17,15,411.5,121.5,2.5,10.5,275.5,198.89,147.79
2016,5,19,17,30,362.0,115.0,2.5,10.0,231.0,156.69,112.75
2016,5,19,17,45,320.0,98.5,2.5,10.0,187.5,112.78,78.06
2016,5,19,18,0,278.0,82.0,2.5,10.0,144.0,74.1,51.76
2016,5,19,18,15,219.5,64.5,2.4,10.0,105.5,50.34,39.52
2016,5,19,18,30,161.0,47.0,2.3,10.0,67.0,37.21,27.08
2016,5,19,18,45,80.5,29.5,2.25,10.0,39.5,23.74,12.74
2016,5,19,19,0,0.0,12.0,2.2,10.0,12.0,10.91,0.0
2016,5,19,19,15,0.0,6.0,2.2,10.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,5,15,8.5,15.5,2.3,9.0,16.5,13.68,0.0
2016,5,20,5,30,17.0,31.0,2.3,9.0,33.0,26.51,16.77
2016,5,20,5,45,42.0,51.5,2.3,9.5,59.0,42.73,32.38
2016,5,20,6,0,67.0,72.0,2.3,10.0,85.0,57.06,45.76
2016,5,20,6,15,83.0,94.0,2.3,10.0,114.5,81.23,61.99
2016,5,20,6,30,99.0,116.0,2.3,10.0,144.0,108.68,83.93
2016,5,20,6,45,116.0,136.5,2.3,10.5,176.0,137.46,107.49
2016,5,20,7,0,133.0,157.0,2.3,11.0,208.0,168.46,133.23
2016,5,20,7,15,141.5,180.5,2.25,11.0,242.0,201.5,161.18
2016,5,20,7,30,150.0,204.0,2.2,11.0,276.0,235.66,189.76
2016,5,20,7,45,204.0,223.0,2.2,11.5,332.5,285.99,230.25
2016,5,20,8,0,258.0,242.0,2.2,12.0,389.0,345.69,277.82
2016,5,20,8,15,227.0,270.0,2.15,12.0,407.5,366.98,294.72
2016,5,20,8,30,196.0,298.0,2.1,12.0,426.0,388.35,311.07
2016,5,20,8,45,103.0,259.5,2.1,12.0,327.5,306.55,245.9
2016,5,20,9,0,10.0,221.0,2.1,12.0,229.0,204.11,162.57
2016,5,20,9,15,101.5,302.0,2.1,12.0,383.0,357.65,286.05
2016,5,20,9,30,193.0,383.0,2.1,12.0,537.0,508.96,401.98
2016,5,20,9,45,125.5,383.0,2.1,12.5,484.5,464.54,364.93
2016,5,20,10,0,58.0,383.0,2.1,13.0,432.0,405.59,317.73
2016,5,20,10,15,55.0,392.0,2.1,13.0,440.0,414.46,324.29
2016,5,20,10,30,52.0,401.0,2.1,13.0,448.0,422.92,330.18
2016,5,20,10,45,35.5,360.5,2.15,13.0,393.0,370.84,290.13
2016,5,20,11,0,19.0,320.0,2.2,13.0,338.0,308.11,241.63
2016,5,20,11,15,17.0,300.0,2.2,13.0,316.5,288.17,226.28
2016,5,20,11,30,15.0,280.0,2.2,13.0,295.0,268.09,210.59
2016,5,20,11,45,15.5,288.5,2.2,13.0,303.5,276.66,217.29
2016,5,20,12,0,16.0,297.0,2.2,13.0,312.0,285.13,223.82
2016,5,20,12,15,16.5,304.0,2.2,13.0,320.0,292.1,229.2
2016,5,20,12,30,17.0,311.0,2.2,13.0,328.0,298.93,234.51
2016,5,20,12,45,44.5,378.5,2.2,13.0,421.0,399.92,312.78
2016,5,20,13,0,72.0,446.0,2.2,13.0,514.0,490.47,380.86
2016,5,20,13,15,43.5,365.0,2.15,13.0,406.0,383.48,299.56
2016,5,20,13,30,15.0,284.0,2.1,13.0,298.0,270.32,212.29
2016,5,20,13,45,12.5,254.5,2.1,13.0,266.0,240.37,189.38
2016,5,20,14,0,10.0,225.0,2.1,13.0,234.0,210.68,166.15
2016,5,20,14,15,9.0,212.5,2.1,13.0,220.0,197.95,156.29
2016,5,20,14,30,8.0,200.0,2.1,13.0,206.0,185.3,146.41
2016,5,20,14,45,8.0,204.0,2.1,13.0,210.0,188.41,149.18
2016,5,20,15,0,8.0,208.0,2.1,13.0,214.0,191.45,151.89
2016,5,20,15,15,25.5,243.5,2.1,12.5,261.0,238.93,190.93
2016,5,20,15,30,43.0,279.0,2.1,12.0,308.0,279.95,224.41
2016,5,20,15,45,174.5,264.0,2.1,12.0,370.0,341.43,274.77
2016,5,20,16,0,306.0,249.0,2.1,12.0,432.0,387.67,311.02
2016,5,20,16,15,239.0,234.5,2.05,11.5,370.0,324.6,260.67
2016,5,20,16,30,172.0,220.0,2.0,11.0,308.0,265.82,213.84
2016,5,20,16,45,238.5,188.0,2.0,11.0,296.0,250.35,199.42
2016,5,20,17,0,305.0,156.0,2.0,11.0,284.0,224.65,174.86
2016,5,20,17,15,277.0,140.5,1.95,10.5,244.5,183.88,140.26
2016,5,20,17,30,249.0,125.0,1.9,10.0,205.0,146.3,108.9
2016,5,20,17,45,359.5,95.0,1.85,10.0,188.5,113.97,77.32
2016,5,20,18,0,470.0,65.0,1.8,10.0,172.0,69.75,43.33
2016,5,20,18,15,379.0,54.5,1.7,10.0,126.5,43.09,33.09
2016,5,20,18,30,288.0,44.0,1.6,10.0,81.0,34.05,24.38
2016,5,20,18,45,144.0,30.0,1.55,10.0,48.5,23.44,12.86
2016,5,20,19,0,0.0,16.0,1.5,10.0,16.0,14.55,0.0
2016,5,20,19,15,0.0,8.0,1.45,10.0,8.0,7.28,0.0
2016,5,20,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,5,15,100.5,17.5,0.85,10.0,27.5,13.75,0.0
2016,5,21,5,30,201.0,35.0,0.9,10.0,55.0,27.28,17.49
2016,5,21,5,45,299.0,47.5,0.95,10.0,96.0,36.53,26.9
2016,5,21,6,0,397.0,60.0,1.0,10.0,137.0,45.54,35.5
2016,5,21,6,15,464.5,69.5,1.0,10.0,185.5,83.63,51.52
2016,5,21,6,30,532.0,79.0,1.0,10.0,234.0,131.57,83.9
2016,5,21,6,45,574.5,87.0,1.05,10.5,284.0,181.78,124.53
2016,5,21,7,0,617.0,95.0,1.1,11.0,334.0,236.81,171.78
2016,5,21,7,15,411.5,148.0,1.1,11.0,317.0,258.51,199.59
2016,5,21,7,30,206.0,201.0,1.1,11.0,300.0,253.1,201.65
2016,5,21,7,45,107.5,193.0,1.1,11.5,245.0,219.2,175.95
2016,5,21,8,0,9.0,185.0,1.1,12.0,190.0,167.83,134.34
2016,5,21,8,15,7.0,184.5,1.1,12.0,189.0,167.28,133.7
2016,5,21,8,30,5.0,184.0,1.1,12.0,188.0,166.4,132.6
2016,5,21,8,45,14.5,227.0,1.15,12.5,238.0,211.45,168.39
2016,5,21,9,0,24.0,270.0,1.2,13.0,288.0,257.77,204.32
2016,5,21,9,15,38.5,308.5,1.2,13.0,339.0,311.16,245.53
2016,5,21,9,30,53.0,347.0,1.2,13.0,390.0,360.94,283.21
2016,5,21,9,45,33.5,304.0,1.25,13.0,331.5,307.91,241.72
2016,5,21,10,0,14.0,261.0,1.3,13.0,273.0,246.48,193.63
2016,5,21,10,15,15.0,276.0,1.3,13.0,290.0,261.8,205.63
2016,5,21,10,30,16.0,291.0,1.3,13.0,307.0,277.18,217.28
2016,5,21,10,45,18.5,311.5,1.3,13.0,329.5,299.05,233.91
2016,5,21,11,0,21.0,332.0,1.3,13.0,352.0,321.03,250.5
2016,5,21,11,15,27.0,361.5,1.3,13.0,387.0,366.02,284.47
2016,5,21,11,30,33.0,391.0,1.3,13.0,422.0,401.13,310.51
2016,5,21,11,45,30.0,382.0,1.35,13.0,410.5,390.06,302.01
2016,5,21,12,0,27.0,373.0,1.4,13.0,399.0,378.67,293.56
2016,5,21,12,15,20.0,310.5,1.4,13.0,329.5,301.44,235.0
2016,5,21,12,30,13.0,248.0,1.4,13.0,260.0,236.72,185.22
2016,5,21,12,45,19.5,305.0,1.45,13.0,323.5,295.37,231.24
2016,5,21,13,0,26.0,362.0,1.5,13.0,387.0,365.26,284.55
2016,5,21,13,15,101.5,409.5,1.5,13.0,502.5,490.8,380.42
2016,5,21,13,30,177.0,457.0,1.5,13.0,618.0,601.33,461.77
2016,5,21,13,45,145.5,440.5,1.55,13.0,570.5,551.82,424.94
2016,5,21,14,0,114.0,424.0,1.6,13.0,523.0,503.37,389.72
2016,5,21,14,15,177.5,407.0,1.6,13.0,554.5,533.58,414.55
2016,5,21,14,30,241.0,390.0,1.6,13.0,586.0,558.95,434.9
2016,5,21,14,45,247.0,369.5,1.6,13.0,562.5,540.11,421.4
2016,5,21,15,0,253.0,349.0,1.6,13.0,539.0,512.18,401.44
2016,5,21,15,15,354.5,298.0,1.55,13.0,548.0,517.78,407.78
2016,5,21,15,30,456.0,247.0,1.5,13.0,557.0,519.5,410.01
2016,5,21,15,45,348.5,254.0,1.5,13.0,481.5,434.46,344.24
2016,5,21,16,0,241.0,261.0,1.5,13.0,406.0,364.99,290.09
2016,5,21,16,15,232.0,238.5,1.45,12.5,368.0,321.45,256.26
2016,5,21,16,30,223.0,216.0,1.4,12.0,330.0,282.64,225.22
2016,5,21,16,45,451.5,152.0,1.4,12.0,352.0,294.33,229.2
2016,5,21,17,0,680.0,88.0,1.4,12.0,374.0,275.2,203.74
2016,5,21,17,15,639.5,82.5,1.35,11.5,322.5,217.86,153.49
2016,5,21,17,30,599.0,77.0,1.3,11.0,271.0,164.81,108.24
2016,5,21,17,45,546.5,68.5,1.3,11.0,222.0,112.46,67.66
2016,5,21,18,0,494.0,60.0,1.3,11.0,173.0,66.43,39.63
2016,5,21,18,15,409.5,50.5,1.2,10.5,128.0,39.49,29.84
2016,5,21,18,30,325.0,41.0,1.1,10.0,83.0,32.99,23.5
2016,5,21,18,45,200.5,27.5,1.05,10.0,50.0,21.52,11.62
2016,5,21,19,0,76.0,14.0,1.0,10.0,17.0,12.73,0.0
2016,5,21,19,15,38.0,7.0,1.0,9.5,8.5,6.37,0.0
2016,5,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,17.5,0.7,9.0,29.0,13.76,0.0
2016,5,22,5,30,231.0,35.0,0.7,9.0,58.0,27.31,17.71
2016,5,22,5,45,328.5,47.0,0.75,9.5,100.0,36.2,26.7
2016,5,22,6,0,426.0,59.0,0.8,10.0,142.0,46.29,36.2
2016,5,22,6,15,228.0,83.5,0.8,10.0,129.5,80.54,56.68
2016,5,22,6,30,30.0,108.0,0.8,10.0,117.0,94.81,75.07
2016,5,22,6,45,37.5,128.5,0.8,10.5,142.0,116.67,93.05
2016,5,22,7,0,45.0,149.0,0.8,11.0,167.0,139.67,111.85
2016,5,22,7,15,71.5,176.0,0.75,11.5,208.5,174.93,140.01
2016,5,22,7,30,98.0,203.0,0.7,12.0,250.0,213.64,170.71
2016,5,22,7,45,53.5,194.5,0.7,12.5,221.0,195.09,155.89
2016,5,22,8,0,9.0,186.0,0.7,13.0,192.0,168.66,134.26
2016,5,22,8,15,32.0,231.5,0.7,13.0,252.5,225.05,179.28
2016,5,22,8,30,55.0,277.0,0.7,13.0,313.0,282.37,223.78
2016,5,22,8,45,30.5,233.0,0.7,13.5,253.0,230.8,182.16
2016,5,22,9,0,6.0,189.0,0.7,14.0,193.0,172.52,135.3
2016,5,22,9,15,10.5,225.5,0.7,14.0,234.0,209.18,164.34
2016,5,22,9,30,15.0,262.0,0.7,14.0,275.0,246.46,193.02
2016,5,22,9,45,161.5,329.0,0.75,14.0,466.5,441.2,343.76
2016,5,22,10,0,308.0,396.0,0.8,14.0,658.0,641.68,488.35
2016,5,22,10,15,168.0,373.0,0.85,14.0,516.5,502.17,384.36
2016,5,22,10,30,28.0,350.0,0.9,14.0,375.0,352.09,271.12
2016,5,22,10,45,220.5,373.5,0.95,14.5,578.0,571.21,437.6
2016,5,22,11,0,413.0,397.0,1.0,15.0,781.0,786.8,587.69
2016,5,22,11,15,226.5,403.5,1.05,15.0,615.0,616.41,464.36
2016,5,22,11,30,40.0,410.0,1.1,15.0,449.0,426.05,324.14
2016,5,22,11,45,56.0,434.5,1.15,15.0,488.5,466.03,355.34
2016,5,22,12,0,72.0,459.0,1.2,15.0,528.0,505.87,384.44
2016,5,22,12,15,499.0,288.5,1.2,15.0,765.0,784.73,593.2
2016,5,22,12,30,926.0,118.0,1.2,15.0,1002.0,1010.47,742.79
2016,5,22,12,45,921.0,119.0,1.3,15.0,991.0,998.74,734.06
2016,5,22,13,0,916.0,120.0,1.4,15.0,980.0,983.46,726.36
2016,5,22,13,15,912.5,119.5,1.45,14.5,962.0,964.66,716.88
2016,5,22,13,30,909.0,119.0,1.5,14.0,944.0,942.43,705.11
2016,5,22,13,45,658.5,241.5,1.55,14.0,831.0,831.81,630.85
2016,5,22,14,0,408.0,364.0,1.6,14.0,718.0,711.89,543.02
2016,5,22,14,15,439.5,337.0,1.6,14.0,706.0,697.13,535.13
2016,5,22,14,30,471.0,310.0,1.6,14.0,694.0,678.64,523.37
2016,5,22,14,45,386.5,324.0,1.65,14.0,630.0,600.75,466.54
2016,5,22,15,0,302.0,338.0,1.7,14.0,566.0,535.97,418.48
2016,5,22,15,15,413.0,280.0,1.7,13.5,572.5,545.37,428.89
2016,5,22,15,30,524.0,222.0,1.7,13.0,579.0,537.86,425.35
2016,5,22,15,45,659.0,162.0,1.7,13.0,579.0,532.99,421.95
2016,5,22,16,0,794.0,102.0,1.7,13.0,579.0,509.56,402.76
2016,5,22,16,15,679.5,120.5,1.7,12.5,504.0,429.07,338.71
2016,5,22,16,30,565.0,139.0,1.7,12.0,429.0,359.85,282.85
2016,5,22,16,45,448.0,146.5,1.7,12.0,361.5,288.21,224.45
2016,5,22,17,0,331.0,154.0,1.7,12.0,294.0,230.2,177.61
2016,5,22,17,15,472.0,114.0,1.7,11.5,284.5,205.98,150.45
2016,5,22,17,30,613.0,74.0,1.7,11.0,275.0,164.54,107.57
2016,5,22,17,45,561.5,66.5,1.7,11.0,225.5,112.38,66.97
2016,5,22,18,0,510.0,59.0,1.7,11.0,176.0,66.36,39.08
2016,5,22,18,15,427.5,49.5,1.6,10.5,131.0,38.57,29.03
2016,5,22,18,30,345.0,40.0,1.5,10.0,86.0,32.01,22.67
2016,5,22,18,45,224.0,27.0,1.45,10.0,52.0,21.85,12.09
2016,5,22,19,0,103.0,14.0,1.4,10.0,18.0,12.73,0.0
2016,5,22,19,15,51.5,7.0,1.35,9.5,9.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,5,15,49.0,17.5,0.95,10.0,22.5,14.41,0.0
2016,5,23,5,30,98.0,35.0,1.0,10.0,45.0,28.06,18.33
2016,5,23,5,45,151.5,53.5,1.05,10.5,78.5,42.08,31.8
2016,5,23,6,0,205.0,72.0,1.1,11.0,112.0,55.72,44.47
2016,5,23,6,15,239.5,90.5,1.1,11.0,151.0,86.33,61.04
2016,5,23,6,30,274.0,109.0,1.1,11.0,190.0,123.34,88.13
2016,5,23,6,45,312.0,122.5,1.1,11.0,231.5,161.29,118.48
2016,5,23,7,0,350.0,136.0,1.1,11.0,273.0,204.57,154.76
2016,5,23,7,15,343.0,159.5,1.1,11.0,309.5,245.15,190.6
2016,5,23,7,30,336.0,183.0,1.1,11.0,346.0,285.79,225.73
2016,5,23,7,45,288.0,214.5,1.1,11.5,365.0,315.36,250.95
2016,5,23,8,0,240.0,246.0,1.1,12.0,384.0,339.47,270.45
2016,5,23,8,15,279.5,262.0,1.1,12.0,435.5,390.35,310.43
2016,5,23,8,30,319.0,278.0,1.1,12.0,487.0,444.78,352.31
2016,5,23,8,45,345.5,292.0,1.1,12.5,532.0,492.46,387.55
2016,5,23,9,0,372.0,306.0,1.1,13.0,577.0,541.77,423.22
2016,5,23,9,15,334.0,336.0,1.1,13.0,589.5,561.23,436.03
2016,5,23,9,30,296.0,366.0,1.1,13.0,602.0,576.69,445.82
2016,5,23,9,45,585.5,242.5,1.1,13.5,733.0,713.91,549.04
2016,5,23,10,0,875.0,119.0,1.1,14.0,864.0,846.42,640.43
2016,5,23,10,15,881.5,120.5,1.1,14.0,891.0,880.08,660.4
2016,5,23,10,30,888.0,122.0,1.1,14.0,918.0,910.86,679.63
2016,5,23,10,45,892.5,122.5,1.1,14.0,937.5,935.86,694.99
2016,5,23,11,0,897.0,123.0,1.1,14.0,957.0,957.6,708.29
