Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,899.5,123.5,1.05,14.0,969.5,974.11,717.33
2016,5,23,11,30,902.0,124.0,1.0,14.0,982.0,987.13,724.19
2016,5,23,11,45,671.0,270.0,1.0,14.0,910.5,931.17,686.82
2016,5,23,12,0,440.0,416.0,1.0,14.0,839.0,849.5,626.63
2016,5,23,12,15,673.5,269.5,1.0,14.0,914.0,935.2,691.42
2016,5,23,12,30,907.0,123.0,1.0,14.0,989.0,995.98,730.27
2016,5,23,12,45,881.0,138.5,1.0,14.0,973.0,978.17,718.19
2016,5,23,13,0,855.0,154.0,1.0,14.0,957.0,957.14,705.24
2016,5,23,13,15,851.0,153.0,1.0,14.0,939.5,938.51,693.91
2016,5,23,13,30,847.0,152.0,1.0,14.0,922.0,926.01,686.58
2016,5,23,13,45,847.5,146.5,1.05,14.0,899.5,891.6,665.64
2016,5,23,14,0,848.0,141.0,1.1,14.0,877.0,863.26,648.78
2016,5,23,14,15,840.0,139.0,1.1,14.0,846.5,834.62,630.73
2016,5,23,14,30,832.0,137.0,1.1,14.0,816.0,796.2,605.9
2016,5,23,14,45,826.0,132.0,1.15,14.0,780.5,754.1,578.97
2016,5,23,15,0,820.0,127.0,1.2,14.0,745.0,709.83,548.71
2016,5,23,15,15,806.5,124.0,1.2,14.0,703.5,660.59,513.3
2016,5,23,15,30,793.0,121.0,1.2,14.0,662.0,610.27,476.17
2016,5,23,15,45,780.0,115.5,1.25,14.0,617.0,557.03,436.15
2016,5,23,16,0,767.0,110.0,1.3,14.0,572.0,503.23,394.26
2016,5,23,16,15,744.0,106.0,1.3,13.5,523.0,445.97,348.67
2016,5,23,16,30,721.0,102.0,1.3,13.0,474.0,388.08,300.97
2016,5,23,16,45,696.0,95.5,1.3,13.0,424.0,329.86,251.05
2016,5,23,17,0,671.0,89.0,1.3,13.0,374.0,273.56,201.59
2016,5,23,17,15,631.0,83.5,1.3,12.5,323.0,216.97,152.47
2016,5,23,17,30,591.0,78.0,1.3,12.0,272.0,164.6,108.0
2016,5,23,17,45,539.0,69.5,1.3,12.0,223.5,112.85,67.99
2016,5,23,18,0,487.0,61.0,1.3,12.0,175.0,67.35,40.21
2016,5,23,18,15,405.0,51.5,1.25,11.5,130.0,40.16,30.34
2016,5,23,18,30,323.0,42.0,1.2,11.0,85.0,33.69,24.09
2016,5,23,18,45,205.0,28.5,1.2,11.0,51.5,22.27,12.57
2016,5,23,19,0,87.0,15.0,1.2,11.0,18.0,11.81,0.0
2016,5,23,19,15,43.5,7.5,1.2,10.5,9.0,6.82,0.0
2016,5,23,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,5,15,16.5,17.0,1.05,10.0,18.5,14.98,0.0
2016,5,24,5,30,33.0,34.0,1.1,10.0,37.0,28.92,19.13
2016,5,24,5,45,58.5,53.5,1.15,10.5,63.5,43.26,32.86
2016,5,24,6,0,84.0,73.0,1.2,11.0,90.0,57.98,46.49
2016,5,24,6,15,100.0,94.5,1.2,11.0,120.5,82.46,62.3
2016,5,24,6,30,116.0,116.0,1.2,11.0,151.0,110.42,84.24
2016,5,24,6,45,128.5,137.5,1.2,11.5,182.5,140.03,108.43
2016,5,24,7,0,141.0,159.0,1.2,12.0,214.0,171.36,134.37
2016,5,24,7,15,99.5,177.5,1.2,12.0,219.5,184.36,146.93
2016,5,24,7,30,58.0,196.0,1.2,12.0,225.0,192.99,155.04
2016,5,24,7,45,152.5,221.0,1.2,12.0,306.5,261.63,209.6
2016,5,24,8,0,247.0,246.0,1.2,12.0,388.0,342.35,273.26
2016,5,24,8,15,314.5,254.0,1.15,12.0,450.0,401.05,318.97
2016,5,24,8,30,382.0,262.0,1.1,12.0,512.0,465.97,368.83
2016,5,24,8,45,232.0,297.0,1.1,12.5,452.5,425.6,335.77
2016,5,24,9,0,82.0,332.0,1.1,13.0,393.0,358.57,281.79
2016,5,24,9,15,70.0,342.5,1.1,13.0,396.5,364.71,286.24
2016,5,24,9,30,58.0,353.0,1.1,13.0,400.0,369.59,289.17
2016,5,24,9,45,40.5,334.5,1.1,13.5,368.0,341.61,266.63
2016,5,24,10,0,23.0,316.0,1.1,14.0,336.0,304.15,237.0
2016,5,24,10,15,47.0,369.0,1.1,14.0,411.5,384.47,298.29
2016,5,24,10,30,71.0,422.0,1.1,14.0,487.0,458.76,352.9
2016,5,24,10,45,206.0,428.0,1.1,14.0,619.5,599.79,457.65
2016,5,24,11,0,341.0,434.0,1.1,14.0,752.0,745.83,560.67
2016,5,24,11,15,252.0,460.0,1.1,14.0,696.5,693.97,520.6
2016,5,24,11,30,163.0,486.0,1.1,14.0,641.0,628.03,472.54
2016,5,24,11,45,324.5,448.5,1.15,14.5,759.5,759.02,567.75
2016,5,24,12,0,486.0,411.0,1.2,15.0,878.0,888.26,656.02
2016,5,24,12,15,353.0,447.5,1.2,15.0,786.5,786.7,583.55
2016,5,24,12,30,220.0,484.0,1.2,15.0,695.0,682.11,509.79
2016,5,24,12,45,253.5,471.0,1.2,15.0,712.0,709.05,530.49
2016,5,24,13,0,287.0,458.0,1.2,15.0,729.0,723.39,541.25
2016,5,24,13,15,288.0,448.5,1.2,15.0,716.0,708.84,531.5
2016,5,24,13,30,289.0,439.0,1.2,15.0,703.0,692.91,521.1
2016,5,24,13,45,344.5,404.0,1.25,15.0,710.0,698.96,528.06
2016,5,24,14,0,400.0,369.0,1.3,15.0,717.0,700.86,531.81
2016,5,24,14,15,427.0,343.5,1.3,15.0,703.0,691.7,526.45
2016,5,24,14,30,454.0,318.0,1.3,15.0,689.0,671.61,513.55
2016,5,24,14,45,463.5,297.5,1.3,15.0,662.0,639.6,491.67
2016,5,24,15,0,473.0,277.0,1.3,15.0,635.0,605.37,467.89
2016,5,24,15,15,659.0,189.5,1.3,14.5,657.0,626.25,487.11
2016,5,24,15,30,845.0,102.0,1.3,14.0,679.0,621.58,486.11
2016,5,24,15,45,831.0,98.0,1.35,14.0,633.0,568.48,445.49
2016,5,24,16,0,817.0,94.0,1.4,14.0,587.0,513.15,402.24
2016,5,24,16,15,796.0,90.5,1.4,13.5,537.5,454.8,355.55
2016,5,24,16,30,775.0,87.0,1.4,13.0,488.0,397.18,307.7
2016,5,24,16,45,748.5,83.0,1.4,13.0,437.0,338.21,256.78
2016,5,24,17,0,722.0,79.0,1.4,13.0,386.0,281.2,206.37
2016,5,24,17,15,684.0,74.0,1.4,12.5,334.5,220.46,153.39
2016,5,24,17,30,646.0,69.0,1.4,12.0,283.0,165.82,106.64
2016,5,24,17,45,592.5,62.5,1.45,12.0,232.5,112.44,65.35
2016,5,24,18,0,539.0,56.0,1.5,12.0,182.0,65.38,37.12
2016,5,24,18,15,457.5,47.5,1.45,11.5,136.5,36.77,27.33
2016,5,24,18,30,376.0,39.0,1.4,11.0,91.0,31.0,21.75
2016,5,24,18,45,247.5,27.5,1.4,11.0,56.0,22.18,12.65
2016,5,24,19,0,119.0,16.0,1.4,11.0,21.0,12.62,0.0
2016,5,24,19,15,59.5,8.0,1.35,10.5,10.5,7.28,0.0
2016,5,24,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,5,15,133.0,17.0,1.0,10.0,30.5,13.34,0.03
2016,5,25,5,30,266.0,34.0,1.0,10.0,61.0,27.67,18.13
2016,5,25,5,45,363.5,44.0,1.05,10.5,103.5,34.85,25.43
2016,5,25,6,0,461.0,54.0,1.1,11.0,146.0,41.79,32.04
2016,5,25,6,15,230.5,69.5,1.1,11.0,115.5,67.75,45.53
2016,5,25,6,30,0.0,85.0,1.1,11.0,85.0,73.79,58.23
2016,5,25,6,45,0.0,102.5,1.1,11.5,102.5,89.15,71.14
2016,5,25,7,0,0.0,120.0,1.1,12.0,120.0,104.67,83.88
2016,5,25,7,15,0.0,124.5,1.1,12.0,124.5,109.21,87.37
2016,5,25,7,30,0.0,129.0,1.1,12.0,129.0,113.59,90.7
2016,5,25,7,45,6.5,162.0,1.1,12.5,166.0,145.45,116.47
2016,5,25,8,0,13.0,195.0,1.1,13.0,203.0,178.32,142.56
2016,5,25,8,15,18.5,219.5,1.1,13.0,231.5,204.13,162.87
2016,5,25,8,30,24.0,244.0,1.1,13.0,260.0,230.64,183.56
2016,5,25,8,45,58.0,290.0,1.1,13.5,331.5,299.57,237.21
2016,5,25,9,0,92.0,336.0,1.1,14.0,403.0,368.7,289.46
2016,5,25,9,15,91.0,354.5,1.1,14.0,424.5,390.6,305.07
2016,5,25,9,30,90.0,373.0,1.1,14.0,446.0,412.23,320.63
2016,5,25,9,45,59.5,354.5,1.15,14.0,404.0,375.27,291.89
2016,5,25,10,0,29.0,336.0,1.2,14.0,362.0,335.68,261.16
2016,5,25,10,15,116.5,392.0,1.2,14.0,496.5,474.93,367.53
2016,5,25,10,30,204.0,448.0,1.2,14.0,631.0,610.36,465.59
2016,5,25,10,45,563.0,279.5,1.3,14.5,800.5,800.35,606.56
2016,5,25,11,0,922.0,111.0,1.4,15.0,970.0,967.0,718.49
2016,5,25,11,15,525.5,296.5,1.4,15.0,787.5,802.32,602.43
2016,5,25,11,30,129.0,482.0,1.4,15.0,605.0,591.29,445.36
2016,5,25,11,45,530.0,296.5,1.45,15.0,805.5,818.15,617.91
2016,5,25,12,0,931.0,111.0,1.5,15.0,1006.0,1010.15,746.81
2016,5,25,12,15,930.5,111.0,1.5,15.0,1003.5,1009.17,743.65
2016,5,25,12,30,930.0,111.0,1.5,15.0,1001.0,1004.51,740.78
2016,5,25,12,45,923.5,113.5,1.5,15.0,990.0,992.89,733.54
2016,5,25,13,0,917.0,116.0,1.5,15.0,979.0,977.76,724.19
2016,5,25,13,15,913.5,115.5,1.55,15.0,961.5,959.09,713.36
2016,5,25,13,30,910.0,115.0,1.6,15.0,944.0,937.01,700.27
2016,5,25,13,45,907.5,112.0,1.65,15.0,920.5,910.07,683.9
2016,5,25,14,0,905.0,109.0,1.7,15.0,897.0,879.86,665.25
2016,5,25,14,15,898.0,107.5,1.7,15.0,866.0,844.31,642.25
2016,5,25,14,30,891.0,106.0,1.7,15.0,835.0,806.09,617.26
2016,5,25,14,45,883.5,103.5,1.75,15.0,799.0,764.04,589.81
2016,5,25,15,0,876.0,101.0,1.8,15.0,763.0,719.76,560.11
2016,5,25,15,15,864.0,98.5,1.8,14.5,721.5,670.51,525.1
2016,5,25,15,30,852.0,96.0,1.8,14.0,680.0,619.87,487.99
2016,5,25,15,45,837.0,93.5,1.8,14.0,634.0,566.44,446.66
2016,5,25,16,0,822.0,91.0,1.8,14.0,588.0,512.64,403.73
2016,5,25,16,15,535.0,153.5,1.8,13.5,466.5,390.09,308.0
2016,5,25,16,30,248.0,216.0,1.8,13.0,345.0,294.63,233.82
2016,5,25,16,45,487.5,147.0,1.85,13.0,366.5,302.01,234.29
2016,5,25,17,0,727.0,78.0,1.9,13.0,388.0,281.8,207.5
2016,5,25,17,15,689.5,73.0,1.9,12.5,337.0,220.95,153.97
2016,5,25,17,30,652.0,68.0,1.9,12.0,286.0,166.12,106.81
2016,5,25,17,45,594.5,63.0,1.9,12.0,235.5,113.3,66.01
2016,5,25,18,0,537.0,58.0,1.9,12.0,185.0,67.25,38.64
2016,5,25,18,15,455.0,49.5,1.8,11.5,139.0,38.4,28.8
2016,5,25,18,30,373.0,41.0,1.7,11.0,93.0,32.7,23.28
2016,5,25,18,45,237.0,29.5,1.65,11.0,57.5,23.93,14.24
2016,5,25,19,0,101.0,18.0,1.6,11.0,22.0,14.19,0.0
2016,5,25,19,15,50.5,9.0,1.6,10.5,11.0,8.19,0.0
2016,5,25,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,5,15,101.0,19.5,1.1,10.0,30.0,15.28,1.51
2016,5,26,5,30,202.0,39.0,1.1,10.0,60.0,30.32,20.46
2016,5,26,5,45,297.0,51.5,1.1,10.5,101.5,39.49,29.56
2016,5,26,6,0,392.0,64.0,1.1,11.0,143.0,48.4,37.96
2016,5,26,6,15,196.0,70.0,1.05,11.0,109.5,67.96,46.86
2016,5,26,6,30,0.0,76.0,1.0,11.0,76.0,66.43,51.92
2016,5,26,6,45,0.0,92.0,1.0,11.5,92.0,80.42,63.71
2016,5,26,7,0,0.0,108.0,1.0,12.0,108.0,94.54,75.34
2016,5,26,7,15,38.0,154.5,1.0,12.0,173.5,146.45,117.4
2016,5,26,7,30,76.0,201.0,1.0,12.0,239.0,203.41,163.18
2016,5,26,7,45,56.0,213.0,1.0,12.5,242.5,211.68,169.56
2016,5,26,8,0,36.0,225.0,1.0,13.0,246.0,217.51,173.73
2016,5,26,8,15,198.0,246.5,0.95,13.0,375.5,328.63,261.75
2016,5,26,8,30,360.0,268.0,0.9,13.0,505.0,457.65,360.51
2016,5,26,8,45,588.0,197.0,0.9,13.5,614.5,563.56,440.3
2016,5,26,9,0,816.0,126.0,0.9,14.0,724.0,677.32,523.93
2016,5,26,9,15,828.0,128.5,0.9,14.5,762.5,724.75,555.61
2016,5,26,9,30,840.0,131.0,0.9,15.0,801.0,770.63,585.51
2016,5,26,9,45,846.0,135.0,0.9,15.5,833.5,811.43,610.51
2016,5,26,10,0,852.0,139.0,0.9,16.0,866.0,843.14,629.11
2016,5,26,10,15,858.5,140.5,0.9,16.0,892.5,876.04,649.61
2016,5,26,10,30,865.0,142.0,0.9,16.0,919.0,906.16,668.12
2016,5,26,10,45,870.0,143.0,0.95,16.5,939.0,931.51,683.13
2016,5,26,11,0,875.0,144.0,1.0,17.0,959.0,953.72,696.15
2016,5,26,11,15,878.0,144.5,1.0,17.0,972.0,970.34,706.03
2016,5,26,11,30,881.0,145.0,1.0,17.0,985.0,983.59,713.89
2016,5,26,11,45,882.5,145.0,1.05,17.0,990.5,991.52,719.48
2016,5,26,12,0,884.0,145.0,1.1,17.0,996.0,995.99,723.04
2016,5,26,12,15,883.5,145.0,1.1,17.0,994.0,995.06,722.41
2016,5,26,12,30,883.0,145.0,1.1,17.0,992.0,990.67,719.75
2016,5,26,12,45,886.0,141.5,1.15,17.5,983.5,982.88,714.66
2016,5,26,13,0,889.0,138.0,1.2,18.0,975.0,971.52,707.4
2016,5,26,13,15,885.5,137.0,1.2,18.0,958.0,952.92,696.07
2016,5,26,13,30,882.0,136.0,1.2,18.0,941.0,931.0,682.73
2016,5,26,13,45,878.5,133.5,1.25,18.0,917.5,904.46,667.16
2016,5,26,14,0,875.0,131.0,1.3,18.0,894.0,874.8,649.44
2016,5,26,14,15,867.5,129.5,1.3,17.5,863.5,839.84,628.55
2016,5,26,14,30,860.0,128.0,1.3,17.0,833.0,802.32,605.71
2016,5,26,14,45,850.0,126.0,1.35,17.0,796.5,764.55,581.85
2016,5,26,15,0,840.0,124.0,1.4,17.0,760.0,719.64,551.4
2016,5,26,15,15,827.0,121.0,1.4,16.5,718.5,670.08,516.97
2016,5,26,15,30,814.0,118.0,1.4,16.0,677.0,619.33,480.6
2016,5,26,15,45,797.0,115.0,1.45,16.0,631.0,565.43,440.12
2016,5,26,16,0,780.0,112.0,1.5,16.0,585.0,511.29,398.08
2016,5,26,16,15,758.0,108.0,1.5,15.5,536.0,453.97,352.65
2016,5,26,16,30,736.0,104.0,1.5,15.0,487.0,395.83,304.98
2016,5,26,16,45,706.0,99.5,1.55,15.0,436.0,337.03,255.02
2016,5,26,17,0,676.0,95.0,1.6,15.0,385.0,280.65,205.96
2016,5,26,17,15,636.0,89.0,1.6,14.5,334.0,223.38,156.58
2016,5,26,17,30,596.0,83.0,1.6,14.0,283.0,170.31,111.81
2016,5,26,17,45,535.5,76.0,1.6,13.5,232.5,118.74,72.63
2016,5,26,18,0,475.0,69.0,1.6,13.0,182.0,74.45,46.04
2016,5,26,18,15,391.5,58.5,1.55,12.5,136.5,46.04,35.49
2016,5,26,18,30,308.0,48.0,1.5,12.0,91.0,37.0,26.98
2016,5,26,18,45,187.0,33.0,1.5,11.5,56.0,25.72,15.83
2016,5,26,19,0,66.0,18.0,1.5,11.0,21.0,14.76,0.0
2016,5,26,19,15,33.0,9.0,1.45,10.5,10.5,8.19,0.0
2016,5,26,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,5,15,97.5,20.0,0.8,10.0,30.5,15.67,2.27
2016,5,27,5,30,195.0,40.0,0.8,10.0,61.0,31.08,21.18
2016,5,27,5,45,293.5,53.0,0.85,10.5,103.0,40.61,30.59
2016,5,27,6,0,392.0,66.0,0.9,11.0,145.0,49.88,39.31
2016,5,27,6,15,271.5,93.0,0.85,11.0,155.5,89.42,62.82
2016,5,27,6,30,151.0,120.0,0.8,11.0,166.0,117.24,88.39
2016,5,27,6,45,176.5,138.5,0.8,11.5,201.5,149.0,113.65
2016,5,27,7,0,202.0,157.0,0.8,12.0,237.0,183.84,142.09
2016,5,27,7,15,452.0,132.0,0.75,12.5,343.5,254.27,193.4
2016,5,27,7,30,702.0,107.0,0.7,13.0,450.0,352.68,269.05
2016,5,27,7,45,733.0,109.5,0.65,13.5,501.0,409.96,315.99
2016,5,27,8,0,764.0,112.0,0.6,14.0,552.0,470.62,364.03
2016,5,27,8,15,783.5,115.5,0.55,14.5,600.0,526.34,406.57
2016,5,27,8,30,803.0,119.0,0.5,15.0,648.0,582.3,447.53
2016,5,27,8,45,821.0,120.5,0.5,15.5,692.5,635.35,485.4
2016,5,27,9,0,839.0,122.0,0.5,16.0,737.0,687.85,521.62
2016,5,27,9,15,850.5,124.0,0.45,16.5,775.5,735.38,552.44
2016,5,27,9,30,862.0,126.0,0.4,17.0,814.0,776.66,577.29
2016,5,27,9,45,879.5,122.5,0.4,17.5,849.5,819.42,602.78
2016,5,27,10,0,897.0,119.0,0.4,18.0,885.0,860.36,626.62
2016,5,27,10,15,903.0,120.0,0.4,18.5,912.0,893.71,645.27
2016,5,27,10,30,909.0,121.0,0.4,19.0,939.0,924.11,661.94
2016,5,27,10,45,915.0,120.5,0.45,19.5,959.5,949.97,676.76
2016,5,27,11,0,921.0,120.0,0.5,20.0,980.0,972.57,689.61
2016,5,27,11,15,923.5,120.5,0.55,20.0,992.5,989.47,700.35
2016,5,27,11,30,926.0,121.0,0.6,20.0,1005.0,1002.81,709.08
2016,5,27,11,45,927.5,121.0,0.65,20.5,1010.0,1011.11,713.54
2016,5,27,12,0,929.0,121.0,0.7,21.0,1015.0,1015.78,715.92
2016,5,27,12,15,928.0,121.0,0.75,21.0,1012.5,1014.38,716.12
2016,5,27,12,30,927.0,121.0,0.8,21.0,1010.0,1009.33,714.26
2016,5,27,12,45,923.5,121.5,0.9,21.0,999.5,998.75,710.13
2016,5,27,13,0,920.0,122.0,1.0,21.0,989.0,984.6,703.79
2016,5,27,13,15,916.0,121.0,1.05,21.0,971.5,965.06,693.1
2016,5,27,13,30,912.0,120.0,1.1,21.0,954.0,942.12,680.28
2016,5,27,13,45,905.0,120.0,1.15,21.0,929.0,914.2,664.2
2016,5,27,14,0,898.0,120.0,1.2,21.0,904.0,883.27,646.07
2016,5,27,14,15,890.5,118.5,1.2,20.5,873.0,847.66,625.18
2016,5,27,14,30,883.0,117.0,1.2,20.0,842.0,809.42,602.31
2016,5,27,14,45,872.5,115.0,1.25,20.0,805.0,766.06,575.11
2016,5,27,15,0,862.0,113.0,1.3,20.0,768.0,720.71,545.42
2016,5,27,15,15,849.0,111.0,1.3,19.5,726.0,671.99,512.01
2016,5,27,15,30,836.0,109.0,1.3,19.0,684.0,623.83,477.88
2016,5,27,15,45,820.0,105.5,1.35,19.0,637.5,569.06,437.33
2016,5,27,16,0,804.0,102.0,1.4,19.0,591.0,513.91,395.09
2016,5,27,16,15,783.0,98.5,1.35,18.5,542.0,456.38,349.81
2016,5,27,16,30,762.0,95.0,1.3,18.0,493.0,399.59,303.52
2016,5,27,16,45,734.0,90.5,1.3,18.0,442.0,340.49,253.74
2016,5,27,17,0,706.0,86.0,1.3,18.0,391.0,281.18,202.79
2016,5,27,17,15,667.5,81.0,1.25,17.5,339.5,223.52,153.47
2016,5,27,17,30,629.0,76.0,1.2,17.0,288.0,169.81,108.52
2016,5,27,17,45,575.0,69.0,1.15,16.5,237.5,116.97,68.53
2016,5,27,18,0,521.0,62.0,1.1,16.0,187.0,70.54,40.87
2016,5,27,18,15,440.0,53.0,1.0,15.0,141.5,41.22,30.89
2016,5,27,18,30,359.0,44.0,0.9,14.0,96.0,35.21,25.24
2016,5,27,18,45,238.5,31.0,0.85,13.5,60.0,24.21,14.56
2016,5,27,19,0,118.0,18.0,0.8,13.0,24.0,14.17,0.0
2016,5,27,19,15,59.0,9.0,0.75,12.5,12.0,8.19,0.0
2016,5,27,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,5,15,115.5,18.5,0.5,11.5,31.0,14.49,2.08
2016,5,28,5,30,231.0,37.0,0.4,12.0,62.0,28.77,19.1
2016,5,28,5,45,329.0,48.5,0.35,12.5,104.5,37.23,27.41
2016,5,28,6,0,427.0,60.0,0.3,13.0,147.0,46.76,36.27
2016,5,28,6,15,491.0,68.5,0.25,13.5,195.5,82.23,49.26
2016,5,28,6,30,555.0,77.0,0.2,14.0,244.0,130.02,80.14
2016,5,28,6,45,604.0,82.5,0.2,14.5,295.5,180.12,119.05
2016,5,28,7,0,653.0,88.0,0.2,15.0,347.0,235.71,165.08
2016,5,28,7,15,686.0,93.0,0.2,15.5,398.5,291.26,212.21
2016,5,28,7,30,719.0,98.0,0.2,16.0,450.0,349.79,260.94
2016,5,28,7,45,745.5,101.5,0.25,16.5,500.5,408.6,308.88
2016,5,28,8,0,772.0,105.0,0.3,17.0,551.0,466.99,355.01
2016,5,28,8,15,791.0,108.5,0.3,17.5,598.5,522.77,397.22
2016,5,28,8,30,810.0,112.0,0.3,18.0,646.0,578.73,437.96
2016,5,28,8,45,712.5,164.0,0.35,19.0,656.5,608.67,457.37
2016,5,28,9,0,615.0,216.0,0.4,20.0,667.0,626.97,467.74
2016,5,28,9,15,739.0,168.5,0.45,20.0,739.0,699.41,519.98
2016,5,28,9,30,863.0,121.0,0.5,20.0,811.0,771.74,569.71
2016,5,28,9,45,871.0,123.5,0.55,20.5,844.0,812.65,594.3
2016,5,28,10,0,879.0,126.0,0.6,21.0,877.0,851.17,617.47
2016,5,28,10,15,885.5,127.5,0.65,21.0,904.0,884.87,638.58
2016,5,28,10,30,892.0,129.0,0.7,21.0,931.0,915.7,657.87
2016,5,28,10,45,895.0,130.5,0.8,21.5,951.0,940.34,672.97
2016,5,28,11,0,898.0,132.0,0.9,22.0,971.0,961.68,686.07
2016,5,28,11,15,901.0,133.0,0.95,22.0,984.0,979.16,697.19
2016,5,28,11,30,904.0,134.0,1.0,22.0,997.0,993.18,706.29
2016,5,28,11,45,904.0,135.0,1.05,22.0,1002.0,1000.82,711.57
2016,5,28,12,0,904.0,136.0,1.1,22.0,1007.0,1004.91,714.84
2016,5,28,12,15,903.5,136.0,1.1,22.0,1004.5,1004.04,714.26
2016,5,28,12,30,903.0,136.0,1.1,22.0,1002.0,999.63,711.65
2016,5,28,12,45,896.0,138.0,1.15,22.0,990.5,987.38,705.2
2016,5,28,13,0,889.0,140.0,1.2,22.0,979.0,971.75,696.76
2016,5,28,13,15,885.0,139.5,1.2,22.0,962.0,953.27,685.74
2016,5,28,13,30,881.0,139.0,1.2,22.0,945.0,931.5,672.69
2016,5,28,13,45,874.0,138.0,1.3,22.0,920.0,903.44,657.1
2016,5,28,14,0,867.0,137.0,1.4,22.0,895.0,872.48,639.4
2016,5,28,14,15,859.0,135.5,1.4,21.5,864.5,837.48,618.74
2016,5,28,14,30,851.0,134.0,1.4,21.0,834.0,805.45,599.85
2016,5,28,14,45,840.0,132.0,1.4,21.0,797.0,762.2,571.94
2016,5,28,15,0,829.0,130.0,1.4,21.0,760.0,717.09,541.07
2016,5,28,15,15,815.5,127.0,1.35,20.5,718.5,667.79,506.93
2016,5,28,15,30,802.0,124.0,1.3,20.0,677.0,617.37,471.04
2016,5,28,15,45,785.5,120.0,1.3,20.0,631.0,563.47,431.03
2016,5,28,16,0,769.0,116.0,1.3,20.0,585.0,509.32,389.58
2016,5,28,16,15,746.0,112.0,1.25,19.5,536.0,450.86,344.04
2016,5,28,16,30,723.0,108.0,1.2,19.0,487.0,394.41,298.52
2016,5,28,16,45,694.0,96.5,1.2,18.5,430.0,330.35,246.0
2016,5,28,17,0,665.0,85.0,1.2,18.0,373.0,268.75,194.08
2016,5,28,17,15,597.5,89.5,1.1,17.5,323.5,215.49,149.53
2016,5,28,17,30,530.0,94.0,1.0,17.0,274.0,169.52,112.46
2016,5,28,17,45,482.0,83.5,0.95,16.5,226.0,120.19,75.04
2016,5,28,18,0,434.0,73.0,0.9,16.0,178.0,74.93,46.63
2016,5,28,18,15,375.0,60.5,0.8,15.0,136.0,45.84,34.98
2016,5,28,18,30,316.0,48.0,0.7,14.0,94.0,36.96,26.8
2016,5,28,18,45,205.0,33.5,0.65,13.5,59.0,26.09,16.25
2016,5,28,19,0,94.0,19.0,0.6,13.0,24.0,14.93,0.0
2016,5,28,19,15,47.0,9.5,0.55,12.5,12.0,8.64,0.0
2016,5,28,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,29,5,15,127.0,18.5,0.65,10.5,32.0,14.49,2.49
2016,5,29,5,30,254.0,37.0,0.6,11.0,64.0,28.8,19.24
2016,5,29,5,45,352.0,47.5,0.55,11.5,107.5,37.76,27.99
2016,5,29,6,0,450.0,58.0,0.5,12.0,151.0,45.02,34.86
2016,5,29,6,15,225.0,65.5,0.45,12.0,112.0,63.58,42.14
2016,5,29,6,30,0.0,73.0,0.4,12.0,73.0,63.96,49.62
2016,5,29,6,45,0.0,88.5,0.4,12.5,88.5,77.49,60.95
2016,5,29,7,0,0.0,104.0,0.4,13.0,104.0,91.14,72.1
2016,5,29,7,15,11.5,141.5,0.4,13.5,147.0,127.06,101.16
2016,5,29,7,30,23.0,179.0,0.4,14.0,190.0,164.7,131.02
2016,5,29,7,45,16.5,184.5,0.45,14.5,193.0,168.99,133.88
2016,5,29,8,0,10.0,190.0,0.5,15.0,196.0,172.36,136.03
2016,5,29,8,15,18.5,220.0,0.55,15.5,232.5,204.33,160.83
2016,5,29,8,30,27.0,250.0,0.6,16.0,269.0,240.76,188.6
2016,5,29,8,45,72.0,297.0,0.65,16.5,349.5,313.84,244.39
2016,5,29,9,0,117.0,344.0,0.7,17.0,430.0,397.37,306.27
2016,5,29,9,15,155.0,365.0,0.7,17.0,485.5,451.01,345.15
2016,5,29,9,30,193.0,386.0,0.7,17.0,541.0,507.45,385.63
2016,5,29,9,45,537.0,256.0,0.75,17.5,710.5,680.65,513.9
2016,5,29,10,0,881.0,126.0,0.8,18.0,880.0,851.8,630.29
2016,5,29,10,15,887.5,127.5,0.85,18.0,907.0,885.55,649.93
2016,5,29,10,30,894.0,129.0,0.9,18.0,934.0,916.43,669.57
2016,5,29,10,45,897.0,131.0,0.95,18.5,954.0,941.6,684.27
2016,5,29,11,0,900.0,133.0,1.0,19.0,974.0,963.45,696.9
2016,5,29,11,15,902.5,133.5,1.0,19.0,986.5,980.03,706.65
2016,5,29,11,30,905.0,134.0,1.0,19.0,999.0,993.14,714.34
2016,5,29,11,45,904.5,135.5,1.05,19.0,1004.0,1000.81,719.72
2016,5,29,12,0,904.0,137.0,1.1,19.0,1009.0,1004.91,723.03
2016,5,29,12,15,903.5,137.0,1.1,19.0,1007.0,1004.08,722.46
2016,5,29,12,30,903.0,137.0,1.1,19.0,1005.0,999.7,719.84
2016,5,29,12,45,896.5,140.0,1.15,19.0,994.0,988.9,714.24
2016,5,29,13,0,890.0,143.0,1.2,19.0,983.0,974.7,706.6
2016,5,29,13,15,886.5,142.0,1.2,19.0,966.0,956.26,695.46
2016,5,29,13,30,883.0,141.0,1.2,19.0,949.0,934.5,682.28
2016,5,29,13,45,878.0,139.5,1.2,19.0,925.0,907.74,665.89
2016,5,29,14,0,873.0,138.0,1.2,19.0,901.0,877.95,647.52
2016,5,29,14,15,865.5,136.0,1.2,19.0,870.5,842.78,625.5
2016,5,29,14,30,858.0,134.0,1.2,19.0,840.0,805.05,601.64
2016,5,29,14,45,848.0,132.0,1.2,19.0,804.0,767.79,577.87
2016,5,29,15,0,838.0,130.0,1.2,19.0,768.0,723.13,547.3
2016,5,29,15,15,825.0,127.0,1.15,18.5,726.0,673.82,513.12
2016,5,29,15,30,812.0,124.0,1.1,18.0,684.0,623.33,477.13
2016,5,29,15,45,796.0,120.0,1.1,18.0,638.5,569.29,437.01
2016,5,29,16,0,780.0,116.0,1.1,18.0,593.0,514.92,395.36
2016,5,29,16,15,757.5,112.0,1.1,17.5,544.0,457.53,350.76
2016,5,29,16,30,735.0,108.0,1.1,17.0,495.0,399.32,303.92
2016,5,29,16,45,708.0,102.5,1.1,17.0,444.0,340.81,254.88
2016,5,29,17,0,681.0,97.0,1.1,17.0,393.0,284.37,206.42
2016,5,29,17,15,640.5,91.0,1.05,16.5,341.5,226.78,157.47
2016,5,29,17,30,600.0,85.0,1.0,16.0,290.0,173.44,113.04
2016,5,29,17,45,546.0,77.0,0.95,15.5,239.5,121.45,73.63
2016,5,29,18,0,492.0,69.0,0.9,15.0,189.0,75.93,46.03
2016,5,29,18,15,410.0,59.0,0.85,14.0,143.0,46.23,35.49
2016,5,29,18,30,328.0,49.0,0.8,13.0,97.0,37.73,27.62
2016,5,29,18,45,212.0,34.5,0.75,12.5,61.0,26.87,17.08
2016,5,29,19,0,96.0,20.0,0.7,12.0,25.0,15.72,0.0
2016,5,29,19,15,48.0,10.0,0.7,11.5,12.5,9.1,0.0
2016,5,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,138.5,18.5,0.65,9.5,33.5,14.5,2.85
2016,5,30,5,30,277.0,37.0,0.6,10.0,67.0,28.83,19.39
2016,5,30,5,45,376.5,47.0,0.6,10.5,111.0,37.33,27.73
2016,5,30,6,0,476.0,57.0,0.6,11.0,155.0,44.2,34.27
2016,5,30,6,15,539.0,64.0,0.55,11.5,204.5,80.28,46.7
2016,5,30,6,30,602.0,71.0,0.5,12.0,254.0,129.42,78.38
2016,5,30,6,45,475.5,105.0,0.5,12.5,266.0,173.87,120.62
2016,5,30,7,0,349.0,139.0,0.5,13.0,278.0,204.27,152.35
2016,5,30,7,15,553.0,114.5,0.5,13.5,370.0,269.89,201.54
2016,5,30,7,30,757.0,90.0,0.5,14.0,462.0,356.49,268.83
2016,5,30,7,45,782.0,93.5,0.5,14.5,512.5,414.63,316.72
2016,5,30,8,0,807.0,97.0,0.5,15.0,563.0,474.15,364.16
2016,5,30,8,15,825.0,100.0,0.5,15.5,611.0,530.62,407.59
2016,5,30,8,30,843.0,103.0,0.5,16.0,659.0,587.09,449.35
2016,5,30,8,45,857.0,105.5,0.55,16.5,703.0,638.57,486.69
2016,5,30,9,0,871.0,108.0,0.6,17.0,747.0,690.14,522.94
2016,5,30,9,15,881.5,110.0,0.6,17.5,786.5,737.48,554.52
2016,5,30,9,30,892.0,112.0,0.6,18.0,826.0,782.99,582.57
2016,5,30,9,45,895.5,116.0,0.65,18.5,858.0,822.83,607.02
2016,5,30,10,0,899.0,120.0,0.7,19.0,890.0,859.89,629.44
2016,5,30,10,15,905.0,121.5,0.75,19.0,917.0,893.76,650.85
2016,5,30,10,30,911.0,123.0,0.8,19.0,944.0,924.67,670.35
2016,5,30,10,45,915.5,123.5,0.85,19.5,964.5,950.18,685.13
2016,5,30,11,0,920.0,124.0,0.9,20.0,985.0,972.39,697.86
2016,5,30,11,15,922.5,125.0,0.9,20.0,997.5,989.78,707.99
2016,5,30,11,30,925.0,126.0,0.9,20.0,1010.0,1003.62,716.03
2016,5,30,11,45,926.0,126.0,0.95,20.5,1015.5,1011.51,720.15
2016,5,30,12,0,927.0,126.0,1.0,21.0,1021.0,1015.77,722.2
2016,5,30,12,15,926.5,126.0,1.0,21.0,1018.5,1014.96,721.65
2016,5,30,12,30,926.0,126.0,1.0,21.0,1016.0,1010.53,719.03
2016,5,30,12,45,924.0,125.5,1.05,21.0,1006.0,1000.57,714.11
2016,5,30,13,0,922.0,125.0,1.1,21.0,996.0,987.03,707.06
2016,5,30,13,15,918.0,124.5,1.1,21.0,978.5,968.11,695.8
2016,5,30,13,30,914.0,124.0,1.1,21.0,961.0,945.78,682.47
2016,5,30,13,45,909.0,122.5,1.15,21.0,937.0,918.32,666.71
2016,5,30,14,0,904.0,121.0,1.2,21.0,913.0,887.73,648.82
2016,5,30,14,15,897.0,119.5,1.2,21.0,882.0,852.54,627.04
2016,5,30,14,30,890.0,118.0,1.2,21.0,851.0,814.67,603.35
2016,5,30,14,45,881.0,115.5,1.2,21.0,814.5,771.88,576.12
2016,5,30,15,0,872.0,113.0,1.2,21.0,778.0,726.97,546.45
2016,5,30,15,15,859.5,110.5,1.2,20.5,736.0,677.87,513.1
2016,5,30,15,30,847.0,108.0,1.2,20.0,694.0,629.16,478.9
2016,5,30,15,45,831.5,104.5,1.2,20.0,647.5,574.34,438.32
2016,5,30,16,0,816.0,101.0,1.2,20.0,601.0,519.06,396.1
2016,5,30,16,15,795.0,98.0,1.15,19.5,552.0,461.56,351.23
2016,5,30,16,30,774.0,95.0,1.1,19.0,503.0,404.75,305.31
2016,5,30,16,45,747.5,90.5,1.1,18.5,451.5,345.65,256.4
2016,5,30,17,0,721.0,86.0,1.1,18.0,400.0,286.1,205.89
2016,5,30,17,15,683.0,80.5,1.05,17.5,348.0,227.33,155.78
2016,5,30,17,30,645.0,75.0,1.0,17.0,296.0,172.44,109.87
2016,5,30,17,45,593.0,68.5,0.95,16.5,245.5,119.34,69.56
2016,5,30,18,0,541.0,62.0,0.9,16.0,195.0,72.35,41.4
2016,5,30,18,15,461.5,53.5,0.8,15.0,148.5,41.47,31.16
2016,5,30,18,30,382.0,45.0,0.7,14.0,102.0,35.9,25.94
2016,5,30,18,45,261.5,32.5,0.6,13.5,65.0,26.33,16.64
2016,5,30,19,0,141.0,20.0,0.5,13.0,28.0,15.75,0.38
2016,5,30,19,15,70.5,10.0,0.5,12.5,14.0,9.1,0.0
2016,5,30,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,31,5,15,152.0,18.0,0.55,10.5,34.5,14.27,2.96
2016,5,31,5,30,304.0,36.0,0.5,11.0,69.0,29.29,19.73
2016,5,31,5,45,399.0,45.5,0.45,11.5,113.0,36.0,26.46
2016,5,31,6,0,494.0,55.0,0.4,12.0,157.0,42.5,32.63
2016,5,31,6,15,556.5,62.0,0.4,12.5,206.5,79.12,45.11
2016,5,31,6,30,619.0,69.0,0.4,13.0,256.0,129.18,77.13
2016,5,31,6,45,663.0,73.5,0.4,13.5,308.0,181.12,117.95
2016,5,31,7,0,707.0,78.0,0.4,14.0,360.0,237.83,165.73
2016,5,31,7,15,738.0,82.5,0.4,14.5,412.0,297.45,216.9
2016,5,31,7,30,769.0,87.0,0.4,15.0,464.0,357.22,267.36
2016,5,31,7,45,792.5,90.0,0.45,16.0,515.0,414.86,314.62
2016,5,31,8,0,816.0,93.0,0.5,17.0,566.0,473.69,361.02
2016,5,31,8,15,833.5,96.0,0.5,17.5,613.5,530.3,404.3
2016,5,31,8,30,851.0,99.0,0.5,18.0,661.0,585.92,445.21
2016,5,31,8,45,864.5,101.0,0.55,18.5,705.0,638.04,482.77
2016,5,31,9,0,878.0,103.0,0.6,19.0,749.0,689.1,518.43
2016,5,31,9,15,888.5,105.0,0.65,19.5,788.0,736.71,550.71
2016,5,31,9,30,899.0,107.0,0.7,20.0,827.0,782.47,579.42
2016,5,31,9,45,905.5,109.5,0.75,20.5,860.0,823.49,604.52
2016,5,31,10,0,912.0,112.0,0.8,21.0,893.0,861.92,627.7
2016,5,31,10,15,918.0,113.0,0.85,21.0,920.0,895.7,648.92
2016,5,31,10,30,924.0,114.0,0.9,21.0,947.0,926.5,668.24
2016,5,31,10,45,928.0,115.0,0.95,21.5,967.5,952.35,683.13
2016,5,31,11,0,932.0,116.0,1.0,22.0,988.0,974.84,695.93
2016,5,31,11,15,934.5,116.5,1.0,22.0,1001.0,991.98,705.86
2016,5,31,11,30,937.0,117.0,1.0,22.0,1014.0,1005.53,713.69
2016,5,31,11,45,938.5,117.0,1.05,22.0,1019.0,1014.01,719.5
2016,5,31,12,0,940.0,117.0,1.1,22.0,1024.0,1018.84,723.21
2016,5,31,12,15,939.5,117.0,1.1,22.0,1022.0,1018.07,722.67
2016,5,31,12,30,939.0,117.0,1.1,22.0,1020.0,1013.61,720.05
2016,5,31,12,45,939.5,115.0,1.1,22.5,1011.0,1004.52,713.33
2016,5,31,13,0,940.0,113.0,1.1,23.0,1002.0,991.72,704.49
2016,5,31,13,15,937.0,112.5,1.1,23.0,985.0,973.46,693.73
2016,5,31,13,30,934.0,112.0,1.1,23.0,968.0,951.69,680.88
2016,5,31,13,45,929.5,110.5,1.15,23.5,944.0,924.24,663.99
2016,5,31,14,0,925.0,109.0,1.2,24.0,920.0,893.56,645.02
2016,5,31,14,15,918.0,108.0,1.2,23.5,889.5,858.27,624.68
2016,5,31,14,30,911.0,107.0,1.2,23.0,859.0,820.23,602.31
2016,5,31,14,45,902.5,105.0,1.2,23.0,822.5,777.58,575.44
2016,5,31,15,0,894.0,103.0,1.2,23.0,786.0,732.71,546.45
2016,5,31,15,15,882.5,101.0,1.2,23.0,744.0,683.88,512.58
2016,5,31,15,30,871.0,99.0,1.2,23.0,702.0,633.56,476.73
2016,5,31,15,45,855.5,96.5,1.2,23.0,656.0,579.3,436.95
2016,5,31,16,0,840.0,94.0,1.2,23.0,610.0,524.64,395.58
2016,5,31,16,15,820.0,91.0,1.15,22.5,560.5,466.44,350.66
2016,5,31,16,30,800.0,88.0,1.1,22.0,511.0,408.78,304.54
2016,5,31,16,45,773.5,84.5,1.1,21.5,459.5,349.25,255.72
2016,5,31,17,0,747.0,81.0,1.1,21.0,408.0,291.59,207.07
2016,5,31,17,15,710.5,76.5,1.05,20.0,355.5,230.33,155.66
2016,5,31,17,30,674.0,72.0,1.0,19.0,303.0,175.0,109.85
2016,5,31,17,45,621.5,66.0,0.95,18.5,252.0,120.57,68.77
2016,5,31,18,0,569.0,60.0,0.9,18.0,201.0,72.27,40.07
2016,5,31,18,15,490.5,52.0,0.8,17.0,153.5,40.2,29.79
2016,5,31,18,30,412.0,44.0,0.7,16.0,106.0,34.99,24.94
2016,5,31,18,45,287.5,32.5,0.65,15.5,68.0,26.3,16.52
2016,5,31,19,0,163.0,21.0,0.6,15.0,30.0,16.55,1.64
2016,5,31,19,15,81.5,10.5,0.65,14.5,15.0,9.55,0.0
2016,5,31,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,5,15,152.0,18.5,0.9,11.0,35.5,14.7,3.42
2016,6,1,5,30,304.0,37.0,0.9,11.0,71.0,30.19,20.51
2016,6,1,5,45,399.5,47.0,0.95,11.5,115.5,37.31,27.6
2016,6,1,6,0,495.0,57.0,1.0,12.0,160.0,44.2,34.11
2016,6,1,6,15,558.0,64.0,0.95,12.5,210.0,80.49,46.37
2016,6,1,6,30,621.0,71.0,0.9,13.0,260.0,130.64,78.44
2016,6,1,6,45,667.5,75.5,0.85,13.5,313.0,183.1,119.73
2016,6,1,7,0,714.0,80.0,0.8,14.0,366.0,240.64,168.34
2016,6,1,7,15,745.5,84.5,0.8,14.5,418.5,300.84,220.39
2016,6,1,7,30,777.0,89.0,0.8,15.0,471.0,361.17,271.8
2016,6,1,7,45,801.0,92.5,0.85,15.5,522.5,419.92,320.94
2016,6,1,8,0,825.0,96.0,0.9,16.0,574.0,479.91,369.42
2016,6,1,8,15,842.5,98.5,0.9,16.5,622.0,536.49,413.4
2016,6,1,8,30,860.0,101.0,0.9,17.0,670.0,592.03,454.97
2016,6,1,8,45,874.0,103.5,0.9,17.5,714.5,645.35,493.43
2016,6,1,9,0,888.0,106.0,0.9,18.0,759.0,697.64,529.82
2016,6,1,9,15,898.5,108.0,0.9,18.5,798.5,745.67,562.09
2016,6,1,9,30,909.0,110.0,0.9,19.0,838.0,791.83,590.7
2016,6,1,9,45,915.5,112.5,0.9,19.5,871.5,833.21,615.45
2016,6,1,10,0,922.0,115.0,0.9,20.0,905.0,871.97,638.14
2016,6,1,10,15,928.0,116.5,0.9,20.0,932.5,906.54,659.08
2016,6,1,10,30,934.0,118.0,0.9,20.0,960.0,938.09,677.98
2016,6,1,10,45,936.0,120.0,0.95,20.5,980.0,963.33,692.48
2016,6,1,11,0,938.0,122.0,1.0,21.0,1000.0,985.09,704.84
2016,6,1,11,15,940.5,123.0,1.0,21.0,1013.0,1002.81,715.14
2016,6,1,11,30,943.0,124.0,1.0,21.0,1026.0,1016.91,723.3
2016,6,1,11,45,941.5,126.0,1.05,21.0,1030.5,1024.5,728.56
2016,6,1,12,0,940.0,128.0,1.1,21.0,1035.0,1028.37,731.71
2016,6,1,12,15,939.0,128.0,1.1,21.0,1033.0,1027.16,730.92
2016,6,1,12,30,938.0,128.0,1.1,21.0,1031.0,1022.29,728.04
2016,6,1,12,45,926.5,134.0,1.15,21.0,1018.0,1009.45,721.29
2016,6,1,13,0,915.0,140.0,1.2,21.0,1005.0,993.18,712.52
2016,6,1,13,15,696.0,260.0,1.2,21.0,911.5,908.66,658.68
2016,6,1,13,30,477.0,380.0,1.2,21.0,818.0,808.91,589.05
2016,6,1,13,45,684.5,259.0,1.2,21.0,869.5,864.47,632.66
2016,6,1,14,0,892.0,138.0,1.2,21.0,921.0,892.67,652.64
2016,6,1,14,15,884.5,136.0,1.15,21.0,890.0,857.1,629.21
2016,6,1,14,30,877.0,134.0,1.1,21.0,859.0,818.92,604.72
2016,6,1,14,45,657.0,215.0,1.1,21.0,744.5,706.4,526.92
2016,6,1,15,0,437.0,296.0,1.1,21.0,630.0,594.97,446.93
2016,6,1,15,15,632.5,210.5,1.05,20.5,665.0,626.08,473.24
2016,6,1,15,30,828.0,125.0,1.0,20.0,700.0,633.85,480.44
2016,6,1,15,45,811.5,121.5,0.95,20.0,653.5,579.41,439.52
2016,6,1,16,0,795.0,118.0,0.9,20.0,607.0,524.63,397.82
2016,6,1,16,15,618.0,150.0,0.85,19.5,511.5,427.74,325.12
2016,6,1,16,30,441.0,182.0,0.8,19.0,416.0,345.14,262.72
2016,6,1,16,45,569.5,140.0,0.8,19.0,410.5,327.38,244.64
2016,6,1,17,0,698.0,98.0,0.8,19.0,405.0,290.9,208.92
2016,6,1,17,15,658.5,92.5,0.75,18.0,353.0,233.05,160.5
2016,6,1,17,30,619.0,87.0,0.7,17.0,301.0,179.29,116.31
2016,6,1,17,45,569.5,78.5,0.65,16.5,250.5,126.22,76.03
2016,6,1,18,0,520.0,70.0,0.6,16.0,200.0,79.02,47.19
2016,6,1,18,15,439.0,60.0,0.6,15.0,152.5,46.93,36.0
2016,6,1,18,30,358.0,50.0,0.6,14.0,105.0,40.25,29.79
2016,6,1,18,45,243.0,36.5,0.65,13.5,67.5,28.42,18.56
2016,6,1,19,0,128.0,23.0,0.7,13.0,30.0,18.1,3.32
2016,6,1,19,15,64.0,11.5,0.7,12.5,15.0,10.46,0.0
2016,6,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,4.5,0.75,9.5,5.0,0.0,0.0
2016,6,2,5,0,40.0,9.0,0.7,10.0,10.0,8.19,0.0
2016,6,2,5,15,177.5,23.0,0.65,10.0,41.0,18.09,5.81
2016,6,2,5,30,315.0,37.0,0.6,10.0,72.0,30.18,20.63
2016,6,2,5,45,412.0,46.5,0.55,10.5,117.0,36.87,27.36
2016,6,2,6,0,509.0,56.0,0.5,11.0,162.0,43.35,33.53
2016,6,2,6,15,571.0,63.0,0.45,11.5,212.5,79.89,45.79
2016,6,2,6,30,633.0,70.0,0.4,12.0,263.0,130.64,78.1
2016,6,2,6,45,677.5,75.0,0.4,12.5,315.5,183.83,119.92
2016,6,2,7,0,722.0,80.0,0.4,13.0,368.0,241.87,168.87
2016,6,2,7,15,753.0,84.0,0.35,13.5,421.0,301.89,220.35
2016,6,2,7,30,784.0,88.0,0.3,14.0,474.0,361.96,270.91
2016,6,2,7,45,807.5,91.5,0.3,15.0,525.5,420.83,318.81
2016,6,2,8,0,831.0,95.0,0.3,16.0,577.0,480.89,365.62
