Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,8,15,848.5,98.0,0.3,16.5,625.5,538.23,409.22
2016,6,2,8,30,866.0,101.0,0.3,17.0,674.0,594.54,450.4
2016,6,2,8,45,879.5,103.0,0.35,17.5,718.5,647.35,488.23
2016,6,2,9,0,893.0,105.0,0.4,18.0,763.0,699.06,524.12
2016,6,2,9,15,903.5,107.0,0.45,18.5,802.5,747.29,556.62
2016,6,2,9,30,914.0,109.0,0.5,19.0,842.0,793.63,585.59
2016,6,2,9,45,915.5,114.0,0.55,19.5,874.0,833.66,609.86
2016,6,2,10,0,917.0,119.0,0.6,20.0,906.0,870.71,632.01
2016,6,2,10,15,923.0,120.5,0.65,20.5,933.0,905.13,652.32
2016,6,2,10,30,929.0,122.0,0.7,21.0,960.0,936.55,670.61
2016,6,2,10,45,932.5,123.0,0.75,21.5,980.5,962.09,685.18
2016,6,2,11,0,936.0,124.0,0.8,22.0,1001.0,984.22,697.68
2016,6,2,11,15,938.5,124.5,0.8,22.0,1014.0,1001.46,707.53
2016,6,2,11,30,941.0,125.0,0.8,22.0,1027.0,1015.09,715.3
2016,6,2,11,45,941.5,125.5,0.85,22.5,1032.0,1023.18,719.52
2016,6,2,12,0,942.0,126.0,0.9,23.0,1037.0,1027.6,721.65
2016,6,2,12,15,941.5,126.0,0.9,23.0,1034.5,1026.91,721.17
2016,6,2,12,30,941.0,126.0,0.9,23.0,1032.0,1022.55,718.64
2016,6,2,12,45,947.5,120.0,0.9,23.0,1024.5,1015.45,714.6
2016,6,2,13,0,954.0,114.0,0.9,23.0,1017.0,1004.45,708.3
2016,6,2,13,15,950.5,113.5,0.9,23.0,999.5,985.63,697.32
2016,6,2,13,30,947.0,113.0,0.9,23.0,982.0,963.27,684.28
2016,6,2,13,45,942.0,111.5,0.95,23.5,957.5,935.21,667.33
2016,6,2,14,0,937.0,110.0,1.0,24.0,933.0,903.9,648.29
2016,6,2,14,15,930.0,108.5,1.0,23.5,902.0,867.89,627.77
2016,6,2,14,30,923.0,107.0,1.0,23.0,871.0,829.09,605.2
2016,6,2,14,45,914.0,105.5,1.0,23.0,834.0,786.23,578.51
2016,6,2,15,0,905.0,104.0,1.0,23.0,797.0,741.16,549.7
2016,6,2,15,15,893.0,101.5,1.0,22.5,754.5,691.17,516.38
2016,6,2,15,30,881.0,99.0,1.0,22.0,712.0,639.72,480.93
2016,6,2,15,45,865.5,96.5,1.0,22.0,665.0,585.1,441.08
2016,6,2,16,0,850.0,94.0,1.0,22.0,618.0,530.02,399.56
2016,6,2,16,15,830.0,91.0,1.0,21.5,568.5,471.4,354.71
2016,6,2,16,30,810.0,88.0,1.0,21.0,519.0,413.3,308.5
2016,6,2,16,45,782.5,84.5,1.0,20.5,466.5,352.94,259.04
2016,6,2,17,0,755.0,81.0,1.0,20.0,414.0,294.56,209.78
2016,6,2,17,15,719.0,76.5,0.95,19.5,361.5,235.59,159.74
2016,6,2,17,30,683.0,72.0,0.9,19.0,309.0,177.3,111.27
2016,6,2,17,45,632.5,66.0,0.85,18.5,257.5,122.56,69.81
2016,6,2,18,0,582.0,60.0,0.8,18.0,206.0,73.68,40.53
2016,6,2,18,15,505.0,52.0,0.75,17.0,158.0,40.11,29.74
2016,6,2,18,30,428.0,44.0,0.7,16.0,110.0,34.88,24.89
2016,6,2,18,45,308.5,33.0,0.65,15.0,71.5,26.65,16.99
2016,6,2,19,0,189.0,22.0,0.6,14.0,33.0,18.09,4.08
2016,6,2,19,15,94.5,11.0,0.55,13.5,16.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.1,12.0,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.1,12.0,11.0,9.1,0.0
2016,6,3,5,15,195.5,22.5,0.1,12.5,42.0,18.37,6.12
2016,6,3,5,30,336.0,35.0,0.1,13.0,73.0,28.32,18.85
2016,6,3,5,45,428.0,44.5,0.1,13.5,117.5,35.1,25.52
2016,6,3,6,0,520.0,54.0,0.1,14.0,162.0,41.65,31.66
2016,6,3,6,15,580.5,60.5,0.1,14.0,212.0,77.8,43.43
2016,6,3,6,30,641.0,67.0,0.1,14.0,262.0,128.42,75.19
2016,6,3,6,45,682.5,72.0,0.1,14.5,314.5,181.48,116.45
2016,6,3,7,0,724.0,77.0,0.1,15.0,367.0,241.56,166.49
2016,6,3,7,15,754.0,81.0,0.1,15.5,419.0,298.7,215.18
2016,6,3,7,30,784.0,85.0,0.1,16.0,471.0,358.39,265.12
2016,6,3,7,45,685.0,120.5,0.1,17.0,483.5,395.21,297.31
2016,6,3,8,0,586.0,156.0,0.1,18.0,496.0,421.84,319.35
2016,6,3,8,15,724.5,126.0,0.15,19.0,582.0,498.95,376.56
2016,6,3,8,30,863.0,96.0,0.2,20.0,668.0,587.25,439.73
2016,6,3,8,45,875.5,98.5,0.25,21.0,711.5,639.72,475.49
2016,6,3,9,0,888.0,101.0,0.3,22.0,755.0,691.02,509.58
2016,6,3,9,15,897.5,103.0,0.3,22.5,793.5,738.3,540.14
2016,6,3,9,30,907.0,105.0,0.3,23.0,832.0,783.64,567.04
2016,6,3,9,45,921.5,102.0,0.35,24.0,867.0,825.9,591.08
2016,6,3,10,0,936.0,99.0,0.4,25.0,902.0,866.07,613.44
2016,6,3,10,15,783.5,197.5,0.45,25.0,884.0,866.05,612.99
2016,6,3,10,30,631.0,296.0,0.5,25.0,866.0,852.34,601.67
2016,6,3,10,45,791.5,200.0,0.55,25.5,930.5,916.41,643.87
2016,6,3,11,0,952.0,104.0,0.6,26.0,995.0,978.88,680.22
2016,6,3,11,15,954.0,104.5,0.65,26.0,1008.0,995.96,690.22
2016,6,3,11,30,956.0,105.0,0.7,26.0,1021.0,1009.37,698.79
2016,6,3,11,45,955.5,106.0,0.75,26.5,1026.0,1017.17,702.77
2016,6,3,12,0,955.0,107.0,0.8,27.0,1031.0,1021.23,704.66
2016,6,3,12,15,954.5,107.0,0.85,26.5,1028.5,1020.58,706.66
2016,6,3,12,30,954.0,107.0,0.9,26.0,1026.0,1016.2,706.56
2016,6,3,12,45,942.5,113.0,0.95,26.0,1013.5,1003.47,700.14
2016,6,3,13,0,931.0,119.0,1.0,26.0,1001.0,987.26,691.71
2016,6,3,13,15,927.0,118.0,1.0,26.0,983.5,967.94,680.51
2016,6,3,13,30,923.0,117.0,1.0,26.0,966.0,945.19,667.24
2016,6,3,13,45,918.0,116.0,1.05,26.0,942.0,918.24,652.21
2016,6,3,14,0,913.0,115.0,1.1,26.0,918.0,888.13,635.07
2016,6,3,14,15,905.5,113.5,1.1,26.0,887.0,852.52,613.53
2016,6,3,14,30,898.0,112.0,1.1,26.0,856.0,814.23,590.12
2016,6,3,14,45,888.0,110.0,1.1,26.0,819.0,771.15,563.31
2016,6,3,15,0,878.0,108.0,1.1,26.0,782.0,726.0,534.31
2016,6,3,15,15,866.0,106.0,1.1,25.5,740.0,677.72,502.27
2016,6,3,15,30,854.0,104.0,1.1,25.0,698.0,628.03,468.19
2016,6,3,15,45,837.0,101.5,1.1,25.0,652.0,574.79,429.54
2016,6,3,16,0,820.0,99.0,1.1,25.0,606.0,519.68,388.35
2016,6,3,16,15,799.0,96.0,1.05,24.5,556.5,462.2,344.48
2016,6,3,16,30,778.0,93.0,1.0,24.0,507.0,405.4,299.57
2016,6,3,16,45,750.0,89.0,1.0,24.0,456.0,346.21,251.2
2016,6,3,17,0,722.0,85.0,1.0,24.0,405.0,289.1,203.35
2016,6,3,17,15,685.0,80.0,0.95,23.0,353.0,228.71,153.47
2016,6,3,17,30,648.0,75.0,0.9,22.0,301.0,174.41,109.16
2016,6,3,17,45,595.5,69.0,0.85,21.5,250.5,121.55,69.65
2016,6,3,18,0,543.0,63.0,0.8,21.0,200.0,74.8,41.82
2016,6,3,18,15,467.0,54.5,0.75,20.0,153.5,42.04,31.02
2016,6,3,18,30,391.0,46.0,0.7,19.0,107.0,36.5,25.96
2016,6,3,18,45,276.5,34.0,0.65,18.0,69.5,27.43,17.45
2016,6,3,19,0,162.0,22.0,0.6,17.0,32.0,17.3,4.18
2016,6,3,19,15,81.0,11.0,0.6,16.5,16.0,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,15.0,5.0,4.55,0.0
2016,6,4,5,15,9.0,21.0,0.55,15.0,22.0,18.29,6.09
2016,6,4,5,30,18.0,37.0,0.5,15.0,39.0,31.4,21.25
2016,6,4,5,45,36.0,57.0,0.5,15.5,63.5,47.16,35.76
2016,6,4,6,0,54.0,77.0,0.5,16.0,88.0,62.65,49.75
2016,6,4,6,15,66.0,98.0,0.5,16.0,115.5,83.8,63.43
2016,6,4,6,30,78.0,119.0,0.5,16.0,143.0,108.01,82.17
2016,6,4,6,45,88.0,140.5,0.55,16.5,172.0,134.02,102.81
2016,6,4,7,0,98.0,162.0,0.6,17.0,201.0,161.67,124.93
2016,6,4,7,15,67.5,176.0,0.6,17.0,204.5,172.19,134.56
2016,6,4,7,30,37.0,190.0,0.6,17.0,208.0,179.19,140.8
2016,6,4,7,45,164.0,216.0,0.6,17.5,309.5,259.21,202.04
2016,6,4,8,0,291.0,242.0,0.6,18.0,411.0,354.71,274.14
2016,6,4,8,15,218.5,273.0,0.6,18.0,406.0,359.66,277.68
2016,6,4,8,30,146.0,304.0,0.6,18.0,401.0,359.8,277.3
2016,6,4,8,45,146.0,325.5,0.6,18.0,427.5,388.72,298.54
2016,6,4,9,0,146.0,347.0,0.6,18.0,454.0,417.38,318.99
2016,6,4,9,15,87.5,330.5,0.6,18.0,396.0,363.46,277.95
2016,6,4,9,30,29.0,314.0,0.6,18.0,338.0,309.43,236.55
2016,6,4,9,45,23.0,299.5,0.65,18.5,318.5,286.95,219.39
2016,6,4,10,0,17.0,285.0,0.7,19.0,299.0,270.02,206.12
2016,6,4,10,15,270.5,319.0,0.7,19.0,562.5,540.33,409.76
2016,6,4,10,30,524.0,353.0,0.7,19.0,826.0,811.3,594.34
2016,6,4,10,45,327.5,412.0,0.75,19.5,710.5,697.22,510.2
2016,6,4,11,0,131.0,471.0,0.8,20.0,595.0,572.68,420.88
2016,6,4,11,15,115.0,473.0,0.85,20.5,583.0,563.04,414.44
2016,6,4,11,30,99.0,475.0,0.9,21.0,571.0,541.74,398.88
2016,6,4,11,45,132.5,485.0,0.95,21.5,613.5,595.19,436.16
2016,6,4,12,0,166.0,495.0,1.0,22.0,656.0,637.66,464.84
2016,6,4,12,15,170.5,493.5,1.0,22.0,659.0,640.47,466.45
2016,6,4,12,30,175.0,492.0,1.0,22.0,662.0,642.2,467.78
2016,6,4,12,45,293.0,450.0,1.0,22.5,730.5,720.43,522.72
2016,6,4,13,0,411.0,408.0,1.0,23.0,799.0,792.83,571.54
2016,6,4,13,15,649.0,268.5,1.0,23.0,872.0,872.13,628.95
2016,6,4,13,30,887.0,129.0,1.0,23.0,945.0,923.94,662.94
2016,6,4,13,45,886.0,125.5,1.05,23.5,923.0,899.04,646.64
2016,6,4,14,0,885.0,122.0,1.1,24.0,901.0,870.9,629.2
2016,6,4,14,15,878.5,120.5,1.1,24.0,871.5,837.02,608.45
2016,6,4,14,30,872.0,119.0,1.1,24.0,842.0,800.49,585.85
2016,6,4,14,45,865.5,115.5,1.1,24.0,807.0,759.61,560.15
2016,6,4,15,0,859.0,112.0,1.1,24.0,772.0,716.47,531.94
2016,6,4,15,15,847.0,109.5,1.1,23.5,731.0,668.58,499.83
2016,6,4,15,30,835.0,107.0,1.1,23.0,690.0,620.96,466.83
2016,6,4,15,45,821.0,104.0,1.1,23.0,645.0,568.36,428.34
2016,6,4,16,0,807.0,101.0,1.1,23.0,600.0,515.16,388.17
2016,6,4,16,15,787.0,97.5,1.05,22.5,551.5,458.39,344.48
2016,6,4,16,30,767.0,94.0,1.0,22.0,503.0,402.21,299.7
2016,6,4,16,45,741.0,89.5,1.0,21.5,453.0,343.9,252.12
2016,6,4,17,0,715.0,85.0,1.0,21.0,403.0,285.08,202.89
2016,6,4,17,15,679.5,80.0,0.95,20.0,352.0,227.85,154.86
2016,6,4,17,30,644.0,75.0,0.9,19.0,301.0,174.16,110.45
2016,6,4,17,45,594.0,68.5,0.85,18.5,251.0,121.38,70.38
2016,6,4,18,0,544.0,62.0,0.8,18.0,201.0,74.42,41.83
2016,6,4,18,15,470.5,53.5,0.7,17.0,154.5,41.12,30.65
2016,6,4,18,30,397.0,45.0,0.6,16.0,108.0,35.54,25.51
2016,6,4,18,45,286.5,33.5,0.55,15.5,70.5,26.92,17.29
2016,6,4,19,0,176.0,22.0,0.5,15.0,33.0,17.31,4.82
2016,6,4,19,15,88.0,11.0,0.45,14.5,16.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,5,4,45,34.0,4.5,0.65,10.5,5.5,0.0,0.0
2016,6,5,5,0,68.0,9.0,0.6,11.0,11.0,8.19,0.0
2016,6,5,5,15,200.5,22.0,0.55,11.5,42.0,17.87,6.12
2016,6,5,5,30,333.0,35.0,0.5,12.0,73.0,28.27,18.86
2016,6,5,5,45,423.5,44.0,0.45,12.5,117.0,34.61,25.15
2016,6,5,6,0,514.0,53.0,0.4,13.0,161.0,40.74,30.94
2016,6,5,6,15,573.0,60.0,0.4,13.0,210.5,76.03,42.64
2016,6,5,6,30,632.0,67.0,0.4,13.0,260.0,126.3,74.34
2016,6,5,6,45,674.0,72.0,0.4,13.5,312.0,178.77,115.38
2016,6,5,7,0,716.0,77.0,0.4,14.0,364.0,238.36,165.43
2016,6,5,7,15,746.0,81.0,0.4,14.5,416.0,294.93,214.19
2016,6,5,7,30,776.0,85.0,0.4,15.0,468.0,354.05,264.29
2016,6,5,7,45,798.5,88.5,0.45,15.5,518.5,411.91,312.43
2016,6,5,8,0,821.0,92.0,0.5,16.0,569.0,470.87,359.8
2016,6,5,8,15,838.0,95.0,0.5,16.5,616.5,527.3,403.23
2016,6,5,8,30,855.0,98.0,0.5,17.0,664.0,582.86,444.37
2016,6,5,8,45,868.5,100.0,0.55,17.5,708.0,635.05,482.22
2016,6,5,9,0,882.0,102.0,0.6,18.0,752.0,686.19,518.16
2016,6,5,9,15,892.0,104.0,0.6,18.5,790.5,733.55,549.74
2016,6,5,9,30,902.0,106.0,0.6,19.0,829.0,779.04,577.75
2016,6,5,9,45,914.5,104.5,0.65,19.5,863.5,821.0,603.52
2016,6,5,10,0,927.0,103.0,0.7,20.0,898.0,860.77,627.6
2016,6,5,10,15,932.5,104.0,0.75,20.0,925.0,894.63,648.87
2016,6,5,10,30,938.0,105.0,0.8,20.0,952.0,925.44,668.22
2016,6,5,10,45,941.0,106.5,0.85,20.5,972.0,951.31,683.15
2016,6,5,11,0,944.0,108.0,0.9,21.0,992.0,973.73,695.96
2016,6,5,11,15,946.5,108.5,0.95,21.0,1005.0,991.2,707.06
2016,6,5,11,30,949.0,109.0,1.0,21.0,1018.0,1005.05,716.07
2016,6,5,11,45,949.5,109.5,1.05,21.0,1023.5,1013.34,721.77
2016,6,5,12,0,950.0,110.0,1.1,21.0,1029.0,1017.92,725.34
2016,6,5,12,15,949.5,110.0,1.1,21.0,1027.5,1017.37,724.94
2016,6,5,12,30,949.0,110.0,1.1,21.0,1026.0,1013.11,722.41
2016,6,5,12,45,942.5,112.5,1.15,21.0,1015.0,1001.89,716.63
2016,6,5,13,0,936.0,115.0,1.2,21.0,1004.0,987.12,708.73
2016,6,5,13,15,933.0,114.5,1.2,21.0,987.0,969.22,698.08
2016,6,5,13,30,930.0,114.0,1.2,21.0,970.0,947.84,685.28
2016,6,5,13,45,925.5,113.0,1.2,21.0,946.5,921.28,669.21
2016,6,5,14,0,921.0,112.0,1.2,21.0,923.0,891.52,651.07
2016,6,5,14,15,914.5,110.5,1.2,21.0,893.0,856.61,629.48
2016,6,5,14,30,908.0,109.0,1.2,21.0,863.0,818.92,605.94
2016,6,5,14,45,899.5,107.0,1.2,21.0,826.5,776.71,579.12
2016,6,5,15,0,891.0,105.0,1.2,21.0,790.0,732.28,550.12
2016,6,5,15,15,879.5,103.0,1.2,20.5,748.5,683.89,517.29
2016,6,5,15,30,868.0,101.0,1.2,20.0,707.0,634.02,482.34
2016,6,5,15,45,853.5,98.0,1.2,20.0,661.5,580.29,442.55
2016,6,5,16,0,839.0,95.0,1.2,20.0,616.0,526.02,401.06
2016,6,5,16,15,820.0,92.0,1.15,19.5,567.0,468.59,356.25
2016,6,5,16,30,801.0,89.0,1.1,19.0,518.0,411.57,310.17
2016,6,5,16,45,775.5,85.0,1.1,19.0,466.5,352.07,260.41
2016,6,5,17,0,750.0,81.0,1.1,19.0,415.0,294.31,210.88
2016,6,5,17,15,715.0,76.5,1.05,18.5,363.0,235.94,161.04
2016,6,5,17,30,680.0,72.0,1.0,18.0,311.0,178.13,112.63
2016,6,5,17,45,632.0,66.0,0.95,17.5,260.0,123.86,71.07
2016,6,5,18,0,584.0,60.0,0.9,17.0,209.0,75.13,41.29
2016,6,5,18,15,510.5,52.0,0.8,16.0,161.5,39.93,29.74
2016,6,5,18,30,437.0,44.0,0.7,15.0,114.0,34.7,24.9
2016,6,5,18,45,323.5,33.0,0.65,14.5,75.0,26.47,17.04
2016,6,5,19,0,210.0,22.0,0.6,14.0,36.0,17.92,5.72
2016,6,5,19,15,105.0,11.0,0.6,13.5,18.0,10.01,0.0
2016,6,5,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,6,5,0,68.0,10.0,0.8,11.0,11.0,9.1,0.0
2016,6,6,5,15,199.5,22.0,0.8,11.5,41.5,17.85,6.21
2016,6,6,5,30,331.0,34.0,0.8,12.0,72.0,27.33,18.04
2016,6,6,5,45,420.5,43.0,0.85,12.5,115.5,33.7,24.32
2016,6,6,6,0,510.0,52.0,0.9,13.0,159.0,39.87,30.13
2016,6,6,6,15,567.5,58.5,0.85,13.0,207.5,73.99,41.24
2016,6,6,6,30,625.0,65.0,0.8,13.0,256.0,123.24,72.23
2016,6,6,6,45,665.0,69.5,0.8,13.5,307.0,174.42,112.49
2016,6,6,7,0,705.0,74.0,0.8,14.0,358.0,232.39,161.66
2016,6,6,7,15,734.0,78.0,0.75,14.5,408.5,287.94,209.98
2016,6,6,7,30,763.0,82.0,0.7,15.0,459.0,345.95,259.56
2016,6,6,7,45,785.0,85.5,0.7,15.5,508.5,402.8,307.13
2016,6,6,8,0,807.0,89.0,0.7,16.0,558.0,460.72,353.84
2016,6,6,8,15,823.5,91.5,0.7,16.5,604.5,515.62,396.6
2016,6,6,8,30,840.0,94.0,0.7,17.0,651.0,569.78,437.21
2016,6,6,8,45,853.5,96.0,0.75,17.5,694.0,621.2,474.91
2016,6,6,9,0,867.0,98.0,0.8,18.0,737.0,671.62,510.75
2016,6,6,9,15,876.5,100.0,0.8,18.0,775.0,717.97,543.11
2016,6,6,9,30,886.0,102.0,0.8,18.0,813.0,762.45,572.02
2016,6,6,9,45,893.5,103.5,0.85,18.5,845.5,802.8,597.17
2016,6,6,10,0,901.0,105.0,0.9,19.0,878.0,840.69,620.44
2016,6,6,10,15,906.5,106.0,0.95,19.0,904.5,873.77,641.57
2016,6,6,10,30,912.0,107.0,1.0,19.0,931.0,903.9,660.78
2016,6,6,10,45,916.0,107.5,1.05,19.5,951.0,929.11,675.55
2016,6,6,11,0,920.0,108.0,1.1,20.0,971.0,951.02,688.23
2016,6,6,11,15,922.5,108.5,1.1,20.0,984.0,968.14,698.37
2016,6,6,11,30,925.0,109.0,1.1,20.0,997.0,981.75,706.4
2016,6,6,11,45,925.5,109.5,1.1,20.0,1002.0,989.89,711.12
2016,6,6,12,0,926.0,110.0,1.1,20.0,1007.0,994.42,713.74
2016,6,6,12,15,926.0,110.0,1.1,20.0,1005.5,994.39,713.66
2016,6,6,12,30,926.0,110.0,1.1,20.0,1004.0,990.75,711.49
2016,6,6,12,45,915.5,115.5,1.15,20.0,992.0,978.86,705.16
2016,6,6,13,0,905.0,121.0,1.2,20.0,980.0,963.58,696.82
2016,6,6,13,15,901.5,120.0,1.2,20.0,963.5,945.32,685.8
2016,6,6,13,30,898.0,119.0,1.2,20.0,947.0,923.7,672.7
2016,6,6,13,45,893.0,118.0,1.2,20.0,923.5,897.53,656.67
2016,6,6,14,0,888.0,117.0,1.2,20.0,900.0,868.29,638.64
2016,6,6,14,15,881.0,115.5,1.2,20.0,870.0,834.04,617.22
2016,6,6,14,30,874.0,114.0,1.2,20.0,840.0,797.17,593.92
2016,6,6,14,45,864.5,112.5,1.2,20.0,804.5,756.01,567.5
2016,6,6,15,0,855.0,111.0,1.2,20.0,769.0,712.81,538.7
2016,6,6,15,15,843.0,108.5,1.15,19.5,728.5,665.22,505.66
2016,6,6,15,30,831.0,106.0,1.1,19.0,688.0,617.84,471.8
2016,6,6,15,45,815.5,103.5,1.1,19.0,643.0,565.19,432.65
2016,6,6,16,0,800.0,101.0,1.1,19.0,598.0,512.08,391.94
2016,6,6,16,15,779.5,97.5,1.1,18.5,550.0,455.54,348.01
2016,6,6,16,30,759.0,94.0,1.1,18.0,502.0,399.66,302.95
2016,6,6,16,45,733.5,90.0,1.1,17.5,452.0,342.51,255.46
2016,6,6,17,0,708.0,86.0,1.1,17.0,402.0,284.77,206.27
2016,6,6,17,15,672.5,81.0,1.1,16.5,351.5,227.98,157.6
2016,6,6,17,30,637.0,76.0,1.1,16.0,301.0,174.72,112.68
2016,6,6,17,45,589.0,69.0,1.1,15.5,251.5,122.14,72.05
2016,6,6,18,0,541.0,62.0,1.1,15.0,202.0,75.14,42.71
2016,6,6,18,15,468.0,54.0,1.1,14.5,156.0,41.41,31.25
2016,6,6,18,30,395.0,46.0,1.1,14.0,110.0,36.28,26.4
2016,6,6,18,45,287.5,34.5,1.1,13.5,72.5,27.7,18.2
2016,6,6,19,0,180.0,23.0,1.1,13.0,35.0,18.08,6.27
2016,6,6,19,15,90.0,11.5,1.1,12.5,17.5,10.46,0.0
2016,6,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.0,0.7,11.5,5.5,0.0,0.0
2016,6,7,5,0,53.0,10.0,0.7,12.0,11.0,9.1,0.0
2016,6,7,5,15,176.5,23.0,0.7,12.0,40.5,18.07,6.42
2016,6,7,5,30,300.0,36.0,0.7,12.0,70.0,29.09,19.57
2016,6,7,5,45,392.0,45.0,0.7,12.5,113.0,35.37,25.81
2016,6,7,6,0,484.0,54.0,0.7,13.0,156.0,41.45,31.55
2016,6,7,6,15,354.5,84.5,0.65,13.0,170.0,82.82,55.11
2016,6,7,6,30,225.0,115.0,0.6,13.0,184.0,118.83,85.87
2016,6,7,6,45,243.5,134.0,0.6,13.5,221.5,154.24,113.95
2016,6,7,7,0,262.0,153.0,0.6,14.0,259.0,191.95,144.88
2016,6,7,7,15,505.5,119.5,0.6,14.5,357.5,253.67,188.94
2016,6,7,7,30,749.0,86.0,0.6,15.0,456.0,344.06,258.13
2016,6,7,7,45,771.5,89.5,0.6,15.5,505.5,400.34,304.8
2016,6,7,8,0,794.0,93.0,0.6,16.0,555.0,457.75,350.94
2016,6,7,8,15,811.5,96.0,0.6,16.5,602.0,512.97,393.76
2016,6,7,8,30,829.0,99.0,0.6,17.0,649.0,568.2,434.96
2016,6,7,8,45,842.0,102.0,0.65,17.5,692.0,619.0,472.07
2016,6,7,9,0,855.0,105.0,0.7,18.0,735.0,669.53,507.85
2016,6,7,9,15,865.5,107.0,0.7,18.0,773.5,716.08,540.23
2016,6,7,9,30,876.0,109.0,0.7,18.0,812.0,760.87,569.53
2016,6,7,9,45,887.5,108.5,0.75,18.5,846.0,802.08,595.17
2016,6,7,10,0,899.0,108.0,0.8,19.0,880.0,841.12,619.13
2016,6,7,10,15,905.0,109.0,0.85,19.0,907.0,874.57,640.42
2016,6,7,10,30,911.0,110.0,0.9,19.0,934.0,905.12,659.84
2016,6,7,10,45,914.5,112.0,0.95,19.5,954.0,931.31,675.2
2016,6,7,11,0,918.0,114.0,1.0,20.0,974.0,954.19,688.45
2016,6,7,11,15,920.5,114.5,1.0,20.0,987.5,971.31,698.51
2016,6,7,11,30,923.0,115.0,1.0,20.0,1001.0,984.91,706.49
2016,6,7,11,45,924.5,115.0,1.05,20.0,1007.0,993.54,712.43
2016,6,7,12,0,926.0,115.0,1.1,20.0,1013.0,998.58,716.29
2016,6,7,12,15,926.0,115.0,1.1,20.0,1011.5,998.6,716.23
2016,6,7,12,30,926.0,115.0,1.1,20.0,1010.0,995.01,714.09
2016,6,7,12,45,919.5,118.0,1.15,20.0,999.5,984.55,708.68
2016,6,7,13,0,913.0,121.0,1.2,20.0,989.0,970.63,701.2
2016,6,7,13,15,910.0,120.5,1.2,19.5,972.5,953.23,692.05
2016,6,7,13,30,907.0,120.0,1.2,19.0,956.0,932.42,680.75
2016,6,7,13,45,899.0,121.0,1.2,19.0,932.0,905.38,664.14
2016,6,7,14,0,891.0,122.0,1.2,19.0,908.0,875.4,645.61
2016,6,7,14,15,884.0,120.5,1.2,18.5,878.0,841.12,625.33
2016,6,7,14,30,877.0,119.0,1.2,18.0,848.0,804.2,603.06
2016,6,7,14,45,865.0,118.5,1.2,18.0,812.0,762.06,575.83
2016,6,7,15,0,853.0,118.0,1.2,18.0,776.0,718.06,546.13
2016,6,7,15,15,841.0,115.5,1.2,17.5,735.0,673.12,515.18
2016,6,7,15,30,829.0,113.0,1.2,17.0,694.0,623.6,480.04
2016,6,7,15,45,811.0,110.5,1.2,17.0,648.5,569.63,439.64
2016,6,7,16,0,793.0,108.0,1.2,17.0,603.0,515.45,397.84
2016,6,7,16,15,772.5,104.5,1.2,16.5,554.5,459.27,353.84
2016,6,7,16,30,752.0,101.0,1.2,16.0,506.0,403.75,308.74
2016,6,7,16,45,722.5,97.5,1.2,16.0,455.0,343.87,258.42
2016,6,7,17,0,693.0,94.0,1.2,16.0,404.0,288.05,210.25
2016,6,7,17,15,655.5,88.5,1.2,15.5,353.0,231.14,161.49
2016,6,7,17,30,618.0,83.0,1.2,15.0,302.0,178.03,116.71
2016,6,7,17,45,564.5,76.5,1.2,14.5,252.0,126.34,76.87
2016,6,7,18,0,511.0,70.0,1.2,14.0,202.0,80.92,48.47
2016,6,7,18,15,435.5,60.5,1.15,13.5,156.0,46.84,36.21
2016,6,7,18,30,360.0,51.0,1.1,13.0,110.0,40.63,30.37
2016,6,7,18,45,251.0,38.0,1.05,13.0,72.5,29.48,19.81
2016,6,7,19,0,142.0,25.0,1.0,13.0,35.0,19.6,7.67
2016,6,7,19,15,71.0,12.5,1.0,12.5,17.5,11.37,0.0
2016,6,7,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,4,45,42.0,5.5,1.1,11.0,6.5,0.0,0.0
2016,6,8,5,0,84.0,11.0,1.1,11.0,13.0,10.01,0.0
2016,6,8,5,15,221.0,22.5,1.1,11.0,44.5,18.32,6.69
2016,6,8,5,30,358.0,34.0,1.1,11.0,76.0,27.37,18.15
2016,6,8,5,45,446.5,42.5,1.15,11.5,120.0,33.33,24.09
2016,6,8,6,0,535.0,51.0,1.2,12.0,164.0,39.1,29.56
2016,6,8,6,15,381.5,83.5,1.2,12.0,175.0,83.03,54.86
2016,6,8,6,30,228.0,116.0,1.2,12.0,186.0,119.66,86.92
2016,6,8,6,45,244.5,134.5,1.2,12.5,222.0,154.53,114.86
2016,6,8,7,0,261.0,153.0,1.2,13.0,258.0,191.4,145.52
2016,6,8,7,15,522.5,116.5,1.2,13.0,362.5,257.63,193.61
2016,6,8,7,30,784.0,80.0,1.2,13.0,467.0,349.87,265.63
2016,6,8,7,45,804.5,83.0,1.25,13.5,516.5,406.74,314.24
2016,6,8,8,0,825.0,86.0,1.3,14.0,566.0,464.48,362.16
2016,6,8,8,15,841.5,88.5,1.3,14.0,613.0,520.35,407.54
2016,6,8,8,30,858.0,91.0,1.3,14.0,660.0,575.39,450.82
2016,6,8,8,45,869.5,93.5,1.3,14.5,703.0,626.91,489.25
2016,6,8,9,0,881.0,96.0,1.3,15.0,746.0,677.2,525.48
2016,6,8,9,15,891.0,98.0,1.3,15.0,784.5,724.49,559.48
2016,6,8,9,30,901.0,100.0,1.3,15.0,823.0,769.93,589.86
2016,6,8,9,45,897.5,108.0,1.3,15.5,853.0,808.55,613.8
2016,6,8,10,0,894.0,116.0,1.3,16.0,883.0,843.87,635.24
2016,6,8,10,15,900.0,117.0,1.35,16.0,910.0,877.2,657.0
2016,6,8,10,30,906.0,118.0,1.4,16.0,937.0,907.62,676.78
2016,6,8,10,45,906.5,121.0,1.45,16.0,956.0,931.98,692.56
2016,6,8,11,0,907.0,124.0,1.5,16.0,975.0,952.91,706.18
2016,6,8,11,15,909.5,124.5,1.55,16.0,988.0,969.87,717.29
2016,6,8,11,30,912.0,125.0,1.6,16.0,1001.0,983.36,726.27
2016,6,8,11,45,911.0,127.0,1.65,16.0,1006.0,991.43,731.85
2016,6,8,12,0,910.0,129.0,1.7,16.0,1011.0,995.93,735.28
2016,6,8,12,15,910.0,128.5,1.7,16.0,1009.5,995.53,734.97
2016,6,8,12,30,910.0,128.0,1.7,16.0,1008.0,991.61,732.52
2016,6,8,12,45,720.5,254.5,1.75,16.5,947.0,944.43,701.19
2016,6,8,13,0,531.0,381.0,1.8,17.0,886.0,877.91,651.07
2016,6,8,13,15,694.0,267.0,1.8,16.5,914.5,910.38,680.17
2016,6,8,13,30,857.0,153.0,1.8,16.0,943.0,918.04,687.78
2016,6,8,13,45,671.5,251.5,1.85,16.0,861.5,843.97,637.29
2016,6,8,14,0,486.0,350.0,1.9,16.0,780.0,758.01,574.55
2016,6,8,14,15,661.5,246.0,1.85,16.0,809.5,788.71,601.25
2016,6,8,14,30,837.0,142.0,1.8,16.0,839.0,800.11,611.9
2016,6,8,14,45,830.0,138.0,1.8,16.0,804.0,759.06,584.01
2016,6,8,15,0,823.0,134.0,1.8,16.0,769.0,715.89,553.46
2016,6,8,15,15,711.5,169.5,1.8,15.5,697.5,640.1,498.06
2016,6,8,15,30,600.0,205.0,1.8,15.0,626.0,569.61,445.6
2016,6,8,15,45,563.0,199.5,1.8,15.0,574.0,509.22,399.9
2016,6,8,16,0,526.0,194.0,1.8,15.0,522.0,453.96,356.91
2016,6,8,16,15,628.0,152.0,1.75,14.5,513.0,435.51,341.3
2016,6,8,16,30,730.0,110.0,1.7,14.0,504.0,401.73,311.44
2016,6,8,16,45,530.5,138.0,1.7,14.0,409.5,311.17,239.28
2016,6,8,17,0,331.0,166.0,1.7,14.0,315.0,241.91,185.68
2016,6,8,17,15,304.5,151.0,1.65,13.5,275.0,200.63,151.25
2016,6,8,17,30,278.0,136.0,1.6,13.0,235.0,162.23,119.53
2016,6,8,17,45,261.5,116.0,1.6,13.0,197.5,124.14,88.74
2016,6,8,18,0,245.0,96.0,1.6,13.0,160.0,88.27,62.65
2016,6,8,18,15,210.0,77.5,1.55,12.5,124.0,59.67,47.78
2016,6,8,18,30,175.0,59.0,1.5,12.0,88.0,46.21,35.43
2016,6,8,18,45,121.0,41.5,1.45,12.0,58.5,33.04,23.0
2016,6,8,19,0,67.0,24.0,1.4,12.0,29.0,19.53,8.0
2016,6,8,19,15,33.5,12.0,1.3,12.0,14.5,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,5.5,1.45,11.0,6.0,0.0,0.0
2016,6,9,5,0,44.0,11.0,1.5,11.0,12.0,10.01,0.0
2016,6,9,5,15,163.0,25.0,1.5,11.0,42.0,19.64,7.62
2016,6,9,5,30,282.0,39.0,1.5,11.0,72.0,30.34,20.72
2016,6,9,5,45,375.0,49.0,1.55,11.5,115.0,38.89,29.01
2016,6,9,6,0,468.0,59.0,1.6,12.0,158.0,45.69,35.44
2016,6,9,6,15,234.0,72.5,1.55,12.0,122.0,66.98,45.46
2016,6,9,6,30,0.0,86.0,1.5,12.0,86.0,74.59,58.7
2016,6,9,6,45,0.0,103.0,1.5,12.5,103.0,89.48,71.13
2016,6,9,7,0,0.0,120.0,1.5,13.0,120.0,104.51,83.42
2016,6,9,7,15,15.0,153.0,1.45,13.0,160.5,137.46,110.14
2016,6,9,7,30,30.0,186.0,1.4,13.0,201.0,172.95,138.7
2016,6,9,7,45,18.0,182.5,1.4,13.5,192.0,167.41,133.73
2016,6,9,8,0,6.0,179.0,1.4,14.0,183.0,160.56,127.64
2016,6,9,8,15,18.5,217.5,1.3,14.0,230.0,201.57,160.34
2016,6,9,8,30,31.0,256.0,1.2,14.0,277.0,247.19,196.02
2016,6,9,8,45,443.5,182.5,1.2,14.5,508.5,448.68,355.93
2016,6,9,9,0,856.0,109.0,1.2,15.0,740.0,672.3,522.54
2016,6,9,9,15,867.0,111.0,1.2,15.0,779.0,719.26,554.31
2016,6,9,9,30,878.0,113.0,1.2,15.0,818.0,764.5,585.02
2016,6,9,9,45,889.0,113.0,1.2,15.5,852.0,805.9,610.83
2016,6,9,10,0,900.0,113.0,1.2,16.0,886.0,845.11,634.77
2016,6,9,10,15,906.0,114.0,1.2,16.0,913.0,878.64,655.85
2016,6,9,10,30,912.0,115.0,1.2,16.0,940.0,909.25,674.91
2016,6,9,10,45,919.0,114.0,1.2,16.5,961.0,935.79,689.95
2016,6,9,11,0,926.0,113.0,1.2,17.0,982.0,959.15,702.89
2016,6,9,11,15,928.5,113.5,1.2,17.0,995.0,976.47,713.26
2016,6,9,11,30,931.0,114.0,1.2,17.0,1008.0,990.24,721.5
2016,6,9,11,45,934.0,113.0,1.3,17.5,1014.0,999.49,727.37
2016,6,9,12,0,937.0,112.0,1.4,18.0,1020.0,1005.14,731.03
2016,6,9,12,15,936.5,112.0,1.45,18.0,1018.0,1004.78,731.53
2016,6,9,12,30,936.0,112.0,1.5,18.0,1016.0,1000.79,729.87
2016,6,9,12,45,936.0,110.0,1.55,18.0,1007.5,991.72,725.08
2016,6,9,13,0,936.0,108.0,1.6,18.0,999.0,978.99,718.04
2016,6,9,13,15,932.5,107.5,1.65,17.5,982.0,960.87,708.89
2016,6,9,13,30,929.0,107.0,1.7,17.0,965.0,939.29,697.46
2016,6,9,13,45,924.0,106.5,1.75,17.0,941.5,913.04,681.57
2016,6,9,14,0,919.0,106.0,1.8,17.0,918.0,883.62,663.48
2016,6,9,14,15,912.5,104.5,1.8,16.5,888.0,849.01,642.41
2016,6,9,14,30,906.0,103.0,1.8,16.0,858.0,811.64,619.23
2016,6,9,14,45,896.5,101.5,1.85,16.0,822.0,769.49,591.73
2016,6,9,15,0,887.0,100.0,1.9,16.0,786.0,725.21,562.12
2016,6,9,15,15,876.0,98.0,1.9,15.5,745.0,677.57,528.4
2016,6,9,15,30,865.0,96.0,1.9,15.0,704.0,628.4,492.5
2016,6,9,15,45,849.5,94.0,1.95,15.0,658.5,575.42,451.94
2016,6,9,16,0,834.0,92.0,2.0,15.0,613.0,521.88,409.62
2016,6,9,16,15,815.0,89.5,2.0,14.5,565.0,465.4,364.14
2016,6,9,16,30,796.0,87.0,2.0,14.0,517.0,409.31,317.35
2016,6,9,16,45,769.5,83.5,2.0,14.0,466.0,350.35,266.38
2016,6,9,17,0,743.0,80.0,2.0,14.0,415.0,293.24,215.85
2016,6,9,17,15,709.0,76.0,1.95,13.5,364.0,236.05,165.52
2016,6,9,17,30,675.0,72.0,1.9,13.0,313.0,179.28,116.54
2016,6,9,17,45,625.0,66.5,1.9,13.0,262.5,125.51,74.03
2016,6,9,18,0,575.0,61.0,1.9,13.0,212.0,77.47,43.5
2016,6,9,18,15,504.5,53.5,1.8,12.5,165.0,40.95,31.12
2016,6,9,18,30,434.0,46.0,1.7,12.0,118.0,36.21,26.6
2016,6,9,18,45,323.0,35.5,1.65,12.0,79.0,28.51,19.12
2016,6,9,19,0,212.0,25.0,1.6,12.0,40.0,20.51,8.99
2016,6,9,19,15,106.0,12.5,1.55,11.5,20.0,11.37,0.0
2016,6,9,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,4,45,48.0,5.5,1.1,10.5,6.5,0.0,0.0
2016,6,10,5,0,96.0,11.0,1.1,11.0,13.0,10.01,0.0
2016,6,10,5,15,233.0,22.0,1.15,11.0,44.5,17.86,6.45
2016,6,10,5,30,370.0,33.0,1.2,11.0,76.0,26.48,17.38
2016,6,10,5,45,456.5,41.0,1.3,11.5,119.5,32.05,22.95
2016,6,10,6,0,543.0,49.0,1.4,12.0,163.0,37.46,28.09
2016,6,10,6,15,598.5,54.5,1.4,12.5,212.0,70.11,37.89
2016,6,10,6,30,654.0,60.0,1.4,13.0,261.0,122.78,70.89
2016,6,10,6,45,692.0,64.5,1.45,13.5,312.0,174.78,111.78
2016,6,10,7,0,730.0,69.0,1.5,14.0,363.0,230.85,159.85
2016,6,10,7,15,757.5,72.5,1.5,14.0,413.5,286.77,209.68
2016,6,10,7,30,785.0,76.0,1.5,14.0,464.0,344.93,261.05
2016,6,10,7,45,805.0,79.5,1.5,14.5,513.0,402.04,310.08
2016,6,10,8,0,825.0,83.0,1.5,15.0,562.0,460.73,358.67
2016,6,10,8,15,841.0,85.5,1.5,15.0,609.0,515.65,403.46
2016,6,10,8,30,857.0,88.0,1.5,15.0,656.0,570.34,446.64
2016,6,10,8,45,868.0,90.5,1.5,15.5,698.5,621.48,484.95
2016,6,10,9,0,879.0,93.0,1.5,16.0,741.0,671.37,521.07
2016,6,10,9,15,888.5,95.0,1.5,16.0,779.5,718.22,554.94
2016,6,10,9,30,898.0,97.0,1.5,16.0,818.0,763.21,585.17
2016,6,10,9,45,908.0,96.5,1.5,16.5,851.5,804.05,610.8
2016,6,10,10,0,918.0,96.0,1.5,17.0,885.0,842.58,634.5
2016,6,10,10,15,924.0,97.0,1.55,17.0,912.0,876.68,656.78
2016,6,10,10,30,930.0,98.0,1.6,17.0,939.0,907.82,677.03
2016,6,10,10,45,933.5,99.0,1.65,17.5,959.5,933.62,692.44
2016,6,10,11,0,937.0,100.0,1.7,18.0,980.0,956.05,705.65
2016,6,10,11,15,940.0,100.5,1.7,18.0,993.5,974.06,716.69
2016,6,10,11,30,943.0,101.0,1.7,18.0,1007.0,988.51,725.52
2016,6,10,11,45,944.0,101.5,1.75,18.0,1013.0,997.46,731.59
2016,6,10,12,0,945.0,102.0,1.8,18.0,1019.0,1002.73,735.46
2016,6,10,12,15,945.5,102.0,1.85,18.0,1018.5,1003.37,736.48
2016,6,10,12,30,946.0,102.0,1.9,18.0,1018.0,1000.34,735.27
2016,6,10,12,45,930.5,112.0,1.95,18.0,1005.0,988.15,728.23
2016,6,10,13,0,915.0,122.0,2.0,18.0,992.0,972.54,719.08
2016,6,10,13,15,912.5,121.0,2.0,18.0,976.5,955.27,708.32
2016,6,10,13,30,910.0,120.0,2.0,18.0,961.0,934.57,695.35
2016,6,10,13,45,906.0,119.0,2.0,18.0,938.5,909.22,679.32
2016,6,10,14,0,902.0,118.0,2.0,18.0,916.0,880.72,661.17
2016,6,10,14,15,895.5,116.5,2.0,17.5,886.5,846.69,640.41
2016,6,10,14,30,889.0,115.0,2.0,17.0,857.0,809.95,617.59
2016,6,10,14,45,880.5,113.5,2.05,17.0,821.5,769.2,590.95
2016,6,10,15,0,872.0,112.0,2.1,17.0,786.0,726.28,561.79
2016,6,10,15,15,860.5,109.5,2.1,16.5,745.0,678.5,527.99
2016,6,10,15,30,849.0,107.0,2.1,16.0,704.0,629.26,492.09
2016,6,10,15,45,833.5,104.5,2.1,16.0,659.0,577.5,452.25
2016,6,10,16,0,818.0,102.0,2.1,16.0,614.0,523.65,409.66
2016,6,10,16,15,798.0,99.0,2.05,15.5,565.5,467.02,364.17
2016,6,10,16,30,778.0,96.0,2.0,15.0,517.0,410.92,317.57
2016,6,10,16,45,750.5,92.0,2.0,15.0,466.0,352.1,267.11
2016,6,10,17,0,723.0,88.0,2.0,15.0,415.0,292.83,215.31
2016,6,10,17,15,687.0,83.5,1.95,14.5,363.5,235.5,165.3
2016,6,10,17,30,651.0,79.0,1.9,14.0,312.0,181.72,119.18
2016,6,10,17,45,598.5,73.0,1.9,13.5,261.5,128.58,77.57
2016,6,10,18,0,546.0,67.0,1.9,13.0,211.0,81.52,47.63
2016,6,10,18,15,473.0,58.5,1.8,12.5,164.0,45.04,34.78
2016,6,10,18,30,400.0,50.0,1.7,12.0,117.0,39.62,29.64
2016,6,10,18,45,289.5,38.5,1.65,12.0,78.5,31.14,21.43
2016,6,10,19,0,179.0,27.0,1.6,12.0,40.0,21.2,9.76
2016,6,10,19,15,89.5,13.5,1.55,11.5,20.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,15.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,6,11,5,0,30.0,10.0,0.9,10.0,11.0,9.1,0.0
2016,6,11,5,15,145.0,25.5,0.8,10.5,41.0,20.01,7.95
2016,6,11,5,30,260.0,41.0,0.7,11.0,71.0,31.86,22.07
2016,6,11,5,45,358.0,51.0,0.65,11.5,114.5,40.67,30.63
2016,6,11,6,0,456.0,61.0,0.6,12.0,158.0,47.41,37.01
2016,6,11,6,15,518.5,69.0,0.55,12.5,207.0,78.06,47.1
2016,6,11,6,30,581.0,77.0,0.5,13.0,256.0,125.92,76.54
2016,6,11,6,45,630.5,82.0,0.45,13.5,308.0,176.36,115.12
2016,6,11,7,0,680.0,87.0,0.4,14.0,360.0,232.29,161.4
2016,6,11,7,15,712.0,91.5,0.35,14.5,411.5,287.96,208.93
2016,6,11,7,30,744.0,96.0,0.3,15.0,463.0,346.47,257.99
2016,6,11,7,45,770.0,99.0,0.25,16.0,514.0,405.58,305.57
2016,6,11,8,0,796.0,102.0,0.2,17.0,565.0,464.02,350.66
2016,6,11,8,15,814.0,105.0,0.2,17.5,612.5,519.62,392.91
2016,6,11,8,30,832.0,108.0,0.2,18.0,660.0,575.27,433.57
2016,6,11,8,45,847.0,110.0,0.2,18.5,703.5,627.91,470.61
2016,6,11,9,0,862.0,112.0,0.2,19.0,747.0,677.44,504.28
2016,6,11,9,15,872.5,114.0,0.3,19.5,786.0,724.34,536.49
2016,6,11,9,30,883.0,116.0,0.4,20.0,825.0,769.46,566.11
2016,6,11,9,45,890.0,118.0,0.5,20.5,858.0,809.88,591.55
2016,6,11,10,0,897.0,120.0,0.6,21.0,891.0,847.82,615.24
2016,6,11,10,15,902.5,121.5,0.65,21.0,918.0,881.36,636.28
2016,6,11,10,30,908.0,123.0,0.7,21.0,945.0,911.97,655.44
2016,6,11,10,45,911.5,124.5,0.75,21.5,964.5,937.72,670.28
2016,6,11,11,0,915.0,126.0,0.8,22.0,984.0,960.17,683.08
2016,6,11,11,15,917.5,126.5,0.85,22.0,997.0,977.37,693.99
2016,6,11,11,30,920.0,127.0,0.9,22.0,1010.0,991.07,702.89
2016,6,11,11,45,919.5,128.0,1.0,22.5,1015.5,998.87,707.89
2016,6,11,12,0,919.0,129.0,1.1,23.0,1021.0,1003.09,710.79
2016,6,11,12,15,918.5,129.0,1.1,23.0,1018.5,1002.83,710.57
2016,6,11,12,30,918.0,129.0,1.1,23.0,1016.0,999.02,708.31
2016,6,11,12,45,920.5,125.0,1.1,23.0,1008.0,990.74,703.44
2016,6,11,13,0,923.0,121.0,1.1,23.0,1000.0,978.81,696.44
2016,6,11,13,15,919.0,120.5,1.15,22.5,983.0,960.57,687.8
2016,6,11,13,30,915.0,120.0,1.2,22.0,966.0,938.94,677.0
2016,6,11,13,45,905.5,121.5,1.25,22.0,941.0,911.11,660.87
2016,6,11,14,0,896.0,123.0,1.3,22.0,916.0,880.4,642.78
2016,6,11,14,15,710.5,214.5,1.35,21.5,830.5,799.1,590.91
2016,6,11,14,30,525.0,306.0,1.4,21.0,745.0,711.54,530.0
2016,6,11,14,45,471.5,307.0,1.45,21.0,688.5,650.59,488.54
2016,6,11,15,0,418.0,308.0,1.5,21.0,632.0,591.98,447.53
2016,6,11,15,15,398.0,298.0,1.45,20.5,593.5,543.3,413.65
2016,6,11,15,30,378.0,288.0,1.4,20.0,555.0,501.17,383.62
2016,6,11,15,45,584.0,199.5,1.4,19.5,581.0,524.56,403.13
2016,6,11,16,0,790.0,111.0,1.4,19.0,607.0,518.2,398.33
2016,6,11,16,15,769.5,107.5,1.35,18.5,558.5,462.29,354.17
2016,6,11,16,30,749.0,104.0,1.3,18.0,510.0,407.04,309.41
2016,6,11,16,45,720.5,100.0,1.3,18.0,459.5,347.26,259.54
2016,6,11,17,0,692.0,96.0,1.3,18.0,409.0,291.44,211.72
2016,6,11,17,15,655.5,90.5,1.25,17.5,358.0,234.82,163.45
2016,6,11,17,30,619.0,85.0,1.2,17.0,307.0,181.88,118.99
2016,6,11,17,45,569.5,77.5,1.15,16.5,257.5,129.63,78.59
2016,6,11,18,0,520.0,70.0,1.1,16.0,208.0,83.16,49.0
2016,6,11,18,15,449.5,61.0,1.05,15.5,162.0,47.06,36.13
2016,6,11,18,30,379.0,52.0,1.0,15.0,116.0,41.31,30.77
2016,6,11,18,45,277.5,39.0,0.95,14.5,78.0,30.25,20.46
2016,6,11,19,0,176.0,26.0,0.9,14.0,40.0,20.39,9.31
2016,6,11,19,15,88.0,13.0,0.9,13.5,20.0,11.82,0.0
2016,6,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,0.9,10.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,0.9,11.0,11.0,9.1,0.0
2016,6,12,5,15,130.5,26.0,0.95,11.5,40.5,20.39,8.14
2016,6,12,5,30,237.0,42.0,1.0,12.0,70.0,32.6,22.59
2016,6,12,5,45,333.0,53.0,1.05,12.5,112.5,40.58,30.39
2016,6,12,6,0,429.0,64.0,1.1,13.0,155.0,49.98,39.12
2016,6,12,6,15,492.0,72.5,1.1,13.0,203.5,79.38,49.04
2016,6,12,6,30,555.0,81.0,1.1,13.0,252.0,126.05,77.96
2016,6,12,6,45,609.0,85.5,1.1,13.5,304.0,175.21,115.52
2016,6,12,7,0,663.0,90.0,1.1,14.0,356.0,230.42,161.46
