Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,529.0,132.0,1.1,14.0,362.5,268.47,200.71
2016,6,12,7,30,395.0,174.0,1.1,14.0,369.0,292.18,225.96
2016,6,12,7,45,590.5,138.5,1.1,14.5,464.5,367.26,284.44
2016,6,12,8,0,786.0,103.0,1.1,15.0,560.0,459.65,356.28
2016,6,12,8,15,804.0,106.0,1.05,15.5,607.0,514.71,399.19
2016,6,12,8,30,822.0,109.0,1.0,16.0,654.0,569.86,440.73
2016,6,12,8,45,839.0,110.5,1.0,16.5,698.5,622.76,479.48
2016,6,12,9,0,856.0,112.0,1.0,17.0,743.0,672.76,514.94
2016,6,12,9,15,866.5,114.0,1.0,17.0,781.5,719.41,547.9
2016,6,12,9,30,877.0,116.0,1.0,17.0,820.0,764.31,578.12
2016,6,12,9,45,893.5,112.5,1.05,17.5,855.5,806.68,604.86
2016,6,12,10,0,910.0,109.0,1.1,18.0,891.0,847.21,630.04
2016,6,12,10,15,915.5,110.5,1.1,18.0,918.0,881.18,651.12
2016,6,12,10,30,921.0,112.0,1.1,18.0,945.0,912.19,670.18
2016,6,12,10,45,926.0,112.0,1.15,18.5,965.5,938.21,685.5
2016,6,12,11,0,931.0,112.0,1.2,19.0,986.0,960.95,698.73
2016,6,12,11,15,933.5,112.5,1.2,19.0,999.0,978.46,709.15
2016,6,12,11,30,936.0,113.0,1.2,19.0,1012.0,992.43,717.44
2016,6,12,11,45,937.0,113.0,1.3,19.5,1017.5,1000.91,722.75
2016,6,12,12,0,938.0,113.0,1.4,20.0,1023.0,1005.77,725.87
2016,6,12,12,15,937.5,113.0,1.4,20.0,1021.5,1005.56,725.67
2016,6,12,12,30,937.0,113.0,1.4,20.0,1020.0,1001.72,723.34
2016,6,12,12,45,930.0,116.0,1.45,20.0,1009.0,990.98,717.57
2016,6,12,13,0,923.0,119.0,1.5,20.0,998.0,976.76,709.71
2016,6,12,13,15,919.5,118.0,1.5,20.0,981.5,958.56,698.62
2016,6,12,13,30,916.0,117.0,1.5,20.0,965.0,936.95,685.4
2016,6,12,13,45,911.0,116.0,1.5,20.0,941.5,910.71,669.2
2016,6,12,14,0,906.0,115.0,1.5,20.0,918.0,881.34,650.95
2016,6,12,14,15,899.0,113.5,1.5,19.5,888.0,846.89,630.43
2016,6,12,14,30,892.0,112.0,1.5,19.0,858.0,809.76,607.9
2016,6,12,14,45,883.0,110.0,1.5,19.0,822.0,768.17,580.9
2016,6,12,15,0,874.0,108.0,1.5,19.0,786.0,724.44,551.68
2016,6,12,15,15,862.0,106.0,1.45,18.5,745.0,676.82,518.35
2016,6,12,15,30,850.0,104.0,1.4,18.0,704.0,627.78,483.06
2016,6,12,15,45,834.5,101.5,1.35,18.0,658.5,575.97,443.79
2016,6,12,16,0,819.0,99.0,1.3,18.0,613.0,522.17,401.96
2016,6,12,16,15,799.5,96.0,1.25,17.5,565.0,465.8,357.64
2016,6,12,16,30,780.0,93.0,1.2,17.0,517.0,409.91,312.15
2016,6,12,16,45,753.5,89.5,1.2,17.0,466.0,351.86,263.28
2016,6,12,17,0,727.0,86.0,1.2,17.0,415.0,295.66,214.77
2016,6,12,17,15,692.0,81.0,1.15,16.5,364.0,235.53,163.27
2016,6,12,17,30,657.0,76.0,1.1,16.0,313.0,181.23,117.27
2016,6,12,17,45,607.0,70.0,1.05,16.0,262.5,128.01,75.71
2016,6,12,18,0,557.0,64.0,1.0,16.0,212.0,80.55,45.49
2016,6,12,18,15,487.5,56.0,0.9,15.5,165.5,42.85,32.42
2016,6,12,18,30,418.0,48.0,0.8,15.0,119.0,37.77,27.69
2016,6,12,18,45,310.0,37.0,0.75,14.5,80.0,29.69,20.02
2016,6,12,19,0,202.0,26.0,0.7,14.0,41.0,20.41,9.53
2016,6,12,19,15,101.0,13.0,0.7,13.5,20.5,11.82,0.0
2016,6,12,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.0,0.95,10.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,10.0,1.0,11.0,12.0,9.1,0.0
2016,6,13,5,15,170.5,24.0,1.0,11.0,41.5,18.85,7.09
2016,6,13,5,30,289.0,38.0,1.0,11.0,71.0,30.93,21.24
2016,6,13,5,45,383.0,47.0,1.0,11.5,114.0,37.12,27.46
2016,6,13,6,0,477.0,56.0,1.0,12.0,157.0,43.14,33.18
2016,6,13,6,15,238.5,69.5,0.9,12.0,120.0,63.84,43.01
2016,6,13,6,30,0.0,83.0,0.8,12.0,83.0,72.13,56.59
2016,6,13,6,45,0.0,100.0,0.7,12.5,100.0,86.97,68.96
2016,6,13,7,0,0.0,117.0,0.6,13.0,117.0,101.96,81.16
2016,6,13,7,15,6.5,143.0,0.6,13.5,146.5,126.51,100.86
2016,6,13,7,30,13.0,169.0,0.6,14.0,176.0,152.07,121.06
2016,6,13,7,45,147.0,206.0,0.6,14.5,291.0,241.8,190.81
2016,6,13,8,0,281.0,243.0,0.6,15.0,406.0,347.56,271.67
2016,6,13,8,15,562.5,169.0,0.65,15.0,530.0,448.84,349.1
2016,6,13,8,30,844.0,95.0,0.7,15.0,654.0,567.37,439.01
2016,6,13,8,45,859.5,96.0,0.8,15.5,698.0,619.23,477.23
2016,6,13,9,0,875.0,97.0,0.9,16.0,742.0,670.28,514.52
2016,6,13,9,15,885.5,99.0,0.95,16.0,781.0,717.7,548.69
2016,6,13,9,30,896.0,101.0,1.0,16.0,820.0,763.36,579.66
2016,6,13,9,45,908.0,100.0,1.1,16.5,854.5,805.26,606.85
2016,6,13,10,0,920.0,99.0,1.2,17.0,889.0,845.0,632.36
2016,6,13,10,15,926.0,100.0,1.2,17.0,916.5,879.25,653.82
2016,6,13,10,30,932.0,101.0,1.2,17.0,944.0,910.55,673.24
2016,6,13,10,45,937.0,101.5,1.3,17.0,965.0,937.35,691.23
2016,6,13,11,0,942.0,102.0,1.4,17.0,986.0,960.84,707.14
2016,6,13,11,15,945.0,103.0,1.45,16.5,1000.5,979.54,720.62
2016,6,13,11,30,948.0,104.0,1.5,16.0,1015.0,994.66,731.95
2016,6,13,11,45,949.0,104.5,1.55,16.0,1021.0,1003.78,738.19
2016,6,13,12,0,950.0,105.0,1.6,16.0,1027.0,1009.21,742.23
2016,6,13,12,15,950.0,105.5,1.65,16.0,1026.0,1010.02,743.42
2016,6,13,12,30,950.0,106.0,1.7,16.0,1025.0,1007.13,742.38
2016,6,13,12,45,943.0,109.0,1.8,16.0,1014.5,996.37,737.02
2016,6,13,13,0,936.0,112.0,1.9,16.0,1004.0,982.07,729.42
2016,6,13,13,15,932.5,111.5,1.9,15.5,987.5,964.19,719.57
2016,6,13,13,30,929.0,111.0,1.9,15.0,971.0,942.85,707.44
2016,6,13,13,45,925.5,109.0,1.9,15.0,948.0,916.7,690.79
2016,6,13,14,0,922.0,107.0,1.9,15.0,925.0,887.31,671.94
2016,6,13,14,15,915.5,105.5,1.9,15.0,894.5,852.84,649.54
2016,6,13,14,30,909.0,104.0,1.9,15.0,864.0,815.6,625.11
2016,6,13,14,45,899.5,103.0,1.9,15.0,828.0,774.02,597.42
2016,6,13,15,0,890.0,102.0,1.9,15.0,792.0,730.3,567.71
2016,6,13,15,15,878.0,100.0,1.9,14.5,751.0,682.06,533.49
2016,6,13,15,30,866.0,98.0,1.9,14.0,710.0,632.37,497.16
2016,6,13,15,45,848.0,97.0,1.95,14.0,663.5,579.02,456.24
2016,6,13,16,0,830.0,96.0,2.0,14.0,617.0,525.44,413.82
2016,6,13,16,15,811.0,92.5,2.0,13.5,569.0,468.31,367.82
2016,6,13,16,30,792.0,89.0,2.0,13.0,521.0,411.59,320.5
2016,6,13,16,45,770.0,84.5,2.0,13.0,471.0,353.57,270.13
2016,6,13,17,0,748.0,80.0,2.0,13.0,421.0,296.88,219.71
2016,6,13,17,15,715.0,76.0,1.95,12.5,369.5,239.66,169.11
2016,6,13,17,30,682.0,72.0,1.9,12.0,318.0,182.73,119.67
2016,6,13,17,45,639.0,66.0,1.9,12.0,268.5,128.87,76.35
2016,6,13,18,0,596.0,60.0,1.9,12.0,219.0,79.88,44.3
2016,6,13,18,15,527.5,53.0,1.85,11.5,171.5,40.43,30.81
2016,6,13,18,30,459.0,46.0,1.8,11.0,124.0,36.09,26.66
2016,6,13,18,45,345.0,36.0,1.75,11.0,84.0,28.81,19.57
2016,6,13,19,0,231.0,26.0,1.7,11.0,44.0,21.28,10.51
2016,6,13,19,15,115.5,13.0,1.65,11.0,22.0,11.82,0.0
2016,6,13,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,21.0,5.5,1.3,10.0,6.0,0.0,0.0
2016,6,14,5,0,42.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,6,14,5,15,164.5,24.5,1.35,10.0,41.5,19.25,7.34
2016,6,14,5,30,287.0,38.0,1.4,10.0,71.0,30.94,21.32
2016,6,14,5,45,386.0,47.0,1.45,10.5,114.5,37.14,27.58
2016,6,14,6,0,485.0,56.0,1.5,11.0,158.0,43.19,33.34
2016,6,14,6,15,544.5,62.5,1.5,11.5,206.5,72.18,42.16
2016,6,14,6,30,604.0,69.0,1.5,12.0,255.0,119.78,71.03
2016,6,14,6,45,455.0,107.5,1.5,12.5,262.0,165.46,114.74
2016,6,14,7,0,306.0,146.0,1.5,13.0,269.0,193.99,145.92
2016,6,14,7,15,534.0,115.0,1.5,13.0,364.5,256.3,192.1
2016,6,14,7,30,762.0,84.0,1.5,13.0,460.0,341.56,259.53
2016,6,14,7,45,787.5,86.0,1.5,13.5,510.0,398.16,308.02
2016,6,14,8,0,813.0,88.0,1.5,14.0,560.0,456.21,356.26
2016,6,14,8,15,829.5,91.0,1.5,14.0,607.0,511.79,401.74
2016,6,14,8,30,846.0,94.0,1.5,14.0,654.0,566.8,445.33
2016,6,14,8,45,861.0,95.0,1.5,14.5,697.5,618.46,484.26
2016,6,14,9,0,876.0,96.0,1.5,15.0,741.0,669.25,521.27
2016,6,14,9,15,885.5,98.0,1.5,15.0,779.5,716.04,555.24
2016,6,14,9,30,895.0,100.0,1.5,15.0,818.0,760.97,585.83
2016,6,14,9,45,906.0,99.5,1.55,15.5,852.0,802.57,612.64
2016,6,14,10,0,917.0,99.0,1.6,16.0,886.0,841.95,637.62
2016,6,14,10,15,922.5,100.0,1.6,16.0,913.0,875.72,659.21
2016,6,14,10,30,928.0,101.0,1.6,16.0,940.0,906.52,678.72
2016,6,14,10,45,932.5,101.5,1.65,16.0,960.5,932.82,695.83
2016,6,14,11,0,937.0,102.0,1.7,16.0,981.0,955.81,710.82
2016,6,14,11,15,939.5,102.5,1.7,16.0,994.5,973.53,721.74
2016,6,14,11,30,942.0,103.0,1.7,16.0,1008.0,987.68,730.44
2016,6,14,11,45,942.5,103.5,1.75,16.0,1014.0,996.33,736.37
2016,6,14,12,0,943.0,104.0,1.8,16.0,1020.0,1001.32,740.08
2016,6,14,12,15,943.0,104.0,1.85,16.0,1018.5,1001.69,740.93
2016,6,14,12,30,943.0,104.0,1.9,16.0,1017.0,998.41,739.54
2016,6,14,12,45,941.5,103.5,1.95,16.0,1008.0,989.57,734.64
2016,6,14,13,0,940.0,103.0,2.0,16.0,999.0,977.1,727.46
2016,6,14,13,15,937.0,102.5,2.05,16.0,982.5,959.65,717.05
2016,6,14,13,30,934.0,102.0,2.1,16.0,966.0,938.72,704.36
2016,6,14,13,45,929.0,101.0,2.15,16.0,943.0,912.15,687.87
2016,6,14,14,0,924.0,100.0,2.2,16.0,920.0,882.41,669.15
2016,6,14,14,15,918.0,99.0,2.2,15.5,890.5,848.81,648.42
2016,6,14,14,30,912.0,98.0,2.2,15.0,861.0,812.42,625.52
2016,6,14,14,45,904.5,96.0,2.25,15.0,825.5,771.31,598.27
2016,6,14,15,0,897.0,94.0,2.3,15.0,790.0,727.9,569.02
2016,6,14,15,15,886.0,92.0,2.3,14.5,749.5,680.09,534.83
2016,6,14,15,30,875.0,90.0,2.3,14.0,709.0,630.73,498.36
2016,6,14,15,45,862.0,87.5,2.35,14.0,664.5,578.45,457.85
2016,6,14,16,0,849.0,85.0,2.4,14.0,620.0,525.32,415.37
2016,6,14,16,15,831.0,82.5,2.4,13.5,571.5,469.29,369.77
2016,6,14,16,30,813.0,80.0,2.4,13.0,523.0,412.22,321.77
2016,6,14,16,45,657.0,107.0,2.4,13.0,442.5,332.74,256.3
2016,6,14,17,0,501.0,134.0,2.4,13.0,362.0,267.78,203.41
2016,6,14,17,15,599.0,100.5,2.4,12.5,341.0,231.85,167.31
2016,6,14,17,30,697.0,67.0,2.4,12.0,320.0,184.32,120.58
2016,6,14,17,45,644.5,63.0,2.4,12.0,269.0,127.53,75.0
2016,6,14,18,0,592.0,59.0,2.4,12.0,218.0,79.36,43.8
2016,6,14,18,15,524.0,52.5,2.3,11.5,171.0,39.96,30.39
2016,6,14,18,30,456.0,46.0,2.2,11.0,124.0,36.03,26.61
2016,6,14,18,45,336.5,36.5,2.15,10.5,84.0,29.2,19.97
2016,6,14,19,0,217.0,27.0,2.1,10.0,44.0,22.16,11.4
2016,6,14,19,15,108.5,13.5,2.05,10.0,22.0,12.28,0.0
2016,6,14,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,4,45,24.0,5.5,1.3,9.5,6.0,0.0,0.0
2016,6,15,5,0,48.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,6,15,5,15,176.5,24.0,1.35,10.0,42.5,18.87,7.0
2016,6,15,5,30,305.0,37.0,1.4,10.0,73.0,30.05,20.54
2016,6,15,5,45,405.0,45.0,1.45,10.5,116.5,35.43,26.05
2016,6,15,6,0,505.0,53.0,1.5,11.0,160.0,40.71,31.12
2016,6,15,6,15,330.0,86.5,1.5,11.5,163.5,80.39,55.05
2016,6,15,6,30,155.0,120.0,1.5,12.0,167.0,114.47,85.87
2016,6,15,6,45,169.5,140.0,1.55,12.5,200.5,145.14,110.37
2016,6,15,7,0,184.0,160.0,1.6,13.0,234.0,177.67,137.18
2016,6,15,7,15,256.0,173.5,1.6,13.0,291.5,223.45,173.57
2016,6,15,7,30,328.0,187.0,1.6,13.0,349.0,277.31,217.11
2016,6,15,7,45,573.5,136.5,1.6,13.5,455.0,356.93,278.8
2016,6,15,8,0,819.0,86.0,1.6,14.0,561.0,456.27,356.86
2016,6,15,8,15,587.5,178.0,1.6,14.0,533.5,468.45,368.6
2016,6,15,8,30,356.0,270.0,1.6,14.0,506.0,447.55,352.72
2016,6,15,8,45,619.5,181.0,1.65,14.0,624.0,554.08,436.82
2016,6,15,9,0,883.0,92.0,1.7,14.0,742.0,669.27,525.41
2016,6,15,9,15,892.5,94.0,1.75,14.0,780.5,716.37,559.74
2016,6,15,9,30,902.0,96.0,1.8,14.0,819.0,761.61,591.2
2016,6,15,9,45,911.5,96.0,1.85,14.5,852.5,802.8,618.02
2016,6,15,10,0,921.0,96.0,1.9,15.0,886.0,841.66,642.92
2016,6,15,10,15,926.5,97.0,1.9,15.0,913.5,875.59,664.93
2016,6,15,10,30,932.0,98.0,1.9,15.0,941.0,906.55,684.82
2016,6,15,10,45,937.0,98.0,1.95,15.0,961.5,932.95,702.16
2016,6,15,11,0,942.0,98.0,2.0,15.0,982.0,956.04,717.35
2016,6,15,11,15,945.0,98.5,2.0,15.0,996.0,974.36,728.82
2016,6,15,11,30,948.0,99.0,2.0,15.0,1010.0,989.1,738.03
2016,6,15,11,45,949.5,99.0,2.0,15.0,1016.0,998.32,743.71
2016,6,15,12,0,951.0,99.0,2.0,15.0,1022.0,1003.87,747.13
2016,6,15,12,15,682.0,259.0,2.0,15.0,920.5,919.1,690.26
2016,6,15,12,30,413.0,419.0,2.0,15.0,819.0,812.19,610.29
2016,6,15,12,45,675.0,263.0,2.0,15.0,909.5,908.11,684.88
2016,6,15,13,0,937.0,107.0,2.0,15.0,1000.0,978.13,731.78
2016,6,15,13,15,934.5,106.0,2.0,15.0,984.0,960.77,719.87
2016,6,15,13,30,932.0,105.0,2.0,15.0,968.0,939.9,706.65
2016,6,15,13,45,666.5,239.5,2.0,15.0,849.5,828.16,630.22
2016,6,15,14,0,401.0,374.0,2.0,15.0,731.0,708.04,540.53
2016,6,15,14,15,429.5,349.0,1.95,15.0,719.5,693.81,532.37
2016,6,15,14,30,458.0,324.0,1.9,15.0,708.0,676.19,520.71
2016,6,15,14,45,681.5,208.0,1.9,15.0,752.0,718.43,556.18
2016,6,15,15,0,905.0,92.0,1.9,15.0,796.0,731.99,569.61
2016,6,15,15,15,894.5,90.5,1.85,15.0,755.0,684.7,534.38
2016,6,15,15,30,884.0,89.0,1.8,15.0,714.0,635.78,497.47
2016,6,15,15,45,872.5,86.0,1.8,15.0,669.5,583.48,457.35
2016,6,15,16,0,861.0,83.0,1.8,15.0,625.0,530.17,415.19
2016,6,15,16,15,843.0,80.0,1.75,14.5,576.5,473.08,369.27
2016,6,15,16,30,825.0,77.0,1.7,14.0,528.0,416.18,321.89
2016,6,15,16,45,804.0,73.5,1.7,14.0,478.0,356.46,270.37
2016,6,15,17,0,783.0,70.0,1.7,14.0,428.0,299.18,219.57
2016,6,15,17,15,751.5,66.5,1.65,13.5,376.5,240.83,168.02
2016,6,15,17,30,720.0,63.0,1.6,13.0,325.0,185.41,119.75
2016,6,15,17,45,679.0,58.0,1.55,13.0,274.5,130.71,75.7
2016,6,15,18,0,638.0,53.0,1.5,13.0,224.0,80.63,43.01
2016,6,15,18,15,573.0,47.0,1.4,12.5,176.5,35.62,26.39
2016,6,15,18,30,508.0,41.0,1.3,12.0,129.0,31.86,22.82
2016,6,15,18,45,408.0,32.5,1.2,11.5,88.5,25.76,16.92
2016,6,15,19,0,308.0,24.0,1.1,11.0,48.0,19.46,9.42
2016,6,15,19,15,154.0,12.0,1.05,10.5,24.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,16,4,45,36.5,5.0,0.4,10.5,6.0,0.0,0.0
2016,6,16,5,0,73.0,10.0,0.4,11.0,12.0,9.1,0.0
2016,6,16,5,15,204.0,22.0,0.35,11.5,42.0,17.86,6.21
2016,6,16,5,30,335.0,34.0,0.3,12.0,72.0,27.36,18.09
2016,6,16,5,45,426.0,42.0,0.25,12.5,115.0,32.87,23.64
2016,6,16,6,0,517.0,50.0,0.2,13.0,158.0,38.25,28.75
2016,6,16,6,15,573.5,56.0,0.15,13.5,206.0,66.94,37.08
2016,6,16,6,30,630.0,62.0,0.1,14.0,254.0,115.36,65.53
2016,6,16,6,45,671.0,66.0,0.1,14.5,304.5,168.82,106.28
2016,6,16,7,0,712.0,70.0,0.1,15.0,355.0,223.63,151.73
2016,6,16,7,15,740.5,73.5,0.15,15.0,405.5,278.61,199.39
2016,6,16,7,30,769.0,77.0,0.2,15.0,456.0,336.0,248.71
2016,6,16,7,45,791.0,80.0,0.25,15.5,505.5,392.44,295.89
2016,6,16,8,0,813.0,83.0,0.3,16.0,555.0,449.97,342.34
2016,6,16,8,15,829.5,85.5,0.35,16.0,601.5,505.33,386.32
2016,6,16,8,30,846.0,88.0,0.4,16.0,648.0,559.71,428.25
2016,6,16,8,45,859.0,90.0,0.5,16.5,691.0,611.09,466.54
2016,6,16,9,0,872.0,92.0,0.6,17.0,734.0,661.45,503.04
2016,6,16,9,15,881.5,93.5,0.65,17.0,772.0,707.61,536.03
2016,6,16,9,30,891.0,95.0,0.7,17.0,810.0,751.94,565.76
2016,6,16,9,45,602.0,245.5,0.75,17.5,737.5,712.09,532.9
2016,6,16,10,0,313.0,396.0,0.8,18.0,665.0,632.85,471.59
2016,6,16,10,15,272.5,420.5,0.85,18.0,660.0,633.94,472.3
2016,6,16,10,30,232.0,445.0,0.9,18.0,655.0,623.54,464.2
2016,6,16,10,45,214.0,458.5,1.0,18.0,655.5,627.56,467.14
2016,6,16,11,0,196.0,472.0,1.1,18.0,656.0,629.89,468.71
2016,6,16,11,15,199.0,479.0,1.15,18.0,668.0,643.85,478.53
2016,6,16,11,30,202.0,486.0,1.2,18.0,680.0,656.89,487.62
2016,6,16,11,45,216.0,475.5,1.3,18.5,684.5,662.51,491.72
2016,6,16,12,0,230.0,465.0,1.4,19.0,689.0,667.1,495.17
2016,6,16,12,15,345.0,442.5,1.4,19.0,777.5,764.37,564.22
2016,6,16,12,30,460.0,420.0,1.4,19.0,866.0,857.48,627.7
2016,6,16,12,45,261.0,432.0,1.45,19.0,685.0,670.63,497.47
2016,6,16,13,0,62.0,444.0,1.5,19.0,504.0,474.28,355.86
2016,6,16,13,15,138.5,453.0,1.5,19.0,583.0,560.63,421.29
2016,6,16,13,30,215.0,462.0,1.5,19.0,662.0,633.4,473.82
2016,6,16,13,45,574.0,274.0,1.5,19.0,788.5,779.7,584.32
2016,6,16,14,0,933.0,86.0,1.5,19.0,915.0,876.76,651.85
2016,6,16,14,15,927.5,85.0,1.5,19.0,886.0,843.4,629.27
2016,6,16,14,30,922.0,84.0,1.5,19.0,857.0,807.18,606.11
2016,6,16,14,45,915.0,82.5,1.5,19.0,822.5,766.67,579.82
2016,6,16,15,0,908.0,81.0,1.5,19.0,788.0,723.8,551.61
2016,6,16,15,15,898.5,79.5,1.45,18.5,747.5,677.11,519.43
2016,6,16,15,30,889.0,78.0,1.4,18.0,707.0,628.71,484.5
2016,6,16,15,45,877.0,75.5,1.4,18.0,663.0,576.45,445.14
2016,6,16,16,0,865.0,73.0,1.4,18.0,619.0,523.22,403.78
2016,6,16,16,15,848.5,71.0,1.4,17.5,571.5,467.67,359.93
2016,6,16,16,30,832.0,69.0,1.4,17.0,524.0,412.14,314.42
2016,6,16,16,45,810.5,66.0,1.4,17.0,474.0,354.2,264.96
2016,6,16,17,0,789.0,63.0,1.4,17.0,424.0,297.39,215.2
2016,6,16,17,15,759.5,60.0,1.3,16.5,373.5,237.4,162.85
2016,6,16,17,30,730.0,57.0,1.2,16.0,323.0,182.39,115.34
2016,6,16,17,45,689.0,52.5,1.2,16.0,273.0,127.59,71.68
2016,6,16,18,0,648.0,48.0,1.2,16.0,223.0,77.37,39.21
2016,6,16,18,15,586.0,43.0,1.05,15.5,176.0,35.34,25.8
2016,6,16,18,30,524.0,38.0,0.9,15.0,129.0,32.01,22.66
2016,6,16,18,45,424.0,30.5,0.8,14.5,88.5,24.03,15.21
2016,6,16,19,0,324.0,23.0,0.7,14.0,48.0,18.55,8.68
2016,6,16,19,15,162.0,11.5,0.65,13.5,24.0,10.46,0.0
2016,6,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,17,4,45,57.5,5.0,0.5,12.0,6.5,0.0,0.0
2016,6,17,5,0,115.0,10.0,0.5,12.0,13.0,9.1,0.0
2016,6,17,5,15,249.0,20.0,0.45,12.5,43.5,16.1,4.89
2016,6,17,5,30,383.0,30.0,0.4,13.0,74.0,23.88,14.99
2016,6,17,5,45,465.5,37.0,0.4,13.5,116.5,28.72,19.84
2016,6,17,6,0,548.0,44.0,0.4,14.0,159.0,33.44,24.31
2016,6,17,6,15,601.0,49.0,0.4,14.0,206.5,64.72,34.66
2016,6,17,6,30,654.0,54.0,0.4,14.0,254.0,113.17,62.86
2016,6,17,6,45,500.0,96.5,0.45,14.5,266.0,164.12,110.23
2016,6,17,7,0,346.0,139.0,0.5,15.0,278.0,196.2,144.14
2016,6,17,7,15,564.0,103.5,0.5,15.5,365.0,252.93,185.06
2016,6,17,7,30,782.0,68.0,0.5,16.0,452.0,331.26,245.39
2016,6,17,7,45,802.5,70.5,0.55,16.5,500.5,388.79,293.66
2016,6,17,8,0,823.0,73.0,0.6,17.0,549.0,445.19,339.69
2016,6,17,8,15,838.5,75.0,0.65,17.0,595.0,499.17,383.09
2016,6,17,8,30,854.0,77.0,0.7,17.0,641.0,552.91,424.97
2016,6,17,8,45,506.5,211.5,0.75,17.5,552.5,509.8,391.3
2016,6,17,9,0,159.0,346.0,0.8,18.0,464.0,421.79,322.41
2016,6,17,9,15,180.0,365.5,0.85,18.0,505.0,463.39,353.76
2016,6,17,9,30,201.0,385.0,0.9,18.0,546.0,506.3,384.6
2016,6,17,9,45,170.5,403.0,0.95,18.5,543.5,509.21,384.8
2016,6,17,10,0,140.0,421.0,1.0,19.0,541.0,509.39,383.29
2016,6,17,10,15,81.5,377.5,1.05,19.0,448.5,417.63,316.2
2016,6,17,10,30,23.0,334.0,1.1,19.0,356.0,321.27,244.27
2016,6,17,10,45,26.5,354.0,1.2,19.5,379.0,352.64,267.68
2016,6,17,11,0,30.0,374.0,1.3,20.0,402.0,376.08,284.32
2016,6,17,11,15,26.0,360.5,1.3,20.0,385.0,360.67,272.63
2016,6,17,11,30,22.0,347.0,1.3,20.0,368.0,335.27,253.8
2016,6,17,11,45,79.5,419.5,1.35,20.0,497.0,469.18,353.25
2016,6,17,12,0,137.0,492.0,1.4,20.0,626.0,604.72,449.07
2016,6,17,12,15,127.0,489.5,1.45,20.0,613.0,592.97,439.76
2016,6,17,12,30,117.0,487.0,1.5,20.0,600.0,580.35,431.12
2016,6,17,12,45,135.5,485.0,1.55,20.0,615.0,594.25,441.9
2016,6,17,13,0,154.0,483.0,1.6,20.0,630.0,606.97,451.65
2016,6,17,13,15,135.5,471.5,1.6,20.0,599.5,575.52,429.33
2016,6,17,13,30,117.0,460.0,1.6,20.0,569.0,544.01,407.16
2016,6,17,13,45,284.5,409.0,1.6,20.0,664.0,645.56,483.86
2016,6,17,14,0,452.0,358.0,1.6,20.0,759.0,736.77,550.07
2016,6,17,14,15,482.5,334.5,1.55,19.5,750.0,724.05,542.22
2016,6,17,14,30,513.0,311.0,1.5,19.0,741.0,707.64,532.66
2016,6,17,14,45,426.5,326.0,1.5,19.0,673.0,635.21,480.85
2016,6,17,15,0,340.0,341.0,1.5,19.0,605.0,562.46,428.42
2016,6,17,15,15,299.5,330.5,1.45,18.5,554.5,508.82,390.32
2016,6,17,15,30,259.0,320.0,1.4,18.0,504.0,457.84,353.32
2016,6,17,15,45,160.5,294.0,1.4,18.0,406.0,359.05,278.96
2016,6,17,16,0,62.0,268.0,1.4,18.0,308.0,271.06,211.59
2016,6,17,16,15,44.5,236.0,1.4,17.5,263.5,229.89,180.48
2016,6,17,16,30,27.0,204.0,1.4,17.0,219.0,190.93,150.44
2016,6,17,16,45,68.0,197.5,1.4,17.0,230.0,196.65,154.76
2016,6,17,17,0,109.0,191.0,1.4,17.0,241.0,198.04,154.69
2016,6,17,17,15,81.0,165.5,1.35,16.5,200.0,160.91,125.38
2016,6,17,17,30,53.0,140.0,1.3,16.0,159.0,128.18,99.8
2016,6,17,17,45,46.5,119.5,1.3,15.5,134.5,105.59,81.7
2016,6,17,18,0,40.0,99.0,1.3,15.0,110.0,84.09,64.6
2016,6,17,18,15,30.0,79.0,1.3,14.5,86.5,64.45,51.69
2016,6,17,18,30,20.0,59.0,1.3,14.0,63.0,49.0,37.72
2016,6,17,18,45,10.0,41.0,1.3,13.5,43.0,35.14,24.91
2016,6,17,19,0,0.0,23.0,1.3,13.0,23.0,20.19,10.08
2016,6,17,19,15,0.0,11.5,1.3,12.5,11.5,10.46,0.0
2016,6,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,45,52.5,5.0,0.85,10.5,6.0,0.0,0.0
2016,6,18,5,0,105.0,10.0,0.9,11.0,12.0,9.1,0.0
2016,6,18,5,15,242.5,20.5,0.95,11.0,43.0,16.56,5.1
2016,6,18,5,30,380.0,31.0,1.0,11.0,74.0,24.78,15.86
2016,6,18,5,45,466.5,38.0,1.05,11.5,117.5,29.59,20.75
2016,6,18,6,0,553.0,45.0,1.1,12.0,161.0,34.29,25.24
2016,6,18,6,15,608.5,50.5,1.05,12.5,209.5,65.81,35.85
2016,6,18,6,30,664.0,56.0,1.0,13.0,258.0,115.37,64.71
2016,6,18,6,45,703.0,60.0,1.0,13.5,309.0,167.34,104.73
2016,6,18,7,0,742.0,64.0,1.0,14.0,360.0,223.49,152.38
2016,6,18,7,15,770.5,67.0,0.95,14.5,411.5,279.67,201.68
2016,6,18,7,30,799.0,70.0,0.9,15.0,463.0,338.21,252.38
2016,6,18,7,45,820.5,73.0,0.9,15.5,513.0,397.57,302.62
2016,6,18,8,0,842.0,76.0,0.9,16.0,563.0,455.9,350.37
2016,6,18,8,15,858.5,78.0,0.9,16.0,610.5,511.43,395.03
2016,6,18,8,30,875.0,80.0,0.9,16.0,658.0,566.77,438.04
2016,6,18,8,45,888.0,82.0,0.9,16.5,702.5,619.55,476.87
2016,6,18,9,0,901.0,84.0,0.9,17.0,747.0,671.25,513.56
2016,6,18,9,15,911.0,86.0,0.9,17.5,786.5,719.53,546.64
2016,6,18,9,30,921.0,88.0,0.9,18.0,826.0,765.96,575.82
2016,6,18,9,45,926.0,91.0,0.95,18.5,859.0,807.4,601.71
2016,6,18,10,0,931.0,94.0,1.0,19.0,892.0,846.16,625.56
2016,6,18,10,15,937.0,95.0,1.0,19.0,920.0,880.94,647.01
2016,6,18,10,30,943.0,96.0,1.0,19.0,948.0,912.74,666.41
2016,6,18,10,45,948.5,96.0,1.0,19.5,969.5,939.98,681.52
2016,6,18,11,0,954.0,96.0,1.0,20.0,991.0,963.91,694.47
2016,6,18,11,15,956.5,96.5,1.0,20.0,1005.0,982.11,705.14
2016,6,18,11,30,959.0,97.0,1.0,20.0,1019.0,996.68,713.67
2016,6,18,11,45,961.5,97.0,1.05,20.5,1025.5,1007.1,719.32
2016,6,18,12,0,964.0,97.0,1.1,21.0,1032.0,1013.81,722.79
2016,6,18,12,15,963.5,96.5,1.15,21.0,1031.0,1013.45,723.39
2016,6,18,12,30,963.0,96.0,1.2,21.0,1030.0,1009.35,721.84
2016,6,18,12,45,963.5,95.0,1.25,21.0,1022.0,1001.97,718.35
2016,6,18,13,0,964.0,94.0,1.3,21.0,1014.0,990.82,712.59
2016,6,18,13,15,961.5,93.5,1.35,21.0,998.0,973.67,703.1
2016,6,18,13,30,959.0,93.0,1.4,21.0,982.0,952.91,691.36
2016,6,18,13,45,953.5,93.0,1.45,21.0,958.5,926.52,675.97
2016,6,18,14,0,948.0,93.0,1.5,21.0,935.0,896.89,658.39
2016,6,18,14,15,942.5,92.0,1.5,21.0,906.0,863.18,637.37
2016,6,18,14,30,937.0,91.0,1.5,21.0,877.0,826.55,614.28
2016,6,18,14,45,928.5,90.0,1.5,21.0,841.5,784.95,587.63
2016,6,18,15,0,920.0,89.0,1.5,21.0,806.0,741.04,559.12
2016,6,18,15,15,910.0,87.5,1.5,20.5,765.5,693.56,527.1
2016,6,18,15,30,900.0,86.0,1.5,20.0,725.0,644.37,492.4
2016,6,18,15,45,885.0,84.5,1.5,20.0,679.5,590.86,452.5
2016,6,18,16,0,870.0,83.0,1.5,20.0,634.0,536.62,410.8
2016,6,18,16,15,853.0,80.5,1.45,19.5,585.5,480.06,366.45
2016,6,18,16,30,836.0,78.0,1.4,19.0,537.0,423.54,320.54
2016,6,18,16,45,812.0,75.0,1.4,19.0,486.0,362.65,269.45
2016,6,18,17,0,788.0,72.0,1.4,19.0,435.0,304.49,219.22
2016,6,18,17,15,756.5,68.5,1.4,18.5,383.0,245.8,168.61
2016,6,18,17,30,725.0,65.0,1.4,18.0,331.0,190.03,121.02
2016,6,18,17,45,682.5,60.0,1.4,18.0,280.0,134.76,77.25
2016,6,18,18,0,640.0,55.0,1.4,18.0,229.0,84.28,44.52
2016,6,18,18,15,575.0,49.0,1.3,17.0,180.5,37.17,27.24
2016,6,18,18,30,510.0,43.0,1.2,16.0,132.0,33.49,23.85
2016,6,18,18,45,409.5,34.0,1.2,15.5,91.0,27.0,17.71
2016,6,18,19,0,309.0,25.0,1.2,15.0,50.0,20.29,10.13
2016,6,18,19,15,154.5,12.5,1.15,14.5,25.0,11.37,0.0
2016,6,18,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,0.65,11.5,6.0,0.0,0.0
2016,6,19,5,0,105.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,19,5,15,248.0,21.0,0.6,12.5,44.0,17.05,5.21
2016,6,19,5,30,391.0,32.0,0.6,13.0,76.0,25.72,16.53
2016,6,19,5,45,477.5,39.5,0.65,13.5,120.5,30.92,21.75
2016,6,19,6,0,564.0,47.0,0.7,14.0,165.0,35.99,26.55
2016,6,19,6,15,619.5,52.5,0.7,14.5,214.0,67.47,36.96
2016,6,19,6,30,675.0,58.0,0.7,15.0,263.0,117.65,65.68
2016,6,19,6,45,712.5,62.5,0.7,15.5,314.5,170.49,105.9
2016,6,19,7,0,750.0,67.0,0.7,16.0,366.0,227.33,153.57
2016,6,19,7,15,777.5,70.5,0.7,16.5,417.5,284.19,202.86
2016,6,19,7,30,805.0,74.0,0.7,17.0,469.0,343.3,253.49
2016,6,19,7,45,824.5,77.0,0.7,18.0,518.5,400.75,301.09
2016,6,19,8,0,844.0,80.0,0.7,19.0,568.0,459.89,348.05
2016,6,19,8,15,860.0,82.5,0.7,19.0,615.5,515.79,392.15
2016,6,19,8,30,876.0,85.0,0.7,19.0,663.0,571.47,434.56
2016,6,19,8,45,888.0,87.0,0.7,19.5,706.5,623.74,472.24
2016,6,19,9,0,900.0,89.0,0.7,20.0,750.0,674.84,507.76
2016,6,19,9,15,909.5,90.5,0.7,20.5,789.0,722.29,539.6
2016,6,19,9,30,919.0,92.0,0.7,21.0,828.0,767.84,567.74
2016,6,19,9,45,932.5,89.5,0.7,21.5,863.0,810.43,593.11
2016,6,19,10,0,946.0,87.0,0.7,22.0,898.0,850.9,616.69
2016,6,19,10,15,951.5,88.0,0.75,22.0,925.5,885.78,638.49
2016,6,19,10,30,957.0,89.0,0.8,22.0,953.0,917.6,658.35
2016,6,19,10,45,958.5,91.0,0.85,22.5,973.5,943.64,673.28
2016,6,19,11,0,960.0,93.0,0.9,23.0,994.0,966.15,686.04
2016,6,19,11,15,962.5,93.5,0.95,23.0,1007.5,984.51,697.61
2016,6,19,11,30,965.0,94.0,1.0,23.0,1021.0,999.22,707.05
2016,6,19,11,45,962.0,97.0,1.05,23.5,1026.0,1007.45,711.27
2016,6,19,12,0,959.0,100.0,1.1,24.0,1031.0,1011.89,713.31
2016,6,19,12,15,959.0,100.0,1.15,24.0,1030.0,1012.54,714.55
2016,6,19,12,30,959.0,100.0,1.2,24.0,1029.0,1009.47,713.63
2016,6,19,12,45,952.5,103.0,1.3,24.0,1019.0,999.45,709.38
2016,6,19,13,0,946.0,106.0,1.4,24.0,1009.0,985.85,702.92
2016,6,19,13,15,943.5,105.0,1.45,24.0,993.0,968.57,693.39
2016,6,19,13,30,941.0,104.0,1.5,24.0,977.0,947.75,681.63
2016,6,19,13,45,939.0,102.0,1.55,24.0,955.0,922.94,667.3
2016,6,19,14,0,937.0,100.0,1.6,24.0,933.0,894.76,650.71
2016,6,19,14,15,931.0,98.5,1.6,23.5,903.5,860.54,630.71
2016,6,19,14,30,925.0,97.0,1.6,23.0,874.0,823.46,608.62
2016,6,19,14,45,918.5,95.0,1.65,23.0,839.0,782.85,583.21
2016,6,19,15,0,912.0,93.0,1.7,23.0,804.0,739.8,555.77
2016,6,19,15,15,901.5,91.0,1.7,22.5,763.0,691.87,523.38
2016,6,19,15,30,891.0,89.0,1.7,22.0,722.0,642.29,488.52
2016,6,19,15,45,877.0,87.0,1.75,22.0,677.0,589.31,449.4
2016,6,19,16,0,863.0,85.0,1.8,22.0,632.0,535.52,408.34
2016,6,19,16,15,845.5,82.5,1.8,21.5,583.5,479.09,364.4
2016,6,19,16,30,828.0,80.0,1.8,21.0,535.0,421.54,318.0
2016,6,19,16,45,802.5,77.5,1.8,21.0,484.0,362.29,268.26
2016,6,19,17,0,777.0,75.0,1.8,21.0,433.0,304.65,218.64
2016,6,19,17,15,745.5,71.0,1.75,20.0,381.5,246.1,168.66
2016,6,19,17,30,714.0,67.0,1.7,19.0,330.0,190.49,121.58
2016,6,19,17,45,669.5,62.5,1.7,18.5,279.0,136.04,78.75
2016,6,19,18,0,625.0,58.0,1.7,18.0,228.0,83.32,44.03
2016,6,19,18,15,559.5,51.5,1.65,17.5,180.0,39.13,28.9
2016,6,19,18,30,494.0,45.0,1.6,17.0,132.0,35.12,25.17
2016,6,19,18,45,392.5,35.5,1.55,16.5,91.0,28.26,18.71
2016,6,19,19,0,291.0,26.0,1.5,16.0,50.0,21.17,10.82
2016,6,19,19,15,145.5,13.0,1.45,15.5,25.0,11.82,0.0
2016,6,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,1.15,10.5,6.5,0.0,0.0
2016,6,20,5,0,103.0,11.0,1.2,11.0,13.0,10.01,0.0
2016,6,20,5,15,251.0,21.5,1.15,11.5,45.5,17.53,5.35
2016,6,20,5,30,399.0,32.0,1.1,12.0,78.0,25.76,16.6
2016,6,20,5,45,492.5,39.0,1.1,12.5,123.0,30.56,21.5
2016,6,20,6,0,586.0,46.0,1.1,13.0,168.0,38.5,28.88
2016,6,20,6,15,641.5,51.5,1.05,13.5,218.5,66.87,36.34
2016,6,20,6,30,697.0,57.0,1.0,14.0,269.0,118.34,65.73
2016,6,20,6,45,738.0,60.5,1.0,14.5,321.5,172.13,106.68
2016,6,20,7,0,779.0,64.0,1.0,15.0,374.0,230.31,155.73
2016,6,20,7,15,805.5,67.0,1.0,15.5,426.0,288.08,206.4
2016,6,20,7,30,832.0,70.0,1.0,16.0,478.0,349.92,259.83
2016,6,20,7,45,853.0,72.5,1.05,16.5,529.0,408.52,309.7
2016,6,20,8,0,874.0,75.0,1.1,17.0,580.0,467.95,358.58
2016,6,20,8,15,888.5,77.0,1.1,17.5,627.5,524.19,403.12
2016,6,20,8,30,903.0,79.0,1.1,18.0,675.0,579.98,445.61
2016,6,20,8,45,915.0,80.5,1.15,18.5,718.5,633.08,484.99
2016,6,20,9,0,927.0,82.0,1.2,19.0,762.0,684.94,522.22
2016,6,20,9,15,935.0,83.0,1.2,19.0,801.0,732.05,555.57
2016,6,20,9,30,943.0,84.0,1.2,19.0,840.0,777.07,584.84
2016,6,20,9,45,935.5,93.5,1.25,19.5,869.0,816.16,609.18
2016,6,20,10,0,928.0,103.0,1.3,20.0,898.0,851.57,630.84
2016,6,20,10,15,933.0,104.5,1.35,20.5,925.5,885.99,651.7
2016,6,20,10,30,938.0,106.0,1.4,21.0,953.0,917.38,670.41
2016,6,20,10,45,942.0,106.5,1.45,21.5,973.5,943.75,685.79
2016,6,20,11,0,946.0,107.0,1.5,22.0,994.0,966.76,699.03
2016,6,20,11,15,948.0,107.5,1.5,22.0,1007.5,984.45,709.55
2016,6,20,11,30,950.0,108.0,1.5,22.0,1021.0,998.53,717.9
2016,6,20,11,45,952.5,107.0,1.55,22.0,1027.5,1008.01,724.22
2016,6,20,12,0,955.0,106.0,1.6,22.0,1034.0,1013.82,728.38
2016,6,20,12,15,955.0,106.0,1.65,22.0,1033.0,1014.53,729.47
2016,6,20,12,30,955.0,106.0,1.7,22.0,1032.0,1011.53,728.37
2016,6,20,12,45,957.5,103.0,1.75,22.5,1024.5,1004.29,723.32
2016,6,20,13,0,960.0,100.0,1.8,23.0,1017.0,993.27,715.99
2016,6,20,13,15,957.5,99.5,1.8,22.5,1001.0,976.3,707.07
2016,6,20,13,30,955.0,99.0,1.8,22.0,985.0,955.73,695.9
2016,6,20,13,45,950.0,99.0,1.85,22.0,962.5,929.97,680.63
2016,6,20,14,0,945.0,99.0,1.9,22.0,940.0,900.95,663.16
2016,6,20,14,15,939.5,97.5,1.9,21.5,910.5,866.94,642.98
2016,6,20,14,30,934.0,96.0,1.9,21.0,881.0,830.01,620.65
2016,6,20,14,45,925.5,95.5,1.9,21.0,845.5,789.08,594.14
2016,6,20,15,0,917.0,95.0,1.9,21.0,810.0,745.82,565.77
2016,6,20,15,15,906.5,93.0,1.9,20.5,769.0,697.71,532.87
2016,6,20,15,30,896.0,91.0,1.9,20.0,728.0,647.92,497.47
2016,6,20,15,45,883.0,89.0,1.9,20.0,683.0,595.28,457.9
2016,6,20,16,0,870.0,87.0,1.9,20.0,638.0,541.72,416.4
2016,6,20,16,15,528.5,162.5,1.85,19.5,489.5,400.57,309.14
2016,6,20,16,30,187.0,238.0,1.8,19.0,341.0,288.48,224.18
2016,6,20,16,45,232.5,209.0,1.8,19.0,324.5,268.37,207.42
2016,6,20,17,0,278.0,180.0,1.8,19.0,308.0,241.01,183.38
2016,6,20,17,15,139.0,127.0,1.75,18.5,191.0,144.25,108.96
2016,6,20,17,30,0.0,74.0,1.7,18.0,74.0,65.34,49.37
2016,6,20,17,45,0.0,62.5,1.65,17.5,62.5,55.22,41.16
2016,6,20,18,0,0.0,51.0,1.6,17.0,51.0,45.02,32.63
2016,6,20,18,15,252.0,47.5,1.5,16.0,92.5,35.19,25.64
2016,6,20,18,30,504.0,44.0,1.4,15.0,134.0,34.27,24.66
2016,6,20,18,45,399.0,35.0,1.3,14.5,92.5,27.81,18.51
2016,6,20,19,0,294.0,26.0,1.2,14.0,51.0,21.15,11.0
2016,6,20,19,15,147.0,13.0,1.2,13.5,25.5,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,21,4,45,46.0,5.0,0.6,11.5,6.0,0.0,0.0
2016,6,21,5,0,92.0,10.0,0.6,12.0,12.0,9.1,0.0
2016,6,21,5,15,235.5,21.0,0.6,12.5,43.5,17.08,4.83
2016,6,21,5,30,379.0,32.0,0.6,13.0,75.0,25.75,16.51
2016,6,21,5,45,473.0,39.0,0.6,13.5,119.5,30.53,21.39
2016,6,21,6,0,567.0,46.0,0.6,14.0,164.0,35.23,25.87
2016,6,21,6,15,623.0,51.5,0.6,14.5,213.5,65.57,35.81
2016,6,21,6,30,679.0,57.0,0.6,15.0,263.0,115.93,64.22
2016,6,21,6,45,721.5,60.5,0.65,15.5,315.5,168.84,104.09
2016,6,21,7,0,764.0,64.0,0.7,16.0,368.0,226.34,152.1
2016,6,21,7,15,791.0,67.0,0.75,16.5,419.5,283.36,201.77
2016,6,21,7,30,818.0,70.0,0.8,17.0,471.0,344.54,254.35
2016,6,21,7,45,839.5,72.5,0.85,17.5,521.5,402.55,303.36
2016,6,21,8,0,861.0,75.0,0.9,18.0,572.0,461.47,351.49
2016,6,21,8,15,876.0,77.0,0.9,18.5,619.0,517.29,395.35
2016,6,21,8,30,891.0,79.0,0.9,19.0,666.0,572.74,437.24
2016,6,21,8,45,902.5,80.5,0.95,19.5,709.5,624.98,475.72
2016,6,21,9,0,914.0,82.0,1.0,20.0,753.0,675.97,512.09
2016,6,21,9,15,922.5,83.5,1.0,20.5,791.5,723.39,544.32
2016,6,21,9,30,931.0,85.0,1.0,21.0,830.0,768.79,572.53
2016,6,21,9,45,931.0,90.0,1.05,21.5,861.5,808.86,597.25
2016,6,21,10,0,931.0,95.0,1.1,22.0,893.0,845.85,619.72
2016,6,21,10,15,936.0,96.0,1.15,22.0,919.5,879.94,641.33
2016,6,21,10,30,941.0,97.0,1.2,22.0,946.0,910.99,660.93
2016,6,21,10,45,943.0,98.0,1.25,22.5,966.0,936.2,675.5
2016,6,21,11,0,945.0,99.0,1.3,23.0,986.0,957.96,687.9
2016,6,21,11,15,947.5,99.5,1.3,23.0,999.5,976.17,698.66
2016,6,21,11,30,950.0,100.0,1.3,23.0,1013.0,990.79,707.25
2016,6,21,11,45,949.5,101.0,1.35,23.5,1018.5,999.41,711.66
2016,6,21,12,0,949.0,102.0,1.4,24.0,1024.0,1004.33,713.91
2016,6,21,12,15,949.0,102.0,1.4,24.0,1023.0,1005.09,714.29
2016,6,21,12,30,949.0,102.0,1.4,24.0,1022.0,1002.16,712.54
2016,6,21,12,45,946.0,102.5,1.45,24.0,1013.0,993.2,707.96
2016,6,21,13,0,943.0,103.0,1.5,24.0,1004.0,980.62,701.22
2016,6,21,13,15,940.5,102.5,1.55,24.0,988.0,963.96,691.96
2016,6,21,13,30,938.0,102.0,1.6,24.0,972.0,943.77,680.49
2016,6,21,13,45,933.5,101.0,1.65,24.0,949.5,917.92,665.35
2016,6,21,14,0,929.0,100.0,1.7,24.0,927.0,888.82,648.06
2016,6,21,14,15,923.0,99.0,1.7,23.5,898.0,855.41,628.48
2016,6,21,14,30,917.0,98.0,1.7,23.0,869.0,819.16,606.81
2016,6,21,14,45,909.0,97.0,1.75,23.0,834.0,778.77,581.38
2016,6,21,15,0,901.0,96.0,1.8,23.0,799.0,736.07,554.02
2016,6,21,15,15,890.5,94.0,1.8,22.5,759.0,688.66,521.81
2016,6,21,15,30,880.0,92.0,1.8,22.0,719.0,639.61,487.24
2016,6,21,15,45,867.0,90.0,1.8,22.0,674.0,587.75,448.57
2016,6,21,16,0,854.0,88.0,1.8,22.0,629.0,535.0,408.04
2016,6,21,16,15,837.0,85.0,1.8,21.0,581.5,478.8,365.04
2016,6,21,16,30,820.0,82.0,1.8,20.0,534.0,421.51,319.42
2016,6,21,16,45,797.5,79.0,1.8,19.5,483.5,363.28,270.82
2016,6,21,17,0,775.0,76.0,1.8,19.0,433.0,306.34,221.88
2016,6,21,17,15,744.0,72.0,1.75,18.5,382.0,247.99,171.35
2016,6,21,17,30,713.0,68.0,1.7,18.0,331.0,192.51,123.82
2016,6,21,17,45,670.0,63.0,1.65,17.5,280.5,137.78,80.4
2016,6,21,18,0,627.0,58.0,1.6,17.0,230.0,84.62,44.87
2016,6,21,18,15,562.5,51.5,1.5,16.0,182.0,39.1,29.07
2016,6,21,18,30,498.0,45.0,1.4,15.0,134.0,35.09,25.39
2016,6,21,18,45,395.5,36.0,1.3,14.5,92.5,28.67,19.27
2016,6,21,19,0,293.0,27.0,1.2,14.0,51.0,22.05,11.77
2016,6,21,19,15,146.5,13.5,1.1,13.5,25.5,12.28,0.0
2016,6,21,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
