Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,48.5,5.5,1.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,97.0,11.0,1.2,11.0,12.0,10.01,0.0
2016,6,22,5,15,247.5,21.5,1.2,11.0,44.5,17.58,4.92
2016,6,22,5,30,398.0,32.0,1.2,11.0,77.0,25.82,16.67
2016,6,22,5,45,485.0,39.5,1.3,11.5,121.5,31.02,21.98
2016,6,22,6,0,572.0,47.0,1.4,12.0,166.0,36.1,26.83
2016,6,22,6,15,629.0,52.5,1.4,12.5,216.0,66.13,36.71
2016,6,22,6,30,686.0,58.0,1.4,13.0,266.0,116.9,65.45
2016,6,22,6,45,725.0,62.5,1.4,13.5,318.0,170.57,106.49
2016,6,22,7,0,764.0,67.0,1.4,14.0,370.0,228.43,155.58
2016,6,22,7,15,791.5,70.0,1.35,14.0,422.0,285.62,206.41
2016,6,22,7,30,819.0,73.0,1.3,14.0,474.0,345.06,258.86
2016,6,22,7,45,841.5,75.5,1.3,14.5,525.0,405.49,310.58
2016,6,22,8,0,864.0,78.0,1.3,15.0,576.0,465.01,359.92
2016,6,22,8,15,879.0,80.0,1.3,15.0,623.5,521.04,405.63
2016,6,22,8,30,894.0,82.0,1.3,15.0,671.0,576.7,449.53
2016,6,22,8,45,908.0,83.0,1.35,15.5,715.5,630.14,489.87
2016,6,22,9,0,922.0,84.0,1.4,16.0,760.0,682.56,528.17
2016,6,22,9,15,931.0,85.5,1.4,16.0,799.5,730.72,562.88
2016,6,22,9,30,940.0,87.0,1.4,16.0,839.0,776.88,593.63
2016,6,22,9,45,948.0,87.5,1.4,16.5,873.0,819.07,619.91
2016,6,22,10,0,956.0,88.0,1.4,17.0,907.0,858.73,644.1
2016,6,22,10,15,961.0,89.0,1.4,17.0,934.5,893.64,666.06
2016,6,22,10,30,966.0,90.0,1.4,17.0,962.0,925.44,685.86
2016,6,22,10,45,970.5,90.0,1.4,17.5,983.0,952.55,701.2
2016,6,22,11,0,975.0,90.0,1.4,18.0,1004.0,976.23,714.27
2016,6,22,11,15,977.0,90.5,1.4,18.0,1018.0,994.54,725.25
2016,6,22,11,30,979.0,91.0,1.4,18.0,1032.0,1009.14,733.98
2016,6,22,11,45,980.5,91.0,1.45,18.0,1038.5,1019.02,740.64
2016,6,22,12,0,982.0,91.0,1.5,18.0,1045.0,1025.09,745.05
2016,6,22,12,15,982.5,91.0,1.5,18.0,1044.0,1026.4,745.78
2016,6,22,12,30,983.0,91.0,1.5,18.0,1043.0,1023.88,744.25
2016,6,22,12,45,972.5,96.5,1.55,18.0,1032.0,1012.54,738.04
2016,6,22,13,0,962.0,102.0,1.6,18.0,1021.0,997.58,729.65
2016,6,22,13,15,959.5,101.5,1.6,17.5,1005.5,980.68,720.71
2016,6,22,13,30,957.0,101.0,1.6,17.0,990.0,960.19,709.44
2016,6,22,13,45,952.5,100.5,1.6,17.0,966.5,934.43,693.41
2016,6,22,14,0,948.0,100.0,1.6,17.0,943.0,905.37,675.21
2016,6,22,14,15,942.0,98.5,1.6,17.0,913.5,870.95,653.36
2016,6,22,14,30,936.0,97.0,1.6,17.0,884.0,833.63,629.43
2016,6,22,14,45,927.5,96.0,1.6,17.0,848.5,792.2,602.47
2016,6,22,15,0,919.0,95.0,1.6,17.0,813.0,748.45,573.61
2016,6,22,15,15,909.0,93.0,1.55,16.5,772.0,700.64,540.39
2016,6,22,15,30,899.0,91.0,1.5,16.0,731.0,651.1,504.61
2016,6,22,15,45,885.0,89.0,1.5,16.0,685.5,597.78,464.4
2016,6,22,16,0,871.0,87.0,1.5,16.0,640.0,543.62,422.27
2016,6,22,16,15,853.5,84.5,1.5,15.5,591.5,486.79,377.42
2016,6,22,16,30,836.0,82.0,1.5,15.0,543.0,428.88,330.05
2016,6,22,16,45,812.0,79.0,1.55,14.5,491.5,369.21,279.82
2016,6,22,17,0,788.0,76.0,1.6,14.0,440.0,310.97,229.21
2016,6,22,17,15,756.0,72.0,1.6,13.5,388.0,251.6,177.06
2016,6,22,17,30,724.0,68.0,1.6,13.0,336.0,195.2,127.95
2016,6,22,17,45,678.0,63.5,1.6,13.0,284.0,139.85,83.16
2016,6,22,18,0,632.0,59.0,1.6,13.0,232.0,86.37,46.74
2016,6,22,18,15,566.5,52.5,1.55,12.5,183.5,39.92,30.25
2016,6,22,18,30,501.0,46.0,1.5,12.0,135.0,35.94,26.49
2016,6,22,18,45,392.5,37.0,1.45,11.5,93.5,29.54,20.31
2016,6,22,19,0,284.0,28.0,1.4,11.0,52.0,22.96,12.73
2016,6,22,19,15,142.0,14.0,1.35,11.0,26.0,12.73,0.0
2016,6,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,53.5,5.0,1.2,9.5,6.0,0.0,0.0
2016,6,23,5,0,107.0,10.0,1.2,10.0,12.0,9.1,0.0
2016,6,23,5,15,257.0,20.5,1.2,10.5,44.0,16.69,4.12
2016,6,23,5,30,407.0,31.0,1.2,11.0,76.0,24.96,15.91
2016,6,23,5,45,499.0,37.5,1.3,11.5,121.0,29.37,20.51
2016,6,23,6,0,591.0,44.0,1.4,12.0,166.0,36.78,27.44
2016,6,23,6,15,646.5,49.0,1.4,12.0,216.0,63.08,34.06
2016,6,23,6,30,702.0,54.0,1.4,12.0,266.0,114.28,62.9
2016,6,23,6,45,743.0,57.5,1.4,12.5,318.5,168.27,104.17
2016,6,23,7,0,784.0,61.0,1.4,13.0,371.0,226.65,153.89
2016,6,23,7,15,811.0,64.0,1.35,13.5,423.5,287.22,207.42
2016,6,23,7,30,838.0,67.0,1.3,14.0,476.0,347.16,260.02
2016,6,23,7,45,860.0,68.5,1.3,14.5,527.0,405.53,310.34
2016,6,23,8,0,882.0,70.0,1.3,15.0,578.0,464.83,359.68
2016,6,23,8,15,897.0,72.0,1.3,15.5,626.0,521.76,405.45
2016,6,23,8,30,912.0,74.0,1.3,16.0,674.0,578.3,449.16
2016,6,23,8,45,924.5,75.5,1.3,16.5,718.5,632.19,489.32
2016,6,23,9,0,937.0,77.0,1.3,17.0,763.0,684.9,527.19
2016,6,23,9,15,945.5,78.5,1.3,17.0,802.5,733.38,561.84
2016,6,23,9,30,954.0,80.0,1.3,17.0,842.0,779.8,592.32
2016,6,23,9,45,956.0,84.0,1.3,17.5,874.5,821.4,617.96
2016,6,23,10,0,958.0,88.0,1.3,18.0,907.0,860.01,641.25
2016,6,23,10,15,962.0,88.5,1.3,18.5,934.0,893.71,660.99
2016,6,23,10,30,966.0,89.0,1.3,19.0,961.0,924.24,678.5
2016,6,23,10,45,969.0,90.0,1.35,19.5,981.5,951.06,694.24
2016,6,23,11,0,972.0,91.0,1.4,20.0,1002.0,974.39,707.73
2016,6,23,11,15,973.0,91.5,1.45,20.0,1014.5,991.78,718.84
2016,6,23,11,30,974.0,92.0,1.5,20.0,1027.0,1005.45,727.73
2016,6,23,11,45,974.0,92.0,1.55,20.0,1032.0,1013.92,733.46
2016,6,23,12,0,974.0,92.0,1.6,20.0,1037.0,1018.59,736.95
2016,6,23,12,15,972.5,92.0,1.65,20.0,1035.0,1018.05,737.26
2016,6,23,12,30,971.0,92.0,1.7,20.0,1033.0,1013.73,735.33
2016,6,23,12,45,967.5,92.0,1.75,20.0,1023.0,1003.76,729.91
2016,6,23,13,0,964.0,92.0,1.8,20.0,1013.0,990.08,722.23
2016,6,23,13,15,960.5,91.5,1.8,20.0,996.5,972.27,711.3
2016,6,23,13,30,957.0,91.0,1.8,20.0,980.0,950.89,698.12
2016,6,23,13,45,953.0,90.0,1.85,20.0,957.0,925.11,682.7
2016,6,23,14,0,949.0,89.0,1.9,20.0,934.0,896.0,665.0
2016,6,23,14,15,943.5,88.0,1.9,19.5,905.0,862.48,644.93
2016,6,23,14,30,938.0,87.0,1.9,19.0,876.0,826.03,622.68
2016,6,23,14,45,932.0,84.5,1.95,19.0,841.0,784.97,596.27
2016,6,23,15,0,926.0,82.0,2.0,19.0,806.0,741.4,567.75
2016,6,23,15,15,916.5,80.5,2.0,18.5,765.5,694.16,535.6
2016,6,23,15,30,907.0,79.0,2.0,18.0,725.0,645.14,500.32
2016,6,23,15,45,897.5,76.0,2.0,18.0,681.0,593.13,460.78
2016,6,23,16,0,888.0,73.0,2.0,18.0,637.0,539.83,419.01
2016,6,23,16,15,871.5,71.0,1.95,17.5,588.5,483.17,373.84
2016,6,23,16,30,855.0,69.0,1.9,17.0,540.0,426.47,327.01
2016,6,23,16,45,834.5,66.0,1.9,16.5,489.5,367.61,277.06
2016,6,23,17,0,814.0,63.0,1.9,16.0,439.0,309.73,226.44
2016,6,23,17,15,784.5,60.0,1.85,15.5,387.5,248.23,172.38
2016,6,23,17,30,755.0,57.0,1.8,15.0,336.0,191.62,122.92
2016,6,23,17,45,711.5,53.0,1.75,15.0,284.5,135.25,77.21
2016,6,23,18,0,668.0,49.0,1.7,15.0,233.0,83.71,42.74
2016,6,23,18,15,606.5,44.0,1.6,14.5,185.0,36.29,26.77
2016,6,23,18,30,545.0,39.0,1.5,14.0,137.0,32.86,23.53
2016,6,23,18,45,439.0,32.0,1.45,13.5,95.0,25.23,16.38
2016,6,23,19,0,333.0,25.0,1.4,13.0,53.0,20.24,10.47
2016,6,23,19,15,166.5,12.5,1.3,12.5,26.5,11.37,0.0
2016,6,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,210.0,14.5,1.15,11.0,37.5,11.33,0.75
2016,6,24,5,30,420.0,29.0,1.2,11.0,75.0,23.23,14.39
2016,6,24,5,45,505.5,36.5,1.3,11.5,120.0,31.14,22.07
2016,6,24,6,0,591.0,44.0,1.4,12.0,165.0,36.81,27.46
2016,6,24,6,15,647.5,49.0,1.4,12.5,215.5,62.53,33.79
2016,6,24,6,30,704.0,54.0,1.4,13.0,266.0,113.85,62.3
2016,6,24,6,45,740.0,58.5,1.4,13.5,318.0,168.06,103.72
2016,6,24,7,0,776.0,63.0,1.4,14.0,370.0,226.09,153.09
2016,6,24,7,15,804.5,66.5,1.35,14.0,423.0,284.69,205.12
2016,6,24,7,30,833.0,70.0,1.3,14.0,476.0,347.62,260.41
2016,6,24,7,45,852.5,73.5,1.3,14.5,527.0,406.67,311.2
2016,6,24,8,0,872.0,77.0,1.3,15.0,578.0,466.42,360.8
2016,6,24,8,15,888.0,79.0,1.3,15.5,626.5,523.41,406.53
2016,6,24,8,30,904.0,81.0,1.3,16.0,675.0,580.13,450.3
2016,6,24,8,45,915.5,83.5,1.35,16.5,720.0,634.08,490.8
2016,6,24,9,0,927.0,86.0,1.4,17.0,765.0,686.76,529.08
2016,6,24,9,15,936.5,88.0,1.4,17.0,805.0,736.06,564.4
2016,6,24,9,30,946.0,90.0,1.4,17.0,845.0,783.39,595.89
2016,6,24,9,45,952.5,91.5,1.4,17.5,879.0,825.73,622.08
2016,6,24,10,0,959.0,93.0,1.4,18.0,913.0,865.43,646.12
2016,6,24,10,15,964.5,94.0,1.4,18.0,941.0,900.95,668.35
2016,6,24,10,30,970.0,95.0,1.4,18.0,969.0,933.38,688.42
2016,6,24,10,45,972.5,96.0,1.45,18.5,990.0,959.9,703.99
2016,6,24,11,0,975.0,97.0,1.5,19.0,1011.0,982.89,717.3
2016,6,24,11,15,977.5,97.5,1.5,19.0,1025.0,1001.77,728.63
2016,6,24,11,30,980.0,98.0,1.5,19.0,1039.0,1016.94,737.69
2016,6,24,11,45,979.5,99.0,1.55,19.5,1045.0,1026.0,742.38
2016,6,24,12,0,979.0,100.0,1.6,20.0,1051.0,1031.24,744.8
2016,6,24,12,15,979.0,100.0,1.6,20.0,1049.5,1032.18,745.3
2016,6,24,12,30,979.0,100.0,1.6,20.0,1048.0,1029.31,743.56
2016,6,24,12,45,972.5,102.5,1.65,20.5,1038.0,1018.93,736.56
2016,6,24,13,0,966.0,105.0,1.7,21.0,1028.0,1004.88,727.39
2016,6,24,13,15,963.0,104.5,1.7,21.0,1011.5,987.57,716.91
2016,6,24,13,30,960.0,104.0,1.7,21.0,995.0,966.66,704.2
2016,6,24,13,45,955.5,103.0,1.75,21.0,972.0,940.44,688.73
2016,6,24,14,0,951.0,102.0,1.8,21.0,949.0,910.9,671.01
2016,6,24,14,15,945.0,100.5,1.8,20.5,919.0,876.47,650.63
2016,6,24,14,30,939.0,99.0,1.8,20.0,889.0,839.12,628.07
2016,6,24,14,45,930.5,97.5,1.8,20.0,853.0,797.16,600.93
2016,6,24,15,0,922.0,96.0,1.8,20.0,817.0,752.86,571.89
2016,6,24,15,15,912.0,94.5,1.8,20.0,776.5,705.45,538.63
2016,6,24,15,30,902.0,93.0,1.8,20.0,736.0,656.28,502.84
2016,6,24,15,45,887.5,91.0,1.8,20.0,690.0,602.55,462.69
2016,6,24,16,0,873.0,89.0,1.8,20.0,644.0,548.01,420.69
2016,6,24,16,15,855.5,86.5,1.75,19.5,595.0,491.05,376.04
2016,6,24,16,30,838.0,84.0,1.7,19.0,546.0,433.08,329.04
2016,6,24,16,45,813.0,81.0,1.7,18.5,494.5,372.9,278.96
2016,6,24,17,0,788.0,78.0,1.7,18.0,443.0,314.25,228.67
2016,6,24,17,15,756.5,74.0,1.65,17.5,391.0,254.93,177.24
2016,6,24,17,30,725.0,70.0,1.6,17.0,339.0,198.52,128.76
2016,6,24,17,45,678.5,65.5,1.55,16.5,287.0,139.89,81.97
2016,6,24,18,0,632.0,61.0,1.5,16.0,235.0,89.21,48.22
2016,6,24,18,15,565.0,54.0,1.4,15.0,186.0,41.76,31.57
2016,6,24,18,30,498.0,47.0,1.3,14.0,137.0,36.77,27.0
2016,6,24,18,45,391.5,37.5,1.2,13.5,95.0,29.96,20.5
2016,6,24,19,0,285.0,28.0,1.1,13.0,53.0,22.93,12.65
2016,6,24,19,15,142.5,14.0,1.05,12.5,26.5,12.73,0.0
2016,6,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,25,5,15,177.0,16.5,0.55,11.5,36.0,13.04,1.42
2016,6,25,5,30,354.0,33.0,0.5,12.0,72.0,26.76,17.35
2016,6,25,5,45,452.5,41.0,0.5,12.5,117.0,32.33,23.05
2016,6,25,6,0,551.0,49.0,0.5,13.0,162.0,37.78,28.25
2016,6,25,6,15,610.0,55.0,0.5,13.5,212.0,62.55,34.79
2016,6,25,6,30,669.0,61.0,0.5,14.0,262.0,116.16,65.43
2016,6,25,6,45,712.5,65.0,0.55,14.5,314.5,169.01,104.89
2016,6,25,7,0,756.0,69.0,0.6,15.0,367.0,226.62,152.8
2016,6,25,7,15,785.0,72.5,0.65,15.5,419.5,284.25,202.83
2016,6,25,7,30,814.0,76.0,0.7,16.0,472.0,344.33,254.53
2016,6,25,7,45,837.0,78.5,0.8,17.0,523.0,403.26,303.96
2016,6,25,8,0,860.0,81.0,0.9,18.0,574.0,464.27,353.26
2016,6,25,8,15,876.0,83.0,0.9,18.5,622.5,520.69,397.53
2016,6,25,8,30,892.0,85.0,0.9,19.0,671.0,576.86,439.9
2016,6,25,8,45,905.5,87.0,0.95,19.5,715.5,631.0,479.68
2016,6,25,9,0,919.0,89.0,1.0,20.0,760.0,684.08,517.42
2016,6,25,9,15,928.5,90.5,1.05,20.5,800.0,732.59,550.89
2016,6,25,9,30,938.0,92.0,1.1,21.0,840.0,779.16,580.72
2016,6,25,9,45,940.5,96.0,1.15,21.5,873.0,820.62,606.31
2016,6,25,10,0,943.0,100.0,1.2,22.0,906.0,859.16,629.73
2016,6,25,10,15,948.5,101.0,1.2,22.0,934.0,894.24,651.21
2016,6,25,10,30,954.0,102.0,1.2,22.0,962.0,926.28,670.61
2016,6,25,10,45,958.0,103.0,1.25,22.5,983.5,953.78,686.52
2016,6,25,11,0,962.0,104.0,1.3,23.0,1005.0,977.87,700.27
2016,6,25,11,15,964.5,104.5,1.3,23.0,1019.0,996.58,711.22
2016,6,25,11,30,967.0,105.0,1.3,23.0,1033.0,1011.62,720.01
2016,6,25,11,45,968.0,105.0,1.35,23.5,1039.5,1021.07,724.87
2016,6,25,12,0,969.0,105.0,1.4,24.0,1046.0,1026.76,727.56
2016,6,25,12,15,968.5,105.0,1.4,24.0,1045.0,1027.27,727.77
2016,6,25,12,30,968.0,105.0,1.4,24.0,1044.0,1024.01,725.83
2016,6,25,12,45,967.5,104.0,1.45,24.0,1035.5,1016.04,721.93
2016,6,25,13,0,967.0,103.0,1.5,24.0,1027.0,1004.31,715.78
2016,6,25,13,15,964.0,102.5,1.55,24.0,1011.0,987.03,706.23
2016,6,25,13,30,961.0,102.0,1.6,24.0,995.0,966.14,694.44
2016,6,25,13,45,956.5,101.0,1.65,24.0,971.5,939.93,679.24
2016,6,25,14,0,952.0,100.0,1.7,24.0,948.0,910.4,661.82
2016,6,25,14,15,946.0,99.0,1.7,23.5,918.5,876.46,642.08
2016,6,25,14,30,940.0,98.0,1.7,23.0,889.0,839.59,620.19
2016,6,25,14,45,931.5,96.5,1.7,23.0,853.0,797.63,593.44
2016,6,25,15,0,923.0,95.0,1.7,23.0,817.0,753.31,564.81
2016,6,25,15,15,912.5,93.5,1.7,22.5,776.0,705.54,532.88
2016,6,25,15,30,902.0,92.0,1.7,22.0,735.0,656.06,498.26
2016,6,25,15,45,889.0,89.5,1.7,22.0,689.5,602.73,458.82
2016,6,25,16,0,876.0,87.0,1.7,22.0,644.0,548.44,417.43
2016,6,25,16,15,858.5,84.5,1.65,21.5,595.0,491.35,373.1
2016,6,25,16,30,841.0,82.0,1.6,21.0,546.0,433.19,326.39
2016,6,25,16,45,818.0,78.5,1.6,20.5,495.0,373.1,276.79
2016,6,25,17,0,795.0,75.0,1.6,20.0,444.0,314.32,226.76
2016,6,25,17,15,763.5,71.0,1.5,19.0,391.5,254.59,175.66
2016,6,25,17,30,732.0,67.0,1.4,18.0,339.0,197.76,127.3
2016,6,25,17,45,688.0,62.5,1.35,17.5,287.0,142.06,82.95
2016,6,25,18,0,644.0,58.0,1.3,17.0,235.0,88.07,46.48
2016,6,25,18,15,579.0,51.5,1.2,16.5,186.5,40.29,30.07
2016,6,25,18,30,514.0,45.0,1.1,16.0,138.0,35.09,25.29
2016,6,25,18,45,409.5,36.0,1.0,15.5,95.5,28.65,19.19
2016,6,25,19,0,305.0,27.0,0.9,15.0,53.0,22.02,11.82
2016,6,25,19,15,152.5,13.5,0.85,14.5,26.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,26,5,15,181.5,16.0,0.5,11.5,35.5,12.63,0.87
2016,6,26,5,30,363.0,32.0,0.5,12.0,71.0,25.9,16.58
2016,6,26,5,45,455.0,40.0,0.5,12.5,115.0,31.5,22.31
2016,6,26,6,0,547.0,48.0,0.5,13.0,159.0,36.97,27.52
2016,6,26,6,15,605.0,53.5,0.5,13.5,208.0,60.6,33.51
2016,6,26,6,30,663.0,59.0,0.5,14.0,257.0,113.22,63.31
2016,6,26,6,45,704.0,63.0,0.55,14.5,309.0,165.29,102.2
2016,6,26,7,0,745.0,67.0,0.6,15.0,361.0,221.83,149.34
2016,6,26,7,15,773.5,70.5,0.6,15.5,412.5,278.66,198.62
2016,6,26,7,30,802.0,74.0,0.6,16.0,464.0,337.88,249.46
2016,6,26,7,45,824.5,76.5,0.65,16.5,514.5,395.94,298.49
2016,6,26,8,0,847.0,79.0,0.7,17.0,565.0,456.08,347.51
2016,6,26,8,15,862.5,81.5,0.7,17.5,612.5,512.05,391.41
2016,6,26,8,30,878.0,84.0,0.7,18.0,660.0,567.75,433.4
2016,6,26,8,45,891.0,85.5,0.75,18.5,704.0,620.46,472.2
2016,6,26,9,0,904.0,87.0,0.8,19.0,748.0,672.09,509.01
2016,6,26,9,15,913.5,89.0,0.8,19.5,787.0,720.47,541.8
2016,6,26,9,30,923.0,91.0,0.8,20.0,826.0,766.96,570.93
2016,6,26,9,45,930.5,91.5,0.85,20.5,860.0,808.33,596.46
2016,6,26,10,0,938.0,92.0,0.9,21.0,894.0,847.19,620.09
2016,6,26,10,15,943.0,93.0,0.95,21.5,921.0,881.75,640.71
2016,6,26,10,30,948.0,94.0,1.0,22.0,948.0,913.27,659.27
2016,6,26,10,45,951.5,95.0,1.05,22.5,969.0,940.25,674.88
2016,6,26,11,0,955.0,96.0,1.1,23.0,990.0,963.83,688.33
2016,6,26,11,15,956.5,96.5,1.15,23.0,1003.0,981.57,699.52
2016,6,26,11,30,958.0,97.0,1.2,23.0,1016.0,995.65,708.57
2016,6,26,11,45,958.0,97.5,1.25,23.0,1022.0,1004.62,714.58
2016,6,26,12,0,958.0,98.0,1.3,23.0,1028.0,1009.86,718.44
2016,6,26,12,15,957.5,98.0,1.35,23.0,1026.5,1010.4,719.51
2016,6,26,12,30,957.0,98.0,1.4,23.0,1025.0,1007.23,718.42
2016,6,26,12,45,945.0,104.0,1.45,23.5,1013.0,995.29,710.58
2016,6,26,13,0,933.0,110.0,1.5,24.0,1001.0,979.86,700.71
2016,6,26,13,15,929.5,109.5,1.55,24.0,985.0,962.67,691.14
2016,6,26,13,30,926.0,109.0,1.6,24.0,969.0,942.03,679.37
2016,6,26,13,45,920.5,108.0,1.65,24.0,945.5,915.78,663.98
2016,6,26,14,0,915.0,107.0,1.7,24.0,922.0,886.38,646.47
2016,6,26,14,15,908.0,106.0,1.7,24.0,892.5,852.75,625.5
2016,6,26,14,30,901.0,105.0,1.7,24.0,863.0,816.37,602.59
2016,6,26,14,45,891.5,103.5,1.75,24.0,827.5,775.08,576.63
2016,6,26,15,0,882.0,102.0,1.8,24.0,792.0,731.63,548.82
2016,6,26,15,15,871.0,100.0,1.8,23.5,752.0,684.78,517.06
2016,6,26,15,30,860.0,98.0,1.8,23.0,712.0,636.36,483.09
2016,6,26,15,45,845.0,96.0,1.8,23.0,667.0,584.33,444.52
2016,6,26,16,0,830.0,94.0,1.8,23.0,622.0,531.78,404.39
2016,6,26,16,15,811.5,91.0,1.75,22.5,574.5,475.5,360.78
2016,6,26,16,30,793.0,88.0,1.7,22.0,527.0,419.53,315.89
2016,6,26,16,45,769.0,84.5,1.7,21.5,477.0,361.67,268.26
2016,6,26,17,0,745.0,81.0,1.7,21.0,427.0,305.31,220.47
2016,6,26,17,15,713.0,77.0,1.65,20.0,376.0,248.29,171.98
2016,6,26,17,30,681.0,73.0,1.6,19.0,325.0,191.46,124.0
2016,6,26,17,45,636.5,67.5,1.55,18.5,275.0,137.47,81.13
2016,6,26,18,0,592.0,62.0,1.5,18.0,225.0,88.5,48.3
2016,6,26,18,15,527.0,55.0,1.4,17.0,178.0,43.36,32.7
2016,6,26,18,30,462.0,48.0,1.3,16.0,131.0,37.51,27.41
2016,6,26,18,45,364.0,38.0,1.2,15.5,90.5,30.33,20.64
2016,6,26,19,0,266.0,28.0,1.1,15.0,50.0,22.89,12.52
2016,6,26,19,15,133.0,14.0,1.05,14.5,25.0,12.73,0.0
2016,6,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,27,5,15,190.5,15.0,0.45,11.5,35.5,11.79,0.08
2016,6,27,5,30,381.0,30.0,0.4,12.0,71.0,24.16,15.06
2016,6,27,5,45,469.5,37.5,0.4,12.5,114.5,29.42,20.47
2016,6,27,6,0,558.0,45.0,0.4,13.0,158.0,34.55,25.36
2016,6,27,6,15,614.5,50.5,0.4,13.5,207.0,61.05,34.0
2016,6,27,6,30,671.0,56.0,0.4,14.0,256.0,110.72,60.95
2016,6,27,6,45,709.5,60.5,0.4,14.5,307.0,163.31,100.22
2016,6,27,7,0,748.0,65.0,0.4,15.0,358.0,220.07,147.44
2016,6,27,7,15,776.0,68.0,0.45,15.5,409.5,276.46,196.37
2016,6,27,7,30,804.0,71.0,0.5,16.0,461.0,335.18,246.92
2016,6,27,7,45,824.5,74.0,0.6,17.0,511.0,394.54,296.61
2016,6,27,8,0,845.0,77.0,0.7,18.0,561.0,452.8,343.8
2016,6,27,8,15,861.0,79.5,0.75,18.5,608.5,508.93,388.09
2016,6,27,8,30,877.0,82.0,0.8,19.0,656.0,564.85,430.65
2016,6,27,8,45,888.5,84.5,0.9,20.0,700.0,617.6,469.06
2016,6,27,9,0,900.0,87.0,1.0,21.0,744.0,669.16,505.31
2016,6,27,9,15,909.5,88.5,1.0,21.5,783.0,716.93,537.74
2016,6,27,9,30,919.0,90.0,1.0,22.0,822.0,762.82,566.55
2016,6,27,9,45,913.0,99.0,1.0,22.5,852.0,802.0,589.95
2016,6,27,10,0,907.0,108.0,1.0,23.0,882.0,837.67,610.78
2016,6,27,10,15,913.0,109.0,1.05,23.5,909.5,872.15,631.35
2016,6,27,10,30,919.0,110.0,1.1,24.0,937.0,903.73,649.91
2016,6,27,10,45,922.5,111.5,1.15,24.5,958.0,930.53,665.34
2016,6,27,11,0,926.0,113.0,1.2,25.0,979.0,954.01,678.69
2016,6,27,11,15,928.5,113.5,1.2,25.0,993.0,972.21,689.29
2016,6,27,11,30,931.0,114.0,1.2,25.0,1007.0,986.88,697.82
2016,6,27,11,45,931.5,114.5,1.25,25.5,1013.0,996.1,702.56
2016,6,27,12,0,932.0,115.0,1.3,26.0,1019.0,1001.71,705.21
2016,6,27,12,15,932.0,115.0,1.35,26.0,1018.5,1002.75,706.56
2016,6,27,12,30,932.0,115.0,1.4,26.0,1018.0,1000.18,705.83
2016,6,27,12,45,933.0,113.0,1.45,26.0,1010.5,993.03,702.38
2016,6,27,13,0,934.0,111.0,1.5,26.0,1003.0,982.23,696.77
2016,6,27,13,15,931.0,110.5,1.55,26.0,987.5,965.53,687.54
2016,6,27,13,30,928.0,110.0,1.6,26.0,972.0,945.35,676.16
2016,6,27,13,45,924.5,108.5,1.65,26.0,950.0,920.37,661.71
2016,6,27,14,0,921.0,107.0,1.7,26.0,928.0,892.11,645.1
2016,6,27,14,15,915.0,106.0,1.75,25.5,899.0,859.15,626.51
2016,6,27,14,30,909.0,105.0,1.8,25.0,870.0,823.35,605.79
2016,6,27,14,45,902.5,103.0,1.85,25.0,835.5,783.56,580.9
2016,6,27,15,0,896.0,101.0,1.9,25.0,801.0,741.36,554.03
2016,6,27,15,15,885.0,99.0,1.9,24.5,761.0,693.93,522.11
2016,6,27,15,30,874.0,97.0,1.9,24.0,721.0,644.89,487.86
2016,6,27,15,45,862.0,94.0,1.9,24.0,676.5,592.98,449.52
2016,6,27,16,0,850.0,91.0,1.9,24.0,632.0,540.08,409.27
2016,6,27,16,15,832.5,88.0,1.85,23.5,584.0,483.34,365.43
2016,6,27,16,30,815.0,85.0,1.8,23.0,536.0,426.66,320.1
2016,6,27,16,45,793.5,81.0,1.8,22.5,485.5,368.03,271.91
2016,6,27,17,0,772.0,77.0,1.8,22.0,435.0,310.58,223.24
2016,6,27,17,15,740.5,73.0,1.7,21.0,383.5,252.11,173.52
2016,6,27,17,30,709.0,69.0,1.6,20.0,332.0,196.56,126.52
2016,6,27,17,45,667.0,63.5,1.55,19.5,281.5,141.49,82.75
2016,6,27,18,0,625.0,58.0,1.5,19.0,231.0,87.92,46.33
2016,6,27,18,15,560.5,51.5,1.35,18.0,183.0,41.18,30.65
2016,6,27,18,30,496.0,45.0,1.2,17.0,135.0,35.02,25.11
2016,6,27,18,45,397.0,36.0,1.1,16.5,93.5,28.61,19.07
2016,6,27,19,0,298.0,27.0,1.0,16.0,52.0,22.0,11.76
2016,6,27,19,15,149.0,13.5,0.95,15.5,26.0,12.28,0.0
2016,6,27,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,28,5,15,153.0,16.5,0.5,12.0,32.5,13.1,0.24
2016,6,28,5,30,306.0,33.0,0.5,12.0,65.0,26.81,17.27
2016,6,28,5,45,399.0,42.0,0.5,12.5,107.5,33.2,23.78
2016,6,28,6,0,492.0,51.0,0.5,13.0,150.0,39.4,29.66
2016,6,28,6,15,551.5,58.0,0.5,13.5,198.0,61.53,35.95
2016,6,28,6,30,611.0,65.0,0.5,14.0,246.0,109.31,62.33
2016,6,28,6,45,655.0,69.5,0.55,14.5,297.0,159.54,99.61
2016,6,28,7,0,699.0,74.0,0.6,15.0,348.0,217.26,147.35
2016,6,28,7,15,729.0,78.5,0.6,15.5,399.0,272.79,195.23
2016,6,28,7,30,759.0,83.0,0.6,16.0,450.0,330.98,244.95
2016,6,28,7,45,783.0,86.0,0.6,17.0,500.0,387.8,292.01
2016,6,28,8,0,807.0,89.0,0.6,18.0,550.0,445.97,338.33
2016,6,28,8,15,824.0,91.5,0.6,18.5,597.5,501.25,381.38
2016,6,28,8,30,841.0,94.0,0.6,19.0,645.0,556.13,422.5
2016,6,28,8,45,855.0,96.5,0.65,19.5,688.5,608.72,460.98
2016,6,28,9,0,869.0,99.0,0.7,20.0,732.0,660.43,497.61
2016,6,28,9,15,879.5,100.5,0.75,20.5,771.0,707.62,530.08
2016,6,28,9,30,890.0,102.0,0.8,21.0,810.0,753.09,559.69
2016,6,28,9,45,899.5,102.5,0.85,21.5,844.5,794.87,585.54
2016,6,28,10,0,909.0,103.0,0.9,22.0,879.0,834.38,609.61
2016,6,28,10,15,915.0,104.5,0.95,22.0,906.5,869.45,631.78
2016,6,28,10,30,921.0,106.0,1.0,22.0,934.0,901.63,652.05
2016,6,28,10,45,925.5,106.5,1.1,22.5,955.5,928.46,668.43
2016,6,28,11,0,930.0,107.0,1.2,23.0,977.0,952.02,682.76
2016,6,28,11,15,932.5,107.5,1.2,23.0,991.0,970.36,693.54
2016,6,28,11,30,935.0,108.0,1.2,23.0,1005.0,985.15,702.21
2016,6,28,11,45,936.0,108.5,1.25,23.0,1011.5,994.95,708.72
2016,6,28,12,0,937.0,109.0,1.3,23.0,1018.0,1001.11,713.14
2016,6,28,12,15,937.0,109.0,1.35,23.0,1017.5,1002.21,714.53
2016,6,28,12,30,937.0,109.0,1.4,23.0,1017.0,999.67,713.81
2016,6,28,12,45,928.5,113.0,1.45,23.0,1006.5,989.28,708.29
2016,6,28,13,0,920.0,117.0,1.5,23.0,996.0,975.42,700.7
2016,6,28,13,15,917.5,116.5,1.5,23.0,981.0,959.44,691.12
2016,6,28,13,30,915.0,116.0,1.5,23.0,966.0,940.0,679.4
2016,6,28,13,45,911.0,114.5,1.55,23.0,944.0,914.91,664.76
2016,6,28,14,0,907.0,113.0,1.6,23.0,922.0,886.62,647.97
2016,6,28,14,15,901.0,112.0,1.6,22.5,893.0,854.1,628.93
2016,6,28,14,30,895.0,111.0,1.6,22.0,864.0,818.78,607.84
2016,6,28,14,45,887.5,108.5,1.6,22.0,829.5,778.29,581.86
2016,6,28,15,0,880.0,106.0,1.6,22.0,795.0,735.49,554.04
2016,6,28,15,15,869.0,104.0,1.6,21.5,754.5,688.73,522.26
2016,6,28,15,30,858.0,102.0,1.6,21.0,714.0,640.4,488.34
2016,6,28,15,45,846.0,98.5,1.6,21.0,670.0,588.76,450.05
2016,6,28,16,0,834.0,95.0,1.6,21.0,626.0,536.38,410.02
2016,6,28,16,15,815.5,92.0,1.55,20.5,578.0,479.87,366.11
2016,6,28,16,30,797.0,89.0,1.5,20.0,530.0,423.64,320.89
2016,6,28,16,45,775.0,85.0,1.45,19.5,480.5,365.77,272.95
2016,6,28,17,0,753.0,81.0,1.4,19.0,431.0,309.16,224.66
2016,6,28,17,15,721.0,76.5,1.3,18.5,379.5,251.15,174.76
2016,6,28,17,30,689.0,72.0,1.2,18.0,328.0,193.36,125.55
2016,6,28,17,45,646.0,66.5,1.2,17.5,278.0,139.01,82.17
2016,6,28,18,0,603.0,61.0,1.2,17.0,228.0,89.48,48.63
2016,6,28,18,15,538.0,54.0,1.15,16.0,180.5,43.55,33.01
2016,6,28,18,30,473.0,47.0,1.1,15.0,133.0,36.67,26.79
2016,6,28,18,45,373.5,37.5,1.05,14.5,92.0,29.9,20.37
2016,6,28,19,0,274.0,28.0,1.0,14.0,51.0,22.9,12.6
2016,6,28,19,15,137.0,14.0,0.95,13.5,25.5,12.73,0.0
2016,6,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.0,0.8,10.5,35.0,11.84,0.0
2016,6,29,5,30,381.0,30.0,0.8,11.0,70.0,24.24,15.09
2016,6,29,5,45,474.5,37.5,0.8,11.5,114.0,29.51,20.58
2016,6,29,6,0,568.0,45.0,0.8,12.0,158.0,34.66,25.53
2016,6,29,6,15,626.0,50.5,0.8,12.0,208.0,60.37,33.95
2016,6,29,6,30,684.0,56.0,0.8,12.0,258.0,110.83,61.24
2016,6,29,6,45,724.5,60.0,0.85,12.5,310.0,164.05,101.2
2016,6,29,7,0,765.0,64.0,0.9,13.0,362.0,221.67,149.77
2016,6,29,7,15,793.0,67.0,0.9,13.5,414.0,279.08,200.31
2016,6,29,7,30,821.0,70.0,0.9,14.0,466.0,338.81,252.45
2016,6,29,7,45,842.5,72.5,0.95,14.5,517.0,399.11,304.08
2016,6,29,8,0,864.0,75.0,1.0,15.0,568.0,458.38,353.29
2016,6,29,8,15,880.0,77.5,1.0,15.0,616.5,515.57,399.69
2016,6,29,8,30,896.0,80.0,1.0,15.0,665.0,572.53,444.3
2016,6,29,8,45,908.5,81.5,1.05,15.5,709.5,625.92,484.4
2016,6,29,9,0,921.0,83.0,1.1,16.0,754.0,678.17,522.37
2016,6,29,9,15,930.5,84.5,1.1,16.0,794.0,726.95,557.24
2016,6,29,9,30,940.0,86.0,1.1,16.0,834.0,773.8,588.25
2016,6,29,9,45,941.5,91.0,1.15,16.5,867.0,815.78,614.76
2016,6,29,10,0,943.0,96.0,1.2,17.0,900.0,854.77,638.99
2016,6,29,10,15,949.0,97.0,1.2,17.0,928.0,890.49,661.33
2016,6,29,10,30,955.0,98.0,1.2,17.0,956.0,923.21,681.56
2016,6,29,10,45,959.5,98.5,1.25,17.5,978.0,950.93,697.96
2016,6,29,11,0,964.0,99.0,1.3,18.0,1000.0,975.27,712.18
2016,6,29,11,15,966.5,99.5,1.3,18.0,1014.5,994.25,723.52
2016,6,29,11,30,969.0,100.0,1.3,18.0,1029.0,1009.56,732.64
2016,6,29,11,45,971.0,99.5,1.35,18.0,1036.0,1019.72,739.48
2016,6,29,12,0,973.0,99.0,1.4,18.0,1043.0,1026.12,744.1
2016,6,29,12,15,973.5,99.0,1.45,18.0,1042.5,1027.79,745.87
2016,6,29,12,30,974.0,99.0,1.5,18.0,1042.0,1025.66,745.4
2016,6,29,12,45,965.0,104.0,1.55,18.0,1032.0,1015.6,740.0
2016,6,29,13,0,956.0,109.0,1.6,18.0,1022.0,1001.91,732.41
2016,6,29,13,15,953.5,108.5,1.6,17.5,1006.5,985.43,723.73
2016,6,29,13,30,951.0,108.0,1.6,17.0,991.0,965.35,712.74
2016,6,29,13,45,947.5,106.5,1.6,17.0,968.5,939.92,696.95
2016,6,29,14,0,944.0,105.0,1.6,17.0,946.0,911.12,678.95
2016,6,29,14,15,938.0,104.0,1.6,16.5,917.0,877.54,658.92
2016,6,29,14,30,932.0,103.0,1.6,16.0,888.0,841.03,636.73
2016,6,29,14,45,924.5,101.0,1.6,16.0,852.5,799.7,609.79
2016,6,29,15,0,917.0,99.0,1.6,16.0,817.0,755.95,580.89
2016,6,29,15,15,907.0,97.0,1.55,15.5,776.5,708.32,547.91
2016,6,29,15,30,897.0,95.0,1.5,15.0,736.0,658.94,512.27
2016,6,29,15,45,884.0,92.5,1.5,15.0,690.5,605.84,472.25
2016,6,29,16,0,871.0,90.0,1.5,15.0,645.0,551.78,430.23
2016,6,29,16,15,853.5,87.5,1.45,14.5,596.5,494.88,385.14
2016,6,29,16,30,836.0,85.0,1.4,14.0,548.0,437.06,337.73
2016,6,29,16,45,813.5,81.5,1.4,14.0,496.5,377.31,286.86
2016,6,29,17,0,791.0,78.0,1.4,14.0,445.0,318.82,235.65
2016,6,29,17,15,759.5,74.0,1.3,13.5,392.5,259.15,183.28
2016,6,29,17,30,728.0,70.0,1.2,13.0,340.0,202.38,133.78
2016,6,29,17,45,684.5,65.0,1.2,12.5,288.5,146.32,88.17
2016,6,29,18,0,641.0,60.0,1.2,12.0,237.0,91.83,50.11
2016,6,29,18,15,575.0,53.5,1.15,11.5,188.0,43.94,33.99
2016,6,29,18,30,509.0,47.0,1.1,11.0,139.0,36.78,27.38
2016,6,29,18,45,405.0,37.5,1.05,11.0,96.5,29.98,20.77
2016,6,29,19,0,301.0,28.0,1.0,11.0,54.0,22.94,12.83
2016,6,29,19,15,150.5,14.0,0.95,10.5,27.0,12.73,0.0
2016,6,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,163.5,16.5,0.9,11.0,33.5,13.17,0.0
2016,6,30,5,30,327.0,33.0,0.9,11.0,67.0,26.97,17.34
2016,6,30,5,45,424.5,41.5,0.95,11.5,110.5,32.93,23.58
2016,6,30,6,0,522.0,50.0,1.0,12.0,154.0,38.75,29.16
2016,6,30,6,15,583.5,56.5,1.0,12.0,203.5,60.33,35.02
2016,6,30,6,30,645.0,63.0,1.0,12.0,253.0,109.74,62.03
2016,6,30,6,45,686.0,68.0,1.0,12.5,304.5,161.97,101.23
2016,6,30,7,0,727.0,73.0,1.0,13.0,356.0,221.29,151.0
2016,6,30,7,15,757.5,77.0,0.95,13.5,408.0,278.17,200.68
2016,6,30,7,30,788.0,81.0,0.9,14.0,460.0,337.73,252.24
2016,6,30,7,45,809.5,84.5,0.9,14.5,511.0,395.74,301.65
2016,6,30,8,0,831.0,88.0,0.9,15.0,562.0,454.79,350.2
2016,6,30,8,15,848.5,91.0,0.9,15.5,610.0,512.14,395.68
2016,6,30,8,30,866.0,94.0,0.9,16.0,658.0,569.11,439.14
2016,6,30,8,45,878.0,97.0,0.9,16.5,702.5,622.3,478.26
2016,6,30,9,0,890.0,100.0,0.9,17.0,747.0,674.37,515.18
2016,6,30,9,15,900.5,101.5,0.9,17.5,787.0,722.59,548.22
2016,6,30,9,30,911.0,103.0,0.9,18.0,827.0,769.03,578.11
2016,6,30,9,45,917.0,106.0,0.9,18.5,861.0,811.44,603.87
2016,6,30,10,0,923.0,109.0,0.9,19.0,895.0,851.27,627.53
2016,6,30,10,15,929.0,110.0,0.9,19.0,923.5,886.42,649.05
2016,6,30,10,30,935.0,111.0,0.9,19.0,952.0,918.63,668.56
2016,6,30,10,45,939.0,112.0,0.95,19.5,973.5,945.95,684.5
2016,6,30,11,0,943.0,113.0,1.0,20.0,995.0,969.93,698.32
2016,6,30,11,15,946.0,113.5,1.0,20.0,1009.5,989.04,709.53
2016,6,30,11,30,949.0,114.0,1.0,20.0,1024.0,1004.59,718.6
2016,6,30,11,45,950.0,114.5,1.05,20.5,1030.5,1014.61,723.96
2016,6,30,12,0,951.0,115.0,1.1,21.0,1037.0,1020.94,727.18
2016,6,30,12,15,951.0,115.0,1.1,21.0,1036.5,1022.15,727.8
2016,6,30,12,30,951.0,115.0,1.1,21.0,1036.0,1019.67,726.32
2016,6,30,12,45,938.5,122.0,1.15,21.0,1024.0,1008.3,720.41
2016,6,30,13,0,926.0,129.0,1.2,21.0,1012.0,993.45,712.46
2016,6,30,13,15,922.5,128.0,1.2,21.0,996.0,976.08,702.13
2016,6,30,13,30,919.0,127.0,1.2,21.0,980.0,955.27,689.67
2016,6,30,13,45,913.5,126.0,1.25,21.0,957.0,929.33,674.78
2016,6,30,14,0,908.0,125.0,1.3,21.0,934.0,900.24,657.76
2016,6,30,14,15,901.0,124.0,1.3,21.0,904.5,866.9,637.16
2016,6,30,14,30,894.0,123.0,1.3,21.0,875.0,830.82,614.62
2016,6,30,14,45,884.0,121.0,1.35,21.0,839.0,788.97,588.59
2016,6,30,15,0,874.0,119.0,1.4,21.0,803.0,745.0,560.44
2016,6,30,15,15,862.0,117.0,1.4,20.5,762.0,697.79,528.52
2016,6,30,15,30,850.0,115.0,1.4,20.0,721.0,651.18,495.98
2016,6,30,15,45,833.5,112.0,1.4,20.0,675.5,597.03,456.13
2016,6,30,16,0,817.0,109.0,1.4,20.0,630.0,542.39,414.73
2016,6,30,16,15,797.0,106.0,1.35,19.5,581.5,485.89,371.08
2016,6,30,16,30,777.0,103.0,1.3,19.0,533.0,429.86,326.26
2016,6,30,16,45,749.0,99.0,1.3,18.5,481.5,370.73,277.87
2016,6,30,17,0,721.0,95.0,1.3,18.0,430.0,311.16,227.8
2016,6,30,17,15,685.5,90.0,1.25,17.5,378.5,253.14,178.27
2016,6,30,17,30,650.0,85.0,1.2,17.0,327.0,198.56,131.93
2016,6,30,17,45,599.0,79.0,1.2,16.5,275.5,144.8,89.29
2016,6,30,18,0,548.0,73.0,1.2,16.0,224.0,96.92,56.75
2016,6,30,18,15,477.5,64.0,1.1,15.0,176.5,52.39,40.97
2016,6,30,18,30,407.0,55.0,1.0,14.0,129.0,43.56,32.99
2016,6,30,18,45,301.5,43.0,0.95,13.5,88.5,33.27,23.39
2016,6,30,19,0,196.0,31.0,0.9,13.0,48.0,24.28,13.74
2016,6,30,19,15,98.0,15.5,0.85,12.5,24.0,14.1,0.0
2016,6,30,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,1,5,15,133.0,17.5,0.8,10.5,31.0,13.76,0.0
2016,7,1,5,30,266.0,35.0,0.8,11.0,62.0,27.37,17.61
2016,7,1,5,45,364.5,45.0,0.8,11.5,104.0,36.0,26.28
2016,7,1,6,0,463.0,55.0,0.8,12.0,146.0,42.94,32.9
2016,7,1,6,15,256.5,83.0,0.8,12.0,136.0,72.31,51.76
2016,7,1,6,30,50.0,111.0,0.8,12.0,126.0,96.59,75.3
2016,7,1,6,45,59.0,131.5,0.8,12.5,152.5,119.59,93.76
2016,7,1,7,0,68.0,152.0,0.8,13.0,179.0,143.89,113.4
2016,7,1,7,15,62.0,172.0,0.8,13.5,199.0,164.95,130.79
2016,7,1,7,30,56.0,192.0,0.8,14.0,219.0,185.41,147.31
2016,7,1,7,45,125.0,220.0,0.85,14.5,289.0,242.79,191.97
2016,7,1,8,0,194.0,248.0,0.9,15.0,359.0,306.91,241.52
2016,7,1,8,15,514.5,175.0,0.9,15.5,502.5,420.47,328.51
2016,7,1,8,30,835.0,102.0,0.9,16.0,646.0,560.02,433.36
2016,7,1,8,45,850.0,104.5,0.9,16.5,690.5,612.43,471.12
2016,7,1,9,0,865.0,107.0,0.9,17.0,735.0,664.72,508.29
2016,7,1,9,15,876.0,109.0,0.9,17.0,775.0,712.74,542.27
2016,7,1,9,30,887.0,111.0,0.9,17.0,815.0,759.09,573.67
2016,7,1,9,45,895.5,112.5,0.9,17.5,849.5,801.13,599.4
2016,7,1,10,0,904.0,114.0,0.9,18.0,884.0,840.84,623.19
2016,7,1,10,15,910.5,115.5,0.9,18.0,912.0,876.35,645.11
2016,7,1,10,30,917.0,117.0,0.9,18.0,940.0,909.0,665.04
2016,7,1,10,45,921.5,117.5,0.95,18.5,961.5,935.9,680.82
2016,7,1,11,0,926.0,118.0,1.0,19.0,983.0,959.54,694.55
2016,7,1,11,15,928.5,119.0,1.05,19.0,997.5,978.43,706.63
2016,7,1,11,30,931.0,120.0,1.1,19.0,1012.0,993.79,716.62
2016,7,1,11,45,933.0,120.0,1.15,19.5,1019.0,1004.16,722.23
2016,7,1,12,0,935.0,120.0,1.2,20.0,1026.0,1010.93,725.72
2016,7,1,12,15,934.5,120.0,1.2,20.0,1025.0,1011.69,726.07
2016,7,1,12,30,934.0,120.0,1.2,20.0,1024.0,1008.82,724.33
2016,7,1,12,45,931.0,120.5,1.25,20.0,1015.5,1000.43,720.16
2016,7,1,13,0,928.0,121.0,1.3,20.0,1007.0,988.47,713.85
2016,7,1,13,15,924.5,120.5,1.3,20.0,991.0,971.56,703.67
2016,7,1,13,30,921.0,120.0,1.3,20.0,975.0,951.2,691.38
2016,7,1,13,45,917.0,118.5,1.35,20.0,952.5,926.08,676.81
2016,7,1,14,0,913.0,117.0,1.4,20.0,930.0,897.71,660.07
2016,7,1,14,15,906.0,115.5,1.4,19.5,900.5,863.78,640.09
2016,7,1,14,30,899.0,114.0,1.4,19.0,871.0,827.08,618.07
2016,7,1,14,45,890.5,112.0,1.45,19.0,835.5,786.21,592.34
2016,7,1,15,0,882.0,110.0,1.5,19.0,800.0,743.08,564.68
2016,7,1,15,15,870.5,108.0,1.45,18.5,759.5,695.89,531.99
2016,7,1,15,30,859.0,106.0,1.4,18.0,719.0,647.16,497.26
2016,7,1,15,45,844.0,103.0,1.4,18.0,674.0,595.25,458.63
2016,7,1,16,0,829.0,100.0,1.4,18.0,629.0,540.94,417.06
2016,7,1,16,15,810.0,97.0,1.35,17.5,580.5,484.35,372.91
2016,7,1,16,30,791.0,94.0,1.3,17.0,532.0,428.1,327.47
2016,7,1,16,45,765.5,90.5,1.3,16.5,481.0,369.62,279.01
2016,7,1,17,0,740.0,87.0,1.3,16.0,430.0,312.79,230.46
2016,7,1,17,15,706.0,82.0,1.25,15.5,378.5,251.81,177.97
2016,7,1,17,30,672.0,77.0,1.2,15.0,327.0,196.36,130.31
2016,7,1,17,45,624.5,71.5,1.15,14.5,276.0,142.21,86.68
2016,7,1,18,0,577.0,66.0,1.1,14.0,225.0,93.44,53.11
2016,7,1,18,15,508.5,58.0,1.0,13.5,177.5,47.96,37.29
2016,7,1,18,30,440.0,50.0,0.9,13.0,130.0,39.2,29.28
2016,7,1,18,45,334.5,39.5,0.85,13.0,89.5,31.64,22.02
2016,7,1,19,0,229.0,29.0,0.8,13.0,49.0,22.74,12.5
2016,7,1,19,15,114.5,14.5,0.75,12.5,24.5,13.19,0.0
2016,7,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
