Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,16.5,0.7,11.0,29.5,12.98,0.0
2016,7,2,5,30,263.0,33.0,0.7,11.0,59.0,26.98,17.22
2016,7,2,5,45,354.0,43.5,0.75,11.5,100.5,34.67,25.09
2016,7,2,6,0,445.0,54.0,0.8,12.0,142.0,42.06,32.11
2016,7,2,6,15,508.0,62.0,0.8,12.5,189.5,61.82,38.17
2016,7,2,6,30,571.0,70.0,0.8,13.0,237.0,108.07,63.54
2016,7,2,6,45,367.0,112.0,0.85,13.5,227.5,148.51,103.76
2016,7,2,7,0,163.0,154.0,0.9,14.0,218.0,165.36,126.84
2016,7,2,7,15,227.0,170.5,0.9,14.5,272.5,209.31,161.17
2016,7,2,7,30,291.0,187.0,0.9,15.0,327.0,260.68,201.74
2016,7,2,7,45,527.5,145.5,0.9,15.5,432.5,337.5,259.93
2016,7,2,8,0,764.0,104.0,0.9,16.0,538.0,439.65,338.38
2016,7,2,8,15,783.5,107.5,0.9,16.0,585.0,495.11,382.5
2016,7,2,8,30,803.0,111.0,0.9,16.0,632.0,550.93,425.82
2016,7,2,8,45,816.0,114.5,0.95,16.5,675.5,602.96,464.59
2016,7,2,9,0,829.0,118.0,1.0,17.0,719.0,654.13,501.54
2016,7,2,9,15,841.0,120.0,1.0,17.5,758.5,702.04,534.62
2016,7,2,9,30,853.0,122.0,1.0,18.0,798.0,744.63,563.1
2016,7,2,9,45,860.0,125.0,1.05,18.5,831.5,785.71,589.06
2016,7,2,10,0,867.0,128.0,1.1,19.0,865.0,824.45,613.14
2016,7,2,10,15,874.0,129.5,1.1,19.0,893.5,859.26,634.86
2016,7,2,10,30,881.0,131.0,1.1,19.0,922.0,891.36,654.68
2016,7,2,10,45,885.0,132.5,1.15,19.5,943.0,917.92,670.36
2016,7,2,11,0,889.0,134.0,1.2,20.0,964.0,941.31,684.01
2016,7,2,11,15,892.0,135.0,1.2,20.0,978.5,960.06,695.21
2016,7,2,11,30,895.0,136.0,1.2,20.0,993.0,975.42,704.36
2016,7,2,11,45,896.5,136.5,1.25,20.0,1000.0,985.48,711.12
2016,7,2,12,0,898.0,137.0,1.3,20.0,1007.0,992.07,715.85
2016,7,2,12,15,898.0,137.0,1.35,20.0,1006.5,993.3,717.33
2016,7,2,12,30,898.0,137.0,1.4,20.0,1006.0,991.05,716.76
2016,7,2,12,45,903.5,132.0,1.45,20.0,1000.5,985.88,714.45
2016,7,2,13,0,909.0,127.0,1.5,20.0,995.0,977.05,709.92
2016,7,2,13,15,906.0,126.5,1.5,20.0,979.5,960.92,700.07
2016,7,2,13,30,903.0,126.0,1.5,20.0,964.0,941.38,688.15
2016,7,2,13,45,899.0,124.5,1.5,20.0,942.0,916.69,672.94
2016,7,2,14,0,895.0,123.0,1.5,20.0,920.0,888.82,655.67
2016,7,2,14,15,888.5,121.5,1.5,19.5,891.0,855.85,636.16
2016,7,2,14,30,882.0,120.0,1.5,19.0,862.0,820.13,614.63
2016,7,2,14,45,874.0,117.5,1.5,19.0,827.5,779.77,588.55
2016,7,2,15,0,866.0,115.0,1.5,19.0,793.0,737.17,560.52
2016,7,2,15,15,854.5,112.5,1.45,18.5,752.5,690.17,527.9
2016,7,2,15,30,843.0,110.0,1.4,18.0,712.0,643.6,494.64
2016,7,2,15,45,829.5,107.0,1.4,18.0,668.0,591.53,455.93
2016,7,2,16,0,816.0,104.0,1.4,18.0,624.0,538.69,415.47
2016,7,2,16,15,797.0,100.5,1.3,17.5,576.0,482.25,371.23
2016,7,2,16,30,778.0,97.0,1.2,17.0,528.0,426.17,325.82
2016,7,2,16,45,754.0,92.5,1.2,16.5,477.5,367.97,277.74
2016,7,2,17,0,730.0,88.0,1.2,16.0,427.0,311.29,229.43
2016,7,2,17,15,696.5,83.5,1.15,15.5,376.0,251.4,177.92
2016,7,2,17,30,663.0,79.0,1.1,15.0,325.0,196.99,131.16
2016,7,2,17,45,618.0,72.5,1.1,15.0,274.5,142.75,87.22
2016,7,2,18,0,573.0,66.0,1.1,15.0,224.0,93.64,53.09
2016,7,2,18,15,506.5,58.0,1.0,14.5,176.5,48.35,37.48
2016,7,2,18,30,440.0,50.0,0.9,14.0,129.0,39.21,29.16
2016,7,2,18,45,341.5,39.0,0.8,13.5,89.0,31.21,21.6
2016,7,2,19,0,243.0,28.0,0.7,13.0,49.0,22.89,12.58
2016,7,2,19,15,121.5,14.0,0.65,12.5,24.5,12.73,0.0
2016,7,2,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,16.0,0.6,11.0,29.5,12.81,0.0
2016,7,3,5,30,271.0,32.0,0.6,11.0,59.0,26.12,16.42
2016,7,3,5,45,364.5,42.5,0.65,11.5,100.5,33.86,24.36
2016,7,3,6,0,458.0,53.0,0.7,12.0,142.0,41.3,31.42
2016,7,3,6,15,520.5,61.0,0.7,12.5,190.0,60.93,37.41
2016,7,3,6,30,583.0,69.0,0.7,13.0,238.0,107.87,62.95
2016,7,3,6,45,627.0,74.5,0.75,13.5,288.5,157.31,99.48
2016,7,3,7,0,671.0,80.0,0.8,14.0,339.0,211.66,144.49
2016,7,3,7,15,703.0,85.0,0.8,14.5,390.0,266.98,192.34
2016,7,3,7,30,735.0,90.0,0.8,15.0,441.0,327.45,244.09
2016,7,3,7,45,758.5,94.0,0.8,15.5,491.0,383.86,291.72
2016,7,3,8,0,782.0,98.0,0.8,16.0,541.0,441.65,338.87
2016,7,3,8,15,800.5,101.5,0.8,16.5,588.5,497.57,382.96
2016,7,3,8,30,819.0,105.0,0.8,17.0,636.0,553.72,425.55
2016,7,3,8,45,833.0,107.5,0.85,17.5,680.0,606.17,464.41
2016,7,3,9,0,847.0,110.0,0.9,18.0,724.0,655.71,500.07
2016,7,3,9,15,858.0,112.5,0.9,18.0,763.5,703.53,533.87
2016,7,3,9,30,869.0,115.0,0.9,18.0,803.0,749.73,565.32
2016,7,3,9,45,895.0,107.0,0.95,18.5,842.0,795.58,594.32
2016,7,3,10,0,921.0,99.0,1.0,19.0,881.0,840.24,622.1
2016,7,3,10,15,927.0,100.0,1.05,19.0,909.0,875.51,644.59
2016,7,3,10,30,933.0,101.0,1.1,19.0,937.0,907.84,665.2
2016,7,3,10,45,936.5,102.0,1.15,19.5,958.5,934.86,681.07
2016,7,3,11,0,940.0,103.0,1.2,20.0,980.0,958.53,694.8
2016,7,3,11,15,942.5,103.5,1.2,20.0,994.0,977.32,705.96
2016,7,3,11,30,945.0,104.0,1.2,20.0,1008.0,992.54,714.96
2016,7,3,11,45,945.5,104.5,1.25,20.5,1015.0,1002.23,720.1
2016,7,3,12,0,946.0,105.0,1.3,21.0,1022.0,1008.22,723.07
2016,7,3,12,15,946.0,105.0,1.3,21.0,1021.5,1009.57,723.79
2016,7,3,12,30,946.0,105.0,1.3,21.0,1021.0,1007.23,722.37
2016,7,3,12,45,932.0,113.0,1.35,21.0,1009.0,995.61,716.11
2016,7,3,13,0,918.0,121.0,1.4,21.0,997.0,980.54,707.81
2016,7,3,13,15,915.0,120.5,1.4,21.0,981.5,964.29,698.05
2016,7,3,13,30,912.0,120.0,1.4,21.0,966.0,944.61,686.15
2016,7,3,13,45,907.5,118.5,1.45,21.0,943.5,919.29,671.36
2016,7,3,14,0,903.0,117.0,1.5,21.0,921.0,890.79,654.44
2016,7,3,14,15,896.5,115.5,1.5,20.5,892.0,857.59,634.89
2016,7,3,14,30,890.0,114.0,1.5,20.0,863.0,821.62,613.29
2016,7,3,14,45,882.0,111.5,1.5,20.0,828.0,780.98,587.14
2016,7,3,15,0,874.0,109.0,1.5,20.0,793.0,738.07,559.15
2016,7,3,15,15,862.5,107.0,1.45,19.5,753.0,691.22,526.87
2016,7,3,15,30,851.0,105.0,1.4,19.0,713.0,642.84,492.49
2016,7,3,15,45,837.5,102.0,1.4,19.0,668.5,592.16,454.87
2016,7,3,16,0,824.0,99.0,1.4,19.0,624.0,538.95,414.25
2016,7,3,16,15,805.0,96.0,1.35,18.5,576.0,482.58,370.43
2016,7,3,16,30,786.0,93.0,1.3,18.0,528.0,426.55,325.34
2016,7,3,16,45,763.0,88.5,1.3,18.0,478.0,368.26,276.68
2016,7,3,17,0,740.0,84.0,1.3,18.0,428.0,311.37,227.85
2016,7,3,17,15,707.0,79.5,1.25,17.5,376.5,253.62,178.22
2016,7,3,17,30,674.0,75.0,1.2,17.0,325.0,196.19,129.19
2016,7,3,17,45,630.0,69.0,1.2,16.5,275.0,141.85,85.47
2016,7,3,18,0,586.0,63.0,1.2,16.0,225.0,92.49,51.34
2016,7,3,18,15,520.0,55.5,1.1,15.0,177.5,46.8,36.02
2016,7,3,18,30,454.0,48.0,1.0,14.0,130.0,37.52,27.66
2016,7,3,18,45,355.5,37.5,0.95,13.5,89.5,29.9,20.45
2016,7,3,19,0,257.0,27.0,0.9,13.0,49.0,21.99,11.81
2016,7,3,19,15,128.5,13.5,0.85,12.5,24.5,12.28,0.0
2016,7,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,156.0,14.5,0.7,11.0,30.0,11.52,0.0
2016,7,4,5,30,312.0,29.0,0.7,11.0,60.0,23.47,14.09
2016,7,4,5,45,409.5,38.0,0.75,11.5,102.5,30.02,20.95
2016,7,4,6,0,507.0,47.0,0.8,12.0,145.0,36.36,27.0
2016,7,4,6,15,285.5,78.5,0.75,12.5,136.5,66.88,46.86
2016,7,4,6,30,64.0,110.0,0.7,13.0,128.0,96.83,74.66
2016,7,4,6,45,72.5,131.0,0.7,13.5,155.5,120.99,93.95
2016,7,4,7,0,81.0,152.0,0.7,14.0,183.0,146.42,114.49
2016,7,4,7,15,430.0,114.0,0.7,14.5,315.0,216.96,160.94
2016,7,4,7,30,779.0,76.0,0.7,15.0,447.0,328.47,243.98
2016,7,4,7,45,565.0,147.5,0.75,15.5,432.5,356.01,272.6
2016,7,4,8,0,351.0,219.0,0.8,16.0,418.0,353.22,274.39
2016,7,4,8,15,606.5,152.5,0.8,16.5,531.0,448.04,347.05
2016,7,4,8,30,862.0,86.0,0.8,17.0,644.0,558.34,429.79
2016,7,4,8,45,876.5,87.5,0.85,17.5,689.0,611.55,468.77
2016,7,4,9,0,891.0,89.0,0.9,18.0,734.0,663.88,506.43
2016,7,4,9,15,901.0,91.0,0.95,18.0,773.5,712.47,541.35
2016,7,4,9,30,911.0,93.0,1.0,18.0,813.0,759.25,573.03
2016,7,4,9,45,905.0,102.0,1.05,18.5,844.0,798.53,597.57
2016,7,4,10,0,899.0,111.0,1.1,19.0,875.0,834.33,619.6
2016,7,4,10,15,905.5,112.5,1.15,19.0,903.0,869.85,642.49
2016,7,4,10,30,912.0,114.0,1.2,19.0,931.0,902.54,663.4
2016,7,4,10,45,915.5,115.5,1.25,19.5,952.5,929.56,679.33
2016,7,4,11,0,919.0,117.0,1.3,20.0,974.0,953.3,693.15
2016,7,4,11,15,921.5,118.0,1.3,20.0,988.5,972.24,704.48
2016,7,4,11,30,924.0,119.0,1.3,20.0,1003.0,987.68,713.67
2016,7,4,11,45,924.5,120.0,1.35,20.0,1009.5,997.67,720.36
2016,7,4,12,0,925.0,121.0,1.4,20.0,1016.0,1004.05,724.93
2016,7,4,12,15,925.0,121.0,1.4,20.0,1015.5,1005.4,725.67
2016,7,4,12,30,925.0,121.0,1.4,20.0,1015.0,1003.16,724.29
2016,7,4,12,45,932.0,115.0,1.45,20.0,1009.5,998.24,722.18
2016,7,4,13,0,939.0,109.0,1.5,20.0,1004.0,989.5,717.74
2016,7,4,13,15,936.0,108.5,1.45,19.5,989.0,972.96,708.26
2016,7,4,13,30,933.0,108.0,1.4,19.0,974.0,952.9,696.64
2016,7,4,13,45,928.5,107.0,1.4,19.0,951.5,927.6,681.1
2016,7,4,14,0,924.0,106.0,1.4,19.0,929.0,899.04,663.44
2016,7,4,14,15,918.0,104.5,1.35,19.0,900.0,865.64,641.88
2016,7,4,14,30,912.0,103.0,1.3,19.0,871.0,829.37,618.36
2016,7,4,14,45,904.0,101.5,1.3,19.0,836.0,788.91,592.49
2016,7,4,15,0,896.0,100.0,1.3,19.0,801.0,746.1,564.74
2016,7,4,15,15,885.0,98.0,1.25,18.5,760.5,698.68,532.55
2016,7,4,15,30,874.0,96.0,1.2,18.0,720.0,649.63,497.78
2016,7,4,15,45,860.0,93.5,1.2,18.0,675.0,596.98,458.86
2016,7,4,16,0,846.0,91.0,1.2,18.0,630.0,543.5,418.1
2016,7,4,16,15,828.0,88.5,1.15,17.5,582.0,487.21,374.3
2016,7,4,16,30,810.0,86.0,1.1,17.0,534.0,430.88,328.91
2016,7,4,16,45,785.5,82.5,1.1,17.0,483.0,371.67,279.47
2016,7,4,17,0,761.0,79.0,1.1,17.0,432.0,313.97,229.89
2016,7,4,17,15,728.5,75.0,1.05,16.5,380.5,255.57,179.52
2016,7,4,17,30,696.0,71.0,1.0,16.0,329.0,200.21,131.94
2016,7,4,17,45,649.0,66.0,1.0,15.5,278.0,142.34,85.28
2016,7,4,18,0,602.0,61.0,1.0,15.0,227.0,92.44,50.79
2016,7,4,18,15,536.5,54.0,0.9,14.5,179.0,46.14,35.51
2016,7,4,18,30,471.0,47.0,0.8,14.0,131.0,36.72,26.96
2016,7,4,18,45,366.0,37.0,0.75,13.5,90.0,29.5,20.1
2016,7,4,19,0,261.0,27.0,0.7,13.0,49.0,22.02,11.78
2016,7,4,19,15,130.5,13.5,0.7,12.5,24.5,12.28,0.0
2016,7,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.5,15.0,0.8,11.0,29.0,12.0,0.0
2016,7,5,5,30,293.0,30.0,0.8,11.0,58.0,24.43,14.79
2016,7,5,5,45,394.5,39.0,0.85,11.5,100.5,30.93,21.72
2016,7,5,6,0,496.0,48.0,0.9,12.0,143.0,37.23,27.76
2016,7,5,6,15,267.5,77.0,0.85,12.5,130.0,65.02,45.7
2016,7,5,6,30,39.0,106.0,0.8,13.0,117.0,91.63,71.3
2016,7,5,6,45,46.0,126.5,0.8,13.5,142.5,113.54,88.96
2016,7,5,7,0,53.0,147.0,0.8,14.0,168.0,136.56,107.55
2016,7,5,7,15,72.0,172.0,0.8,14.0,204.0,167.48,132.35
2016,7,5,7,30,91.0,197.0,0.8,14.0,240.0,200.92,159.1
2016,7,5,7,45,99.0,221.0,0.8,14.5,272.5,231.69,183.35
2016,7,5,8,0,107.0,245.0,0.8,15.0,305.0,263.44,207.94
2016,7,5,8,15,193.5,262.0,0.8,15.5,383.0,331.88,260.47
2016,7,5,8,30,280.0,279.0,0.8,16.0,461.0,410.5,319.62
2016,7,5,8,45,295.0,297.5,0.85,16.5,500.5,452.86,350.43
2016,7,5,9,0,310.0,316.0,0.9,17.0,540.0,496.01,381.47
2016,7,5,9,15,609.5,204.5,0.9,17.0,675.5,624.43,478.42
2016,7,5,9,30,909.0,93.0,0.9,17.0,811.0,757.87,574.09
2016,7,5,9,45,917.5,94.0,0.95,17.5,845.5,800.47,599.8
2016,7,5,10,0,926.0,95.0,1.0,18.0,880.0,840.7,624.74
2016,7,5,10,15,932.0,96.0,1.05,18.0,908.5,876.24,647.56
2016,7,5,10,30,938.0,97.0,1.1,18.0,937.0,908.84,668.41
2016,7,5,10,45,942.0,98.5,1.15,18.5,959.0,937.04,685.09
2016,7,5,11,0,946.0,100.0,1.2,19.0,981.0,961.89,699.6
2016,7,5,11,15,948.5,100.5,1.2,19.0,995.5,980.9,710.91
2016,7,5,11,30,951.0,101.0,1.2,19.0,1010.0,996.32,720.05
2016,7,5,11,45,951.5,102.0,1.25,19.0,1017.0,1006.65,726.99
2016,7,5,12,0,952.0,103.0,1.3,19.0,1024.0,1013.27,731.74
2016,7,5,12,15,952.5,103.0,1.3,18.5,1024.0,1015.19,734.21
2016,7,5,12,30,953.0,103.0,1.3,18.0,1024.0,1013.38,734.49
2016,7,5,12,45,945.0,107.0,1.35,18.0,1014.0,1003.65,729.37
2016,7,5,13,0,937.0,111.0,1.4,18.0,1004.0,990.34,722.11
2016,7,5,13,15,934.0,110.5,1.4,18.0,988.5,973.86,712.1
2016,7,5,13,30,931.0,110.0,1.4,18.0,973.0,953.86,699.89
2016,7,5,13,45,927.0,108.5,1.45,18.0,951.0,928.58,685.02
2016,7,5,14,0,923.0,107.0,1.5,18.0,929.0,900.01,667.94
2016,7,5,14,15,917.0,105.5,1.5,17.5,900.0,866.65,648.11
2016,7,5,14,30,911.0,104.0,1.5,17.0,871.0,830.42,626.17
2016,7,5,14,45,903.5,102.0,1.55,17.0,836.0,789.89,600.39
2016,7,5,15,0,896.0,100.0,1.6,17.0,801.0,746.98,572.59
2016,7,5,15,15,885.5,98.0,1.6,16.5,761.0,699.88,540.61
2016,7,5,15,30,875.0,96.0,1.6,16.0,721.0,651.11,505.86
2016,7,5,15,45,863.0,93.0,1.6,16.0,676.5,599.08,466.68
2016,7,5,16,0,851.0,90.0,1.6,16.0,632.0,546.03,425.51
2016,7,5,16,15,833.5,87.0,1.55,15.5,584.0,489.21,380.64
2016,7,5,16,30,816.0,84.0,1.5,15.0,536.0,432.3,334.09
2016,7,5,16,45,795.5,80.0,1.5,15.0,486.0,373.74,284.31
2016,7,5,17,0,775.0,76.0,1.5,15.0,436.0,316.24,234.0
2016,7,5,17,15,743.5,72.5,1.5,14.5,384.5,257.71,182.79
2016,7,5,17,30,712.0,69.0,1.5,14.0,333.0,202.08,134.25
2016,7,5,17,45,669.0,63.5,1.5,13.5,282.0,146.27,88.5
2016,7,5,18,0,626.0,58.0,1.5,13.0,231.0,92.14,50.0
2016,7,5,18,15,561.0,51.5,1.45,12.5,182.5,44.77,28.81
2016,7,5,18,30,496.0,45.0,1.4,12.0,134.0,35.09,25.72
2016,7,5,18,45,388.0,36.0,1.4,12.0,92.5,28.68,19.49
2016,7,5,19,0,280.0,27.0,1.4,12.0,51.0,22.07,11.8
2016,7,5,19,15,140.0,13.5,1.35,11.5,25.5,12.28,0.0
2016,7,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,16.0,1.2,11.0,28.0,12.62,0.0
2016,7,6,5,30,261.0,32.0,1.2,11.0,56.0,26.34,16.24
2016,7,6,5,45,358.5,42.0,1.25,11.5,97.0,33.61,24.03
2016,7,6,6,0,456.0,52.0,1.3,12.0,138.0,40.63,30.76
2016,7,6,6,15,520.5,59.0,1.25,12.0,186.0,58.11,35.75
2016,7,6,6,30,585.0,66.0,1.2,12.0,234.0,104.31,60.39
2016,7,6,6,45,361.0,109.0,1.2,12.5,219.5,144.27,101.02
2016,7,6,7,0,137.0,152.0,1.2,13.0,205.0,157.94,122.4
2016,7,6,7,15,439.0,118.5,1.15,13.0,321.0,222.87,166.76
2016,7,6,7,30,741.0,85.0,1.1,13.0,437.0,323.83,243.92
2016,7,6,7,45,768.5,87.5,1.1,13.5,487.5,380.78,292.51
2016,7,6,8,0,796.0,90.0,1.1,14.0,538.0,439.52,341.26
2016,7,6,8,15,813.5,92.5,1.1,14.5,585.0,494.81,385.77
2016,7,6,8,30,831.0,95.0,1.1,15.0,632.0,550.2,428.7
2016,7,6,8,45,849.5,95.5,1.1,15.5,677.0,602.98,468.24
2016,7,6,9,0,868.0,96.0,1.1,16.0,722.0,655.82,506.44
2016,7,6,9,15,878.0,97.5,1.1,16.0,761.0,703.04,540.39
2016,7,6,9,30,888.0,99.0,1.1,16.0,800.0,748.53,571.34
2016,7,6,9,45,894.5,101.5,1.15,16.5,833.5,790.32,597.98
2016,7,6,10,0,901.0,104.0,1.2,17.0,867.0,829.65,622.66
2016,7,6,10,15,907.0,105.0,1.2,17.0,895.0,864.46,644.59
2016,7,6,10,30,913.0,106.0,1.2,17.0,923.0,896.4,664.5
2016,7,6,10,45,920.5,105.0,1.25,17.0,945.0,924.72,682.73
2016,7,6,11,0,928.0,104.0,1.3,17.0,967.0,949.91,698.96
2016,7,6,11,15,930.5,104.5,1.35,17.0,981.5,968.66,711.08
2016,7,6,11,30,933.0,105.0,1.4,17.0,996.0,983.88,721.07
2016,7,6,11,45,936.5,103.5,1.45,17.5,1003.5,994.52,726.89
2016,7,6,12,0,940.0,102.0,1.5,18.0,1011.0,1001.54,730.51
2016,7,6,12,15,940.0,102.0,1.5,17.5,1010.5,1003.01,732.69
2016,7,6,12,30,940.0,102.0,1.5,17.0,1010.0,1000.79,732.69
2016,7,6,12,45,935.5,103.5,1.55,17.0,1001.0,992.08,728.05
2016,7,6,13,0,931.0,105.0,1.6,17.0,992.0,979.78,721.22
2016,7,6,13,15,928.0,104.5,1.6,17.0,976.5,963.39,711.1
2016,7,6,13,30,925.0,104.0,1.6,17.0,961.0,943.51,698.78
2016,7,6,13,45,920.0,103.0,1.65,17.0,938.5,917.97,683.43
2016,7,6,14,0,915.0,102.0,1.7,17.0,916.0,889.22,665.88
2016,7,6,14,15,908.5,101.0,1.7,16.5,887.0,856.16,645.95
2016,7,6,14,30,902.0,100.0,1.7,16.0,858.0,820.3,623.9
2016,7,6,14,45,893.0,98.5,1.75,16.0,823.0,779.44,597.46
2016,7,6,15,0,884.0,97.0,1.8,16.0,788.0,736.35,569.09
2016,7,6,15,15,873.5,95.0,1.8,15.5,748.5,689.75,537.14
2016,7,6,15,30,863.0,93.0,1.8,15.0,709.0,641.51,502.35
2016,7,6,15,45,849.0,91.0,1.8,15.0,664.5,589.83,462.98
2016,7,6,16,0,835.0,89.0,1.8,15.0,620.0,537.35,421.81
2016,7,6,16,15,817.0,86.0,1.75,14.5,572.5,481.09,376.99
2016,7,6,16,30,799.0,83.0,1.7,14.0,525.0,424.84,330.6
2016,7,6,16,45,776.0,79.5,1.7,14.0,475.0,366.74,280.87
2016,7,6,17,0,753.0,76.0,1.7,14.0,425.0,310.0,230.95
2016,7,6,17,15,721.5,72.0,1.65,13.5,374.5,252.25,180.08
2016,7,6,17,30,690.0,68.0,1.6,13.0,324.0,197.43,131.97
2016,7,6,17,45,647.0,63.0,1.55,13.0,274.0,140.51,84.84
2016,7,6,18,0,604.0,58.0,1.5,13.0,224.0,90.95,49.72
2016,7,6,18,15,539.0,51.0,1.45,12.5,176.5,44.44,28.46
2016,7,6,18,30,474.0,44.0,1.4,12.0,129.0,34.19,24.91
2016,7,6,18,45,373.0,35.0,1.35,11.5,88.5,27.77,18.73
2016,7,6,19,0,272.0,26.0,1.3,11.0,48.0,21.16,11.06
2016,7,6,19,15,136.0,13.0,1.25,11.0,24.0,11.82,0.0
2016,7,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,13.5,0.9,12.0,28.0,10.74,0.0
2016,7,7,5,30,319.0,27.0,0.9,12.0,56.0,21.83,12.34
2016,7,7,5,45,417.0,35.0,0.95,12.0,98.0,27.58,18.68
2016,7,7,6,0,515.0,43.0,1.0,12.0,140.0,33.18,24.11
2016,7,7,6,15,575.0,48.5,0.95,12.0,187.5,50.39,28.47
2016,7,7,6,30,635.0,54.0,0.9,12.0,235.0,100.9,55.55
2016,7,7,6,45,674.0,59.0,0.9,12.5,285.0,151.88,93.33
2016,7,7,7,0,713.0,64.0,0.9,13.0,335.0,207.16,139.71
2016,7,7,7,15,742.5,67.5,0.9,13.5,385.5,262.56,188.39
2016,7,7,7,30,772.0,71.0,0.9,14.0,436.0,320.56,239.08
2016,7,7,7,45,796.0,73.0,0.95,14.5,486.0,377.33,288.0
2016,7,7,8,0,820.0,75.0,1.0,15.0,536.0,436.44,337.23
2016,7,7,8,15,837.0,77.5,1.0,15.0,583.0,492.15,382.7
2016,7,7,8,30,854.0,80.0,1.0,15.0,630.0,547.84,426.63
2016,7,7,8,45,868.5,81.0,1.05,15.5,674.5,600.29,466.32
2016,7,7,9,0,883.0,82.0,1.1,16.0,719.0,651.9,504.14
2016,7,7,9,15,893.0,83.5,1.15,16.0,758.5,699.8,539.19
2016,7,7,9,30,903.0,85.0,1.2,16.0,798.0,745.93,570.75
2016,7,7,9,45,906.5,89.0,1.25,16.5,830.5,787.54,597.36
2016,7,7,10,0,910.0,93.0,1.3,17.0,863.0,826.43,621.84
2016,7,7,10,15,916.0,94.0,1.3,17.0,891.0,861.59,644.12
2016,7,7,10,30,922.0,95.0,1.3,17.0,919.0,893.85,664.34
2016,7,7,10,45,925.5,96.5,1.35,17.0,940.5,921.34,682.07
2016,7,7,11,0,929.0,98.0,1.4,17.0,962.0,945.5,697.68
2016,7,7,11,15,931.5,98.5,1.4,17.0,976.5,964.34,709.14
2016,7,7,11,30,934.0,99.0,1.4,17.0,991.0,979.63,718.41
2016,7,7,11,45,935.0,100.0,1.45,17.0,998.0,990.38,725.67
2016,7,7,12,0,936.0,101.0,1.5,17.0,1005.0,997.47,730.72
2016,7,7,12,15,936.0,101.0,1.55,17.0,1005.0,998.97,732.32
2016,7,7,12,30,936.0,101.0,1.6,17.0,1005.0,996.8,731.71
2016,7,7,12,45,927.5,105.0,1.65,17.0,995.0,986.77,726.15
2016,7,7,13,0,919.0,109.0,1.7,17.0,985.0,973.23,718.44
2016,7,7,13,15,916.5,108.5,1.7,17.0,970.0,957.51,708.71
2016,7,7,13,30,914.0,108.0,1.7,17.0,955.0,938.31,696.77
2016,7,7,13,45,911.0,106.5,1.7,17.0,933.5,914.31,681.7
2016,7,7,14,0,908.0,105.0,1.7,17.0,912.0,887.03,664.46
2016,7,7,14,15,902.0,103.5,1.7,16.5,883.5,854.11,644.59
2016,7,7,14,30,896.0,102.0,1.7,16.0,855.0,818.38,622.61
2016,7,7,14,45,889.5,99.5,1.7,16.0,821.0,778.65,596.48
2016,7,7,15,0,883.0,97.0,1.7,16.0,787.0,736.51,568.39
2016,7,7,15,15,872.5,95.0,1.7,16.0,747.5,689.94,535.59
2016,7,7,15,30,862.0,93.0,1.7,16.0,708.0,641.73,500.05
2016,7,7,15,45,850.5,90.0,1.7,16.0,664.5,590.57,461.35
2016,7,7,16,0,839.0,87.0,1.7,16.0,621.0,538.38,420.66
2016,7,7,16,15,821.5,84.0,1.7,15.5,573.0,482.5,376.55
2016,7,7,16,30,804.0,81.0,1.7,15.0,525.0,425.8,330.19
2016,7,7,16,45,783.0,77.5,1.7,14.5,476.0,368.15,281.45
2016,7,7,17,0,762.0,74.0,1.7,14.0,427.0,311.61,232.12
2016,7,7,17,15,731.0,70.0,1.7,13.5,376.0,253.43,180.85
2016,7,7,17,30,700.0,66.0,1.7,13.0,325.0,198.11,132.23
2016,7,7,17,45,660.0,60.5,1.7,13.0,275.0,143.32,86.65
2016,7,7,18,0,620.0,55.0,1.7,13.0,225.0,90.06,48.28
2016,7,7,18,15,556.0,49.0,1.65,12.5,177.5,43.39,27.2
2016,7,7,18,30,492.0,43.0,1.6,12.0,130.0,33.41,24.21
2016,7,7,18,45,394.0,34.0,1.55,11.5,89.5,26.97,18.01
2016,7,7,19,0,296.0,25.0,1.5,11.0,49.0,20.3,10.28
2016,7,7,19,15,148.0,12.5,1.45,11.0,24.5,11.37,0.0
2016,7,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,1.0,11.0,27.5,10.34,0.0
2016,7,8,5,30,325.0,26.0,1.0,11.0,55.0,20.99,11.59
2016,7,8,5,45,422.5,33.5,1.05,11.5,96.5,26.34,17.61
2016,7,8,6,0,520.0,41.0,1.1,12.0,138.0,31.58,22.67
2016,7,8,6,15,579.0,46.5,1.1,12.0,185.0,51.42,29.53
2016,7,8,6,30,638.0,52.0,1.1,12.0,232.0,98.99,53.9
2016,7,8,6,45,322.5,89.5,1.1,12.5,181.0,122.29,84.31
2016,7,8,7,0,7.0,127.0,1.1,13.0,130.0,111.33,88.87
2016,7,8,7,15,129.0,158.0,1.05,13.5,218.5,171.81,134.65
2016,7,8,7,30,251.0,189.0,1.0,14.0,307.0,248.83,194.31
2016,7,8,7,45,276.5,208.0,1.0,14.5,351.5,292.44,229.19
2016,7,8,8,0,302.0,227.0,1.0,15.0,396.0,338.63,265.62
2016,7,8,8,15,574.0,153.0,1.0,15.0,509.5,432.27,338.41
2016,7,8,8,30,846.0,79.0,1.0,15.0,623.0,542.46,423.33
2016,7,8,8,45,861.5,79.5,1.0,15.5,666.5,594.67,461.97
2016,7,8,9,0,877.0,80.0,1.0,16.0,710.0,646.15,499.25
2016,7,8,9,15,886.5,81.5,1.0,16.5,749.0,693.5,532.32
2016,7,8,9,30,896.0,83.0,1.0,17.0,788.0,739.05,561.66
2016,7,8,9,45,905.0,83.0,1.05,17.5,822.0,780.71,588.13
2016,7,8,10,0,914.0,83.0,1.1,18.0,856.0,820.07,612.76
2016,7,8,10,15,919.5,84.0,1.15,18.0,883.5,855.0,635.38
2016,7,8,10,30,925.0,85.0,1.2,18.0,911.0,887.0,656.02
2016,7,8,10,45,930.0,85.0,1.25,18.5,932.5,914.48,672.41
2016,7,8,11,0,935.0,85.0,1.3,19.0,954.0,938.7,686.66
2016,7,8,11,15,937.5,85.5,1.35,19.0,968.5,957.71,698.91
2016,7,8,11,30,940.0,86.0,1.4,19.0,983.0,973.16,708.99
2016,7,8,11,45,941.5,86.0,1.45,19.0,990.0,983.54,715.95
2016,7,8,12,0,943.0,86.0,1.5,19.0,997.0,990.23,720.71
2016,7,8,12,15,943.0,86.0,1.55,19.0,997.0,991.79,722.32
2016,7,8,12,30,943.0,86.0,1.6,19.0,997.0,989.62,721.72
2016,7,8,12,45,935.5,90.5,1.65,19.5,987.5,981.07,715.77
2016,7,8,13,0,928.0,95.0,1.7,20.0,978.0,968.95,707.66
2016,7,8,13,15,925.5,94.5,1.7,19.5,963.5,953.1,699.25
2016,7,8,13,30,923.0,94.0,1.7,19.0,949.0,933.73,688.6
2016,7,8,13,45,919.0,93.0,1.75,19.0,927.0,909.12,673.82
2016,7,8,14,0,915.0,92.0,1.8,19.0,905.0,881.25,656.82
2016,7,8,14,15,909.5,91.0,1.8,19.0,877.0,849.03,636.27
2016,7,8,14,30,904.0,90.0,1.8,19.0,849.0,813.93,613.66
2016,7,8,14,45,896.5,88.5,1.85,19.0,815.0,774.12,588.07
2016,7,8,15,0,889.0,87.0,1.9,19.0,781.0,731.96,560.5
2016,7,8,15,15,879.0,85.0,1.9,18.5,741.5,685.48,529.28
2016,7,8,15,30,869.0,83.0,1.9,18.0,702.0,637.31,494.79
2016,7,8,15,45,856.5,81.0,1.9,18.0,658.5,586.21,456.14
2016,7,8,16,0,844.0,79.0,1.9,18.0,615.0,534.17,415.58
2016,7,8,16,15,827.0,76.5,1.85,17.5,568.0,478.76,371.72
2016,7,8,16,30,810.0,74.0,1.8,17.0,521.0,423.41,326.34
2016,7,8,16,45,789.0,70.5,1.8,17.0,472.0,364.41,276.23
2016,7,8,17,0,768.0,67.0,1.8,17.0,423.0,307.56,226.49
2016,7,8,17,15,738.0,63.5,1.7,16.5,372.5,249.78,175.78
2016,7,8,17,30,708.0,60.0,1.6,16.0,322.0,194.72,127.65
2016,7,8,17,45,668.0,55.5,1.55,15.5,272.5,140.35,82.97
2016,7,8,18,0,628.0,51.0,1.5,15.0,223.0,90.44,47.82
2016,7,8,18,15,566.0,45.5,1.4,14.5,176.0,44.01,27.21
2016,7,8,18,30,504.0,40.0,1.3,14.0,129.0,30.94,21.81
2016,7,8,18,45,407.0,31.5,1.2,14.0,89.0,24.83,15.94
2016,7,8,19,0,310.0,23.0,1.1,14.0,49.0,18.53,8.65
2016,7,8,19,15,155.0,11.5,1.05,13.5,24.5,10.46,0.0
2016,7,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,9,5,15,179.0,11.5,0.45,12.5,27.5,9.07,0.0
2016,7,9,5,30,358.0,23.0,0.4,13.0,55.0,20.05,10.6
2016,7,9,5,45,450.5,30.0,0.4,13.5,96.0,25.54,16.75
2016,7,9,6,0,543.0,37.0,0.4,14.0,137.0,30.92,21.91
2016,7,9,6,15,600.0,42.0,0.45,14.5,184.5,47.59,25.88
2016,7,9,6,30,657.0,47.0,0.5,15.0,232.0,95.79,49.85
2016,7,9,6,45,695.5,50.5,0.55,15.5,281.5,146.65,86.85
2016,7,9,7,0,734.0,54.0,0.6,16.0,331.0,201.69,132.55
2016,7,9,7,15,762.0,57.0,0.65,16.5,381.0,259.78,183.01
2016,7,9,7,30,790.0,60.0,0.7,17.0,431.0,317.51,233.11
2016,7,9,7,45,810.5,62.5,0.75,17.5,480.0,373.96,281.35
2016,7,9,8,0,831.0,65.0,0.8,18.0,529.0,431.35,328.77
2016,7,9,8,15,847.0,67.0,0.85,18.0,576.0,486.7,373.75
2016,7,9,8,30,863.0,69.0,0.9,18.0,623.0,541.92,417.2
2016,7,9,8,45,875.0,70.5,1.0,18.5,666.5,593.86,456.52
2016,7,9,9,0,887.0,72.0,1.1,19.0,710.0,644.74,493.9
2016,7,9,9,15,897.0,73.5,1.15,19.0,749.0,692.91,528.84
2016,7,9,9,30,907.0,75.0,1.2,19.0,788.0,739.31,559.96
2016,7,9,9,45,908.5,80.0,1.3,19.5,821.0,780.69,586.73
2016,7,9,10,0,910.0,85.0,1.4,20.0,854.0,819.21,611.33
2016,7,9,10,15,916.0,86.0,1.45,20.0,882.0,854.48,634.2
2016,7,9,10,30,922.0,87.0,1.5,20.0,910.0,886.88,655.08
2016,7,9,10,45,927.5,87.0,1.55,20.5,931.5,914.78,671.7
2016,7,9,11,0,933.0,87.0,1.6,21.0,953.0,939.45,686.19
2016,7,9,11,15,936.0,87.5,1.6,21.0,968.0,958.95,698.01
2016,7,9,11,30,939.0,88.0,1.6,21.0,983.0,974.89,707.65
2016,7,9,11,45,942.0,87.0,1.65,21.0,990.5,985.74,714.83
2016,7,9,12,0,945.0,86.0,1.7,21.0,998.0,992.92,719.83
2016,7,9,12,15,945.0,86.0,1.7,20.5,998.0,994.52,722.09
2016,7,9,12,30,945.0,86.0,1.7,20.0,998.0,992.38,722.15
2016,7,9,12,45,943.0,86.5,1.75,20.0,990.5,985.12,718.36
2016,7,9,13,0,941.0,87.0,1.8,20.0,983.0,974.17,712.31
2016,7,9,13,15,938.5,86.5,1.8,20.0,968.0,958.13,702.42
2016,7,9,13,30,936.0,86.0,1.8,20.0,953.0,938.53,690.32
2016,7,9,13,45,934.0,84.0,1.85,20.0,932.0,914.39,675.86
2016,7,9,14,0,932.0,82.0,1.9,20.0,911.0,886.85,659.1
2016,7,9,14,15,926.5,81.0,1.9,19.5,882.5,854.12,639.46
2016,7,9,14,30,921.0,80.0,1.9,19.0,854.0,818.46,617.66
2016,7,9,14,45,915.5,78.0,1.9,19.0,820.0,779.06,591.88
2016,7,9,15,0,910.0,76.0,1.9,19.0,786.0,737.1,564.07
2016,7,9,15,15,901.0,74.5,1.9,18.5,747.0,690.9,533.55
2016,7,9,15,30,892.0,73.0,1.9,18.0,708.0,642.87,499.17
2016,7,9,15,45,880.5,71.0,1.95,18.0,664.0,591.29,460.41
2016,7,9,16,0,869.0,69.0,2.0,18.0,620.0,538.6,419.52
2016,7,9,16,15,853.5,67.0,1.95,17.5,573.5,483.14,375.45
2016,7,9,16,30,838.0,65.0,1.9,17.0,527.0,427.52,329.67
2016,7,9,16,45,816.5,62.5,1.9,16.5,477.5,369.3,280.44
2016,7,9,17,0,795.0,60.0,1.9,16.0,428.0,312.14,230.56
2016,7,9,17,15,768.0,57.0,1.85,15.5,378.0,254.44,179.43
2016,7,9,17,30,741.0,54.0,1.8,15.0,328.0,196.25,128.2
2016,7,9,17,45,699.0,51.0,1.8,15.0,277.5,140.99,82.34
2016,7,9,18,0,657.0,48.0,1.8,15.0,227.0,90.36,46.6
2016,7,9,18,15,599.0,43.0,1.8,14.5,180.0,42.61,25.52
2016,7,9,18,30,541.0,38.0,1.8,14.0,133.0,32.05,22.77
2016,7,9,18,45,436.5,30.5,1.8,13.5,91.5,24.06,15.28
2016,7,9,19,0,332.0,23.0,1.8,13.0,50.0,18.59,8.62
2016,7,9,19,15,166.0,11.5,1.75,12.5,25.0,10.46,0.0
2016,7,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,1.25,11.5,27.5,11.82,0.0
2016,7,10,5,30,333.0,26.0,1.3,12.0,55.0,21.13,11.32
2016,7,10,5,45,433.5,34.0,1.4,12.5,97.5,26.92,17.96
2016,7,10,6,0,534.0,42.0,1.5,13.0,140.0,32.56,23.4
2016,7,10,6,15,596.0,47.5,1.5,13.0,188.5,52.03,30.1
2016,7,10,6,30,658.0,53.0,1.5,13.0,237.0,100.9,54.68
2016,7,10,6,45,699.5,57.5,1.55,13.5,288.5,153.25,93.16
2016,7,10,7,0,741.0,62.0,1.6,14.0,340.0,210.21,140.96
2016,7,10,7,15,771.0,65.5,1.6,14.5,392.0,267.5,191.55
2016,7,10,7,30,801.0,69.0,1.6,15.0,444.0,327.44,244.3
2016,7,10,7,45,823.5,71.5,1.6,15.5,495.0,387.33,296.06
2016,7,10,8,0,846.0,74.0,1.6,16.0,546.0,446.48,345.65
2016,7,10,8,15,863.0,76.5,1.6,16.0,594.5,503.76,392.81
2016,7,10,8,30,880.0,79.0,1.6,16.0,643.0,560.97,438.36
2016,7,10,8,45,894.0,80.5,1.65,16.5,688.0,615.08,479.58
2016,7,10,9,0,908.0,82.0,1.7,17.0,733.0,668.25,518.78
2016,7,10,9,15,918.5,83.5,1.7,17.0,773.5,717.8,554.86
2016,7,10,9,30,929.0,85.0,1.7,17.0,814.0,765.55,587.14
2016,7,10,9,45,936.5,86.5,1.7,17.5,849.0,808.96,614.51
2016,7,10,10,0,944.0,88.0,1.7,18.0,884.0,849.86,639.77
2016,7,10,10,15,950.0,89.0,1.7,18.0,913.0,886.29,662.94
2016,7,10,10,30,956.0,90.0,1.7,18.0,942.0,919.72,683.98
2016,7,10,10,45,960.0,91.0,1.7,18.5,964.5,948.19,700.33
2016,7,10,11,0,964.0,92.0,1.7,19.0,987.0,973.24,714.37
2016,7,10,11,15,967.0,92.5,1.7,19.0,1002.0,993.32,726.56
2016,7,10,11,30,970.0,93.0,1.7,19.0,1017.0,1009.73,736.48
2016,7,10,11,45,971.5,93.0,1.75,19.5,1025.0,1020.48,742.2
2016,7,10,12,0,973.0,93.0,1.8,20.0,1033.0,1027.43,745.63
2016,7,10,12,15,973.5,93.5,1.85,20.0,1033.0,1030.07,747.88
2016,7,10,12,30,974.0,94.0,1.9,20.0,1033.0,1028.88,747.83
2016,7,10,12,45,969.0,96.0,1.95,20.0,1024.0,1020.07,743.05
2016,7,10,13,0,964.0,98.0,2.0,20.0,1015.0,1007.53,736.01
2016,7,10,13,15,961.5,97.5,2.0,20.0,1000.0,991.2,726.0
2016,7,10,13,30,959.0,97.0,2.0,20.0,985.0,971.21,713.69
2016,7,10,13,45,957.0,95.0,2.0,20.0,963.5,946.61,698.43
2016,7,10,14,0,955.0,93.0,2.0,20.0,942.0,918.51,680.87
2016,7,10,14,15,949.5,92.0,2.0,20.0,913.0,885.11,659.74
2016,7,10,14,30,944.0,91.0,2.0,20.0,884.0,848.69,636.48
2016,7,10,14,45,938.0,89.0,2.0,20.0,849.0,808.07,610.16
2016,7,10,15,0,932.0,87.0,2.0,20.0,814.0,764.84,581.79
2016,7,10,15,15,922.0,85.5,1.95,19.5,773.5,716.98,549.88
2016,7,10,15,30,912.0,84.0,1.9,19.0,733.0,667.3,514.39
2016,7,10,15,45,900.5,81.5,1.9,19.0,688.0,614.19,474.7
2016,7,10,16,0,889.0,79.0,1.9,19.0,643.0,559.92,432.88
2016,7,10,16,15,872.5,76.5,1.85,18.5,594.5,502.32,387.71
2016,7,10,16,30,856.0,74.0,1.8,18.0,546.0,444.62,340.81
2016,7,10,16,45,834.5,71.0,1.8,18.0,495.0,384.76,290.2
2016,7,10,17,0,813.0,68.0,1.8,18.0,444.0,324.02,237.53
2016,7,10,17,15,783.0,64.5,1.75,17.5,391.5,263.46,184.7
2016,7,10,17,30,753.0,61.0,1.7,17.0,339.0,205.57,134.27
2016,7,10,17,45,710.0,57.0,1.65,16.5,286.5,148.38,87.43
2016,7,10,18,0,667.0,53.0,1.6,16.0,234.0,95.99,50.66
2016,7,10,18,15,602.5,47.0,1.5,15.5,185.0,46.55,28.51
2016,7,10,18,30,538.0,41.0,1.4,15.0,136.0,31.95,22.58
2016,7,10,18,45,429.5,33.0,1.35,14.5,93.0,26.26,17.1
2016,7,10,19,0,321.0,25.0,1.3,14.0,50.0,20.44,9.84
2016,7,10,19,15,160.5,12.5,1.25,13.5,25.0,11.37,0.0
2016,7,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,11,5,15,161.5,12.5,0.65,11.5,26.5,11.37,0.0
2016,7,11,5,30,323.0,25.0,0.6,12.0,53.0,20.26,10.48
2016,7,11,5,45,424.5,33.5,0.6,12.5,95.0,26.52,17.62
2016,7,11,6,0,526.0,42.0,0.6,13.0,137.0,32.59,23.46
2016,7,11,6,15,588.0,48.0,0.55,13.5,186.0,48.87,27.71
2016,7,11,6,30,650.0,54.0,0.5,14.0,235.0,100.81,54.71
2016,7,11,6,45,693.0,58.0,0.5,14.5,286.0,152.47,92.08
2016,7,11,7,0,736.0,62.0,0.5,15.0,337.0,208.92,138.63
2016,7,11,7,15,765.5,65.5,0.5,15.5,389.0,265.83,187.94
2016,7,11,7,30,795.0,69.0,0.5,16.0,441.0,325.33,239.15
2016,7,11,7,45,817.5,72.0,0.55,17.0,491.5,385.38,289.37
2016,7,11,8,0,840.0,75.0,0.6,18.0,542.0,444.74,337.28
2016,7,11,8,15,856.5,77.0,0.65,18.5,590.0,501.04,381.83
2016,7,11,8,30,873.0,79.0,0.7,19.0,638.0,557.23,424.69
2016,7,11,8,45,886.0,81.0,0.75,19.5,682.5,610.95,464.28
2016,7,11,9,0,899.0,83.0,0.8,20.0,727.0,663.66,501.84
2016,7,11,9,15,908.5,84.5,0.85,20.0,766.5,712.18,536.4
2016,7,11,9,30,918.0,86.0,0.9,20.0,806.0,758.86,567.41
2016,7,11,9,45,915.5,93.5,0.95,20.5,838.0,800.15,593.02
2016,7,11,10,0,913.0,101.0,1.0,21.0,870.0,838.2,616.25
2016,7,11,10,15,919.0,102.0,1.05,21.0,898.5,873.7,638.81
2016,7,11,10,30,925.0,103.0,1.1,21.0,927.0,906.29,659.42
2016,7,11,10,45,928.5,104.0,1.15,21.5,948.5,933.58,675.32
2016,7,11,11,0,932.0,105.0,1.2,22.0,970.0,957.53,689.1
2016,7,11,11,15,935.0,105.5,1.2,22.0,984.5,977.08,700.64
2016,7,11,11,30,938.0,106.0,1.2,22.0,999.0,993.08,710.04
2016,7,11,11,45,939.0,106.5,1.25,22.5,1006.5,1003.56,715.59
2016,7,11,12,0,940.0,107.0,1.3,23.0,1014.0,1010.35,718.99
2016,7,11,12,15,940.5,107.0,1.35,23.0,1014.0,1012.48,721.01
2016,7,11,12,30,941.0,107.0,1.4,23.0,1014.0,1010.9,720.88
2016,7,11,12,45,944.5,103.5,1.45,23.0,1007.5,1005.06,718.22
2016,7,11,13,0,948.0,100.0,1.5,23.0,1001.0,995.42,713.29
2016,7,11,13,15,945.5,99.5,1.55,22.5,986.5,979.33,705.73
2016,7,11,13,30,943.0,99.0,1.6,22.0,972.0,959.64,695.9
2016,7,11,13,45,940.0,98.0,1.65,22.0,950.5,935.5,681.85
2016,7,11,14,0,937.0,97.0,1.7,22.0,929.0,907.96,665.53
2016,7,11,14,15,932.0,96.0,1.7,21.5,900.5,875.49,646.54
2016,7,11,14,30,927.0,95.0,1.7,21.0,872.0,840.03,625.38
2016,7,11,14,45,920.0,93.0,1.75,21.0,838.0,799.24,599.68
2016,7,11,15,0,913.0,91.0,1.8,21.0,804.0,755.97,571.94
2016,7,11,15,15,904.0,89.5,1.8,20.5,764.0,709.56,541.45
2016,7,11,15,30,895.0,88.0,1.8,20.0,724.0,661.28,507.5
2016,7,11,15,45,883.5,85.5,1.8,20.0,680.0,608.93,468.57
2016,7,11,16,0,872.0,83.0,1.8,20.0,636.0,555.44,427.58
2016,7,11,16,15,856.0,80.5,1.75,19.5,588.0,498.9,383.46
2016,7,11,16,30,840.0,78.0,1.7,19.0,540.0,442.22,337.64
2016,7,11,16,45,820.0,74.5,1.7,19.0,489.5,381.87,287.0
2016,7,11,17,0,800.0,71.0,1.7,19.0,439.0,323.35,236.36
2016,7,11,17,15,770.0,67.5,1.65,18.0,387.0,263.45,184.74
2016,7,11,17,30,740.0,64.0,1.6,17.0,335.0,206.24,135.33
2016,7,11,17,45,699.5,59.0,1.55,16.5,283.5,149.18,88.52
2016,7,11,18,0,659.0,54.0,1.5,16.0,232.0,96.65,51.43
2016,7,11,18,15,594.0,48.0,1.4,15.5,183.0,44.42,26.6
2016,7,11,18,30,529.0,42.0,1.3,15.0,134.0,32.81,23.33
2016,7,11,18,45,425.0,33.0,1.25,14.5,91.5,26.29,17.1
2016,7,11,19,0,321.0,24.0,1.2,14.0,49.0,19.56,9.01
2016,7,11,19,15,160.5,12.0,1.2,13.5,24.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
