Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,175.5,12.0,1.0,11.0,26.5,10.91,0.0
2016,7,12,5,30,351.0,24.0,1.0,11.0,53.0,19.46,9.67
2016,7,12,5,45,450.0,31.5,1.05,11.5,95.0,24.9,16.23
2016,7,12,6,0,549.0,39.0,1.1,12.0,137.0,32.92,23.81
2016,7,12,6,15,609.0,44.5,1.05,12.5,185.5,48.99,27.82
2016,7,12,6,30,669.0,50.0,1.0,13.0,234.0,98.51,52.34
2016,7,12,6,45,710.0,53.5,1.0,13.5,285.5,150.59,90.34
2016,7,12,7,0,751.0,57.0,1.0,14.0,337.0,207.18,137.67
2016,7,12,7,15,780.0,60.5,1.0,14.0,388.5,264.83,188.74
2016,7,12,7,30,809.0,64.0,1.0,14.0,440.0,326.9,243.42
2016,7,12,7,45,830.5,66.5,1.05,14.5,490.5,385.05,293.8
2016,7,12,8,0,852.0,69.0,1.1,15.0,541.0,444.22,343.4
2016,7,12,8,15,868.5,71.0,1.15,15.5,589.5,501.17,389.62
2016,7,12,8,30,885.0,73.0,1.2,16.0,638.0,558.0,434.07
2016,7,12,8,45,897.5,75.0,1.25,16.5,682.5,612.05,474.94
2016,7,12,9,0,910.0,77.0,1.3,17.0,727.0,665.03,513.68
2016,7,12,9,15,920.0,78.5,1.3,17.0,767.5,714.43,549.27
2016,7,12,9,30,930.0,80.0,1.3,17.0,808.0,762.01,580.85
2016,7,12,9,45,936.5,81.5,1.35,17.0,842.5,804.81,609.2
2016,7,12,10,0,943.0,83.0,1.4,17.0,877.0,845.03,635.59
2016,7,12,10,15,949.0,84.0,1.4,17.0,906.5,881.56,658.7
2016,7,12,10,30,955.0,85.0,1.4,17.0,936.0,915.08,679.67
2016,7,12,10,45,959.5,86.0,1.45,17.5,958.0,944.1,697.0
2016,7,12,11,0,964.0,87.0,1.5,18.0,980.0,969.71,712.09
2016,7,12,11,15,967.5,87.5,1.5,18.0,995.5,990.37,724.6
2016,7,12,11,30,971.0,88.0,1.5,18.0,1011.0,1007.36,734.85
2016,7,12,11,45,973.0,88.0,1.55,18.0,1019.0,1018.7,742.38
2016,7,12,12,0,975.0,88.0,1.6,18.0,1027.0,1026.21,747.64
2016,7,12,12,15,975.5,88.0,1.6,18.0,1027.5,1028.44,748.92
2016,7,12,12,30,976.0,88.0,1.6,18.0,1028.0,1026.8,747.91
2016,7,12,12,45,968.5,93.0,1.65,18.0,1019.0,1018.61,743.63
2016,7,12,13,0,961.0,98.0,1.7,18.0,1010.0,1006.7,737.1
2016,7,12,13,15,959.0,97.5,1.7,18.0,995.5,990.9,727.45
2016,7,12,13,30,957.0,97.0,1.7,18.0,981.0,971.42,715.5
2016,7,12,13,45,954.5,95.5,1.7,18.0,960.0,946.92,700.33
2016,7,12,14,0,952.0,94.0,1.7,18.0,939.0,918.94,682.9
2016,7,12,14,15,947.0,92.5,1.7,18.0,910.0,885.53,661.81
2016,7,12,14,30,942.0,91.0,1.7,18.0,881.0,849.07,638.57
2016,7,12,14,45,935.5,89.5,1.75,18.0,846.5,808.59,612.9
2016,7,12,15,0,929.0,88.0,1.8,18.0,812.0,765.55,585.09
2016,7,12,15,15,919.5,86.5,1.8,17.5,771.5,718.1,553.81
2016,7,12,15,30,910.0,85.0,1.8,17.0,731.0,668.78,518.79
2016,7,12,15,45,898.5,82.5,1.8,17.0,686.5,615.69,478.94
2016,7,12,16,0,887.0,80.0,1.8,17.0,642.0,561.42,436.95
2016,7,12,16,15,870.0,77.5,1.75,16.5,593.0,503.58,391.37
2016,7,12,16,30,853.0,75.0,1.7,16.0,544.0,445.69,344.1
2016,7,12,16,45,832.0,72.0,1.7,16.0,493.0,386.06,293.41
2016,7,12,17,0,811.0,69.0,1.7,16.0,442.0,325.57,240.63
2016,7,12,17,15,781.0,65.5,1.65,15.5,389.5,264.99,187.45
2016,7,12,17,30,751.0,62.0,1.6,15.0,337.0,207.08,136.66
2016,7,12,17,45,709.0,57.5,1.55,15.0,285.0,149.54,88.93
2016,7,12,18,0,667.0,53.0,1.5,15.0,233.0,96.71,51.32
2016,7,12,18,15,602.0,47.0,1.35,14.5,183.5,47.13,28.78
2016,7,12,18,30,537.0,41.0,1.2,14.0,134.0,32.02,22.73
2016,7,12,18,45,429.0,32.5,1.1,13.5,91.5,25.89,16.83
2016,7,12,19,0,321.0,24.0,1.0,13.0,49.0,19.6,8.91
2016,7,12,19,15,160.5,12.0,0.95,12.5,24.5,10.91,0.0
2016,7,12,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,5,15,168.5,12.0,0.75,10.5,26.0,10.91,0.0
2016,7,13,5,30,337.0,24.0,0.7,11.0,52.0,19.5,9.49
2016,7,13,5,45,441.5,32.5,0.7,12.0,95.0,25.8,16.97
2016,7,13,6,0,546.0,41.0,0.7,13.0,138.0,31.93,22.83
2016,7,13,6,15,609.0,46.5,0.7,13.5,187.5,50.49,29.2
2016,7,13,6,30,672.0,52.0,0.7,14.0,237.0,100.28,53.54
2016,7,13,6,45,714.5,56.5,0.7,14.5,289.0,153.71,92.27
2016,7,13,7,0,757.0,61.0,0.7,15.0,341.0,211.89,140.42
2016,7,13,7,15,787.0,64.0,0.7,15.5,393.5,269.8,190.83
2016,7,13,7,30,817.0,67.0,0.7,16.0,446.0,330.35,243.22
2016,7,13,7,45,838.5,70.0,0.7,16.5,497.5,391.37,294.87
2016,7,13,8,0,860.0,73.0,0.7,17.0,549.0,451.57,344.1
2016,7,13,8,15,876.5,75.0,0.7,17.5,598.0,509.06,389.46
2016,7,13,8,30,893.0,77.0,0.7,18.0,647.0,566.41,432.9
2016,7,13,8,45,905.5,79.0,0.7,18.5,692.0,620.95,472.63
2016,7,13,9,0,918.0,81.0,0.7,19.0,737.0,674.39,510.1
2016,7,13,9,15,928.0,83.0,0.7,19.5,777.5,724.74,544.11
2016,7,13,9,30,938.0,85.0,0.7,20.0,818.0,773.22,574.12
2016,7,13,9,45,932.5,93.5,0.75,20.5,849.5,814.11,599.15
2016,7,13,10,0,927.0,102.0,0.8,21.0,881.0,851.47,621.66
2016,7,13,10,15,933.0,103.0,0.85,21.5,910.0,887.54,643.16
2016,7,13,10,30,939.0,104.0,0.9,22.0,939.0,920.66,662.6
2016,7,13,10,45,943.5,105.0,0.95,22.5,961.0,949.3,679.12
2016,7,13,11,0,948.0,106.0,1.0,23.0,983.0,974.59,693.52
2016,7,13,11,15,950.5,106.5,1.0,23.0,998.0,994.06,704.76
2016,7,13,11,30,953.0,107.0,1.0,23.0,1013.0,1009.89,713.87
2016,7,13,11,45,954.5,107.5,1.05,23.5,1020.5,1021.08,719.82
2016,7,13,12,0,956.0,108.0,1.1,24.0,1028.0,1028.51,723.62
2016,7,13,12,15,956.0,108.0,1.15,24.0,1028.0,1030.24,725.47
2016,7,13,12,30,956.0,108.0,1.2,24.0,1028.0,1028.2,725.17
2016,7,13,12,45,955.5,107.0,1.25,24.0,1020.0,1020.93,721.79
2016,7,13,13,0,955.0,106.0,1.3,24.0,1012.0,1009.89,716.2
2016,7,13,13,15,952.0,105.5,1.35,24.0,997.0,993.26,707.22
2016,7,13,13,30,949.0,105.0,1.4,24.0,982.0,973.01,696.01
2016,7,13,13,45,944.5,104.0,1.45,24.0,959.5,947.4,681.41
2016,7,13,14,0,940.0,103.0,1.5,24.0,937.0,918.45,664.6
2016,7,13,14,15,934.0,102.0,1.5,24.0,907.5,885.04,644.15
2016,7,13,14,30,928.0,101.0,1.5,24.0,878.0,848.68,621.66
2016,7,13,14,45,919.5,99.5,1.55,24.0,842.5,807.14,596.08
2016,7,13,15,0,911.0,98.0,1.6,24.0,807.0,763.23,568.53
2016,7,13,15,15,900.0,96.0,1.6,23.5,766.0,714.97,537.29
2016,7,13,15,30,889.0,94.0,1.6,23.0,725.0,665.01,502.87
2016,7,13,15,45,874.5,92.0,1.6,23.0,679.5,611.54,463.87
2016,7,13,16,0,860.0,90.0,1.6,23.0,634.0,557.24,423.03
2016,7,13,16,15,842.0,87.5,1.6,22.5,585.0,500.06,379.46
2016,7,13,16,30,824.0,85.0,1.6,22.0,536.0,442.58,334.0
2016,7,13,16,45,799.0,81.5,1.6,21.5,485.0,381.94,284.54
2016,7,13,17,0,774.0,78.0,1.6,21.0,434.0,322.83,234.75
2016,7,13,17,15,741.5,74.0,1.55,20.5,381.5,263.15,183.68
2016,7,13,17,30,709.0,70.0,1.5,20.0,329.0,206.49,135.23
2016,7,13,17,45,662.5,65.0,1.45,19.5,277.0,147.44,87.65
2016,7,13,18,0,616.0,60.0,1.4,19.0,225.0,96.19,51.87
2016,7,13,18,15,546.5,53.0,1.3,18.0,176.5,48.35,29.75
2016,7,13,18,30,477.0,46.0,1.2,17.0,128.0,36.2,26.05
2016,7,13,18,45,366.5,36.0,1.1,16.5,86.5,28.94,19.16
2016,7,13,19,0,256.0,26.0,1.0,16.0,45.0,21.44,9.85
2016,7,13,19,15,128.0,13.0,0.9,15.5,22.5,11.82,0.0
2016,7,13,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,0.65,12.5,24.5,11.82,0.0
2016,7,14,5,30,283.0,26.0,0.6,13.0,49.0,21.35,10.51
2016,7,14,5,45,396.5,35.0,0.6,13.5,91.0,27.98,18.71
2016,7,14,6,0,510.0,44.0,0.6,14.0,133.0,34.44,24.93
2016,7,14,6,15,576.5,50.0,0.6,14.5,182.5,49.42,28.8
2016,7,14,6,30,643.0,56.0,0.6,15.0,232.0,101.25,55.33
2016,7,14,6,45,691.0,60.0,0.6,15.5,284.5,153.3,92.56
2016,7,14,7,0,739.0,64.0,0.6,16.0,337.0,210.8,139.58
2016,7,14,7,15,770.0,68.0,0.6,16.5,389.5,268.92,189.72
2016,7,14,7,30,801.0,72.0,0.6,17.0,442.0,329.85,241.93
2016,7,14,7,45,825.5,74.5,0.6,17.5,494.0,389.35,291.96
2016,7,14,8,0,850.0,77.0,0.6,18.0,546.0,451.06,341.89
2016,7,14,8,15,867.5,79.5,0.6,18.5,595.0,509.08,387.25
2016,7,14,8,30,885.0,82.0,0.6,19.0,644.0,567.1,430.78
2016,7,14,8,45,899.0,83.5,0.65,20.0,689.5,621.74,469.91
2016,7,14,9,0,913.0,85.0,0.7,21.0,735.0,675.44,506.89
2016,7,14,9,15,923.0,86.5,0.75,21.0,776.0,725.15,541.9
2016,7,14,9,30,933.0,88.0,0.8,21.0,817.0,773.0,573.3
2016,7,14,9,45,939.0,90.5,0.85,21.5,851.5,816.67,600.14
2016,7,14,10,0,945.0,93.0,0.9,22.0,886.0,857.7,624.95
2016,7,14,10,15,951.0,94.0,0.95,22.5,915.5,894.42,646.73
2016,7,14,10,30,957.0,95.0,1.0,23.0,945.0,928.11,666.44
2016,7,14,10,45,961.0,96.0,1.05,23.5,967.0,956.83,682.92
2016,7,14,11,0,965.0,97.0,1.1,24.0,989.0,982.11,697.24
2016,7,14,11,15,967.5,97.5,1.1,24.0,1004.5,1001.95,708.68
2016,7,14,11,30,970.0,98.0,1.1,24.0,1020.0,1018.07,717.95
2016,7,14,11,45,971.0,98.5,1.15,24.0,1027.5,1029.0,725.09
2016,7,14,12,0,972.0,99.0,1.2,24.0,1035.0,1036.1,730.04
2016,7,14,12,15,972.0,99.0,1.2,24.0,1034.5,1037.89,731.0
2016,7,14,12,30,972.0,99.0,1.2,24.0,1034.0,1035.83,729.77
2016,7,14,12,45,964.5,103.0,1.3,24.0,1024.5,1026.68,726.13
2016,7,14,13,0,957.0,107.0,1.4,24.0,1015.0,1013.81,720.24
2016,7,14,13,15,954.0,106.5,1.4,24.0,999.5,997.15,710.42
2016,7,14,13,30,951.0,106.0,1.4,24.0,984.0,976.86,698.42
2016,7,14,13,45,946.0,105.5,1.4,24.0,961.0,951.25,683.11
2016,7,14,14,0,941.0,105.0,1.4,24.0,938.0,922.31,665.69
2016,7,14,14,15,934.5,103.5,1.35,23.5,908.5,887.95,645.32
2016,7,14,14,30,928.0,102.0,1.3,23.0,879.0,850.65,622.9
2016,7,14,14,45,919.0,101.0,1.3,23.0,843.0,809.19,596.97
2016,7,14,15,0,910.0,100.0,1.3,23.0,807.0,765.39,569.18
2016,7,14,15,15,899.0,98.0,1.3,22.5,766.0,717.12,538.13
2016,7,14,15,30,888.0,96.0,1.3,22.0,725.0,667.16,503.93
2016,7,14,15,45,873.0,94.0,1.3,22.0,679.5,613.39,464.93
2016,7,14,16,0,858.0,92.0,1.3,22.0,634.0,558.83,424.11
2016,7,14,16,15,839.5,89.0,1.25,21.5,584.5,501.04,380.04
2016,7,14,16,30,821.0,86.0,1.2,21.0,535.0,442.92,334.12
2016,7,14,16,45,796.0,82.5,1.2,20.5,483.5,382.38,284.97
2016,7,14,17,0,771.0,79.0,1.2,20.0,432.0,323.37,235.43
2016,7,14,17,15,737.5,75.0,1.15,19.0,379.5,263.53,184.71
2016,7,14,17,30,704.0,71.0,1.1,18.0,327.0,206.84,136.5
2016,7,14,17,45,658.0,65.5,1.1,17.5,275.5,147.62,88.57
2016,7,14,18,0,612.0,60.0,1.1,17.0,224.0,96.18,52.36
2016,7,14,18,15,542.0,52.5,1.0,16.5,175.0,48.09,29.65
2016,7,14,18,30,472.0,45.0,0.9,16.0,126.0,35.36,25.43
2016,7,14,18,45,363.0,35.0,0.85,15.5,85.0,28.08,18.5
2016,7,14,19,0,254.0,25.0,0.8,15.0,44.0,20.55,8.99
2016,7,14,19,15,127.0,12.5,0.75,14.5,22.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,15,5,15,152.0,12.0,0.9,11.5,24.0,10.91,0.0
2016,7,15,5,30,304.0,24.0,0.9,12.0,48.0,19.59,8.91
2016,7,15,5,45,410.5,32.5,0.95,12.5,89.5,25.86,16.89
2016,7,15,6,0,517.0,41.0,1.0,13.0,131.0,31.96,22.8
2016,7,15,6,15,582.5,47.0,0.95,13.0,180.0,46.82,26.87
2016,7,15,6,30,648.0,53.0,0.9,13.0,229.0,98.73,53.53
2016,7,15,6,45,692.5,57.5,0.9,13.5,281.0,151.06,91.5
2016,7,15,7,0,737.0,62.0,0.9,14.0,333.0,208.41,139.12
2016,7,15,7,15,768.0,65.5,0.85,14.5,385.0,265.98,189.42
2016,7,15,7,30,799.0,69.0,0.8,15.0,437.0,326.34,241.79
2016,7,15,7,45,823.0,71.5,0.8,15.5,488.5,386.88,293.31
2016,7,15,8,0,847.0,74.0,0.8,16.0,540.0,446.97,342.77
2016,7,15,8,15,864.0,76.5,0.8,16.5,589.0,504.63,388.59
2016,7,15,8,30,881.0,79.0,0.8,17.0,638.0,562.23,432.54
2016,7,15,8,45,894.5,81.0,0.85,17.5,683.0,616.92,473.2
2016,7,15,9,0,908.0,83.0,0.9,18.0,728.0,670.63,511.81
2016,7,15,9,15,918.5,84.5,0.9,18.5,769.0,720.52,545.97
2016,7,15,9,30,929.0,86.0,0.9,19.0,810.0,768.61,576.21
2016,7,15,9,45,933.5,89.5,0.95,19.5,844.5,812.02,603.22
2016,7,15,10,0,938.0,93.0,1.0,20.0,879.0,852.7,628.12
2016,7,15,10,15,944.0,94.0,1.05,20.0,908.5,889.25,651.31
2016,7,15,10,30,950.0,95.0,1.1,20.0,938.0,922.8,672.51
2016,7,15,10,45,955.0,95.5,1.15,20.5,960.5,951.8,689.45
2016,7,15,11,0,960.0,96.0,1.2,21.0,983.0,977.42,704.22
2016,7,15,11,15,963.0,96.5,1.2,21.0,998.5,997.68,716.14
2016,7,15,11,30,966.0,97.0,1.2,21.0,1014.0,1014.26,725.85
2016,7,15,11,45,968.5,97.0,1.25,21.0,1022.0,1026.13,733.64
2016,7,15,12,0,971.0,97.0,1.3,21.0,1030.0,1034.2,739.23
2016,7,15,12,15,971.0,97.0,1.3,21.0,1030.0,1036.02,740.2
2016,7,15,12,30,971.0,97.0,1.3,21.0,1030.0,1033.98,738.97
2016,7,15,12,45,964.0,100.5,1.3,21.0,1021.0,1024.83,733.47
2016,7,15,13,0,957.0,104.0,1.3,21.0,1012.0,1011.97,725.83
2016,7,15,13,15,954.5,103.5,1.3,21.0,996.5,995.78,716.22
2016,7,15,13,30,952.0,103.0,1.3,21.0,981.0,975.93,704.39
2016,7,15,13,45,949.0,101.5,1.3,21.0,959.0,951.08,689.44
2016,7,15,14,0,946.0,100.0,1.3,21.0,937.0,922.79,672.31
2016,7,15,14,15,940.0,99.0,1.25,20.5,907.5,889.17,652.2
2016,7,15,14,30,934.0,98.0,1.2,20.0,878.0,852.56,630.01
2016,7,15,14,45,925.0,96.5,1.2,20.0,842.5,810.37,603.4
2016,7,15,15,0,916.0,95.0,1.2,20.0,807.0,765.82,574.92
2016,7,15,15,15,905.5,93.5,1.15,20.0,766.0,718.11,542.64
2016,7,15,15,30,895.0,92.0,1.1,20.0,725.0,668.63,507.15
2016,7,15,15,45,879.0,90.5,1.1,20.0,679.5,614.39,467.76
2016,7,15,16,0,863.0,89.0,1.1,20.0,634.0,559.43,426.59
2016,7,15,16,15,845.0,86.0,1.1,19.5,584.5,501.65,382.67
2016,7,15,16,30,827.0,83.0,1.1,19.0,535.0,443.31,336.59
2016,7,15,16,45,799.5,81.0,1.1,18.5,483.0,382.88,287.25
2016,7,15,17,0,772.0,79.0,1.1,18.0,431.0,324.23,237.72
2016,7,15,17,15,738.5,74.5,1.05,17.5,378.5,263.79,185.86
2016,7,15,17,30,705.0,70.0,1.0,17.0,326.0,206.52,136.68
2016,7,15,17,45,652.5,65.5,0.95,16.5,273.5,147.2,88.74
2016,7,15,18,0,600.0,61.0,0.9,16.0,221.0,96.38,53.12
2016,7,15,18,15,528.5,54.0,0.85,15.5,172.5,49.35,30.87
2016,7,15,18,30,457.0,47.0,0.8,15.0,124.0,37.13,27.09
2016,7,15,18,45,341.0,36.5,0.75,14.5,83.5,29.47,19.75
2016,7,15,19,0,225.0,26.0,0.7,14.0,43.0,21.53,9.4
2016,7,15,19,15,112.5,13.0,0.7,13.5,21.5,11.82,0.0
2016,7,15,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,12.5,0.9,12.0,22.5,11.37,0.0
2016,7,16,5,30,262.0,25.0,0.9,12.0,45.0,20.54,9.23
2016,7,16,5,45,378.5,34.0,0.9,12.5,86.5,27.2,18.01
2016,7,16,6,0,495.0,43.0,0.9,13.0,128.0,33.67,24.31
2016,7,16,6,15,298.0,73.0,0.9,13.5,129.0,60.88,42.62
2016,7,16,6,30,101.0,103.0,0.9,14.0,130.0,92.68,69.52
2016,7,16,6,45,112.0,124.0,0.9,14.5,160.0,120.14,91.24
2016,7,16,7,0,123.0,145.0,0.9,15.0,190.0,149.19,114.84
2016,7,16,7,15,456.0,108.0,0.9,15.5,311.5,217.61,160.21
2016,7,16,7,30,789.0,71.0,0.9,16.0,433.0,325.02,240.68
2016,7,16,7,45,483.5,154.5,0.9,16.5,384.5,328.03,251.93
2016,7,16,8,0,178.0,238.0,0.9,17.0,336.0,291.92,228.03
2016,7,16,8,15,526.5,159.0,0.9,17.0,485.0,412.29,321.17
2016,7,16,8,30,875.0,80.0,0.9,17.0,634.0,560.2,432.91
2016,7,16,8,45,890.0,81.0,0.95,17.5,679.5,614.58,472.56
2016,7,16,9,0,905.0,82.0,1.0,18.0,725.0,668.12,511.21
2016,7,16,9,15,915.5,83.5,1.0,18.0,765.5,717.93,546.52
2016,7,16,9,30,926.0,85.0,1.0,18.0,806.0,765.96,577.98
2016,7,16,9,45,928.0,90.0,1.05,18.5,840.0,808.89,604.88
2016,7,16,10,0,930.0,95.0,1.1,19.0,874.0,848.91,629.55
2016,7,16,10,15,936.0,96.0,1.15,19.0,903.0,885.26,652.8
2016,7,16,10,30,942.0,97.0,1.2,19.0,932.0,918.63,674.04
2016,7,16,10,45,946.5,98.0,1.25,19.5,954.5,947.53,691.05
2016,7,16,11,0,951.0,99.0,1.3,20.0,977.0,973.05,705.88
2016,7,16,11,15,954.0,100.0,1.3,20.0,992.5,993.68,718.15
2016,7,16,11,30,957.0,101.0,1.3,20.0,1008.0,1010.66,728.21
2016,7,16,11,45,958.5,101.0,1.35,20.5,1016.0,1021.52,733.99
2016,7,16,12,0,960.0,101.0,1.4,21.0,1024.0,1028.59,737.55
2016,7,16,12,15,960.5,101.0,1.4,21.0,1024.0,1030.9,738.84
2016,7,16,12,30,961.0,101.0,1.4,21.0,1024.0,1029.38,737.92
2016,7,16,12,45,957.0,103.0,1.45,21.0,1016.0,1021.69,734.12
2016,7,16,13,0,953.0,105.0,1.5,21.0,1008.0,1010.27,728.1
2016,7,16,13,15,950.5,104.5,1.5,20.5,993.0,994.13,719.8
2016,7,16,13,30,948.0,104.0,1.5,20.0,978.0,974.35,709.23
2016,7,16,13,45,945.0,103.0,1.5,20.0,956.5,950.07,694.46
2016,7,16,14,0,942.0,102.0,1.5,20.0,935.0,922.36,677.48
2016,7,16,14,15,936.0,100.5,1.45,20.0,906.0,888.34,655.68
2016,7,16,14,30,930.0,99.0,1.4,20.0,877.0,851.34,631.88
2016,7,16,14,45,922.5,97.5,1.4,20.0,841.5,810.41,605.9
2016,7,16,15,0,915.0,96.0,1.4,20.0,806.0,767.01,577.98
2016,7,16,15,15,904.5,94.5,1.35,19.5,765.5,719.29,546.57
2016,7,16,15,30,894.0,93.0,1.3,19.0,725.0,669.81,511.82
2016,7,16,15,45,880.0,90.5,1.3,19.0,679.5,615.78,472.22
2016,7,16,16,0,866.0,88.0,1.3,19.0,634.0,560.85,430.69
2016,7,16,16,15,848.5,85.5,1.25,18.5,585.0,503.57,386.46
2016,7,16,16,30,831.0,83.0,1.2,18.0,536.0,445.7,340.16
2016,7,16,16,45,806.5,80.0,1.2,18.0,484.5,385.16,289.85
2016,7,16,17,0,782.0,77.0,1.2,18.0,433.0,326.07,239.25
2016,7,16,17,15,749.5,73.0,1.15,17.5,380.5,265.72,187.26
2016,7,16,17,30,717.0,69.0,1.1,17.0,328.0,208.39,137.84
2016,7,16,17,45,671.0,63.5,1.1,16.5,276.0,148.36,88.96
2016,7,16,18,0,625.0,58.0,1.1,16.0,224.0,96.02,51.86
2016,7,16,18,15,554.0,51.0,1.0,15.5,175.0,47.43,28.9
2016,7,16,18,30,483.0,44.0,0.9,15.0,126.0,34.63,24.88
2016,7,16,18,45,370.0,34.0,0.85,14.5,84.5,27.31,17.85
2016,7,16,19,0,257.0,24.0,0.8,14.0,43.0,19.73,7.77
2016,7,16,19,15,128.5,12.0,0.8,13.5,21.5,10.91,0.0
2016,7,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,17,5,15,160.0,11.0,0.85,12.0,23.0,10.01,0.0
2016,7,17,5,30,320.0,22.0,0.9,12.0,46.0,17.91,6.92
2016,7,17,5,45,432.0,30.0,0.95,12.5,88.0,23.84,15.06
2016,7,17,6,0,544.0,38.0,1.0,13.0,130.0,32.29,23.06
2016,7,17,6,15,286.5,67.0,0.95,13.0,116.5,55.96,38.75
2016,7,17,6,30,29.0,96.0,0.9,13.0,103.0,82.66,64.13
2016,7,17,6,45,34.0,116.0,0.9,13.5,126.5,103.24,80.95
2016,7,17,7,0,39.0,136.0,0.9,14.0,150.0,124.69,98.43
2016,7,17,7,15,81.5,163.5,0.9,14.0,199.0,163.01,128.65
2016,7,17,7,30,124.0,191.0,0.9,14.0,248.0,208.29,164.65
2016,7,17,7,45,252.0,197.5,0.9,14.5,330.0,274.75,215.88
2016,7,17,8,0,380.0,204.0,0.9,15.0,412.0,353.56,276.87
2016,7,17,8,15,635.0,139.5,0.95,15.5,524.5,451.21,352.03
2016,7,17,8,30,890.0,75.0,1.0,16.0,637.0,563.79,437.66
2016,7,17,8,45,904.0,76.0,1.05,16.5,682.0,618.35,478.1
2016,7,17,9,0,918.0,77.0,1.1,17.0,727.0,671.96,517.05
2016,7,17,9,15,927.5,78.5,1.1,17.0,767.5,721.72,552.56
2016,7,17,9,30,937.0,80.0,1.1,17.0,808.0,769.59,583.88
2016,7,17,9,45,927.5,91.5,1.15,17.5,839.0,810.64,609.67
2016,7,17,10,0,918.0,103.0,1.2,18.0,870.0,847.8,632.61
2016,7,17,10,15,924.0,104.0,1.2,18.0,899.0,883.82,655.11
2016,7,17,10,30,930.0,105.0,1.2,18.0,928.0,916.91,675.52
2016,7,17,10,45,933.5,106.5,1.3,18.5,950.0,945.13,692.97
2016,7,17,11,0,937.0,108.0,1.4,19.0,972.0,969.98,708.23
2016,7,17,11,15,939.5,108.5,1.4,19.0,986.5,989.44,719.88
2016,7,17,11,30,942.0,109.0,1.4,19.0,1001.0,1005.29,729.33
2016,7,17,11,45,943.5,109.5,1.45,19.0,1008.5,1016.5,736.78
2016,7,17,12,0,945.0,110.0,1.5,19.0,1016.0,1024.0,742.02
2016,7,17,12,15,944.5,110.0,1.5,18.5,1015.5,1025.33,744.12
2016,7,17,12,30,944.0,110.0,1.5,18.0,1015.0,1022.9,744.02
2016,7,17,12,45,940.0,111.0,1.55,18.0,1006.5,1014.34,739.56
2016,7,17,13,0,936.0,112.0,1.6,18.0,998.0,1002.11,732.87
2016,7,17,13,15,933.0,111.0,1.6,18.0,982.5,985.26,722.57
2016,7,17,13,30,930.0,110.0,1.6,18.0,967.0,964.85,710.05
2016,7,17,13,45,927.5,108.0,1.65,18.0,945.0,940.43,695.64
2016,7,17,14,0,925.0,106.0,1.7,18.0,923.0,912.61,678.92
2016,7,17,14,15,918.5,104.5,1.7,17.5,893.5,878.65,658.65
2016,7,17,14,30,912.0,103.0,1.7,17.0,864.0,841.79,636.24
2016,7,17,14,45,905.5,100.0,1.7,17.0,829.5,800.78,609.55
2016,7,17,15,0,899.0,97.0,1.7,17.0,795.0,757.26,580.84
2016,7,17,15,15,888.0,95.0,1.7,16.5,754.0,709.34,548.96
2016,7,17,15,30,877.0,93.0,1.7,16.0,713.0,659.75,513.71
2016,7,17,15,45,865.0,90.0,1.7,16.0,668.5,607.18,474.23
2016,7,17,16,0,853.0,87.0,1.7,16.0,624.0,553.56,432.7
2016,7,17,16,15,834.5,84.0,1.7,15.5,575.0,495.95,387.52
2016,7,17,16,30,816.0,81.0,1.7,15.0,526.0,437.87,340.27
2016,7,17,16,45,794.5,77.0,1.7,15.0,475.5,378.31,289.61
2016,7,17,17,0,773.0,73.0,1.7,15.0,425.0,319.91,238.46
2016,7,17,17,15,740.5,69.5,1.7,14.5,373.0,260.53,186.34
2016,7,17,17,30,708.0,66.0,1.7,14.0,321.0,204.17,136.84
2016,7,17,17,45,663.5,60.5,1.7,13.5,270.0,147.61,89.92
2016,7,17,18,0,619.0,55.0,1.7,13.0,219.0,93.22,50.36
2016,7,17,18,15,550.0,48.5,1.65,12.5,170.5,45.43,27.53
2016,7,17,18,30,481.0,42.0,1.6,12.0,122.0,32.94,23.68
2016,7,17,18,45,368.0,32.5,1.55,12.0,81.5,26.01,16.88
2016,7,17,19,0,255.0,23.0,1.5,12.0,41.0,18.86,6.83
2016,7,17,19,15,127.5,11.5,1.45,11.5,20.5,10.46,0.0
2016,7,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,11.5,1.1,11.0,21.0,10.46,0.0
2016,7,18,5,30,271.0,23.0,1.1,11.0,42.0,18.84,7.13
2016,7,18,5,45,388.5,31.5,1.15,11.5,83.5,25.13,16.2
2016,7,18,6,0,506.0,40.0,1.2,12.0,125.0,31.27,22.23
2016,7,18,6,15,253.0,54.5,1.15,12.0,97.0,45.7,30.6
2016,7,18,6,30,0.0,69.0,1.1,12.0,69.0,60.13,46.32
2016,7,18,6,45,0.0,85.0,1.1,12.5,85.0,74.1,58.17
2016,7,18,7,0,0.0,101.0,1.1,13.0,101.0,88.22,69.88
2016,7,18,7,15,394.5,83.5,1.05,13.5,263.5,181.63,134.48
2016,7,18,7,30,789.0,66.0,1.0,14.0,426.0,320.4,239.42
2016,7,18,7,45,416.0,141.0,1.0,14.5,333.0,290.61,225.97
2016,7,18,8,0,43.0,216.0,1.0,15.0,240.0,210.98,167.12
2016,7,18,8,15,456.5,145.5,1.0,15.0,431.5,365.88,289.48
2016,7,18,8,30,870.0,75.0,1.0,15.0,623.0,553.22,432.51
2016,7,18,8,45,884.0,76.0,1.0,15.5,667.5,606.85,471.33
2016,7,18,9,0,898.0,77.0,1.0,16.0,712.0,659.57,509.36
2016,7,18,9,15,907.5,79.0,1.0,16.0,752.0,709.0,544.74
2016,7,18,9,30,917.0,81.0,1.0,16.0,792.0,756.59,576.07
2016,7,18,9,45,919.5,85.0,1.05,16.5,825.5,798.69,602.72
2016,7,18,10,0,922.0,89.0,1.1,17.0,859.0,837.95,627.19
2016,7,18,10,15,928.0,90.0,1.15,17.0,887.5,874.16,650.61
2016,7,18,10,30,934.0,91.0,1.2,17.0,916.0,907.41,672.0
2016,7,18,10,45,938.0,91.5,1.25,17.5,938.0,935.27,688.55
2016,7,18,11,0,942.0,92.0,1.3,18.0,960.0,959.76,702.92
2016,7,18,11,15,945.0,92.5,1.35,18.0,974.5,979.83,715.81
2016,7,18,11,30,948.0,93.0,1.4,18.0,989.0,996.29,726.5
2016,7,18,11,45,949.5,93.0,1.45,18.0,996.5,1007.12,733.74
2016,7,18,12,0,951.0,93.0,1.5,18.0,1004.0,1014.2,738.75
2016,7,18,12,15,951.0,93.0,1.5,18.0,1004.5,1016.05,739.78
2016,7,18,12,30,951.0,93.0,1.5,18.0,1005.0,1014.1,738.57
2016,7,18,12,45,954.0,90.0,1.55,18.0,998.5,1008.24,735.8
2016,7,18,13,0,957.0,87.0,1.6,18.0,992.0,998.51,730.67
2016,7,18,13,15,954.5,86.5,1.6,18.0,977.0,982.27,720.71
2016,7,18,13,30,952.0,86.0,1.6,18.0,962.0,962.37,708.51
2016,7,18,13,45,950.0,84.0,1.65,18.0,940.5,937.83,693.99
2016,7,18,14,0,948.0,82.0,1.7,18.0,919.0,909.79,677.11
2016,7,18,14,15,943.0,81.0,1.7,18.0,890.5,876.86,656.28
2016,7,18,14,30,938.0,80.0,1.7,18.0,862.0,840.88,633.29
2016,7,18,14,45,932.5,78.0,1.7,18.0,828.0,800.63,607.2
2016,7,18,15,0,927.0,76.0,1.7,18.0,794.0,757.74,579.03
2016,7,18,15,15,918.0,74.5,1.65,17.5,754.0,710.5,548.07
2016,7,18,15,30,909.0,73.0,1.6,17.0,714.0,661.36,512.96
2016,7,18,15,45,898.0,70.5,1.6,17.0,669.5,608.35,473.3
2016,7,18,16,0,887.0,68.0,1.6,17.0,625.0,554.14,431.47
2016,7,18,16,15,871.5,66.0,1.55,16.5,577.0,497.26,386.67
2016,7,18,16,30,856.0,64.0,1.5,16.0,529.0,440.19,340.03
2016,7,18,16,45,836.0,61.0,1.5,16.0,478.5,380.5,289.3
2016,7,18,17,0,816.0,58.0,1.5,16.0,428.0,321.7,237.78
2016,7,18,17,15,787.0,55.0,1.45,15.5,376.5,261.69,184.89
2016,7,18,17,30,758.0,52.0,1.4,15.0,325.0,201.63,132.1
2016,7,18,17,45,717.0,48.5,1.4,15.0,273.5,144.44,84.32
2016,7,18,18,0,676.0,45.0,1.4,15.0,222.0,91.79,46.53
2016,7,18,18,15,612.5,40.0,1.35,14.5,173.5,42.2,23.84
2016,7,18,18,30,549.0,35.0,1.3,14.0,125.0,29.67,20.58
2016,7,18,18,45,439.5,27.5,1.3,13.5,83.5,23.74,14.78
2016,7,18,19,0,330.0,20.0,1.3,13.0,42.0,17.7,5.55
2016,7,18,19,15,165.0,10.0,1.25,12.5,21.0,9.1,0.0
2016,7,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,19,5,15,171.0,10.0,1.0,10.5,22.0,9.1,0.0
2016,7,19,5,30,342.0,20.0,1.0,11.0,44.0,17.69,5.8
2016,7,19,5,45,451.5,27.0,1.0,11.5,86.0,23.27,14.55
2016,7,19,6,0,561.0,34.0,1.0,12.0,128.0,28.77,20.0
2016,7,19,6,15,624.0,39.5,0.95,12.0,176.5,43.21,24.04
2016,7,19,6,30,687.0,45.0,0.9,12.0,225.0,94.05,48.42
2016,7,19,6,45,728.0,48.5,0.9,12.5,277.0,147.48,87.3
2016,7,19,7,0,769.0,52.0,0.9,13.0,329.0,207.93,138.0
2016,7,19,7,15,797.5,55.0,0.9,13.5,381.0,266.07,189.43
2016,7,19,7,30,826.0,58.0,0.9,14.0,433.0,326.61,242.75
2016,7,19,7,45,847.0,60.0,0.9,14.5,484.0,385.45,293.65
2016,7,19,8,0,868.0,62.0,0.9,15.0,535.0,445.24,343.51
2016,7,19,8,15,883.5,64.0,0.9,15.0,583.0,502.98,390.66
2016,7,19,8,30,899.0,66.0,0.9,15.0,631.0,560.49,435.92
2016,7,19,8,45,910.0,68.0,0.95,15.5,675.5,614.8,476.84
2016,7,19,9,0,921.0,70.0,1.0,16.0,720.0,667.87,515.49
2016,7,19,9,15,930.0,71.5,1.05,16.5,760.5,717.54,550.25
2016,7,19,9,30,939.0,73.0,1.1,17.0,801.0,765.26,581.06
2016,7,19,9,45,938.5,79.5,1.15,17.5,834.0,808.53,608.38
2016,7,19,10,0,938.0,86.0,1.2,18.0,867.0,848.64,633.28
2016,7,19,10,15,943.5,87.0,1.2,18.0,896.0,885.01,655.96
2016,7,19,10,30,949.0,88.0,1.2,18.0,925.0,918.34,676.51
2016,7,19,10,45,952.0,89.0,1.3,18.5,946.5,946.23,693.73
2016,7,19,11,0,955.0,90.0,1.4,19.0,968.0,970.65,708.72
2016,7,19,11,15,957.5,90.5,1.4,19.0,983.0,990.54,720.64
2016,7,19,11,30,960.0,91.0,1.4,19.0,998.0,1006.74,730.31
2016,7,19,11,45,961.5,91.0,1.45,19.0,1005.5,1017.73,737.6
2016,7,19,12,0,963.0,91.0,1.5,19.0,1013.0,1024.9,742.65
2016,7,19,12,15,963.0,91.0,1.55,19.0,1013.0,1026.79,744.49
2016,7,19,12,30,963.0,91.0,1.6,19.0,1013.0,1024.82,744.05
2016,7,19,12,45,958.0,93.5,1.65,19.0,1004.5,1016.69,739.83
2016,7,19,13,0,953.0,96.0,1.7,19.0,996.0,1004.82,733.34
2016,7,19,13,15,950.5,95.5,1.7,19.0,981.0,988.64,723.47
2016,7,19,13,30,948.0,95.0,1.7,19.0,966.0,968.81,711.34
2016,7,19,13,45,945.5,92.5,1.7,19.0,944.0,943.42,695.64
2016,7,19,14,0,943.0,90.0,1.7,19.0,922.0,914.55,677.68
2016,7,19,14,15,937.5,89.0,1.7,19.0,893.0,881.32,656.77
2016,7,19,14,30,932.0,88.0,1.7,19.0,864.0,845.08,633.74
2016,7,19,14,45,926.0,85.5,1.7,19.0,829.5,804.13,607.3
2016,7,19,15,0,920.0,83.0,1.7,19.0,795.0,760.58,578.82
2016,7,19,15,15,910.0,81.5,1.65,18.5,754.5,712.88,547.57
2016,7,19,15,30,900.0,80.0,1.6,18.0,714.0,663.38,512.32
2016,7,19,15,45,889.5,77.0,1.6,18.0,669.5,610.53,473.0
2016,7,19,16,0,879.0,74.0,1.6,18.0,625.0,556.43,431.49
2016,7,19,16,15,862.5,72.0,1.6,17.5,576.5,499.37,387.03
2016,7,19,16,30,846.0,70.0,1.6,17.0,528.0,442.22,340.75
2016,7,19,16,45,826.0,66.5,1.6,17.0,477.5,382.49,290.2
2016,7,19,17,0,806.0,63.0,1.6,17.0,427.0,323.65,238.87
2016,7,19,17,15,776.0,59.5,1.55,16.5,375.0,261.23,184.34
2016,7,19,17,30,746.0,56.0,1.5,16.0,323.0,203.22,133.47
2016,7,19,17,45,705.5,52.0,1.5,15.5,272.0,146.24,86.19
2016,7,19,18,0,665.0,48.0,1.5,15.0,221.0,93.78,48.61
2016,7,19,18,15,599.0,42.0,1.4,14.5,172.0,43.85,25.34
2016,7,19,18,30,533.0,36.0,1.3,14.0,123.0,30.6,21.38
2016,7,19,18,45,424.5,28.0,1.25,13.5,82.0,24.25,15.17
2016,7,19,19,0,316.0,20.0,1.2,13.0,41.0,16.27,4.12
2016,7,19,19,15,158.0,10.0,1.15,12.5,20.5,9.1,0.0
2016,7,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,9.5,0.95,11.5,21.0,8.64,0.0
2016,7,20,5,30,342.0,19.0,1.0,12.0,42.0,16.76,4.53
2016,7,20,5,45,449.5,26.5,1.05,12.5,83.5,22.85,14.06
2016,7,20,6,0,557.0,34.0,1.1,13.0,125.0,28.81,19.92
2016,7,20,6,15,620.5,39.0,1.05,13.0,174.0,42.55,23.53
2016,7,20,6,30,684.0,44.0,1.0,13.0,223.0,92.81,47.32
2016,7,20,6,45,725.5,47.5,1.0,13.5,274.5,146.16,86.01
2016,7,20,7,0,767.0,51.0,1.0,14.0,326.0,206.58,136.56
2016,7,20,7,15,796.5,54.0,1.0,14.5,378.0,264.91,188.03
2016,7,20,7,30,826.0,57.0,1.0,15.0,430.0,325.77,241.5
2016,7,20,7,45,847.0,59.0,1.0,15.5,481.0,384.67,292.41
2016,7,20,8,0,868.0,61.0,1.0,16.0,532.0,444.52,342.29
2016,7,20,8,15,884.0,63.0,1.0,16.5,581.0,502.57,388.91
2016,7,20,8,30,900.0,65.0,1.0,17.0,630.0,560.44,433.53
2016,7,20,8,45,912.5,66.5,1.0,17.5,675.0,615.26,474.2
2016,7,20,9,0,925.0,68.0,1.0,18.0,720.0,668.98,512.57
2016,7,20,9,15,934.5,69.5,1.0,18.0,760.5,719.24,547.81
2016,7,20,9,30,944.0,71.0,1.0,18.0,801.0,767.58,579.24
2016,7,20,9,45,943.5,77.5,1.05,18.5,835.0,811.12,606.53
2016,7,20,10,0,943.0,84.0,1.1,19.0,869.0,851.49,631.4
2016,7,20,10,15,949.0,85.0,1.15,19.0,898.0,888.5,655.05
2016,7,20,10,30,955.0,86.0,1.2,19.0,927.0,922.48,676.65
2016,7,20,10,45,960.0,86.0,1.25,19.5,950.0,951.36,693.61
2016,7,20,11,0,965.0,86.0,1.3,20.0,973.0,976.84,708.39
2016,7,20,11,15,968.0,86.5,1.35,20.0,988.0,997.41,721.43
2016,7,20,11,30,971.0,87.0,1.4,20.0,1003.0,1014.27,732.25
2016,7,20,11,45,973.5,86.0,1.45,20.5,1011.0,1025.36,738.15
2016,7,20,12,0,976.0,85.0,1.5,21.0,1019.0,1032.6,741.78
2016,7,20,12,15,976.5,85.0,1.5,21.0,1019.5,1035.01,743.15
2016,7,20,12,30,977.0,85.0,1.5,21.0,1020.0,1033.5,742.23
2016,7,20,12,45,975.0,86.0,1.55,21.0,1012.5,1026.68,738.93
2016,7,20,13,0,973.0,87.0,1.6,21.0,1005.0,1015.99,733.32
2016,7,20,13,15,970.5,86.5,1.6,21.0,990.0,999.5,723.39
2016,7,20,13,30,968.0,86.0,1.6,21.0,975.0,979.28,711.2
2016,7,20,13,45,965.0,85.0,1.65,21.0,953.0,954.46,696.78
2016,7,20,14,0,962.0,84.0,1.7,21.0,931.0,926.12,680.02
2016,7,20,14,15,956.5,83.0,1.7,21.0,902.0,892.29,658.96
2016,7,20,14,30,951.0,82.0,1.7,21.0,873.0,855.39,635.75
2016,7,20,14,45,944.0,80.5,1.7,21.0,838.0,813.93,609.29
2016,7,20,15,0,937.0,79.0,1.7,21.0,803.0,769.9,580.79
2016,7,20,15,15,927.5,77.5,1.7,20.5,762.0,721.79,550.15
2016,7,20,15,30,918.0,76.0,1.7,20.0,721.0,671.77,515.3
2016,7,20,15,45,905.0,74.5,1.7,19.5,676.0,618.01,476.45
2016,7,20,16,0,892.0,73.0,1.7,19.0,631.0,563.2,435.38
2016,7,20,16,15,875.5,70.5,1.7,18.5,582.0,504.9,390.14
2016,7,20,16,30,859.0,68.0,1.7,18.0,533.0,446.5,343.01
2016,7,20,16,45,836.5,65.5,1.7,18.0,481.5,385.99,291.96
2016,7,20,17,0,814.0,63.0,1.7,18.0,430.0,326.62,240.34
2016,7,20,17,15,784.0,59.5,1.65,17.5,377.5,263.68,185.5
2016,7,20,17,30,754.0,56.0,1.6,17.0,325.0,205.12,134.27
2016,7,20,17,45,710.5,52.0,1.6,16.5,273.0,147.16,86.42
2016,7,20,18,0,667.0,48.0,1.6,16.0,221.0,94.08,48.57
2016,7,20,18,15,600.5,42.5,1.55,15.0,172.0,44.41,25.71
2016,7,20,18,30,534.0,37.0,1.5,14.0,123.0,31.6,22.23
2016,7,20,18,45,422.0,28.5,1.45,13.5,81.5,24.8,15.58
2016,7,20,19,0,310.0,20.0,1.4,13.0,40.0,16.33,3.5
2016,7,20,19,15,155.0,10.0,1.35,12.5,20.0,9.1,0.0
2016,7,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.0,1.2,11.0,20.5,9.1,0.0
2016,7,21,5,30,323.0,20.0,1.2,11.0,41.0,17.83,4.43
2016,7,21,5,45,435.5,27.5,1.3,11.5,82.5,23.85,14.93
2016,7,21,6,0,548.0,35.0,1.4,12.0,124.0,29.77,20.83
2016,7,21,6,15,612.5,40.5,1.35,12.5,172.5,43.61,24.7
2016,7,21,6,30,677.0,46.0,1.3,13.0,221.0,93.96,48.6
2016,7,21,6,45,362.5,90.5,1.3,13.5,186.5,128.21,87.25
2016,7,21,7,0,48.0,135.0,1.3,14.0,152.0,125.78,99.05
2016,7,21,7,15,434.0,97.5,1.25,14.5,290.5,203.08,150.24
2016,7,21,7,30,820.0,60.0,1.2,15.0,429.0,326.86,243.34
2016,7,21,7,45,841.5,62.0,1.2,15.5,480.0,385.71,293.99
2016,7,21,8,0,863.0,64.0,1.2,16.0,531.0,445.58,344.06
2016,7,21,8,15,878.5,66.0,1.2,16.0,579.5,503.22,391.31
2016,7,21,8,30,894.0,68.0,1.2,16.0,628.0,560.63,436.72
2016,7,21,8,45,906.5,69.5,1.25,16.5,672.5,615.24,478.02
2016,7,21,9,0,919.0,71.0,1.3,17.0,717.0,668.75,517.14
2016,7,21,9,15,928.5,72.5,1.3,17.0,757.5,718.81,552.83
2016,7,21,9,30,938.0,74.0,1.3,17.0,798.0,766.97,584.63
2016,7,21,9,45,944.5,75.5,1.3,17.5,833.0,810.66,611.77
2016,7,21,10,0,951.0,77.0,1.3,18.0,868.0,851.73,636.74
2016,7,21,10,15,956.5,78.0,1.3,18.0,897.0,888.63,659.83
2016,7,21,10,30,962.0,79.0,1.3,18.0,926.0,922.45,680.76
2016,7,21,10,45,694.0,230.5,1.35,18.5,850.0,868.59,643.38
2016,7,21,11,0,426.0,382.0,1.4,19.0,774.0,781.66,577.54
2016,7,21,11,15,702.0,231.0,1.45,19.0,888.0,906.68,669.52
2016,7,21,11,30,978.0,80.0,1.5,19.0,1002.0,1014.99,738.32
2016,7,21,11,45,980.0,80.0,1.55,19.5,1010.0,1026.71,743.45
2016,7,21,12,0,982.0,80.0,1.6,20.0,1018.0,1034.53,747.44
2016,7,21,12,15,982.0,80.0,1.65,20.0,1018.5,1036.48,749.29
2016,7,21,12,30,982.0,80.0,1.7,20.0,1019.0,1034.48,748.81
2016,7,21,12,45,973.5,85.5,1.75,20.0,1010.0,1025.92,744.3
2016,7,21,13,0,965.0,91.0,1.8,20.0,1001.0,1013.57,737.51
2016,7,21,13,15,963.0,90.5,1.8,19.5,986.0,997.66,729.24
2016,7,21,13,30,961.0,90.0,1.8,19.0,971.0,978.02,718.61
2016,7,21,13,45,959.5,87.5,1.85,19.0,949.5,953.17,703.87
2016,7,21,14,0,958.0,85.0,1.9,19.0,928.0,924.73,686.74
2016,7,21,14,15,953.0,84.0,1.9,18.5,899.5,891.41,666.96
2016,7,21,14,30,948.0,83.0,1.9,18.0,871.0,854.98,644.9
2016,7,21,14,45,943.5,80.5,1.9,18.0,836.5,814.51,618.63
2016,7,21,15,0,939.0,78.0,1.9,18.0,802.0,771.26,590.18
2016,7,21,15,15,929.5,76.5,1.85,18.0,761.5,723.01,557.47
2016,7,21,15,30,920.0,75.0,1.8,18.0,721.0,672.84,520.81
2016,7,21,15,45,911.0,71.5,1.8,18.0,676.0,619.31,480.88
2016,7,21,16,0,902.0,68.0,1.8,18.0,631.0,564.34,438.57
2016,7,21,16,15,885.5,66.0,1.75,17.5,582.0,505.98,392.75
2016,7,21,16,30,869.0,64.0,1.7,17.0,533.0,447.49,345.12
2016,7,21,16,45,850.0,61.0,1.7,17.0,482.0,387.24,293.95
2016,7,21,17,0,831.0,58.0,1.7,17.0,431.0,327.72,241.83
2016,7,21,17,15,802.0,55.0,1.65,16.5,378.5,266.59,188.02
2016,7,21,17,30,773.0,52.0,1.6,16.0,326.0,207.92,136.33
2016,7,21,17,45,731.5,48.0,1.55,15.5,274.0,146.65,85.39
2016,7,21,18,0,690.0,44.0,1.5,15.0,222.0,92.42,46.47
