Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,18,15,625.0,39.0,1.4,14.5,172.5,41.76,23.25
2016,7,21,18,30,560.0,34.0,1.3,14.0,123.0,28.93,19.88
2016,7,21,18,45,448.0,26.5,1.25,13.5,81.5,22.97,13.97
2016,7,21,19,0,336.0,19.0,1.2,13.0,40.0,16.89,3.01
2016,7,21,19,15,168.0,9.5,1.15,12.5,20.0,8.64,0.0
2016,7,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,5,15,164.0,9.5,0.8,11.5,19.5,8.64,0.0
2016,7,22,5,30,328.0,19.0,0.8,12.0,39.0,16.89,2.97
2016,7,22,5,45,439.5,27.0,0.85,12.5,80.5,23.45,14.46
2016,7,22,6,0,551.0,35.0,0.9,13.0,122.0,29.84,20.8
2016,7,22,6,15,617.0,40.0,0.9,13.5,171.5,43.15,24.25
2016,7,22,6,30,683.0,45.0,0.9,14.0,221.0,93.5,47.79
2016,7,22,6,45,726.0,49.0,0.95,14.5,273.0,147.59,86.84
2016,7,22,7,0,769.0,53.0,1.0,15.0,325.0,206.5,135.91
2016,7,22,7,15,799.0,56.0,1.0,15.5,378.0,267.65,189.49
2016,7,22,7,30,829.0,59.0,1.0,16.0,431.0,329.01,243.13
2016,7,22,7,45,850.5,61.5,1.05,16.5,482.5,388.94,294.79
2016,7,22,8,0,872.0,64.0,1.1,17.0,534.0,449.88,345.55
2016,7,22,8,15,888.5,66.0,1.1,17.5,583.5,508.58,392.53
2016,7,22,8,30,905.0,68.0,1.1,18.0,633.0,567.14,437.53
2016,7,22,8,45,917.5,70.0,1.15,18.5,678.5,622.88,479.14
2016,7,22,9,0,930.0,72.0,1.2,19.0,724.0,677.5,518.54
2016,7,22,9,15,939.5,73.0,1.2,19.0,765.0,727.63,553.76
2016,7,22,9,30,949.0,74.0,1.2,19.0,806.0,775.82,585.11
2016,7,22,9,45,943.5,83.0,1.25,19.5,838.5,818.32,611.66
2016,7,22,10,0,938.0,92.0,1.3,20.0,871.0,857.23,635.54
2016,7,22,10,15,944.0,93.0,1.35,20.5,900.5,894.18,657.91
2016,7,22,10,30,950.0,94.0,1.4,21.0,930.0,928.12,678.13
2016,7,22,10,45,955.5,94.5,1.45,21.5,952.5,957.91,695.57
2016,7,22,11,0,961.0,95.0,1.5,22.0,975.0,984.34,710.82
2016,7,22,11,15,964.0,95.5,1.5,22.0,990.5,1004.9,723.0
2016,7,22,11,30,967.0,96.0,1.5,22.0,1006.0,1021.76,732.94
2016,7,22,11,45,969.5,95.5,1.55,22.0,1014.0,1033.36,740.5
2016,7,22,12,0,972.0,95.0,1.6,22.0,1022.0,1041.11,745.81
2016,7,22,12,15,971.5,95.0,1.65,22.0,1022.0,1042.56,747.34
2016,7,22,12,30,971.0,95.0,1.7,22.0,1022.0,1040.11,746.59
2016,7,22,12,45,970.5,94.0,1.75,22.5,1014.0,1032.76,741.48
2016,7,22,13,0,970.0,93.0,1.8,23.0,1006.0,1021.52,734.05
2016,7,22,13,15,967.0,92.5,1.8,22.5,990.5,1004.59,725.26
2016,7,22,13,30,964.0,92.0,1.8,22.0,975.0,983.93,714.17
2016,7,22,13,45,959.5,91.0,1.8,22.0,952.5,957.8,698.22
2016,7,22,14,0,955.0,90.0,1.8,22.0,930.0,928.24,680.05
2016,7,22,14,15,949.0,89.0,1.8,21.5,900.5,894.12,660.1
2016,7,22,14,30,943.0,88.0,1.8,21.0,871.0,856.97,637.93
2016,7,22,14,45,934.5,87.0,1.85,21.0,835.0,815.05,611.56
2016,7,22,15,0,926.0,86.0,1.9,21.0,799.0,770.68,583.14
2016,7,22,15,15,915.5,84.5,1.85,20.5,758.0,722.21,551.62
2016,7,22,15,30,905.0,83.0,1.8,20.0,717.0,671.94,516.07
2016,7,22,15,45,882.5,84.5,1.8,20.0,669.5,615.92,474.55
2016,7,22,16,0,860.0,86.0,1.8,20.0,622.0,559.76,431.7
2016,7,22,16,15,842.0,83.0,1.75,19.5,572.5,501.7,386.64
2016,7,22,16,30,824.0,80.0,1.7,19.0,523.0,443.23,339.63
2016,7,22,16,45,791.5,79.0,1.7,19.0,470.5,381.56,288.23
2016,7,22,17,0,759.0,78.0,1.7,19.0,418.0,322.24,237.38
2016,7,22,17,15,724.5,74.0,1.65,18.5,365.5,262.28,185.66
2016,7,22,17,30,690.0,70.0,1.6,18.0,313.0,203.19,134.79
2016,7,22,17,45,639.0,64.5,1.55,17.5,261.0,146.15,88.38
2016,7,22,18,0,588.0,59.0,1.5,17.0,209.0,94.98,52.08
2016,7,22,18,15,514.0,51.5,1.4,16.5,161.0,47.83,29.32
2016,7,22,18,30,440.0,44.0,1.3,16.0,113.0,34.96,24.92
2016,7,22,18,45,318.0,33.0,1.25,15.5,73.5,26.75,16.94
2016,7,22,19,0,196.0,22.0,1.2,15.0,34.0,18.23,2.56
2016,7,22,19,15,98.0,11.0,1.15,14.5,17.0,10.01,0.0
2016,7,22,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,23,5,15,81.5,11.0,0.65,11.5,16.0,10.01,0.0
2016,7,23,5,30,163.0,22.0,0.6,12.0,32.0,17.35,2.11
2016,7,23,5,45,282.5,34.5,0.6,12.5,71.0,28.1,18.37
2016,7,23,6,0,402.0,47.0,0.6,13.0,110.0,37.58,27.61
2016,7,23,6,15,477.5,55.5,0.6,13.5,157.5,51.13,32.7
2016,7,23,6,30,553.0,64.0,0.6,14.0,205.0,97.12,55.83
2016,7,23,6,45,608.0,70.0,0.6,15.0,257.0,147.24,91.46
2016,7,23,7,0,663.0,76.0,0.6,16.0,309.0,203.81,137.05
2016,7,23,7,15,699.0,80.5,0.6,16.5,361.5,260.12,185.24
2016,7,23,7,30,735.0,85.0,0.6,17.0,414.0,321.9,237.67
2016,7,23,7,45,764.0,88.5,0.6,17.5,466.0,381.02,287.03
2016,7,23,8,0,793.0,92.0,0.6,18.0,518.0,442.19,336.32
2016,7,23,8,15,812.5,95.0,0.65,18.5,567.0,499.91,381.69
2016,7,23,8,30,832.0,98.0,0.7,19.0,616.0,557.98,425.69
2016,7,23,8,45,845.0,101.5,0.75,20.0,661.0,612.7,464.87
2016,7,23,9,0,858.0,105.0,0.8,21.0,706.0,664.15,500.38
2016,7,23,9,15,869.5,107.0,0.85,21.5,746.5,713.59,534.31
2016,7,23,9,30,881.0,109.0,0.9,22.0,787.0,761.43,565.32
2016,7,23,9,45,891.5,110.0,0.95,22.5,823.0,805.67,592.61
2016,7,23,10,0,902.0,111.0,1.0,23.0,859.0,847.72,618.14
2016,7,23,10,15,908.5,112.0,1.05,23.5,888.0,883.98,639.66
2016,7,23,10,30,915.0,113.0,1.1,24.0,917.0,917.36,659.21
2016,7,23,10,45,894.0,130.0,1.2,24.5,931.5,938.39,671.66
2016,7,23,11,0,873.0,147.0,1.3,25.0,946.0,954.64,681.26
2016,7,23,11,15,876.5,148.0,1.3,25.0,961.5,974.55,693.03
2016,7,23,11,30,880.0,149.0,1.3,25.0,977.0,991.08,702.69
2016,7,23,11,45,867.5,158.5,1.35,25.5,980.0,996.62,705.07
2016,7,23,12,0,855.0,168.0,1.4,26.0,983.0,1011.08,713.19
2016,7,23,12,15,855.0,168.0,1.45,26.0,983.5,1012.86,714.84
2016,7,23,12,30,855.0,168.0,1.5,26.0,984.0,1011.06,714.53
2016,7,23,12,45,863.0,161.5,1.55,26.0,979.0,1006.97,712.93
2016,7,23,13,0,871.0,155.0,1.6,26.0,974.0,988.0,702.16
2016,7,23,13,15,868.0,154.0,1.65,25.5,959.5,972.04,694.8
2016,7,23,13,30,865.0,153.0,1.7,25.0,945.0,952.73,685.23
2016,7,23,13,45,855.0,154.5,1.75,25.0,921.5,935.64,675.74
2016,7,23,14,0,845.0,156.0,1.8,25.0,898.0,905.67,657.88
2016,7,23,14,15,838.0,154.0,1.8,25.0,869.0,872.12,637.13
2016,7,23,14,30,831.0,152.0,1.8,25.0,840.0,835.92,614.51
2016,7,23,14,45,836.5,141.5,1.8,25.0,809.0,798.67,591.01
2016,7,23,15,0,842.0,131.0,1.8,25.0,778.0,758.18,564.99
2016,7,23,15,15,829.5,128.5,1.8,24.5,737.5,709.96,532.84
2016,7,23,15,30,817.0,126.0,1.8,24.0,697.0,660.34,498.78
2016,7,23,15,45,818.5,115.5,1.8,23.5,655.5,610.22,463.46
2016,7,23,16,0,820.0,105.0,1.8,23.0,614.0,557.86,425.14
2016,7,23,16,15,800.0,101.5,1.75,22.5,565.0,499.61,380.65
2016,7,23,16,30,780.0,98.0,1.7,22.0,516.0,441.8,334.94
2016,7,23,16,45,763.5,91.0,1.7,21.5,466.5,382.75,286.79
2016,7,23,17,0,747.0,84.0,1.7,21.0,417.0,324.37,237.52
2016,7,23,17,15,711.5,79.0,1.6,20.5,364.5,261.57,184.06
2016,7,23,17,30,676.0,74.0,1.5,20.0,312.0,204.16,135.04
2016,7,23,17,45,630.0,67.5,1.45,19.5,260.5,147.67,89.29
2016,7,23,18,0,584.0,61.0,1.4,19.0,209.0,96.49,53.04
2016,7,23,18,15,507.5,53.0,1.3,18.0,160.5,49.05,30.23
2016,7,23,18,30,431.0,45.0,1.2,17.0,112.0,35.93,25.62
2016,7,23,18,45,305.5,33.5,1.1,16.5,72.0,27.29,17.23
2016,7,23,19,0,180.0,22.0,1.0,16.0,32.0,17.39,0.9
2016,7,23,19,15,90.0,11.0,0.95,15.5,16.0,10.01,0.0
2016,7,23,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,24,5,15,59.5,11.5,0.65,11.5,14.5,10.46,0.0
2016,7,24,5,30,119.0,23.0,0.6,12.0,29.0,18.13,1.06
2016,7,24,5,45,232.5,37.0,0.6,12.5,67.0,28.84,18.9
2016,7,24,6,0,346.0,51.0,0.6,13.0,105.0,39.26,29.06
2016,7,24,6,15,424.0,61.5,0.6,13.5,152.0,55.55,37.08
2016,7,24,6,30,502.0,72.0,0.6,14.0,199.0,100.17,60.35
2016,7,24,6,45,566.0,77.5,0.65,14.5,251.5,148.04,94.18
2016,7,24,7,0,630.0,83.0,0.7,15.0,304.0,203.55,138.82
2016,7,24,7,15,668.0,88.5,0.7,15.5,356.0,259.48,186.65
2016,7,24,7,30,706.0,94.0,0.7,16.0,408.0,319.22,237.5
2016,7,24,7,45,739.5,96.5,0.75,17.0,460.5,377.94,286.31
2016,7,24,8,0,773.0,99.0,0.8,18.0,513.0,440.56,336.47
2016,7,24,8,15,794.0,102.5,0.8,18.5,562.5,498.54,381.83
2016,7,24,8,30,815.0,106.0,0.8,19.0,612.0,557.09,425.86
2016,7,24,8,45,828.0,110.0,0.85,19.5,657.0,611.57,465.8
2016,7,24,9,0,841.0,114.0,0.9,20.0,702.0,665.2,503.85
2016,7,24,9,15,853.5,116.5,0.9,20.5,743.0,715.87,538.14
2016,7,24,9,30,866.0,119.0,0.9,21.0,784.0,760.85,567.11
2016,7,24,9,45,856.0,132.0,0.9,21.5,814.5,805.6,594.18
2016,7,24,10,0,846.0,145.0,0.9,22.0,845.0,842.44,615.61
2016,7,24,10,15,854.0,146.5,0.9,22.0,874.5,879.48,638.17
2016,7,24,10,30,862.0,148.0,0.9,22.0,904.0,913.88,658.84
2016,7,24,10,45,840.5,166.0,0.95,22.5,918.5,935.15,670.72
2016,7,24,11,0,819.0,184.0,1.0,23.0,933.0,951.84,679.92
2016,7,24,11,15,823.0,185.0,1.05,23.0,948.5,971.95,692.66
2016,7,24,11,30,827.0,186.0,1.1,23.0,964.0,988.8,703.39
2016,7,24,11,45,809.0,200.0,1.15,23.5,965.5,993.49,705.33
2016,7,24,12,0,791.0,214.0,1.2,24.0,967.0,994.28,705.1
2016,7,24,12,15,791.0,213.5,1.2,24.0,967.0,995.49,705.78
2016,7,24,12,30,791.0,213.0,1.2,24.0,967.0,993.33,704.49
2016,7,24,12,45,805.5,202.0,1.25,24.5,964.0,991.97,703.32
2016,7,24,13,0,820.0,191.0,1.3,25.0,961.0,986.86,699.89
2016,7,24,13,15,815.5,190.0,1.3,24.5,945.5,969.61,690.93
2016,7,24,13,30,811.0,189.0,1.3,24.0,930.0,949.15,680.11
2016,7,24,13,45,788.0,197.0,1.35,24.0,903.0,917.41,661.52
2016,7,24,14,0,765.0,205.0,1.4,24.0,876.0,889.45,645.32
2016,7,24,14,15,755.5,202.5,1.4,23.5,846.5,854.87,625.17
2016,7,24,14,30,746.0,200.0,1.4,23.0,817.0,818.05,602.78
2016,7,24,14,45,743.0,191.0,1.45,23.0,783.5,777.96,577.19
2016,7,24,15,0,740.0,182.0,1.5,23.0,750.0,735.6,549.45
2016,7,24,15,15,724.5,178.0,1.45,22.5,709.5,687.28,516.82
2016,7,24,15,30,709.0,174.0,1.4,22.0,669.0,638.12,482.79
2016,7,24,15,45,714.5,158.5,1.4,22.0,629.0,590.11,448.4
2016,7,24,16,0,720.0,143.0,1.4,22.0,589.0,539.78,411.15
2016,7,24,16,15,695.5,137.5,1.35,21.5,540.0,481.87,367.39
2016,7,24,16,30,671.0,132.0,1.3,21.0,491.0,425.12,323.1
2016,7,24,16,45,666.0,118.0,1.3,20.5,444.5,369.48,278.16
2016,7,24,17,0,661.0,104.0,1.3,20.0,398.0,313.45,231.23
2016,7,24,17,15,621.0,97.5,1.25,19.0,346.0,254.83,182.26
2016,7,24,17,30,581.0,91.0,1.2,18.0,294.0,200.35,136.6
2016,7,24,17,45,546.5,79.5,1.15,17.5,245.5,146.65,92.73
2016,7,24,18,0,512.0,68.0,1.1,17.0,197.0,97.02,56.6
2016,7,24,18,15,435.0,58.0,1.0,16.5,150.0,52.25,33.91
2016,7,24,18,30,358.0,48.0,0.9,16.0,103.0,38.59,28.02
2016,7,24,18,45,251.0,34.0,0.85,15.5,65.5,26.53,16.58
2016,7,24,19,0,144.0,20.0,0.8,15.0,28.0,15.77,0.0
2016,7,24,19,15,72.0,10.0,0.8,14.5,14.0,9.1,0.0
2016,7,24,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,25,5,15,67.5,10.0,0.6,11.5,13.5,9.1,0.0
2016,7,25,5,30,135.0,20.0,0.6,12.0,27.0,15.76,0.0
2016,7,25,5,45,243.0,34.5,0.6,12.5,64.5,26.92,17.17
2016,7,25,6,0,351.0,49.0,0.6,13.0,102.0,39.53,29.26
2016,7,25,6,15,426.5,59.5,0.55,13.0,149.0,53.86,35.72
2016,7,25,6,30,502.0,70.0,0.5,13.0,196.0,98.49,59.17
2016,7,25,6,45,556.0,78.0,0.5,13.5,247.0,147.22,94.23
2016,7,25,7,0,610.0,86.0,0.5,14.0,298.0,202.39,138.99
2016,7,25,7,15,648.0,92.0,0.5,14.5,350.5,257.66,186.15
2016,7,25,7,30,686.0,98.0,0.5,15.0,403.0,316.79,236.34
2016,7,25,7,45,712.0,104.0,0.55,16.0,453.5,374.88,284.59
2016,7,25,8,0,738.0,110.0,0.6,17.0,504.0,434.82,332.59
2016,7,25,8,15,759.5,114.5,0.6,17.5,553.5,492.62,377.57
2016,7,25,8,30,781.0,119.0,0.6,18.0,603.0,551.6,421.66
2016,7,25,8,45,793.0,124.5,0.65,18.5,647.5,605.37,460.91
2016,7,25,9,0,805.0,130.0,0.7,19.0,692.0,658.27,498.3
2016,7,25,9,15,818.0,133.5,0.75,19.5,733.0,708.81,533.0
2016,7,25,9,30,831.0,137.0,0.8,20.0,774.0,758.02,565.87
2016,7,25,9,45,861.0,128.5,0.85,20.5,815.0,801.59,593.15
2016,7,25,10,0,891.0,120.0,0.9,21.0,856.0,849.47,622.66
2016,7,25,10,15,898.0,121.5,0.95,21.0,886.0,886.39,645.85
2016,7,25,10,30,905.0,123.0,1.0,21.0,916.0,920.48,667.26
2016,7,25,10,45,895.5,133.5,1.05,21.5,934.0,945.32,681.45
2016,7,25,11,0,886.0,144.0,1.1,22.0,952.0,966.13,693.19
2016,7,25,11,15,889.5,144.5,1.1,22.0,967.5,985.87,704.78
2016,7,25,11,30,893.0,145.0,1.1,22.0,983.0,1002.19,714.29
2016,7,25,11,45,882.0,153.5,1.15,22.5,987.0,1008.46,717.21
2016,7,25,12,0,871.0,162.0,1.2,23.0,991.0,1010.91,718.0
2016,7,25,12,15,871.0,162.0,1.2,23.0,991.0,1012.65,718.99
2016,7,25,12,30,871.0,162.0,1.2,23.0,991.0,1010.89,717.93
2016,7,25,12,45,879.0,155.5,1.25,23.0,986.0,1007.37,716.82
2016,7,25,13,0,887.0,149.0,1.3,23.0,981.0,1000.13,713.48
2016,7,25,13,15,883.5,148.0,1.3,23.0,966.0,983.41,703.51
2016,7,25,13,30,880.0,147.0,1.3,23.0,951.0,963.29,691.56
2016,7,25,13,45,865.5,151.0,1.35,23.0,925.5,943.91,680.9
2016,7,25,14,0,851.0,155.0,1.4,23.0,900.0,912.14,662.22
2016,7,25,14,15,843.0,153.0,1.35,22.5,870.5,877.47,641.52
2016,7,25,14,30,835.0,151.0,1.3,22.0,841.0,840.2,618.95
2016,7,25,14,45,830.0,145.5,1.3,22.0,806.5,799.44,593.29
2016,7,25,15,0,825.0,140.0,1.3,22.0,772.0,756.26,565.32
2016,7,25,15,15,811.5,137.0,1.25,21.5,731.0,707.4,532.4
2016,7,25,15,30,798.0,134.0,1.2,21.0,690.0,657.27,497.73
2016,7,25,15,45,797.0,124.0,1.2,21.0,648.0,606.94,461.58
2016,7,25,16,0,796.0,114.0,1.2,21.0,606.0,554.66,422.76
2016,7,25,16,15,774.0,110.0,1.15,20.5,556.5,495.99,378.26
2016,7,25,16,30,752.0,106.0,1.1,20.0,507.0,436.76,331.82
2016,7,25,16,45,742.5,96.0,1.1,20.0,458.5,378.6,284.05
2016,7,25,17,0,733.0,86.0,1.1,20.0,410.0,320.44,234.65
2016,7,25,17,15,696.5,80.5,1.05,19.5,357.0,259.51,182.99
2016,7,25,17,30,660.0,75.0,1.0,19.0,304.0,202.19,134.27
2016,7,25,17,45,621.0,67.0,0.95,18.5,254.0,146.19,88.65
2016,7,25,18,0,582.0,59.0,0.9,18.0,204.0,94.7,51.79
2016,7,25,18,15,505.5,50.5,0.8,17.0,155.5,46.87,28.64
2016,7,25,18,30,429.0,42.0,0.7,16.0,107.0,33.43,23.52
2016,7,25,18,45,312.0,30.5,0.65,15.5,68.5,24.72,14.97
2016,7,25,19,0,195.0,19.0,0.6,15.0,30.0,15.64,0.0
2016,7,25,19,15,97.5,9.5,0.6,14.5,15.0,8.64,0.0
2016,7,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,26,5,15,69.5,9.5,0.55,12.5,13.0,8.64,0.0
2016,7,26,5,30,139.0,19.0,0.5,13.0,26.0,14.99,0.0
2016,7,26,5,45,246.0,33.0,0.45,13.5,63.0,25.77,16.02
2016,7,26,6,0,353.0,47.0,0.4,14.0,100.0,37.8,27.6
2016,7,26,6,15,428.5,57.5,0.35,14.5,147.0,52.18,34.08
2016,7,26,6,30,504.0,68.0,0.3,15.0,194.0,96.99,57.33
2016,7,26,6,45,370.5,98.5,0.3,16.0,203.0,136.52,92.57
2016,7,26,7,0,237.0,129.0,0.3,17.0,212.0,160.49,118.2
2016,7,26,7,15,460.5,113.0,0.3,17.5,305.5,224.72,163.76
2016,7,26,7,30,684.0,97.0,0.3,18.0,399.0,315.6,232.39
2016,7,26,7,45,709.5,103.0,0.3,19.0,449.5,373.45,279.14
2016,7,26,8,0,735.0,109.0,0.3,20.0,500.0,433.09,325.71
2016,7,26,8,15,756.5,113.0,0.3,20.5,548.5,490.31,369.33
2016,7,26,8,30,778.0,117.0,0.3,21.0,597.0,548.71,412.08
2016,7,26,8,45,791.0,122.0,0.35,22.0,641.5,602.5,449.68
2016,7,26,9,0,804.0,127.0,0.4,23.0,686.0,655.53,485.38
2016,7,26,9,15,817.0,130.0,0.45,23.5,727.0,705.58,518.9
2016,7,26,9,30,830.0,133.0,0.5,24.0,768.0,754.31,550.65
2016,7,26,9,45,848.5,130.5,0.55,24.5,806.0,800.27,578.66
2016,7,26,10,0,867.0,128.0,0.6,25.0,844.0,838.64,601.34
2016,7,26,10,15,874.0,129.5,0.65,25.5,873.0,874.83,622.49
2016,7,26,10,30,881.0,131.0,0.7,26.0,902.0,908.26,641.77
2016,7,26,10,45,878.0,137.5,0.8,26.5,922.0,934.5,657.44
2016,7,26,11,0,875.0,144.0,0.9,27.0,942.0,957.17,670.98
2016,7,26,11,15,878.5,144.5,0.9,27.0,957.0,976.74,682.15
2016,7,26,11,30,882.0,145.0,0.9,27.0,972.0,992.92,691.33
2016,7,26,11,45,877.0,150.0,0.95,27.5,977.5,1001.64,695.71
2016,7,26,12,0,872.0,155.0,1.0,28.0,983.0,1006.71,698.06
2016,7,26,12,15,872.0,155.0,1.05,28.0,983.0,1008.45,699.93
2016,7,26,12,30,872.0,155.0,1.1,28.0,983.0,1006.68,699.81
2016,7,26,12,45,876.5,150.0,1.15,28.0,977.0,1001.1,697.5
2016,7,26,13,0,881.0,145.0,1.2,28.0,971.0,991.88,693.09
2016,7,26,13,15,877.5,144.5,1.2,28.0,955.5,975.68,683.68
2016,7,26,13,30,874.0,144.0,1.2,28.0,940.0,956.1,672.31
2016,7,26,13,45,866.0,144.0,1.2,28.0,916.5,929.63,656.71
2016,7,26,14,0,858.0,144.0,1.2,28.0,893.0,900.19,639.29
2016,7,26,14,15,850.0,142.0,1.2,27.5,863.5,873.58,624.84
2016,7,26,14,30,842.0,140.0,1.2,27.0,834.0,836.06,603.2
2016,7,26,14,45,834.0,136.0,1.2,27.0,799.0,794.15,577.35
2016,7,26,15,0,826.0,132.0,1.2,27.0,764.0,750.04,549.63
2016,7,26,15,15,812.5,129.0,1.2,26.5,723.0,701.12,517.84
2016,7,26,15,30,799.0,126.0,1.2,26.0,682.0,650.93,484.23
2016,7,26,15,45,785.5,121.0,1.2,26.0,637.0,597.82,446.6
2016,7,26,16,0,772.0,116.0,1.2,26.0,592.0,544.01,407.29
2016,7,26,16,15,750.0,112.0,1.2,25.5,543.0,485.65,364.11
2016,7,26,16,30,728.0,108.0,1.2,25.0,494.0,428.56,320.24
2016,7,26,16,45,701.5,102.0,1.2,25.0,443.5,368.93,272.41
2016,7,26,17,0,675.0,96.0,1.2,25.0,393.0,311.23,224.74
2016,7,26,17,15,636.0,89.5,1.15,24.0,341.5,251.98,176.06
2016,7,26,17,30,597.0,83.0,1.1,23.0,290.0,196.75,130.45
2016,7,26,17,45,543.5,75.0,1.05,22.5,239.5,142.43,87.6
2016,7,26,18,0,490.0,67.0,1.0,22.0,189.0,94.5,54.21
2016,7,26,18,15,415.0,56.5,0.9,21.0,142.5,50.62,32.2
2016,7,26,18,30,340.0,46.0,0.8,20.0,96.0,36.95,26.05
2016,7,26,18,45,230.0,31.5,0.75,19.0,59.5,24.59,14.46
2016,7,26,19,0,120.0,17.0,0.7,18.0,23.0,13.39,0.0
2016,7,26,19,15,60.0,8.5,0.65,17.5,11.5,7.73,0.0
2016,7,26,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.5,0.4,14.0,9.0,6.82,0.0
2016,7,27,5,30,68.0,15.0,0.4,14.0,18.0,11.75,0.0
2016,7,27,5,45,151.0,33.0,0.45,14.5,51.5,25.63,15.69
2016,7,27,6,0,234.0,51.0,0.5,15.0,85.0,39.09,28.55
2016,7,27,6,15,300.5,65.5,0.5,15.5,128.0,54.85,37.55
2016,7,27,6,30,367.0,80.0,0.5,16.0,171.0,94.44,60.2
2016,7,27,6,45,425.5,90.5,0.5,17.0,219.5,137.86,91.02
2016,7,27,7,0,484.0,101.0,0.5,18.0,268.0,188.25,130.58
2016,7,27,7,15,523.5,110.0,0.5,18.5,317.0,239.08,172.78
2016,7,27,7,30,563.0,119.0,0.5,19.0,366.0,296.84,220.39
2016,7,27,7,45,599.5,124.0,0.5,20.0,416.0,351.23,264.1
2016,7,27,8,0,636.0,129.0,0.5,21.0,466.0,408.83,308.86
2016,7,27,8,15,659.5,134.5,0.55,21.5,513.5,463.32,350.81
2016,7,27,8,30,683.0,140.0,0.6,22.0,561.0,518.94,392.23
2016,7,27,8,45,701.0,144.5,0.65,22.5,604.5,571.12,429.92
2016,7,27,9,0,719.0,149.0,0.7,23.0,648.0,623.25,466.44
2016,7,27,9,15,734.0,152.5,0.75,23.5,688.0,671.97,499.61
2016,7,27,9,30,749.0,156.0,0.8,24.0,728.0,717.78,530.03
2016,7,27,9,45,754.5,162.0,0.9,24.5,761.0,758.92,557.16
2016,7,27,10,0,760.0,168.0,1.0,25.0,794.0,797.91,581.77
2016,7,27,10,15,768.5,170.5,1.05,25.0,823.0,833.76,604.46
2016,7,27,10,30,777.0,173.0,1.1,25.0,852.0,867.28,625.57
2016,7,27,10,45,781.0,176.5,1.15,25.5,873.5,895.19,641.79
2016,7,27,11,0,785.0,180.0,1.2,26.0,895.0,920.19,656.16
2016,7,27,11,15,789.5,181.0,1.2,26.0,910.0,940.22,667.95
2016,7,27,11,30,794.0,182.0,1.2,26.0,925.0,957.14,677.89
2016,7,27,11,45,794.5,183.5,1.25,26.0,932.5,967.46,684.62
2016,7,27,12,0,795.0,185.0,1.3,26.0,940.0,974.44,689.46
2016,7,27,12,15,795.0,185.0,1.3,26.0,940.0,976.11,690.35
2016,7,27,12,30,795.0,185.0,1.3,26.0,940.0,974.4,689.33
2016,7,27,12,45,797.5,182.0,1.3,26.0,933.5,968.84,686.05
2016,7,27,13,0,800.0,179.0,1.3,26.0,927.0,959.86,680.8
2016,7,27,13,15,795.5,178.0,1.3,26.0,912.0,942.82,670.63
2016,7,27,13,30,791.0,177.0,1.3,26.0,897.0,922.65,658.62
2016,7,27,13,45,788.5,173.0,1.3,26.0,876.0,898.35,644.03
2016,7,27,14,0,786.0,169.0,1.3,26.0,855.0,871.05,627.55
2016,7,27,14,15,777.5,166.5,1.3,25.5,826.0,837.24,607.99
2016,7,27,14,30,769.0,164.0,1.3,25.0,797.0,801.07,586.69
2016,7,27,14,45,767.5,156.0,1.3,25.0,765.0,762.9,562.69
2016,7,27,15,0,766.0,148.0,1.3,25.0,733.0,722.24,535.86
2016,7,27,15,15,751.5,144.5,1.25,24.5,692.5,674.55,503.83
2016,7,27,15,30,737.0,141.0,1.2,24.0,652.0,626.63,470.84
2016,7,27,15,45,733.5,131.0,1.2,24.0,611.0,577.01,435.39
2016,7,27,16,0,730.0,121.0,1.2,24.0,570.0,525.92,397.72
2016,7,27,16,15,707.0,116.5,1.15,23.5,522.0,469.19,355.03
2016,7,27,16,30,684.0,112.0,1.1,23.0,474.0,413.42,311.66
2016,7,27,16,45,670.0,102.5,1.1,22.5,427.0,357.69,266.92
2016,7,27,17,0,656.0,93.0,1.1,22.0,380.0,302.56,221.09
2016,7,27,17,15,618.0,87.0,1.05,21.5,329.5,245.15,172.94
2016,7,27,17,30,580.0,81.0,1.0,21.0,279.0,191.63,128.03
2016,7,27,17,45,540.5,71.0,0.95,20.5,231.5,138.52,85.24
2016,7,27,18,0,501.0,61.0,0.9,20.0,184.0,90.09,50.62
2016,7,27,18,15,426.5,51.5,0.8,19.0,139.0,46.39,28.91
2016,7,27,18,30,352.0,42.0,0.7,18.0,94.0,33.44,23.24
2016,7,27,18,45,248.5,29.5,0.65,17.5,59.0,23.89,13.86
2016,7,27,19,0,145.0,17.0,0.6,17.0,24.0,13.88,0.0
2016,7,27,19,15,72.5,8.5,0.55,16.5,12.0,7.73,0.0
2016,7,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.0,0.4,12.0,12.0,10.91,0.0
2016,7,28,5,30,0.0,24.0,0.4,12.0,24.0,19.95,0.0
2016,7,28,5,45,188.5,32.5,0.4,12.5,60.0,25.33,15.45
2016,7,28,6,0,377.0,41.0,0.4,13.0,96.0,32.61,23.1
2016,7,28,6,15,451.0,50.0,0.4,13.5,141.5,46.15,28.85
2016,7,28,6,30,525.0,59.0,0.4,14.0,187.0,91.02,51.73
2016,7,28,6,45,575.0,65.5,0.4,15.0,236.5,139.38,86.36
2016,7,28,7,0,625.0,72.0,0.4,16.0,286.0,193.62,130.26
2016,7,28,7,15,660.5,77.5,0.4,16.5,336.5,248.7,177.31
2016,7,28,7,30,696.0,83.0,0.4,17.0,387.0,307.33,227.05
2016,7,28,7,45,722.5,87.0,0.45,17.5,437.0,365.87,276.03
2016,7,28,8,0,749.0,91.0,0.5,18.0,487.0,424.44,323.54
2016,7,28,8,15,768.5,94.5,0.5,18.5,534.5,480.58,367.31
2016,7,28,8,30,788.0,98.0,0.5,19.0,582.0,537.17,409.71
2016,7,28,8,45,801.5,101.5,0.55,20.0,625.5,590.31,447.71
2016,7,28,9,0,815.0,105.0,0.6,21.0,669.0,642.7,483.8
2016,7,28,9,15,827.0,107.5,0.65,21.5,709.0,688.77,515.41
2016,7,28,9,30,839.0,110.0,0.7,22.0,749.0,735.96,546.1
2016,7,28,9,45,847.5,111.5,0.75,22.5,783.0,777.75,571.88
2016,7,28,10,0,856.0,113.0,0.8,23.0,817.0,817.33,595.95
2016,7,28,10,15,862.5,114.5,0.85,23.0,845.5,852.81,618.3
2016,7,28,10,30,869.0,116.0,0.9,23.0,874.0,885.54,638.85
2016,7,28,10,45,862.5,124.5,0.95,23.5,892.5,910.43,653.13
2016,7,28,11,0,856.0,133.0,1.0,24.0,911.0,931.59,665.12
2016,7,28,11,15,859.5,133.5,1.05,24.0,925.5,950.87,677.29
2016,7,28,11,30,863.0,134.0,1.1,24.0,940.0,966.82,687.48
2016,7,28,11,45,854.0,141.0,1.15,24.0,944.5,973.46,691.99
2016,7,28,12,0,845.0,148.0,1.2,24.0,949.0,976.44,694.44
2016,7,28,12,15,844.5,148.0,1.2,24.0,948.5,977.64,695.1
2016,7,28,12,30,844.0,148.0,1.2,24.0,948.0,975.41,693.75
2016,7,28,12,45,841.5,148.0,1.25,24.0,940.0,967.84,690.04
2016,7,28,13,0,839.0,148.0,1.3,24.0,932.0,956.91,684.33
2016,7,28,13,15,835.0,147.5,1.3,24.0,917.0,940.78,674.66
2016,7,28,13,30,831.0,147.0,1.3,24.0,902.0,921.43,663.07
2016,7,28,13,45,821.5,147.5,1.3,24.0,879.0,904.12,652.84
2016,7,28,14,0,812.0,148.0,1.3,24.0,856.0,874.28,634.53
2016,7,28,14,15,804.0,146.0,1.25,23.5,827.0,840.63,614.33
2016,7,28,14,30,796.0,144.0,1.2,23.0,798.0,804.51,592.35
2016,7,28,14,45,790.0,139.5,1.2,23.0,764.5,765.21,567.52
2016,7,28,15,0,784.0,135.0,1.2,23.0,731.0,723.69,540.54
2016,7,28,15,15,770.0,132.0,1.15,22.5,691.5,676.06,508.36
2016,7,28,15,30,756.0,129.0,1.1,22.0,652.0,627.33,474.6
2016,7,28,15,45,749.5,120.5,1.1,22.0,610.0,576.96,438.36
2016,7,28,16,0,743.0,112.0,1.1,22.0,568.0,525.32,400.01
2016,7,28,16,15,721.5,108.0,1.05,21.5,520.5,468.63,357.04
2016,7,28,16,30,700.0,104.0,1.0,21.0,473.0,413.24,313.56
2016,7,28,16,45,683.0,95.5,1.0,21.0,425.5,356.39,267.11
2016,7,28,17,0,666.0,87.0,1.0,21.0,378.0,300.46,219.96
2016,7,28,17,15,628.5,81.5,0.95,20.5,328.0,243.05,171.55
2016,7,28,17,30,591.0,76.0,0.9,20.0,278.0,189.46,126.3
2016,7,28,17,45,547.0,67.5,0.85,19.5,230.0,136.37,83.51
2016,7,28,18,0,503.0,59.0,0.8,19.0,182.0,88.48,49.43
2016,7,28,18,15,428.5,50.0,0.75,18.5,137.0,45.07,27.94
2016,7,28,18,30,354.0,41.0,0.7,18.0,92.0,32.66,22.53
2016,7,28,18,45,246.0,28.5,0.7,17.5,57.0,23.06,13.02
2016,7,28,19,0,138.0,16.0,0.7,17.0,22.0,13.03,0.0
2016,7,28,19,15,69.0,8.0,0.65,16.5,11.0,7.28,0.0
2016,7,28,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,29,5,15,42.0,7.0,0.4,13.0,9.0,6.37,0.0
2016,7,29,5,30,84.0,14.0,0.4,13.0,18.0,11.0,0.0
2016,7,29,5,45,177.5,30.0,0.4,13.5,51.5,23.37,13.6
2016,7,29,6,0,271.0,46.0,0.4,14.0,85.0,35.39,25.39
2016,7,29,6,15,342.5,58.5,0.4,14.5,128.5,50.31,33.38
2016,7,29,6,30,414.0,71.0,0.4,15.0,172.0,91.19,55.88
2016,7,29,6,45,472.5,79.5,0.45,15.5,220.5,137.52,89.2
2016,7,29,7,0,531.0,88.0,0.5,16.0,269.0,189.17,130.55
2016,7,29,7,15,570.0,95.5,0.5,16.5,318.5,241.56,174.75
2016,7,29,7,30,609.0,103.0,0.5,17.0,368.0,298.07,222.21
2016,7,29,7,45,645.0,106.5,0.55,18.0,418.5,353.51,267.73
2016,7,29,8,0,681.0,110.0,0.6,19.0,469.0,412.0,314.21
2016,7,29,8,15,703.5,114.0,0.6,19.5,516.0,466.96,356.88
2016,7,29,8,30,726.0,118.0,0.6,20.0,563.0,522.84,398.66
2016,7,29,8,45,749.0,119.5,0.65,20.5,608.5,577.21,438.38
2016,7,29,9,0,772.0,121.0,0.7,21.0,654.0,631.48,476.83
2016,7,29,9,15,785.0,124.0,0.75,21.5,694.0,680.22,510.28
2016,7,29,9,30,798.0,127.0,0.8,22.0,734.0,727.72,542.05
2016,7,29,9,45,815.5,125.0,0.85,22.5,770.5,772.23,569.81
2016,7,29,10,0,833.0,123.0,0.9,23.0,807.0,809.34,592.35
2016,7,29,10,15,840.5,124.5,0.9,23.0,836.0,844.96,614.18
2016,7,29,10,30,848.0,126.0,0.9,23.0,865.0,877.96,634.16
2016,7,29,10,45,850.5,129.5,0.95,23.5,886.0,905.59,650.21
2016,7,29,11,0,853.0,133.0,1.0,24.0,907.0,930.03,664.25
2016,7,29,11,15,856.5,133.5,1.05,24.0,922.0,949.27,676.36
2016,7,29,11,30,860.0,134.0,1.1,24.0,937.0,965.21,686.54
2016,7,29,11,45,859.0,136.5,1.15,24.5,944.0,975.3,691.86
2016,7,29,12,0,858.0,139.0,1.2,25.0,951.0,981.9,695.16
2016,7,29,12,15,858.0,139.0,1.2,25.0,951.0,983.6,696.07
2016,7,29,12,30,858.0,139.0,1.2,25.0,951.0,981.82,695.0
2016,7,29,12,45,861.0,136.0,1.3,25.0,945.0,976.61,693.59
2016,7,29,13,0,864.0,133.0,1.4,25.0,939.0,967.85,690.0
2016,7,29,13,15,861.0,132.0,1.4,24.5,924.5,951.78,681.7
2016,7,29,13,30,858.0,131.0,1.4,24.0,910.0,932.36,671.38
2016,7,29,13,45,851.0,131.0,1.4,24.0,887.5,907.02,656.0
2016,7,29,14,0,844.0,131.0,1.4,24.0,865.0,878.72,638.74
2016,7,29,14,15,837.0,129.0,1.4,24.0,836.5,845.7,618.34
2016,7,29,14,30,830.0,127.0,1.4,24.0,808.0,810.06,596.1
2016,7,29,14,45,821.0,124.5,1.4,24.0,773.5,775.26,574.25
2016,7,29,15,0,812.0,122.0,1.4,24.0,739.0,732.27,546.63
2016,7,29,15,15,799.5,119.0,1.3,23.5,699.0,684.49,514.12
2016,7,29,15,30,787.0,116.0,1.2,23.0,659.0,635.4,479.73
2016,7,29,15,45,771.5,112.5,1.2,22.5,615.0,582.96,442.77
2016,7,29,16,0,756.0,109.0,1.2,22.0,571.0,530.05,404.15
2016,7,29,16,15,734.5,105.0,1.15,21.5,523.0,473.48,361.16
2016,7,29,16,30,713.0,101.0,1.1,21.0,475.0,416.46,316.36
2016,7,29,16,45,684.0,96.0,1.1,21.0,425.5,357.54,268.32
2016,7,29,17,0,655.0,91.0,1.1,21.0,376.0,300.84,220.75
2016,7,29,17,15,616.5,85.0,1.05,20.5,325.5,243.24,172.24
2016,7,29,17,30,578.0,79.0,1.0,20.0,275.0,189.62,127.03
2016,7,29,17,45,524.0,71.5,0.95,19.5,226.0,136.72,84.84
2016,7,29,18,0,470.0,64.0,0.9,19.0,177.0,90.29,52.2
2016,7,29,18,15,394.5,53.5,0.85,18.0,132.5,47.58,30.5
2016,7,29,18,30,319.0,43.0,0.8,17.0,88.0,34.52,24.2
2016,7,29,18,45,212.5,29.0,0.75,16.5,53.5,22.67,12.57
2016,7,29,19,0,106.0,15.0,0.7,16.0,19.0,11.83,0.0
2016,7,29,19,15,53.0,7.5,0.65,15.5,9.5,6.82,0.0
2016,7,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,7.5,0.5,12.5,10.0,6.82,0.0
2016,7,30,5,30,119.0,15.0,0.5,13.0,20.0,11.84,0.0
2016,7,30,5,45,230.5,28.5,0.5,13.5,55.0,23.13,13.21
2016,7,30,6,0,342.0,42.0,0.5,14.0,90.0,33.64,23.82
2016,7,30,6,15,418.5,52.0,0.5,14.5,135.5,47.6,30.23
2016,7,30,6,30,495.0,62.0,0.5,15.0,181.0,91.64,53.14
2016,7,30,6,45,547.0,69.5,0.55,15.5,230.5,139.47,87.57
2016,7,30,7,0,599.0,77.0,0.6,16.0,280.0,193.49,131.49
2016,7,30,7,15,637.5,82.5,0.6,16.5,330.5,248.02,178.03
2016,7,30,7,30,676.0,88.0,0.6,17.0,381.0,306.47,227.67
2016,7,30,7,45,702.5,93.5,0.65,17.5,431.5,363.95,275.94
2016,7,30,8,0,729.0,99.0,0.7,18.0,482.0,423.34,324.2
2016,7,30,8,15,750.5,102.5,0.75,18.5,530.0,480.79,369.44
2016,7,30,8,30,772.0,106.0,0.8,19.0,578.0,537.75,412.77
2016,7,30,8,45,786.5,110.5,0.85,19.5,622.5,591.87,452.57
2016,7,30,9,0,801.0,115.0,0.9,20.0,667.0,645.38,490.66
2016,7,30,9,15,814.0,117.5,0.95,20.5,707.5,694.96,524.95
2016,7,30,9,30,827.0,120.0,1.0,21.0,748.0,743.23,557.04
2016,7,30,9,45,855.5,112.5,1.05,21.5,788.5,787.06,584.43
2016,7,30,10,0,884.0,105.0,1.1,22.0,829.0,834.53,613.89
2016,7,30,10,15,890.5,106.5,1.15,22.0,858.0,871.01,636.95
2016,7,30,10,30,897.0,108.0,1.2,22.0,887.0,904.65,658.19
2016,7,30,10,45,890.0,116.5,1.3,22.5,906.0,929.95,673.51
2016,7,30,11,0,883.0,125.0,1.4,23.0,925.0,951.4,686.43
2016,7,30,11,15,886.5,125.5,1.4,23.0,940.5,971.21,698.23
2016,7,30,11,30,890.0,126.0,1.4,23.0,956.0,987.59,707.93
2016,7,30,11,45,877.0,136.5,1.45,23.0,959.5,994.06,712.28
2016,7,30,12,0,864.0,147.0,1.5,23.0,963.0,996.62,714.4
2016,7,30,12,15,864.0,147.0,1.5,22.5,963.0,998.33,716.77
2016,7,30,12,30,864.0,147.0,1.5,22.0,963.0,996.52,717.05
2016,7,30,12,45,859.0,148.5,1.5,22.0,954.5,987.76,711.7
2016,7,30,13,0,854.0,150.0,1.5,22.0,946.0,975.59,704.38
2016,7,30,13,15,851.0,149.0,1.45,22.0,931.5,959.64,694.03
2016,7,30,13,30,848.0,148.0,1.4,22.0,917.0,940.37,681.68
2016,7,30,13,45,839.5,148.5,1.4,22.0,894.0,923.62,671.77
2016,7,30,14,0,831.0,149.0,1.4,22.0,871.0,894.08,653.56
2016,7,30,14,15,823.5,147.0,1.3,22.0,842.0,860.16,631.25
2016,7,30,14,30,816.0,145.0,1.2,22.0,813.0,823.67,607.22
2016,7,30,14,45,810.0,140.5,1.2,22.0,779.0,783.49,581.89
2016,7,30,15,0,804.0,136.0,1.2,22.0,745.0,741.03,554.49
2016,7,30,15,15,791.0,133.0,1.15,21.5,705.0,693.08,522.14
2016,7,30,15,30,778.0,130.0,1.1,21.0,665.0,643.88,488.08
2016,7,30,15,45,770.5,122.5,1.1,21.0,622.0,592.65,451.22
2016,7,30,16,0,763.0,115.0,1.1,21.0,579.0,540.19,412.26
2016,7,30,16,15,741.0,110.5,1.05,20.5,531.0,481.61,367.86
2016,7,30,16,30,719.0,106.0,1.0,20.0,483.0,424.25,322.84
2016,7,30,16,45,700.0,98.5,0.95,19.5,434.0,366.31,275.78
2016,7,30,17,0,681.0,91.0,0.9,19.0,385.0,309.47,228.06
2016,7,30,17,15,643.0,85.0,0.85,18.5,333.5,250.36,178.03
2016,7,30,17,30,605.0,79.0,0.8,18.0,282.0,195.15,131.2
2016,7,30,17,45,558.0,70.5,0.8,17.5,232.5,140.61,87.14
2016,7,30,18,0,511.0,62.0,0.8,17.0,183.0,91.68,52.25
2016,7,30,18,15,433.0,52.0,0.75,16.5,137.0,46.77,29.76
2016,7,30,18,30,355.0,42.0,0.7,16.0,91.0,33.83,23.67
2016,7,30,18,45,242.5,28.5,0.7,15.5,55.5,23.29,12.89
2016,7,30,19,0,130.0,15.0,0.7,15.0,20.0,13.64,0.0
2016,7,30,19,15,65.0,7.5,0.65,14.5,10.0,6.82,0.0
2016,7,30,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,39.5,7.0,0.65,11.5,8.5,6.37,0.0
2016,7,31,5,30,79.0,14.0,0.6,12.0,17.0,12.73,0.0
2016,7,31,5,45,176.5,30.0,0.55,12.5,50.5,23.43,13.31
2016,7,31,6,0,274.0,46.0,0.5,13.0,84.0,35.48,25.49
2016,7,31,6,15,347.5,59.0,0.5,13.5,128.5,50.97,33.93
2016,7,31,6,30,421.0,72.0,0.5,14.0,173.0,92.9,57.23
2016,7,31,6,45,475.5,82.0,0.5,14.5,221.5,140.75,92.12
2016,7,31,7,0,530.0,92.0,0.5,15.0,270.0,193.28,134.48
2016,7,31,7,15,570.0,100.0,0.55,15.5,320.5,246.51,179.55
2016,7,31,7,30,610.0,108.0,0.6,16.0,371.0,304.01,228.08
2016,7,31,7,45,637.5,115.0,0.65,16.5,420.5,359.73,274.62
2016,7,31,8,0,665.0,122.0,0.7,17.0,470.0,417.61,321.48
2016,7,31,8,15,688.0,127.0,0.75,17.5,517.5,473.2,365.19
2016,7,31,8,30,711.0,132.0,0.8,18.0,565.0,529.81,408.2
2016,7,31,8,45,722.0,139.5,0.85,18.5,608.0,582.31,446.78
2016,7,31,9,0,733.0,147.0,0.9,19.0,651.0,634.07,483.62
2016,7,31,9,15,747.5,150.5,0.95,19.5,691.0,683.32,517.77
2016,7,31,9,30,762.0,154.0,1.0,20.0,731.0,729.5,549.0
2016,7,31,9,45,745.5,172.0,1.05,20.5,758.5,768.84,574.11
2016,7,31,10,0,729.0,190.0,1.1,21.0,786.0,802.28,594.84
2016,7,31,10,15,738.0,193.0,1.15,21.0,815.0,838.86,618.73
2016,7,31,10,30,747.0,196.0,1.2,21.0,844.0,873.2,640.72
2016,7,31,10,45,744.0,203.5,1.3,21.5,863.5,898.74,656.39
2016,7,31,11,0,741.0,211.0,1.4,22.0,883.0,921.15,670.09
2016,7,31,11,15,745.5,213.0,1.4,22.0,898.0,941.97,682.71
2016,7,31,11,30,750.0,215.0,1.4,22.0,913.0,959.75,693.42
2016,7,31,11,45,742.0,222.0,1.45,22.0,917.5,967.26,698.44
2016,7,31,12,0,734.0,229.0,1.5,22.0,922.0,971.34,701.51
2016,7,31,12,15,734.0,229.5,1.5,22.0,922.0,973.42,702.74
2016,7,31,12,30,734.0,230.0,1.5,22.0,922.0,972.21,702.0
2016,7,31,12,45,802.0,185.0,1.5,22.0,935.5,981.14,707.86
2016,7,31,13,0,870.0,140.0,1.5,22.0,949.0,982.73,709.04
2016,7,31,13,15,866.5,139.0,1.45,22.0,933.5,966.02,698.06
2016,7,31,13,30,863.0,138.0,1.4,22.0,918.0,945.95,685.23
2016,7,31,13,45,842.0,145.5,1.4,22.0,891.5,923.98,671.99
2016,7,31,14,0,821.0,153.0,1.4,22.0,865.0,890.31,651.16
2016,7,31,14,15,813.0,151.0,1.35,21.5,835.5,856.19,630.6
