Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,30,805.0,149.0,1.3,21.0,806.0,819.55,608.18
2016,7,31,14,45,787.5,150.0,1.3,21.0,769.0,776.1,580.41
2016,7,31,15,0,770.0,151.0,1.3,21.0,732.0,731.24,550.48
2016,7,31,15,15,755.0,147.5,1.25,20.5,691.5,684.18,518.49
2016,7,31,15,30,740.0,144.0,1.2,20.0,651.0,634.22,483.66
2016,7,31,15,45,726.0,137.5,1.2,19.5,607.5,581.25,446.11
2016,7,31,16,0,712.0,131.0,1.2,19.0,564.0,527.81,406.89
2016,7,31,16,15,688.5,126.0,1.15,18.5,515.5,470.88,363.36
2016,7,31,16,30,665.0,121.0,1.1,18.0,467.0,415.02,319.2
2016,7,31,16,45,645.5,111.5,1.1,18.0,419.0,357.89,272.24
2016,7,31,17,0,626.0,102.0,1.1,18.0,371.0,302.03,224.91
2016,7,31,17,15,585.5,95.0,1.05,17.5,320.5,244.46,176.2
2016,7,31,17,30,545.0,88.0,1.0,17.0,270.0,191.19,131.1
2016,7,31,17,45,502.0,77.0,0.95,16.5,222.0,138.57,88.34
2016,7,31,18,0,459.0,66.0,0.9,16.0,174.0,91.15,54.02
2016,7,31,18,15,381.0,54.5,0.8,15.5,129.0,48.18,31.64
2016,7,31,18,30,303.0,43.0,0.7,15.0,84.0,33.27,23.24
2016,7,31,18,45,204.0,28.5,0.65,14.5,51.0,22.33,11.89
2016,7,31,19,0,105.0,14.0,0.6,14.0,18.0,12.73,0.0
2016,7,31,19,15,52.5,7.0,0.55,13.5,9.0,6.37,0.0
2016,7,31,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,86.0,7.0,0.45,12.5,10.0,6.37,0.0
2016,8,1,5,30,172.0,14.0,0.4,13.0,20.0,12.73,0.0
2016,8,1,5,45,299.5,24.0,0.4,13.5,56.5,19.29,9.71
2016,8,1,6,0,427.0,34.0,0.4,14.0,93.0,26.88,17.87
2016,8,1,6,15,503.5,41.5,0.4,14.0,139.0,40.33,23.08
2016,8,1,6,30,580.0,49.0,0.4,14.0,185.0,87.53,46.55
2016,8,1,6,45,350.0,90.0,0.45,14.5,178.0,127.79,86.92
2016,8,1,7,0,120.0,131.0,0.5,15.0,171.0,138.61,106.19
2016,8,1,7,15,200.5,147.5,0.5,15.5,228.0,185.48,142.35
2016,8,1,7,30,281.0,164.0,0.5,16.0,285.0,241.26,186.05
2016,8,1,7,45,273.5,189.0,0.5,16.5,319.0,279.93,217.56
2016,8,1,8,0,266.0,214.0,0.5,17.0,353.0,317.61,247.27
2016,8,1,8,15,551.5,146.5,0.55,17.5,470.0,424.19,328.7
2016,8,1,8,30,837.0,79.0,0.6,18.0,587.0,547.61,421.21
2016,8,1,8,45,851.0,81.0,0.65,18.5,632.0,601.57,460.25
2016,8,1,9,0,865.0,83.0,0.7,19.0,677.0,654.68,498.13
2016,8,1,9,15,876.5,85.0,0.75,19.5,717.5,704.93,532.65
2016,8,1,9,30,888.0,87.0,0.8,20.0,758.0,753.56,563.56
2016,8,1,9,45,889.5,92.0,0.85,20.5,791.5,795.52,589.54
2016,8,1,10,0,891.0,97.0,0.9,21.0,825.0,834.6,613.37
2016,8,1,10,15,898.0,98.5,0.95,21.0,854.0,871.81,636.98
2016,8,1,10,30,905.0,100.0,1.0,21.0,883.0,906.2,658.66
2016,8,1,10,45,910.0,100.5,1.05,21.5,905.5,934.74,675.27
2016,8,1,11,0,915.0,101.0,1.1,22.0,928.0,960.01,689.82
2016,8,1,11,15,918.5,101.5,1.15,22.0,943.5,980.45,702.69
2016,8,1,11,30,922.0,102.0,1.2,22.0,959.0,997.33,713.46
2016,8,1,11,45,924.5,102.0,1.25,22.5,967.0,1009.08,719.78
2016,8,1,12,0,927.0,102.0,1.3,23.0,975.0,1017.11,723.91
2016,8,1,12,15,927.0,102.0,1.3,23.0,975.0,1018.91,724.87
2016,8,1,12,30,927.0,102.0,1.3,23.0,975.0,1016.93,723.68
2016,8,1,12,45,925.5,102.0,1.35,23.0,967.5,1009.69,720.22
2016,8,1,13,0,924.0,102.0,1.4,23.0,960.0,998.71,714.54
2016,8,1,13,15,921.0,101.0,1.4,22.5,945.0,981.59,705.69
2016,8,1,13,30,918.0,100.0,1.4,22.0,930.0,960.89,694.64
2016,8,1,13,45,916.5,98.0,1.4,22.0,908.5,937.05,680.27
2016,8,1,14,0,915.0,96.0,1.4,22.0,887.0,909.74,663.68
2016,8,1,14,15,908.5,94.5,1.4,22.0,858.0,875.32,642.43
2016,8,1,14,30,902.0,93.0,1.4,22.0,829.0,838.01,619.17
2016,8,1,14,45,896.5,90.5,1.4,22.0,794.5,797.76,593.76
2016,8,1,15,0,891.0,88.0,1.4,22.0,760.0,754.94,566.32
2016,8,1,15,15,880.0,86.0,1.4,21.5,719.5,706.4,535.61
2016,8,1,15,30,869.0,84.0,1.4,21.0,679.0,656.2,501.03
2016,8,1,15,45,855.0,82.0,1.4,20.5,634.0,602.78,462.84
2016,8,1,16,0,841.0,80.0,1.4,20.0,589.0,548.52,422.62
2016,8,1,16,15,822.5,77.5,1.35,19.5,540.0,490.96,378.13
2016,8,1,16,30,804.0,75.0,1.3,19.0,491.0,433.35,331.96
2016,8,1,16,45,777.5,72.0,1.3,18.5,440.0,372.44,281.83
2016,8,1,17,0,751.0,69.0,1.3,18.0,389.0,313.31,231.44
2016,8,1,17,15,716.5,64.5,1.25,17.5,337.5,252.7,178.94
2016,8,1,17,30,682.0,60.0,1.2,17.0,286.0,195.48,129.28
2016,8,1,17,45,631.0,55.0,1.2,16.5,235.0,139.14,83.23
2016,8,1,18,0,580.0,50.0,1.2,16.0,184.0,86.25,45.45
2016,8,1,18,15,501.5,42.5,1.15,15.5,137.5,39.22,23.22
2016,8,1,18,30,423.0,35.0,1.1,15.0,91.0,27.89,18.53
2016,8,1,18,45,293.5,24.0,1.05,14.5,55.0,19.42,9.28
2016,8,1,19,0,164.0,13.0,1.0,14.0,19.0,11.82,0.0
2016,8,1,19,15,82.0,6.5,0.95,13.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,2,5,15,75.5,7.0,0.7,11.5,9.5,0.0,0.0
2016,8,2,5,30,151.0,14.0,0.7,12.0,19.0,12.73,0.0
2016,8,2,5,45,285.5,25.0,0.7,12.5,56.0,20.26,10.27
2016,8,2,6,0,420.0,36.0,0.7,13.0,93.0,28.71,19.49
2016,8,2,6,15,501.0,44.0,0.65,13.0,140.5,42.62,25.04
2016,8,2,6,30,582.0,52.0,0.6,13.0,188.0,90.59,49.21
2016,8,2,6,45,638.0,57.0,0.6,13.5,240.0,142.31,86.6
2016,8,2,7,0,694.0,62.0,0.6,14.0,292.0,202.63,136.3
2016,8,2,7,15,730.5,66.0,0.6,14.5,345.0,260.81,186.9
2016,8,2,7,30,767.0,70.0,0.6,15.0,398.0,322.57,240.23
2016,8,2,7,45,795.5,72.5,0.6,15.5,450.5,383.03,291.44
2016,8,2,8,0,824.0,75.0,0.6,16.0,503.0,445.43,342.35
2016,8,2,8,15,843.5,78.0,0.6,16.5,553.5,505.12,389.29
2016,8,2,8,30,863.0,81.0,0.6,17.0,604.0,564.87,434.37
2016,8,2,8,45,878.5,83.0,0.65,17.5,650.5,621.15,475.76
2016,8,2,9,0,894.0,85.0,0.7,18.0,697.0,676.67,515.23
2016,8,2,9,15,906.0,87.0,0.75,18.5,739.0,728.67,550.74
2016,8,2,9,30,918.0,89.0,0.8,19.0,781.0,779.01,582.61
2016,8,2,9,45,920.5,94.0,0.85,19.5,816.0,822.99,609.76
2016,8,2,10,0,923.0,99.0,0.9,20.0,851.0,864.07,634.71
2016,8,2,10,15,930.0,100.0,0.95,20.0,881.0,901.89,658.55
2016,8,2,10,30,937.0,101.0,1.0,20.0,911.0,936.75,680.42
2016,8,2,10,45,937.0,105.0,1.05,20.5,932.5,965.12,696.8
2016,8,2,11,0,937.0,109.0,1.1,21.0,954.0,989.84,710.9
2016,8,2,11,15,940.5,109.5,1.1,21.0,970.0,1010.7,723.07
2016,8,2,11,30,944.0,110.0,1.1,21.0,986.0,1027.89,733.05
2016,8,2,11,45,942.5,112.5,1.15,21.5,992.5,1038.45,738.6
2016,8,2,12,0,941.0,115.0,1.2,22.0,999.0,1045.13,741.93
2016,8,2,12,15,940.5,115.0,1.2,22.0,999.0,1046.45,742.59
2016,8,2,12,30,940.0,115.0,1.2,22.0,999.0,1043.92,741.08
2016,8,2,12,45,937.5,115.0,1.25,22.0,990.5,1035.59,737.08
2016,8,2,13,0,935.0,115.0,1.3,22.0,982.0,1023.48,730.86
2016,8,2,13,15,931.5,114.5,1.3,22.0,966.0,1006.2,720.65
2016,8,2,13,30,928.0,114.0,1.3,22.0,950.0,985.3,708.28
2016,8,2,13,45,921.0,114.0,1.3,22.0,926.0,958.18,692.03
2016,8,2,14,0,914.0,114.0,1.3,22.0,902.0,927.84,673.73
2016,8,2,14,15,906.5,112.5,1.3,21.5,872.0,892.54,653.41
2016,8,2,14,30,899.0,111.0,1.3,21.0,842.0,854.39,631.01
2016,8,2,14,45,893.0,107.0,1.3,21.0,806.5,812.3,604.53
2016,8,2,15,0,887.0,103.0,1.3,21.0,771.0,767.67,576.02
2016,8,2,15,15,874.5,101.0,1.3,21.0,729.0,718.13,543.38
2016,8,2,15,30,862.0,99.0,1.3,21.0,687.0,667.06,507.36
2016,8,2,15,45,847.5,95.5,1.3,21.0,640.5,612.04,467.48
2016,8,2,16,0,833.0,92.0,1.3,21.0,594.0,557.45,426.59
2016,8,2,16,15,812.0,89.0,1.25,20.5,544.0,497.8,381.06
2016,8,2,16,30,791.0,86.0,1.2,20.0,494.0,438.69,334.26
2016,8,2,16,45,762.0,82.5,1.2,19.5,441.5,376.86,283.97
2016,8,2,17,0,733.0,79.0,1.2,19.0,389.0,317.14,233.68
2016,8,2,17,15,694.0,74.0,1.15,18.5,336.5,253.82,179.69
2016,8,2,17,30,655.0,69.0,1.1,18.0,284.0,196.16,130.3
2016,8,2,17,45,597.0,63.0,1.1,17.5,232.0,139.17,84.37
2016,8,2,18,0,539.0,57.0,1.1,17.0,180.0,89.09,49.2
2016,8,2,18,15,454.0,48.0,1.05,16.0,133.5,43.17,27.03
2016,8,2,18,30,369.0,39.0,1.0,15.0,87.0,31.51,21.6
2016,8,2,18,45,232.0,26.0,0.95,14.5,51.5,21.3,10.28
2016,8,2,19,0,95.0,13.0,0.9,14.0,16.0,11.82,0.0
2016,8,2,19,15,47.5,6.5,0.9,13.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,0.85,11.5,8.0,0.0,0.0
2016,8,3,5,30,88.0,13.0,0.8,12.0,16.0,11.82,0.0
2016,8,3,5,45,219.5,27.0,0.8,12.5,51.5,22.13,11.39
2016,8,3,6,0,351.0,41.0,0.8,13.0,87.0,33.21,23.35
2016,8,3,6,15,436.0,51.0,0.75,13.5,134.0,47.83,30.04
2016,8,3,6,30,521.0,61.0,0.7,14.0,181.0,93.92,54.13
2016,8,3,6,45,580.0,67.5,0.65,14.5,233.0,143.77,90.06
2016,8,3,7,0,639.0,74.0,0.6,15.0,285.0,200.69,136.41
2016,8,3,7,15,678.5,79.5,0.6,15.5,338.0,258.22,185.82
2016,8,3,7,30,718.0,85.0,0.6,16.0,391.0,319.78,238.3
2016,8,3,7,45,746.5,89.5,0.65,16.5,443.0,381.24,289.91
2016,8,3,8,0,775.0,94.0,0.7,17.0,495.0,443.07,340.2
2016,8,3,8,15,796.5,97.5,0.7,17.5,545.0,502.15,386.4
2016,8,3,8,30,818.0,101.0,0.7,18.0,595.0,561.84,431.22
2016,8,3,8,45,832.5,104.5,0.75,18.5,640.5,617.56,471.99
2016,8,3,9,0,847.0,108.0,0.8,19.0,686.0,672.55,510.92
2016,8,3,9,15,859.5,110.5,0.8,19.5,728.0,720.44,543.26
2016,8,3,9,30,872.0,113.0,0.8,20.0,770.0,769.76,574.38
2016,8,3,9,45,884.5,113.5,0.85,20.5,807.0,815.35,602.59
2016,8,3,10,0,897.0,114.0,0.9,21.0,844.0,858.88,629.09
2016,8,3,10,15,904.5,115.5,0.95,21.0,874.0,896.81,652.92
2016,8,3,10,30,912.0,117.0,1.0,21.0,904.0,931.9,674.87
2016,8,3,10,45,897.0,130.0,1.05,21.5,921.0,954.69,687.68
2016,8,3,11,0,882.0,143.0,1.1,22.0,938.0,973.06,697.87
2016,8,3,11,15,885.5,144.0,1.1,22.0,953.5,993.4,709.83
2016,8,3,11,30,889.0,145.0,1.1,22.0,969.0,1010.27,719.65
2016,8,3,11,45,876.5,155.0,1.15,22.0,972.5,1016.49,723.92
2016,8,3,12,0,864.0,165.0,1.2,22.0,976.0,1031.6,733.94
2016,8,3,12,15,864.0,165.0,1.2,22.0,976.0,1033.32,734.74
2016,8,3,12,30,864.0,165.0,1.2,22.0,976.0,1031.34,733.56
2016,8,3,12,45,868.5,160.5,1.25,22.0,970.0,1025.54,731.08
2016,8,3,13,0,873.0,156.0,1.3,22.0,964.0,1004.44,719.17
2016,8,3,13,15,869.5,155.0,1.3,21.5,948.0,998.58,717.56
2016,8,3,13,30,866.0,154.0,1.3,21.0,932.0,977.7,706.34
2016,8,3,13,45,855.0,155.5,1.35,21.0,907.5,949.12,689.82
2016,8,3,14,0,844.0,157.0,1.4,21.0,883.0,917.66,671.36
2016,8,3,14,15,835.5,154.5,1.4,20.5,853.0,881.71,650.37
2016,8,3,14,30,827.0,152.0,1.4,20.0,823.0,843.18,627.44
2016,8,3,14,45,828.0,143.5,1.4,20.0,790.0,803.83,602.49
2016,8,3,15,0,829.0,135.0,1.4,20.0,757.0,761.58,575.28
2016,8,3,15,15,815.0,132.0,1.4,19.5,715.0,711.53,541.71
2016,8,3,15,30,801.0,129.0,1.4,19.0,673.0,660.25,506.29
2016,8,3,15,45,803.5,117.0,1.4,19.0,631.0,609.21,469.23
2016,8,3,16,0,806.0,105.0,1.4,19.0,589.0,555.83,429.13
2016,8,3,16,15,784.0,101.0,1.35,18.5,539.0,495.95,383.09
2016,8,3,16,30,762.0,97.0,1.3,18.0,489.0,436.77,335.96
2016,8,3,16,45,751.0,87.5,1.3,17.5,439.5,377.59,287.18
2016,8,3,17,0,740.0,78.0,1.3,17.0,390.0,318.5,236.62
2016,8,3,17,15,701.0,73.0,1.25,16.5,337.0,254.72,181.71
2016,8,3,17,30,662.0,68.0,1.2,16.0,284.0,196.58,131.44
2016,8,3,17,45,618.0,60.0,1.15,15.5,233.0,139.28,84.21
2016,8,3,18,0,574.0,52.0,1.1,15.0,182.0,87.18,46.73
2016,8,3,18,15,489.0,44.0,1.05,14.5,134.5,39.94,24.39
2016,8,3,18,30,404.0,36.0,1.0,14.0,87.0,28.98,19.45
2016,8,3,18,45,264.5,24.0,0.95,13.5,51.5,19.59,8.54
2016,8,3,19,0,125.0,12.0,0.9,13.0,16.0,10.91,0.0
2016,8,3,19,15,62.5,6.0,0.9,12.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.0,6.5,1.1,11.0,8.5,0.0,0.0
2016,8,4,5,30,126.0,13.0,1.1,11.0,17.0,11.82,0.0
2016,8,4,5,45,266.0,24.5,1.15,11.5,53.0,19.95,9.41
2016,8,4,6,0,406.0,36.0,1.2,12.0,89.0,28.87,19.6
2016,8,4,6,15,488.5,44.5,1.15,12.5,136.0,43.3,25.57
2016,8,4,6,30,571.0,53.0,1.1,13.0,183.0,91.22,50.08
2016,8,4,6,45,451.0,81.5,1.1,13.5,201.0,136.07,89.87
2016,8,4,7,0,331.0,110.0,1.1,14.0,219.0,167.13,122.1
2016,8,4,7,15,316.5,134.0,1.05,14.0,253.0,205.88,156.73
2016,8,4,7,30,302.0,158.0,1.0,14.0,287.0,244.08,190.23
2016,8,4,7,45,556.0,118.0,0.95,14.5,391.5,333.56,259.38
2016,8,4,8,0,810.0,78.0,0.9,15.0,496.0,443.82,344.94
2016,8,4,8,15,829.5,81.0,0.9,15.5,545.5,503.25,391.85
2016,8,4,8,30,849.0,84.0,0.9,16.0,595.0,561.93,436.76
2016,8,4,8,45,861.0,87.5,0.9,16.5,640.0,617.02,477.32
2016,8,4,9,0,873.0,91.0,0.9,17.0,685.0,671.04,515.61
2016,8,4,9,15,884.0,93.0,0.9,17.0,726.0,721.51,551.05
2016,8,4,9,30,895.0,95.0,0.9,17.0,767.0,770.28,582.71
2016,8,4,9,45,898.5,99.0,0.95,17.5,801.0,813.2,609.56
2016,8,4,10,0,902.0,103.0,1.0,18.0,835.0,853.35,634.28
2016,8,4,10,15,908.5,104.5,1.05,18.0,864.5,890.62,658.11
2016,8,4,10,30,915.0,106.0,1.1,18.0,894.0,924.96,679.94
2016,8,4,10,45,911.5,111.5,1.15,18.5,914.0,951.08,695.13
2016,8,4,11,0,908.0,117.0,1.2,19.0,934.0,973.46,708.0
2016,8,4,11,15,911.0,118.0,1.2,19.0,949.0,993.82,720.11
2016,8,4,11,30,914.0,119.0,1.2,19.0,964.0,1010.6,730.03
2016,8,4,11,45,910.0,122.5,1.3,19.0,970.0,1019.35,736.8
2016,8,4,12,0,906.0,126.0,1.4,19.0,976.0,1024.3,741.35
2016,8,4,12,15,906.0,126.0,1.45,18.5,975.5,1026.0,744.55
2016,8,4,12,30,906.0,126.0,1.5,18.0,975.0,1023.98,745.53
2016,8,4,12,45,898.5,129.0,1.55,18.0,965.5,1013.84,740.07
2016,8,4,13,0,891.0,132.0,1.6,18.0,956.0,1000.14,732.47
2016,8,4,13,15,887.5,131.5,1.6,17.5,940.0,983.41,723.61
2016,8,4,13,30,884.0,131.0,1.6,17.0,924.0,963.2,712.56
2016,8,4,13,45,880.0,128.5,1.6,17.0,901.5,937.24,696.41
2016,8,4,14,0,876.0,126.0,1.6,17.0,879.0,908.03,678.14
2016,8,4,14,15,869.0,124.5,1.55,17.0,849.5,874.14,656.07
2016,8,4,14,30,862.0,123.0,1.5,17.0,820.0,837.49,632.1
2016,8,4,14,45,863.0,115.5,1.5,17.0,787.0,798.7,607.09
2016,8,4,15,0,864.0,108.0,1.5,17.0,754.0,756.88,579.72
2016,8,4,15,15,851.5,105.5,1.5,16.5,713.0,707.66,547.26
2016,8,4,15,30,839.0,103.0,1.5,16.0,672.0,659.74,513.48
2016,8,4,15,45,836.0,95.5,1.5,16.0,629.0,607.86,474.98
2016,8,4,16,0,833.0,88.0,1.5,16.0,586.0,554.15,433.81
2016,8,4,16,15,813.0,85.0,1.5,15.5,536.5,494.86,387.62
2016,8,4,16,30,793.0,82.0,1.5,15.0,487.0,436.01,339.97
2016,8,4,16,45,774.5,76.0,1.5,15.0,437.0,375.54,288.69
2016,8,4,17,0,756.0,70.0,1.5,15.0,387.0,315.99,236.54
2016,8,4,17,15,719.5,65.5,1.5,14.5,334.0,254.32,182.51
2016,8,4,17,30,683.0,61.0,1.5,14.0,281.0,196.29,131.57
2016,8,4,17,45,634.0,55.0,1.5,13.5,230.0,139.07,84.09
2016,8,4,18,0,585.0,49.0,1.5,13.0,179.0,85.15,45.08
2016,8,4,18,15,501.5,41.0,1.45,12.5,132.0,37.27,22.44
2016,8,4,18,30,418.0,33.0,1.4,12.0,85.0,26.42,17.34
2016,8,4,18,45,275.0,22.0,1.4,12.0,49.5,17.87,6.75
2016,8,4,19,0,132.0,11.0,1.4,12.0,14.0,10.01,0.0
2016,8,4,19,15,66.0,5.5,1.35,11.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.5,6.0,1.05,12.0,7.5,0.0,0.0
2016,8,5,5,30,111.0,12.0,1.1,12.0,15.0,10.91,0.0
2016,8,5,5,45,249.5,24.5,1.2,12.5,50.5,20.02,8.98
2016,8,5,6,0,388.0,37.0,1.3,13.0,86.0,29.83,20.29
2016,8,5,6,15,473.5,45.5,1.25,13.0,133.5,44.17,26.3
2016,8,5,6,30,559.0,54.0,1.2,13.0,181.0,91.49,50.71
2016,8,5,6,45,279.5,69.5,1.2,13.5,133.0,101.36,68.4
2016,8,5,7,0,0.0,85.0,1.2,14.0,85.0,74.64,58.19
2016,8,5,7,15,0.0,108.5,1.15,14.0,108.5,95.32,75.55
2016,8,5,7,30,0.0,132.0,1.1,14.0,132.0,116.25,92.73
2016,8,5,7,45,3.5,149.0,1.05,14.5,151.0,133.04,105.97
2016,8,5,8,0,7.0,166.0,1.0,15.0,170.0,150.31,119.44
2016,8,5,8,15,16.5,195.0,0.95,15.5,205.0,181.82,144.2
2016,8,5,8,30,26.0,224.0,0.9,16.0,240.0,214.6,169.51
2016,8,5,8,45,34.0,251.0,0.9,16.5,273.5,251.11,197.32
2016,8,5,9,0,42.0,278.0,0.9,17.0,307.0,284.37,222.1
2016,8,5,9,15,64.5,311.5,0.9,17.0,358.5,334.96,260.4
2016,8,5,9,30,87.0,345.0,0.9,17.0,410.0,387.76,299.58
2016,8,5,9,45,492.5,228.5,0.9,17.5,624.5,626.76,480.8
2016,8,5,10,0,898.0,112.0,0.9,18.0,839.0,860.31,639.95
2016,8,5,10,15,905.5,113.0,0.9,18.5,869.0,897.85,659.05
2016,8,5,10,30,913.0,114.0,0.9,19.0,899.0,932.52,678.73
2016,8,5,10,45,918.5,115.0,0.95,19.5,922.0,962.33,696.08
2016,8,5,11,0,924.0,116.0,1.0,20.0,945.0,988.82,711.32
2016,8,5,11,15,927.0,116.5,1.0,20.0,960.0,1008.98,723.02
2016,8,5,11,30,930.0,117.0,1.0,20.0,975.0,1025.49,732.59
2016,8,5,11,45,931.5,117.5,1.05,20.5,983.0,1036.82,738.67
2016,8,5,12,0,933.0,118.0,1.1,21.0,991.0,1044.35,742.57
2016,8,5,12,15,933.0,117.5,1.1,21.0,990.5,1045.58,743.17
2016,8,5,12,30,933.0,117.0,1.1,21.0,990.0,1042.97,741.6
2016,8,5,12,45,931.5,116.5,1.15,21.0,982.0,1035.05,737.91
2016,8,5,13,0,930.0,116.0,1.2,21.0,974.0,1023.33,731.98
2016,8,5,13,15,926.5,115.5,1.2,21.0,958.0,1005.96,721.72
2016,8,5,13,30,923.0,115.0,1.2,21.0,942.0,984.97,709.3
2016,8,5,13,45,916.5,114.5,1.25,21.0,918.0,957.73,693.8
2016,8,5,14,0,910.0,114.0,1.3,21.0,894.0,927.24,676.15
2016,8,5,14,15,902.5,112.5,1.3,20.5,863.5,891.83,655.67
2016,8,5,14,30,895.0,111.0,1.3,20.0,833.0,853.58,633.12
2016,8,5,14,45,884.0,109.5,1.3,20.0,796.5,809.96,605.49
2016,8,5,15,0,873.0,108.0,1.3,20.0,760.0,764.19,576.1
2016,8,5,15,15,860.0,106.0,1.3,19.5,717.5,714.64,544.18
2016,8,5,15,30,847.0,104.0,1.3,19.0,675.0,666.47,510.88
2016,8,5,15,45,827.5,102.0,1.35,19.0,628.0,609.68,469.78
2016,8,5,16,0,808.0,100.0,1.4,19.0,581.0,552.68,427.12
2016,8,5,16,15,785.5,96.5,1.4,18.5,531.0,492.79,381.27
2016,8,5,16,30,763.0,93.0,1.4,18.0,481.0,433.68,334.23
2016,8,5,16,45,727.5,89.5,1.4,17.5,427.5,369.29,281.55
2016,8,5,17,0,692.0,86.0,1.4,17.0,374.0,308.91,230.46
2016,8,5,17,15,650.5,80.5,1.4,16.5,321.5,248.33,178.42
2016,8,5,17,30,609.0,75.0,1.4,16.0,269.0,192.1,130.05
2016,8,5,17,45,542.5,68.0,1.4,15.5,217.5,135.7,84.66
2016,8,5,18,0,476.0,61.0,1.4,15.0,166.0,87.41,50.71
2016,8,5,18,15,386.5,50.0,1.35,14.5,120.5,43.64,32.81
2016,8,5,18,30,297.0,39.0,1.3,14.0,75.0,31.82,21.72
2016,8,5,18,45,169.5,24.0,1.3,13.5,42.5,18.87,6.54
2016,8,5,19,0,42.0,9.0,1.3,13.0,10.0,8.19,0.0
2016,8,5,19,15,21.0,4.5,1.25,12.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,5.5,0.95,11.0,6.5,0.0,0.0
2016,8,6,5,30,61.0,11.0,1.0,11.0,13.0,10.01,0.0
2016,8,6,5,45,192.0,25.5,1.05,11.5,46.5,20.05,8.54
2016,8,6,6,0,323.0,40.0,1.1,12.0,80.0,32.59,22.73
2016,8,6,6,15,411.0,50.0,1.1,12.0,126.0,47.31,29.7
2016,8,6,6,30,499.0,60.0,1.1,12.0,172.0,92.31,53.89
2016,8,6,6,45,374.0,89.0,1.1,12.5,185.0,132.01,90.24
2016,8,6,7,0,249.0,118.0,1.1,13.0,198.0,156.4,117.01
2016,8,6,7,15,269.5,138.0,1.05,13.5,239.0,197.48,151.77
2016,8,6,7,30,290.0,158.0,1.0,14.0,280.0,241.01,188.2
2016,8,6,7,45,527.5,125.0,1.0,14.5,381.5,330.35,257.57
2016,8,6,8,0,765.0,92.0,1.0,15.0,483.0,439.22,342.4
2016,8,6,8,15,786.5,95.5,1.0,15.0,532.5,497.96,389.46
2016,8,6,8,30,808.0,99.0,1.0,15.0,582.0,557.32,435.75
2016,8,6,8,45,827.0,100.5,1.0,15.5,628.5,613.44,477.3
2016,8,6,9,0,846.0,102.0,1.0,16.0,675.0,666.39,515.19
2016,8,6,9,15,858.5,104.5,1.05,16.5,716.5,717.32,550.88
2016,8,6,9,30,871.0,107.0,1.1,17.0,758.0,766.75,583.07
2016,8,6,9,45,875.5,111.5,1.15,17.5,792.5,810.06,610.36
2016,8,6,10,0,880.0,116.0,1.2,18.0,827.0,850.72,635.6
2016,8,6,10,15,887.0,117.5,1.2,18.0,856.5,887.77,658.69
2016,8,6,10,30,894.0,119.0,1.2,18.0,886.0,921.97,679.77
2016,8,6,10,45,900.0,120.0,1.25,18.0,909.0,951.76,698.69
2016,8,6,11,0,906.0,121.0,1.3,18.0,932.0,978.31,715.57
2016,8,6,11,15,909.5,121.5,1.3,18.0,947.5,998.62,727.68
2016,8,6,11,30,913.0,122.0,1.3,18.0,963.0,1015.37,737.65
2016,8,6,11,45,915.0,122.0,1.35,18.5,971.0,1026.51,743.65
2016,8,6,12,0,917.0,122.0,1.4,19.0,979.0,1033.92,747.45
2016,8,6,12,15,917.5,122.0,1.4,19.0,979.0,1036.08,748.67
2016,8,6,12,30,918.0,122.0,1.4,19.0,979.0,1034.46,747.68
2016,8,6,12,45,913.0,124.0,1.45,19.0,970.5,1025.63,743.16
2016,8,6,13,0,908.0,126.0,1.5,19.0,962.0,1013.14,736.46
2016,8,6,13,15,905.0,125.0,1.5,18.5,946.5,996.02,727.49
2016,8,6,13,30,902.0,124.0,1.5,18.0,931.0,975.34,716.3
2016,8,6,13,45,901.0,121.0,1.5,18.0,909.5,951.05,701.45
2016,8,6,14,0,900.0,118.0,1.5,18.0,888.0,923.3,684.34
2016,8,6,14,15,893.5,116.5,1.5,18.0,858.5,888.96,662.85
2016,8,6,14,30,887.0,115.0,1.5,18.0,829.0,851.75,639.34
2016,8,6,14,45,882.0,111.0,1.5,18.0,794.0,810.57,612.93
2016,8,6,15,0,877.0,107.0,1.5,18.0,759.0,766.78,584.46
2016,8,6,15,15,865.0,104.5,1.5,17.5,717.5,717.17,552.13
2016,8,6,15,30,853.0,102.0,1.5,17.0,676.0,668.82,518.26
2016,8,6,15,45,842.0,97.5,1.55,16.5,631.0,614.28,479.18
2016,8,6,16,0,831.0,93.0,1.6,16.0,586.0,558.67,437.74
2016,8,6,16,15,810.5,90.0,1.6,15.5,536.0,499.01,391.25
2016,8,6,16,30,790.0,87.0,1.6,15.0,486.0,439.85,343.33
2016,8,6,16,45,767.0,81.5,1.65,15.0,434.5,378.1,291.19
2016,8,6,17,0,744.0,76.0,1.7,15.0,383.0,317.8,238.59
2016,8,6,17,15,704.5,71.0,1.7,14.5,330.0,255.38,184.04
2016,8,6,17,30,665.0,66.0,1.7,14.0,277.0,194.93,131.24
2016,8,6,17,45,610.0,59.5,1.75,13.5,225.0,137.14,83.59
2016,8,6,18,0,555.0,53.0,1.8,13.0,173.0,85.93,47.0
2016,8,6,18,15,464.0,44.0,1.75,12.5,126.0,38.93,28.88
2016,8,6,18,30,373.0,35.0,1.7,12.0,79.0,28.4,18.87
2016,8,6,18,45,221.5,22.5,1.65,12.0,45.0,18.5,5.31
2016,8,6,19,0,70.0,10.0,1.6,12.0,11.0,9.1,0.0
2016,8,6,19,15,35.0,5.0,1.55,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,54.5,5.5,1.35,11.0,7.0,0.0,0.0
2016,8,7,5,30,109.0,11.0,1.4,11.0,14.0,10.01,0.0
2016,8,7,5,45,260.5,22.5,1.5,11.5,49.5,18.36,6.78
2016,8,7,6,0,412.0,34.0,1.6,12.0,85.0,27.36,18.12
2016,8,7,6,15,500.0,42.0,1.6,12.0,133.0,42.23,24.11
2016,8,7,6,30,588.0,50.0,1.6,12.0,181.0,91.13,49.34
2016,8,7,6,45,646.0,55.0,1.65,12.5,233.5,146.06,90.01
2016,8,7,7,0,704.0,60.0,1.7,13.0,286.0,205.45,139.82
2016,8,7,7,15,741.0,64.5,1.65,13.5,340.0,265.28,192.87
2016,8,7,7,30,778.0,69.0,1.6,14.0,394.0,328.77,248.78
2016,8,7,7,45,808.0,71.0,1.6,14.5,447.0,390.38,302.2
2016,8,7,8,0,838.0,73.0,1.6,15.0,500.0,454.09,355.51
2016,8,7,8,15,857.0,75.5,1.5,15.5,550.5,513.98,403.57
2016,8,7,8,30,876.0,78.0,1.4,16.0,601.0,574.03,449.61
2016,8,7,8,45,892.5,79.5,1.35,16.5,648.0,631.41,492.05
2016,8,7,9,0,909.0,81.0,1.3,17.0,695.0,688.07,532.27
2016,8,7,9,15,920.0,83.0,1.3,17.0,737.0,740.34,568.68
2016,8,7,9,30,931.0,85.0,1.3,17.0,779.0,790.79,601.76
2016,8,7,9,45,933.5,89.5,1.3,17.5,814.0,835.01,628.94
2016,8,7,10,0,936.0,94.0,1.3,18.0,849.0,876.26,653.74
2016,8,7,10,15,942.5,95.0,1.3,18.0,878.5,914.24,677.32
2016,8,7,10,30,949.0,96.0,1.3,18.0,908.0,949.17,698.74
2016,8,7,10,45,955.0,96.0,1.3,18.5,931.5,979.38,715.66
2016,8,7,11,0,961.0,96.0,1.3,19.0,955.0,1006.16,730.31
2016,8,7,11,15,964.0,96.5,1.3,19.0,970.5,1027.0,742.58
2016,8,7,11,30,967.0,97.0,1.3,19.0,986.0,1044.04,752.58
2016,8,7,11,45,969.5,96.5,1.35,19.5,994.0,1055.69,758.81
2016,8,7,12,0,972.0,96.0,1.4,20.0,1002.0,1063.39,762.72
2016,8,7,12,15,972.5,96.0,1.4,20.0,1002.0,1065.62,763.96
2016,8,7,12,30,973.0,96.0,1.4,20.0,1002.0,1063.82,762.88
2016,8,7,12,45,969.0,97.5,1.45,20.0,993.5,1055.13,758.55
2016,8,7,13,0,965.0,99.0,1.5,20.0,985.0,1042.51,751.91
2016,8,7,13,15,962.5,98.5,1.5,20.0,969.5,1025.44,741.75
2016,8,7,13,30,960.0,98.0,1.5,20.0,954.0,1004.57,729.29
2016,8,7,13,45,959.0,95.0,1.55,20.0,931.5,978.81,714.5
2016,8,7,14,0,958.0,92.0,1.6,20.0,909.0,949.37,697.28
2016,8,7,14,15,952.0,90.5,1.6,19.5,879.0,913.62,676.45
2016,8,7,14,30,946.0,89.0,1.6,19.0,849.0,874.78,653.36
2016,8,7,14,45,940.0,86.5,1.65,19.0,813.0,832.01,626.66
2016,8,7,15,0,934.0,84.0,1.7,19.0,777.0,786.55,597.72
2016,8,7,15,15,923.0,82.5,1.7,18.5,734.5,736.14,565.47
2016,8,7,15,30,912.0,81.0,1.7,18.0,692.0,683.93,529.44
2016,8,7,15,45,898.5,78.5,1.7,18.0,645.0,627.67,487.79
2016,8,7,16,0,885.0,76.0,1.7,18.0,598.0,570.42,444.03
2016,8,7,16,15,866.0,73.5,1.65,17.5,547.5,509.74,396.67
2016,8,7,16,30,847.0,71.0,1.6,17.0,497.0,449.24,347.64
2016,8,7,16,45,820.0,68.0,1.6,17.0,443.5,385.1,293.63
2016,8,7,17,0,793.0,65.0,1.6,17.0,390.0,322.85,239.53
2016,8,7,17,15,756.0,61.0,1.55,16.5,336.0,259.13,183.84
2016,8,7,17,30,719.0,57.0,1.5,16.0,282.0,199.08,131.32
2016,8,7,17,45,661.0,52.0,1.5,15.5,229.0,139.19,82.32
2016,8,7,18,0,603.0,47.0,1.5,15.0,176.0,86.25,45.2
2016,8,7,18,15,512.5,39.0,1.4,14.5,127.5,34.76,24.94
2016,8,7,18,30,422.0,31.0,1.3,14.0,79.0,24.99,15.69
2016,8,7,18,45,211.0,15.5,1.25,13.5,39.5,12.23,0.63
2016,8,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,8,8,5,30,119.0,10.0,0.9,12.0,12.0,9.1,0.0
2016,8,8,5,45,272.5,20.5,0.95,12.5,47.0,16.61,4.95
2016,8,8,6,0,426.0,31.0,1.0,13.0,82.0,24.79,15.78
2016,8,8,6,15,511.5,38.5,0.95,13.5,129.5,39.76,21.55
2016,8,8,6,30,597.0,46.0,0.9,14.0,177.0,91.03,48.42
2016,8,8,6,45,648.5,51.5,0.85,14.5,228.5,143.66,87.02
2016,8,8,7,0,700.0,57.0,0.8,15.0,280.0,202.38,135.9
2016,8,8,7,15,736.0,61.0,0.75,15.0,333.0,261.26,187.66
2016,8,8,7,30,772.0,65.0,0.7,15.0,386.0,323.66,242.11
2016,8,8,7,45,798.5,68.0,0.7,15.5,438.0,384.56,293.95
2016,8,8,8,0,825.0,71.0,0.7,16.0,490.0,447.2,345.23
2016,8,8,8,15,844.0,73.5,0.7,16.5,540.0,506.41,391.98
2016,8,8,8,30,863.0,76.0,0.7,17.0,590.0,565.81,436.96
2016,8,8,8,45,877.5,78.5,0.75,17.5,636.0,622.36,478.62
2016,8,8,9,0,892.0,81.0,0.8,18.0,682.0,678.04,518.25
2016,8,8,9,15,903.5,82.5,0.85,18.0,723.5,729.41,553.97
2016,8,8,9,30,915.0,84.0,0.9,18.0,765.0,779.05,586.64
2016,8,8,9,45,917.0,89.0,0.95,18.5,799.5,822.79,613.82
2016,8,8,10,0,919.0,94.0,1.0,19.0,834.0,863.56,638.75
2016,8,8,10,15,925.5,95.5,1.05,19.0,864.0,901.51,662.85
2016,8,8,10,30,932.0,97.0,1.1,19.0,894.0,936.46,684.91
2016,8,8,10,45,938.5,97.0,1.15,19.5,917.0,966.7,702.58
2016,8,8,11,0,945.0,97.0,1.2,20.0,940.0,993.58,718.11
2016,8,8,11,15,948.0,97.5,1.2,20.0,955.5,1014.13,730.15
2016,8,8,11,30,951.0,98.0,1.2,20.0,971.0,1030.93,739.97
2016,8,8,11,45,953.0,98.0,1.3,20.0,979.0,1042.42,748.44
2016,8,8,12,0,955.0,98.0,1.4,20.0,987.0,1050.02,754.63
2016,8,8,12,15,955.5,98.0,1.45,20.0,987.0,1052.18,756.69
2016,8,8,12,30,956.0,98.0,1.5,20.0,987.0,1050.39,756.46
2016,8,8,12,45,955.0,97.5,1.55,20.0,979.5,1042.64,752.63
2016,8,8,13,0,954.0,97.0,1.6,20.0,972.0,1030.98,746.47
2016,8,8,13,15,951.5,96.5,1.65,20.0,956.5,1014.01,737.03
2016,8,8,13,30,949.0,96.0,1.7,20.0,941.0,993.28,725.23
2016,8,8,13,45,945.5,94.5,1.75,20.0,918.0,966.94,709.82
2016,8,8,14,0,942.0,93.0,1.8,20.0,895.0,937.1,692.06
2016,8,8,14,15,936.0,92.0,1.8,19.5,865.0,902.27,671.58
2016,8,8,14,30,930.0,91.0,1.8,19.0,835.0,864.4,648.86
2016,8,8,14,45,922.5,89.0,1.85,19.0,799.0,821.48,621.7
2016,8,8,15,0,915.0,87.0,1.9,19.0,763.0,776.03,592.43
2016,8,8,15,15,903.5,85.5,1.9,18.5,721.0,725.99,560.11
2016,8,8,15,30,892.0,84.0,1.9,18.0,679.0,674.26,523.98
2016,8,8,15,45,878.5,81.0,1.9,18.0,632.5,618.38,482.33
2016,8,8,16,0,865.0,78.0,1.9,18.0,586.0,561.56,438.64
2016,8,8,16,15,845.0,75.5,1.85,17.5,536.0,501.35,391.42
2016,8,8,16,30,825.0,73.0,1.8,17.0,486.0,441.47,342.67
2016,8,8,16,45,800.5,69.0,1.8,17.0,433.5,378.56,289.43
2016,8,8,17,0,776.0,65.0,1.8,17.0,381.0,317.21,235.85
2016,8,8,17,15,738.5,60.5,1.75,16.5,327.5,253.85,180.38
2016,8,8,17,30,701.0,56.0,1.7,16.0,274.0,194.25,128.2
2016,8,8,17,45,648.5,50.5,1.7,15.5,222.0,135.74,80.06
2016,8,8,18,0,596.0,45.0,1.7,15.0,170.0,83.51,43.26
2016,8,8,18,15,504.5,37.5,1.65,14.5,122.5,33.03,23.39
2016,8,8,18,30,413.0,30.0,1.6,14.0,75.0,24.19,14.9
2016,8,8,18,45,206.5,15.0,1.55,13.5,37.5,11.86,0.0
2016,8,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,5,45,213.0,15.5,1.25,12.5,40.0,12.16,1.56
2016,8,9,6,0,426.0,31.0,1.3,13.0,80.0,24.87,15.78
2016,8,9,6,15,512.5,38.0,1.25,13.0,127.5,39.71,21.33
2016,8,9,6,30,599.0,45.0,1.2,13.0,175.0,90.72,48.19
2016,8,9,6,45,320.0,82.0,1.2,13.5,153.5,119.31,81.68
2016,8,9,7,0,41.0,119.0,1.2,14.0,132.0,112.52,88.43
2016,8,9,7,15,46.0,140.0,1.15,14.5,157.0,136.07,107.91
2016,8,9,7,30,51.0,161.0,1.1,15.0,182.0,160.41,127.65
2016,8,9,7,45,53.5,183.0,1.05,15.5,208.0,185.38,147.58
2016,8,9,8,0,56.0,205.0,1.0,16.0,234.0,210.78,167.42
2016,8,9,8,15,83.5,234.0,0.95,16.0,281.5,255.68,202.66
2016,8,9,8,30,111.0,263.0,0.9,16.0,329.0,303.8,239.78
2016,8,9,8,45,502.5,172.0,0.85,16.5,505.0,484.38,380.22
2016,8,9,9,0,894.0,81.0,0.8,17.0,681.0,680.58,523.84
2016,8,9,9,15,905.0,82.5,0.8,17.5,722.5,731.74,555.99
2016,8,9,9,30,916.0,84.0,0.8,18.0,764.0,781.11,586.63
2016,8,9,9,45,925.0,85.0,0.8,18.5,800.0,826.35,613.91
2016,8,9,10,0,934.0,86.0,0.8,19.0,836.0,869.14,639.14
2016,8,9,10,15,940.5,87.0,0.8,19.5,866.0,907.09,660.86
2016,8,9,10,30,947.0,88.0,0.8,20.0,896.0,941.98,680.41
2016,8,9,10,45,949.0,90.5,0.85,20.5,918.0,971.07,697.13
2016,8,9,11,0,951.0,93.0,0.9,21.0,940.0,996.54,711.6
2016,8,9,11,15,954.0,93.5,0.9,21.0,955.5,1017.19,723.48
2016,8,9,11,30,957.0,94.0,0.9,21.0,971.0,1034.07,733.15
2016,8,9,11,45,951.5,98.5,0.95,21.5,976.5,1042.84,737.64
2016,8,9,12,0,946.0,103.0,1.0,22.0,982.0,1047.58,739.86
2016,8,9,12,15,946.0,103.0,1.05,22.0,981.5,1049.19,741.76
2016,8,9,12,30,946.0,103.0,1.1,22.0,981.0,1046.88,741.39
2016,8,9,12,45,928.5,112.5,1.15,22.0,968.5,1033.08,734.1
2016,8,9,13,0,911.0,122.0,1.2,22.0,956.0,1015.64,724.72
2016,8,9,13,15,907.5,121.5,1.2,22.0,940.0,998.29,714.57
2016,8,9,13,30,904.0,121.0,1.2,22.0,924.0,977.39,702.23
2016,8,9,13,45,899.0,119.5,1.2,22.0,900.5,950.66,686.26
2016,8,9,14,0,894.0,118.0,1.2,22.0,877.0,920.66,668.22
2016,8,9,14,15,887.0,116.5,1.2,22.0,847.0,885.83,647.0
2016,8,9,14,30,880.0,115.0,1.2,22.0,817.0,848.18,623.82
2016,8,9,14,45,873.0,111.5,1.2,22.0,781.5,805.91,597.36
2016,8,9,15,0,866.0,108.0,1.2,22.0,746.0,761.23,568.99
2016,8,9,15,15,853.0,105.5,1.15,21.5,704.0,711.12,536.54
2016,8,9,15,30,840.0,103.0,1.1,21.0,662.0,662.55,502.9
2016,8,9,15,45,829.0,97.5,1.1,21.0,616.5,607.35,463.18
2016,8,9,16,0,818.0,92.0,1.1,21.0,571.0,551.13,421.41
2016,8,9,16,15,796.0,89.0,1.1,20.5,521.0,491.18,376.07
2016,8,9,16,30,774.0,86.0,1.1,20.0,471.0,431.93,329.44
2016,8,9,16,45,750.0,80.0,1.1,19.5,419.5,370.0,278.99
2016,8,9,17,0,726.0,74.0,1.1,19.0,368.0,309.68,228.04
2016,8,9,17,15,685.5,69.0,1.05,18.5,315.5,246.19,173.78
2016,8,9,17,30,645.0,64.0,1.0,18.0,263.0,188.41,124.26
2016,8,9,17,45,585.5,57.5,0.95,17.5,211.5,131.18,78.23
2016,8,9,18,0,526.0,51.0,0.9,17.0,160.0,81.13,43.48
2016,8,9,18,15,431.5,41.5,0.85,16.5,114.0,35.56,25.34
2016,8,9,18,30,337.0,32.0,0.8,16.0,68.0,26.0,16.16
2016,8,9,18,45,168.5,16.0,0.75,15.5,34.0,12.78,0.0
2016,8,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,0.85,12.5,34.5,14.12,1.97
2016,8,10,6,0,292.0,36.0,0.9,13.0,69.0,29.27,19.5
2016,8,10,6,15,381.0,47.0,0.85,13.0,114.0,45.38,27.69
2016,8,10,6,30,470.0,58.0,0.8,13.0,159.0,89.81,52.4
2016,8,10,6,45,528.5,66.5,0.75,13.5,209.5,138.75,88.57
2016,8,10,7,0,587.0,75.0,0.7,14.0,260.0,194.83,134.74
2016,8,10,7,15,331.0,120.0,0.65,14.5,228.0,202.47,153.03
2016,8,10,7,30,75.0,165.0,0.6,15.0,196.0,172.13,136.1
2016,8,10,7,45,70.5,186.0,0.6,15.5,218.0,194.99,154.66
2016,8,10,8,0,66.0,207.0,0.6,16.0,240.0,217.38,172.09
2016,8,10,8,15,57.0,224.0,0.6,16.5,254.5,233.3,183.97
2016,8,10,8,30,48.0,241.0,0.6,17.0,269.0,248.19,194.73
2016,8,10,8,45,48.0,260.0,0.65,17.5,290.5,269.51,210.44
2016,8,10,9,0,48.0,279.0,0.7,18.0,312.0,290.83,225.87
2016,8,10,9,15,75.0,312.0,0.7,18.5,366.5,344.79,266.02
2016,8,10,9,30,102.0,345.0,0.7,19.0,421.0,401.35,306.94
2016,8,10,9,45,499.0,226.0,0.75,19.5,623.0,634.66,481.64
2016,8,10,10,0,896.0,107.0,0.8,20.0,825.0,860.42,633.83
2016,8,10,10,15,903.5,108.0,0.8,20.0,855.0,898.02,653.99
2016,8,10,10,30,911.0,109.0,0.8,20.0,885.0,932.73,674.75
2016,8,10,10,45,917.0,110.0,0.85,20.5,908.0,963.0,692.27
2016,8,10,11,0,923.0,111.0,0.9,21.0,931.0,989.97,707.71
2016,8,10,11,15,926.5,111.5,0.95,21.0,946.5,1010.58,720.58
2016,8,10,11,30,930.0,112.0,1.0,21.0,962.0,1027.53,731.37
2016,8,10,11,45,932.5,112.0,1.1,21.5,970.0,1039.26,738.65
2016,8,10,12,0,935.0,112.0,1.2,22.0,978.0,1047.16,743.68
2016,8,10,12,15,935.0,112.0,1.2,22.0,978.0,1048.72,744.49
2016,8,10,12,30,935.0,112.0,1.2,22.0,978.0,1046.39,743.1
2016,8,10,12,45,933.5,111.5,1.3,22.0,969.5,1038.2,740.1
2016,8,10,13,0,932.0,111.0,1.4,22.0,961.0,1026.17,734.77
2016,8,10,13,15,928.5,110.5,1.4,22.0,945.0,1008.44,724.25
2016,8,10,13,30,925.0,110.0,1.4,22.0,929.0,987.06,711.56
2016,8,10,13,45,920.5,108.5,1.45,22.0,906.0,960.22,696.19
2016,8,10,14,0,916.0,107.0,1.5,22.0,883.0,930.0,678.58
2016,8,10,14,15,909.0,105.5,1.5,21.5,852.5,894.42,657.95
2016,8,10,14,30,902.0,104.0,1.5,21.0,822.0,855.94,635.19
2016,8,10,14,45,893.0,102.0,1.5,21.0,785.5,812.69,607.75
2016,8,10,15,0,884.0,100.0,1.5,21.0,749.0,767.12,578.43
2016,8,10,15,15,871.5,97.5,1.45,20.5,706.5,716.51,545.66
