Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,859.0,95.0,1.4,20.0,664.0,664.37,509.21
2016,8,10,15,45,844.0,92.0,1.4,20.0,617.5,608.98,468.73
2016,8,10,16,0,829.0,89.0,1.4,20.0,571.0,554.31,427.41
2016,8,10,16,15,807.0,85.5,1.3,19.5,521.0,493.2,380.15
2016,8,10,16,30,785.0,82.0,1.2,19.0,471.0,432.79,331.78
2016,8,10,16,45,757.0,77.5,1.2,18.5,418.5,370.11,280.41
2016,8,10,17,0,729.0,73.0,1.2,18.0,366.0,309.49,228.92
2016,8,10,17,15,688.0,68.0,1.1,17.5,313.0,247.38,175.36
2016,8,10,17,30,647.0,63.0,1.0,17.0,260.0,187.6,123.96
2016,8,10,17,45,587.5,56.5,0.95,16.5,208.5,130.23,77.66
2016,8,10,18,0,528.0,50.0,0.9,16.0,157.0,80.05,42.77
2016,8,10,18,15,432.0,40.5,0.8,15.5,111.0,34.37,24.37
2016,8,10,18,30,336.0,31.0,0.7,15.0,65.0,25.23,15.43
2016,8,10,18,45,168.0,15.5,0.65,14.5,32.5,12.42,0.0
2016,8,10,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,5,45,117.0,18.0,0.7,11.5,31.0,14.11,1.06
2016,8,11,6,0,234.0,36.0,0.7,12.0,62.0,27.98,18.41
2016,8,11,6,15,317.5,50.0,0.65,12.5,105.5,45.59,28.65
2016,8,11,6,30,401.0,64.0,0.6,13.0,149.0,88.03,53.54
2016,8,11,6,45,457.0,75.5,0.6,13.5,198.0,136.91,90.15
2016,8,11,7,0,513.0,87.0,0.6,14.0,247.0,190.88,134.36
2016,8,11,7,15,380.5,123.0,0.6,14.5,254.0,219.22,165.06
2016,8,11,7,30,248.0,159.0,0.6,15.0,261.0,230.36,179.41
2016,8,11,7,45,254.5,182.0,0.6,15.5,298.5,271.24,212.88
2016,8,11,8,0,261.0,205.0,0.6,16.0,336.0,312.72,245.68
2016,8,11,8,15,487.0,167.5,0.6,16.5,443.0,415.77,324.85
2016,8,11,8,30,713.0,130.0,0.6,17.0,550.0,540.08,417.59
2016,8,11,8,45,731.0,135.0,0.65,17.5,595.5,595.2,457.08
2016,8,11,9,0,749.0,140.0,0.7,18.0,641.0,650.19,495.97
2016,8,11,9,15,764.5,144.5,0.7,18.5,683.0,702.46,531.19
2016,8,11,9,30,780.0,149.0,0.7,19.0,725.0,751.43,563.17
2016,8,11,9,45,822.5,136.0,0.75,19.5,770.0,805.04,597.25
2016,8,11,10,0,865.0,123.0,0.8,20.0,815.0,851.96,625.98
2016,8,11,10,15,873.0,124.5,0.85,20.0,845.0,889.5,649.58
2016,8,11,10,30,881.0,126.0,0.9,20.0,875.0,924.28,671.41
2016,8,11,10,45,886.0,128.0,0.95,20.5,897.5,953.85,688.59
2016,8,11,11,0,891.0,130.0,1.0,21.0,920.0,980.17,703.72
2016,8,11,11,15,895.0,130.5,1.05,21.0,935.5,1000.67,716.59
2016,8,11,11,30,899.0,131.0,1.1,21.0,951.0,1017.65,727.41
2016,8,11,11,45,899.5,132.5,1.15,21.5,958.5,1028.55,733.2
2016,8,11,12,0,900.0,134.0,1.2,22.0,966.0,1035.72,736.85
2016,8,11,12,15,900.5,134.0,1.2,22.0,966.0,1037.68,737.91
2016,8,11,12,30,901.0,134.0,1.2,22.0,966.0,1035.88,736.85
2016,8,11,12,45,903.0,131.0,1.25,22.5,959.0,1028.85,732.22
2016,8,11,13,0,905.0,128.0,1.3,23.0,952.0,1018.04,725.4
2016,8,11,13,15,901.5,127.5,1.3,23.0,936.0,1000.65,715.14
2016,8,11,13,30,898.0,127.0,1.3,23.0,920.0,979.71,702.78
2016,8,11,13,45,893.0,125.0,1.35,23.0,896.5,952.46,687.26
2016,8,11,14,0,888.0,123.0,1.4,23.0,873.0,921.96,669.6
2016,8,11,14,15,880.5,121.5,1.4,22.5,842.5,886.71,649.28
2016,8,11,14,30,873.0,120.0,1.4,22.0,812.0,848.68,626.92
2016,8,11,14,45,863.0,117.5,1.4,22.0,775.5,805.12,599.41
2016,8,11,15,0,853.0,115.0,1.4,22.0,739.0,764.16,573.37
2016,8,11,15,15,839.0,112.5,1.35,21.5,696.5,712.97,539.63
2016,8,11,15,30,825.0,110.0,1.3,21.0,654.0,660.5,503.23
2016,8,11,15,45,808.5,106.0,1.3,21.0,607.5,604.01,462.33
2016,8,11,16,0,792.0,102.0,1.3,21.0,561.0,547.07,419.79
2016,8,11,16,15,768.5,98.0,1.25,20.5,510.5,486.52,373.58
2016,8,11,16,30,745.0,94.0,1.2,20.0,460.0,426.91,326.4
2016,8,11,16,45,714.5,88.5,1.15,19.5,408.0,363.26,274.56
2016,8,11,17,0,684.0,83.0,1.1,19.0,356.0,302.95,223.76
2016,8,11,17,15,640.5,77.0,1.05,18.5,303.0,241.56,171.5
2016,8,11,17,30,597.0,71.0,1.0,18.0,250.0,184.83,123.23
2016,8,11,17,45,534.5,62.5,1.0,17.5,199.5,128.25,78.05
2016,8,11,18,0,472.0,54.0,1.0,17.0,149.0,79.36,44.11
2016,8,11,18,15,376.5,43.0,0.9,16.0,104.5,35.94,25.63
2016,8,11,18,30,281.0,32.0,0.8,15.0,60.0,26.23,16.04
2016,8,11,18,45,140.5,16.0,0.75,14.5,30.0,12.96,0.0
2016,8,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,5,45,167.5,16.0,0.65,12.5,34.5,12.71,0.0
2016,8,12,6,0,335.0,32.0,0.6,13.0,69.0,25.87,16.44
2016,8,12,6,15,427.5,42.0,0.55,13.5,115.0,42.65,24.35
2016,8,12,6,30,520.0,52.0,0.5,14.0,161.0,89.64,49.89
2016,8,12,6,45,581.5,58.5,0.5,14.5,212.5,140.51,87.24
2016,8,12,7,0,643.0,65.0,0.5,15.0,264.0,198.8,135.19
2016,8,12,7,15,683.5,70.5,0.5,15.5,317.0,257.52,185.88
2016,8,12,7,30,724.0,76.0,0.5,16.0,370.0,321.81,240.65
2016,8,12,7,45,754.0,79.5,0.5,16.5,422.5,382.22,291.23
2016,8,12,8,0,784.0,83.0,0.5,17.0,475.0,444.84,341.69
2016,8,12,8,15,805.5,86.5,0.5,17.5,525.0,504.99,388.37
2016,8,12,8,30,827.0,90.0,0.5,18.0,575.0,565.73,433.57
2016,8,12,8,45,843.5,92.5,0.55,18.5,621.5,620.32,473.3
2016,8,12,9,0,860.0,95.0,0.6,19.0,668.0,675.95,512.42
2016,8,12,9,15,872.5,97.0,0.65,19.5,709.5,727.31,547.02
2016,8,12,9,30,885.0,99.0,0.7,20.0,751.0,777.09,578.31
2016,8,12,9,45,887.0,104.5,0.75,20.5,785.0,820.2,604.7
2016,8,12,10,0,889.0,110.0,0.8,21.0,819.0,860.42,628.96
2016,8,12,10,15,896.0,111.5,0.85,21.0,848.5,897.89,652.45
2016,8,12,10,30,903.0,113.0,0.9,21.0,878.0,932.46,674.02
2016,8,12,10,45,908.0,114.0,0.95,21.5,900.5,961.61,690.81
2016,8,12,11,0,913.0,115.0,1.0,22.0,923.0,987.43,705.52
2016,8,12,11,15,916.0,116.0,1.05,22.0,938.0,1007.86,718.28
2016,8,12,11,30,919.0,117.0,1.1,22.0,953.0,1024.64,728.93
2016,8,12,11,45,920.0,117.0,1.15,22.5,960.0,1034.72,734.17
2016,8,12,12,0,921.0,117.0,1.2,23.0,967.0,1041.0,737.25
2016,8,12,12,15,921.0,117.0,1.2,23.0,966.5,1042.45,738.01
2016,8,12,12,30,921.0,117.0,1.2,23.0,966.0,1040.05,736.59
2016,8,12,12,45,922.0,115.0,1.3,23.0,958.5,1032.79,734.15
2016,8,12,13,0,923.0,113.0,1.4,23.0,951.0,1021.67,729.37
2016,8,12,13,15,920.0,112.0,1.4,23.0,935.0,1003.91,718.86
2016,8,12,13,30,917.0,111.0,1.4,23.0,919.0,982.5,706.18
2016,8,12,13,45,911.5,110.0,1.4,23.0,895.5,955.27,689.85
2016,8,12,14,0,906.0,109.0,1.4,23.0,872.0,924.74,671.44
2016,8,12,14,15,899.0,107.5,1.4,22.5,842.0,889.28,651.02
2016,8,12,14,30,892.0,106.0,1.4,22.0,812.0,850.96,628.5
2016,8,12,14,45,882.5,104.0,1.4,22.0,775.5,807.51,601.08
2016,8,12,15,0,873.0,102.0,1.4,22.0,739.0,761.8,571.84
2016,8,12,15,15,860.5,100.0,1.35,22.0,697.0,711.97,538.63
2016,8,12,15,30,848.0,98.0,1.3,22.0,655.0,660.65,502.04
2016,8,12,15,45,831.5,95.0,1.3,22.0,608.0,606.94,463.07
2016,8,12,16,0,815.0,92.0,1.3,22.0,561.0,549.81,420.44
2016,8,12,16,15,793.0,88.5,1.25,21.5,511.0,489.26,374.3
2016,8,12,16,30,771.0,85.0,1.2,21.0,461.0,429.43,326.97
2016,8,12,16,45,741.0,80.5,1.15,21.0,408.5,366.62,275.22
2016,8,12,17,0,711.0,76.0,1.1,21.0,356.0,306.14,223.9
2016,8,12,17,15,668.0,70.5,1.05,20.0,303.5,242.3,170.19
2016,8,12,17,30,625.0,65.0,1.0,19.0,251.0,184.48,121.3
2016,8,12,17,45,562.0,57.5,0.95,18.5,200.0,127.03,75.52
2016,8,12,18,0,499.0,50.0,0.9,18.0,149.0,77.3,41.35
2016,8,12,18,15,399.5,40.0,0.8,17.0,103.5,33.08,22.99
2016,8,12,18,30,300.0,30.0,0.7,16.0,58.0,24.55,14.34
2016,8,12,18,45,150.0,15.0,0.65,15.5,29.0,12.15,0.0
2016,8,12,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,13,5,45,159.5,16.0,0.45,12.5,33.0,12.76,0.0
2016,8,13,6,0,319.0,32.0,0.4,13.0,66.0,25.95,16.42
2016,8,13,6,15,412.0,42.0,0.4,13.5,111.0,42.73,24.46
2016,8,13,6,30,505.0,52.0,0.4,14.0,156.0,88.89,49.76
2016,8,13,6,45,567.5,58.5,0.4,15.0,207.0,139.06,86.44
2016,8,13,7,0,630.0,65.0,0.4,16.0,258.0,196.79,133.49
2016,8,13,7,15,671.0,70.0,0.4,16.5,310.5,254.45,183.01
2016,8,13,7,30,712.0,75.0,0.4,17.0,363.0,317.71,236.63
2016,8,13,7,45,743.5,78.5,0.45,17.5,415.5,378.07,287.08
2016,8,13,8,0,775.0,82.0,0.5,18.0,468.0,440.83,337.72
2016,8,13,8,15,797.0,85.5,0.5,18.5,517.5,500.79,384.11
2016,8,13,8,30,819.0,89.0,0.5,19.0,567.0,561.41,429.09
2016,8,13,8,45,837.0,90.5,0.55,20.0,613.5,615.54,467.52
2016,8,13,9,0,855.0,92.0,0.6,21.0,660.0,670.88,505.34
2016,8,13,9,15,867.5,94.5,0.65,21.5,701.5,722.54,539.79
2016,8,13,9,30,880.0,97.0,0.7,22.0,743.0,772.64,571.1
2016,8,13,9,45,893.5,96.5,0.75,22.5,780.5,818.64,599.22
2016,8,13,10,0,907.0,96.0,0.8,23.0,818.0,862.6,625.66
2016,8,13,10,15,914.0,97.0,0.85,23.0,847.5,900.16,648.96
2016,8,13,10,30,921.0,98.0,0.9,23.0,877.0,934.76,670.36
2016,8,13,10,45,926.0,99.0,0.95,23.5,899.5,964.38,687.29
2016,8,13,11,0,931.0,100.0,1.0,24.0,922.0,990.59,702.09
2016,8,13,11,15,934.0,100.5,1.05,24.0,937.5,1010.82,714.62
2016,8,13,11,30,937.0,101.0,1.1,24.0,953.0,1027.34,725.02
2016,8,13,11,45,938.0,102.0,1.2,24.5,960.5,1038.59,731.85
2016,8,13,12,0,939.0,103.0,1.3,25.0,968.0,1045.96,736.42
2016,8,13,12,15,939.5,103.0,1.35,25.0,967.5,1047.89,738.33
2016,8,13,12,30,940.0,103.0,1.4,25.0,967.0,1045.89,738.02
2016,8,13,12,45,927.5,109.0,1.45,25.0,955.5,1033.28,731.31
2016,8,13,13,0,915.0,115.0,1.5,25.0,944.0,1016.99,722.5
2016,8,13,13,15,911.5,114.5,1.5,25.0,928.0,999.3,712.12
2016,8,13,13,30,908.0,114.0,1.5,25.0,912.0,978.01,699.54
2016,8,13,13,45,903.0,113.0,1.55,25.0,888.5,951.36,684.32
2016,8,13,14,0,898.0,112.0,1.6,25.0,865.0,921.41,666.92
2016,8,13,14,15,890.5,110.5,1.6,24.5,834.5,885.68,646.3
2016,8,13,14,30,883.0,109.0,1.6,24.0,804.0,847.14,623.63
2016,8,13,14,45,872.5,107.0,1.6,24.0,767.5,803.14,595.83
2016,8,13,15,0,862.0,105.0,1.6,24.0,731.0,757.0,566.27
2016,8,13,15,15,848.5,102.5,1.6,23.5,688.5,706.35,533.87
2016,8,13,15,30,835.0,100.0,1.6,23.0,646.0,657.35,500.12
2016,8,13,15,45,817.5,97.0,1.6,23.0,599.5,600.66,458.89
2016,8,13,16,0,800.0,94.0,1.6,23.0,553.0,543.61,416.12
2016,8,13,16,15,776.5,90.5,1.55,22.5,502.5,483.03,369.81
2016,8,13,16,30,753.0,87.0,1.5,22.0,452.0,423.37,322.52
2016,8,13,16,45,722.0,82.5,1.5,22.0,400.0,361.14,271.28
2016,8,13,17,0,691.0,78.0,1.5,22.0,348.0,299.97,219.5
2016,8,13,17,15,646.5,72.0,1.4,21.0,295.5,237.86,167.12
2016,8,13,17,30,602.0,66.0,1.3,20.0,243.0,180.56,118.76
2016,8,13,17,45,537.5,58.5,1.2,19.5,192.5,124.33,74.14
2016,8,13,18,0,473.0,51.0,1.1,19.0,142.0,76.05,41.16
2016,8,13,18,15,372.5,40.0,1.0,18.5,98.0,32.64,22.39
2016,8,13,18,30,272.0,29.0,0.9,18.0,54.0,23.73,13.22
2016,8,13,18,45,136.0,14.5,0.8,17.5,27.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,16.5,0.35,13.5,31.0,13.26,0.0
2016,8,14,6,0,276.0,33.0,0.3,14.0,62.0,26.91,17.05
2016,8,14,6,15,368.5,44.5,0.3,14.0,106.5,44.45,26.3
2016,8,14,6,30,461.0,56.0,0.3,14.0,151.0,89.26,51.72
2016,8,14,6,45,521.0,64.5,0.35,14.5,201.0,138.22,87.93
2016,8,14,7,0,581.0,73.0,0.4,15.0,251.0,194.54,134.15
2016,8,14,7,15,624.5,79.5,0.4,15.5,303.0,251.49,182.85
2016,8,14,7,30,668.0,86.0,0.4,16.0,355.0,313.09,234.96
2016,8,14,7,45,697.5,92.0,0.45,17.0,406.5,372.95,284.41
2016,8,14,8,0,727.0,98.0,0.5,18.0,458.0,435.13,333.81
2016,8,14,8,15,751.0,102.0,0.5,18.5,507.5,494.85,379.81
2016,8,14,8,30,775.0,106.0,0.5,19.0,557.0,554.84,424.21
2016,8,14,8,45,792.0,109.5,0.55,19.5,603.0,610.63,464.51
2016,8,14,9,0,809.0,113.0,0.6,20.0,649.0,666.0,503.22
2016,8,14,9,15,823.0,116.0,0.65,20.5,690.5,717.98,538.44
2016,8,14,9,30,837.0,119.0,0.7,21.0,732.0,768.65,570.76
2016,8,14,9,45,847.5,121.0,0.75,21.5,768.5,813.91,598.54
2016,8,14,10,0,858.0,123.0,0.8,22.0,805.0,850.33,620.26
2016,8,14,10,15,866.0,125.0,0.85,22.0,834.5,888.18,644.03
2016,8,14,10,30,874.0,127.0,0.9,22.0,864.0,923.28,665.91
2016,8,14,10,45,881.0,127.5,0.95,22.5,887.5,953.04,683.06
2016,8,14,11,0,888.0,128.0,1.0,23.0,911.0,979.64,698.24
2016,8,14,11,15,892.0,128.5,1.05,23.0,926.0,1000.05,710.95
2016,8,14,11,30,896.0,129.0,1.1,23.0,941.0,1016.92,721.63
2016,8,14,11,45,898.0,129.0,1.15,23.5,949.0,1027.7,727.29
2016,8,14,12,0,900.0,129.0,1.2,24.0,957.0,1034.77,730.84
2016,8,14,12,15,900.0,129.0,1.2,24.0,956.5,1036.09,731.51
2016,8,14,12,30,900.0,129.0,1.2,24.0,956.0,1033.64,730.07
2016,8,14,12,45,891.0,133.5,1.25,24.5,945.5,1023.01,723.25
2016,8,14,13,0,882.0,138.0,1.3,25.0,935.0,1008.79,714.41
2016,8,14,13,15,878.0,137.0,1.3,24.5,918.5,990.55,705.09
2016,8,14,13,30,874.0,136.0,1.3,24.0,902.0,968.86,693.65
2016,8,14,13,45,866.0,135.5,1.35,24.0,877.5,940.64,677.51
2016,8,14,14,0,858.0,135.0,1.4,24.0,853.0,909.41,659.37
2016,8,14,14,15,849.5,133.0,1.4,24.0,822.5,881.13,642.34
2016,8,14,14,30,841.0,131.0,1.4,24.0,792.0,841.79,617.94
2016,8,14,14,45,830.0,128.5,1.4,24.0,755.0,797.56,590.14
2016,8,14,15,0,819.0,126.0,1.4,24.0,718.0,751.35,560.68
2016,8,14,15,15,804.0,123.0,1.4,23.5,676.0,700.09,527.06
2016,8,14,15,30,789.0,120.0,1.4,23.0,634.0,647.74,491.3
2016,8,14,15,45,772.5,115.0,1.4,22.5,587.5,591.7,451.72
2016,8,14,16,0,756.0,110.0,1.4,22.0,541.0,535.32,410.45
2016,8,14,16,15,730.5,105.5,1.35,21.5,491.0,474.56,364.13
2016,8,14,16,30,705.0,101.0,1.3,21.0,441.0,415.11,317.18
2016,8,14,16,45,675.5,94.5,1.3,20.5,389.5,353.8,267.38
2016,8,14,17,0,646.0,88.0,1.3,20.0,338.0,294.92,217.93
2016,8,14,17,15,599.5,81.0,1.25,19.5,286.0,233.92,166.27
2016,8,14,17,30,553.0,74.0,1.2,19.0,234.0,178.07,119.09
2016,8,14,17,45,491.5,64.0,1.15,18.5,185.0,122.96,75.29
2016,8,14,18,0,430.0,54.0,1.1,18.0,136.0,75.53,42.48
2016,8,14,18,15,330.0,41.5,1.0,17.0,93.0,33.58,23.3
2016,8,14,18,30,230.0,29.0,0.9,16.0,50.0,23.84,13.05
2016,8,14,18,45,115.0,14.5,0.85,15.5,25.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,15,5,45,188.5,14.5,0.8,11.5,33.5,11.57,0.0
2016,8,15,6,0,377.0,29.0,0.8,12.0,67.0,23.5,14.17
2016,8,15,6,15,475.0,37.5,0.75,12.5,114.5,41.1,21.76
2016,8,15,6,30,573.0,46.0,0.7,13.0,162.0,90.56,48.46
2016,8,15,6,45,633.5,52.0,0.7,13.5,215.0,146.27,90.17
2016,8,15,7,0,694.0,58.0,0.7,14.0,268.0,207.18,141.02
2016,8,15,7,15,734.0,62.5,0.65,14.5,322.0,267.94,194.09
2016,8,15,7,30,774.0,67.0,0.6,15.0,376.0,332.75,249.87
2016,8,15,7,45,802.0,70.0,0.6,15.5,429.5,394.98,302.47
2016,8,15,8,0,830.0,73.0,0.6,16.0,483.0,459.1,354.53
2016,8,15,8,15,850.5,76.0,0.6,16.5,534.0,519.99,402.11
2016,8,15,8,30,871.0,79.0,0.6,17.0,585.0,581.6,448.22
2016,8,15,8,45,887.0,81.0,0.6,17.5,632.0,639.4,489.77
2016,8,15,9,0,903.0,83.0,0.6,18.0,679.0,696.42,529.2
2016,8,15,9,15,914.5,85.0,0.65,18.5,721.5,749.14,563.88
2016,8,15,9,30,926.0,87.0,0.7,19.0,764.0,800.06,595.77
2016,8,15,9,45,923.5,94.5,0.75,19.5,797.5,843.4,622.17
2016,8,15,10,0,921.0,102.0,0.8,20.0,831.0,883.34,646.12
2016,8,15,10,15,928.0,103.0,0.85,20.0,861.0,921.4,669.92
2016,8,15,10,30,935.0,104.0,0.9,20.0,891.0,956.43,691.7
2016,8,15,10,45,939.0,105.5,0.95,20.5,914.0,985.99,708.67
2016,8,15,11,0,943.0,107.0,1.0,21.0,937.0,1012.02,723.44
2016,8,15,11,15,946.5,107.5,1.05,21.0,952.0,1032.91,736.46
2016,8,15,11,30,950.0,108.0,1.1,21.0,967.0,1050.04,747.31
2016,8,15,11,45,950.0,109.0,1.2,21.5,974.0,1060.35,753.65
2016,8,15,12,0,950.0,110.0,1.3,22.0,981.0,1066.7,757.68
2016,8,15,12,15,949.5,110.0,1.3,22.0,980.5,1067.54,758.07
2016,8,15,12,30,949.0,110.0,1.3,22.0,980.0,1064.4,756.21
2016,8,15,12,45,941.0,114.0,1.35,22.0,969.0,1053.95,750.93
2016,8,15,13,0,933.0,118.0,1.4,22.0,958.0,1039.71,743.44
2016,8,15,13,15,929.5,117.0,1.4,21.5,941.5,1021.08,733.86
2016,8,15,13,30,926.0,116.0,1.4,21.0,925.0,998.78,722.01
2016,8,15,13,45,922.5,113.5,1.45,21.0,901.5,971.38,706.34
2016,8,15,14,0,919.0,111.0,1.5,21.0,878.0,940.54,688.37
2016,8,15,14,15,911.5,109.5,1.45,21.0,847.0,903.97,665.18
2016,8,15,14,30,904.0,108.0,1.4,21.0,816.0,864.52,640.04
2016,8,15,14,45,897.0,104.5,1.35,21.0,779.0,820.76,611.87
2016,8,15,15,0,890.0,101.0,1.3,21.0,742.0,774.51,581.79
2016,8,15,15,15,877.0,98.5,1.25,20.5,699.0,722.78,548.55
2016,8,15,15,30,864.0,96.0,1.2,20.0,656.0,669.57,511.59
2016,8,15,15,45,851.0,92.0,1.15,20.0,609.0,615.91,472.18
2016,8,15,16,0,838.0,88.0,1.1,20.0,562.0,558.42,428.83
2016,8,15,16,15,815.0,84.5,1.05,19.5,511.0,495.89,381.06
2016,8,15,16,30,792.0,81.0,1.0,19.0,460.0,434.16,332.08
2016,8,15,16,45,765.5,76.0,0.95,18.5,407.0,370.77,280.02
2016,8,15,17,0,739.0,71.0,0.9,18.0,354.0,309.28,227.74
2016,8,15,17,15,695.0,65.5,0.85,17.5,300.5,245.03,172.68
2016,8,15,17,30,651.0,60.0,0.8,17.0,247.0,183.72,120.24
2016,8,15,17,45,589.0,53.0,0.75,16.5,195.5,125.23,73.35
2016,8,15,18,0,527.0,46.0,0.7,16.0,144.0,74.34,38.57
2016,8,15,18,15,419.0,36.0,0.65,15.5,98.5,28.74,19.23
2016,8,15,18,30,311.0,26.0,0.6,15.0,53.0,21.3,10.67
2016,8,15,18,45,155.5,13.0,0.6,14.5,26.5,11.82,0.0
2016,8,15,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,5,45,164.5,15.0,0.75,11.5,31.5,12.06,0.0
2016,8,16,6,0,329.0,30.0,0.7,12.0,63.0,24.43,14.82
2016,8,16,6,15,428.5,40.0,0.65,12.5,109.0,42.72,23.62
2016,8,16,6,30,528.0,50.0,0.6,13.0,155.0,90.86,50.4
2016,8,16,6,45,589.5,57.0,0.55,13.5,207.5,143.08,89.39
2016,8,16,7,0,651.0,64.0,0.5,14.0,260.0,202.77,138.94
2016,8,16,7,15,693.0,69.5,0.5,14.5,313.5,262.77,190.98
2016,8,16,7,30,735.0,75.0,0.5,15.0,367.0,328.39,247.06
2016,8,16,7,45,765.0,79.0,0.5,15.5,420.5,390.28,298.96
2016,8,16,8,0,795.0,83.0,0.5,16.0,474.0,454.37,350.62
2016,8,16,8,15,817.0,86.5,0.5,16.5,524.5,515.69,398.19
2016,8,16,8,30,839.0,90.0,0.5,17.0,575.0,577.61,444.22
2016,8,16,8,45,855.5,93.0,0.55,17.5,622.5,635.85,486.42
2016,8,16,9,0,872.0,96.0,0.6,18.0,670.0,690.27,524.64
2016,8,16,9,15,884.5,98.0,0.6,18.5,712.0,742.35,558.69
2016,8,16,9,30,897.0,100.0,0.6,19.0,754.0,792.8,589.48
2016,8,16,9,45,898.5,106.5,0.65,19.5,788.5,837.1,616.5
2016,8,16,10,0,900.0,113.0,0.7,20.0,823.0,878.38,641.29
2016,8,16,10,15,907.5,114.5,0.75,20.5,853.5,916.7,663.94
2016,8,16,10,30,915.0,116.0,0.8,21.0,884.0,952.1,684.56
2016,8,16,10,45,920.0,117.0,0.9,21.5,907.0,981.54,702.36
2016,8,16,11,0,925.0,118.0,1.0,22.0,930.0,1007.58,718.07
2016,8,16,11,15,928.5,118.5,1.05,22.0,945.0,1028.13,730.84
2016,8,16,11,30,932.0,119.0,1.1,22.0,960.0,1044.96,741.49
2016,8,16,11,45,933.5,119.5,1.15,22.5,967.5,1056.03,747.3
2016,8,16,12,0,935.0,120.0,1.2,23.0,975.0,1063.22,750.9
2016,8,16,12,15,935.0,120.0,1.2,23.0,974.5,1064.48,751.53
2016,8,16,12,30,935.0,120.0,1.2,23.0,974.0,1061.81,749.97
2016,8,16,12,45,923.5,125.5,1.25,23.0,962.0,1049.39,743.55
2016,8,16,13,0,912.0,131.0,1.3,23.0,950.0,1033.28,735.02
2016,8,16,13,15,908.0,130.0,1.3,23.0,933.5,1014.42,723.98
2016,8,16,13,30,904.0,129.0,1.3,23.0,917.0,991.97,710.77
2016,8,16,13,45,899.5,127.0,1.3,23.0,893.0,964.61,694.51
2016,8,16,14,0,895.0,125.0,1.3,23.0,869.0,933.92,676.15
2016,8,16,14,15,886.5,123.0,1.25,23.0,837.5,896.62,652.74
2016,8,16,14,30,878.0,121.0,1.2,23.0,806.0,856.59,627.5
2016,8,16,14,45,868.5,118.5,1.2,23.0,768.5,812.75,600.23
2016,8,16,15,0,859.0,116.0,1.2,23.0,731.0,771.67,574.5
2016,8,16,15,15,844.5,113.0,1.2,22.5,688.0,718.87,540.61
2016,8,16,15,30,830.0,110.0,1.2,22.0,645.0,664.81,503.93
2016,8,16,15,45,812.0,106.0,1.2,22.0,597.5,606.69,462.17
2016,8,16,16,0,794.0,102.0,1.2,22.0,550.0,548.28,418.84
2016,8,16,16,15,769.0,98.0,1.15,21.5,498.5,486.44,371.9
2016,8,16,16,30,744.0,94.0,1.1,21.0,447.0,425.0,323.55
2016,8,16,16,45,711.5,88.5,1.1,20.5,394.0,361.18,271.91
2016,8,16,17,0,679.0,83.0,1.1,20.0,341.0,300.09,220.73
2016,8,16,17,15,632.0,76.5,1.1,19.0,288.0,237.37,168.0
2016,8,16,17,30,585.0,70.0,1.1,18.0,235.0,179.84,119.51
2016,8,16,17,45,516.5,61.0,1.1,17.5,184.0,122.73,74.27
2016,8,16,18,0,448.0,52.0,1.1,17.0,133.0,74.19,41.11
2016,8,16,18,15,341.5,39.5,1.05,16.0,89.5,31.92,21.82
2016,8,16,18,30,235.0,27.0,1.0,15.0,46.0,22.31,10.76
2016,8,16,18,45,117.5,13.5,0.95,14.5,23.0,12.28,0.0
2016,8,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,5,45,115.5,16.0,0.75,12.5,27.0,12.62,0.0
2016,8,17,6,0,231.0,32.0,0.7,13.0,54.0,25.03,15.07
2016,8,17,6,15,326.5,45.0,0.7,13.5,97.5,45.26,27.07
2016,8,17,6,30,422.0,58.0,0.7,14.0,141.0,89.35,53.09
2016,8,17,6,45,485.5,67.0,0.7,14.5,190.5,137.11,88.74
2016,8,17,7,0,549.0,76.0,0.7,15.0,240.0,192.76,134.5
2016,8,17,7,15,595.0,83.0,0.65,15.5,292.0,249.21,182.83
2016,8,17,7,30,641.0,90.0,0.6,16.0,344.0,310.68,234.8
2016,8,17,7,45,673.0,96.0,0.6,16.5,395.5,370.24,284.4
2016,8,17,8,0,705.0,102.0,0.6,17.0,447.0,432.44,334.31
2016,8,17,8,15,730.0,106.5,0.6,17.5,496.5,491.81,380.29
2016,8,17,8,30,755.0,111.0,0.6,18.0,546.0,552.13,425.2
2016,8,17,8,45,772.5,115.5,0.65,18.5,592.0,608.41,466.05
2016,8,17,9,0,790.0,120.0,0.7,19.0,638.0,664.36,505.37
2016,8,17,9,15,804.5,123.0,0.75,19.5,680.0,716.0,540.57
2016,8,17,9,30,819.0,126.0,0.8,20.0,722.0,766.41,573.14
2016,8,17,9,45,824.0,132.0,0.85,20.5,756.5,810.76,600.54
2016,8,17,10,0,829.0,138.0,0.9,21.0,791.0,852.62,626.02
2016,8,17,10,15,837.5,139.5,0.95,21.0,820.5,890.25,649.73
2016,8,17,10,30,846.0,141.0,1.0,21.0,850.0,925.22,671.65
2016,8,17,10,45,850.0,144.0,1.05,21.5,872.0,954.69,688.73
2016,8,17,11,0,854.0,147.0,1.1,22.0,894.0,980.91,703.76
2016,8,17,11,15,858.5,147.5,1.1,22.0,909.5,990.52,708.89
2016,8,17,11,30,863.0,148.0,1.1,22.0,925.0,1007.34,718.84
2016,8,17,11,45,862.5,150.0,1.15,22.5,932.0,1017.17,723.96
2016,8,17,12,0,862.0,152.0,1.2,23.0,939.0,1023.36,727.02
2016,8,17,12,15,862.0,152.0,1.2,23.0,938.0,1024.47,727.59
2016,8,17,12,30,862.0,152.0,1.2,23.0,937.0,1021.95,726.1
2016,8,17,12,45,872.5,144.0,1.25,23.0,932.5,1018.4,725.03
2016,8,17,13,0,883.0,136.0,1.3,23.0,928.0,1010.91,721.62
2016,8,17,13,15,878.5,135.5,1.3,23.0,911.0,992.43,710.62
2016,8,17,13,30,874.0,135.0,1.3,23.0,894.0,970.5,697.64
2016,8,17,13,45,869.5,132.5,1.3,23.0,870.5,943.25,681.32
2016,8,17,14,0,865.0,130.0,1.3,23.0,847.0,912.8,662.97
2016,8,17,14,15,856.5,128.0,1.3,22.5,816.0,876.34,641.88
2016,8,17,14,30,848.0,126.0,1.3,22.0,785.0,844.02,623.32
2016,8,17,14,45,838.5,123.0,1.3,22.0,748.0,799.93,595.45
2016,8,17,15,0,829.0,120.0,1.3,22.0,711.0,753.72,565.9
2016,8,17,15,15,813.5,117.0,1.25,21.5,668.5,701.42,531.18
2016,8,17,15,30,798.0,114.0,1.2,21.0,626.0,648.06,494.15
2016,8,17,15,45,781.0,109.5,1.2,21.0,579.0,591.52,453.23
2016,8,17,16,0,764.0,105.0,1.2,21.0,532.0,534.69,410.75
2016,8,17,16,15,738.0,100.5,1.15,20.5,482.0,473.04,363.69
2016,8,17,16,30,712.0,96.0,1.1,20.0,432.0,412.79,316.01
2016,8,17,16,45,680.0,90.0,1.05,19.5,380.0,350.47,265.15
2016,8,17,17,0,648.0,84.0,1.0,19.0,328.0,290.88,214.93
2016,8,17,17,15,599.5,77.0,0.95,18.5,275.5,229.18,162.64
2016,8,17,17,30,551.0,70.0,0.9,18.0,223.0,172.91,115.1
2016,8,17,17,45,482.5,60.5,0.85,17.5,174.0,117.51,71.37
2016,8,17,18,0,414.0,51.0,0.8,17.0,125.0,70.72,39.47
2016,8,17,18,15,307.5,38.5,0.7,16.0,83.0,31.11,21.05
2016,8,17,18,30,201.0,26.0,0.6,15.0,41.0,20.46,8.6
2016,8,17,18,45,100.5,13.0,0.55,14.5,20.5,11.82,0.0
2016,8,17,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,83.5,16.0,0.65,12.5,24.0,12.62,0.0
2016,8,18,6,0,167.0,32.0,0.6,13.0,48.0,24.95,14.82
2016,8,18,6,15,254.5,48.0,0.6,13.0,89.5,44.81,27.76
2016,8,18,6,30,342.0,64.0,0.6,13.0,131.0,86.09,53.69
2016,8,18,6,45,399.5,77.0,0.6,13.5,178.0,131.42,88.11
2016,8,18,7,0,457.0,90.0,0.6,14.0,225.0,183.91,131.29
2016,8,18,7,15,504.0,100.0,0.6,14.5,275.5,237.66,176.95
2016,8,18,7,30,551.0,110.0,0.6,15.0,326.0,299.8,229.06
2016,8,18,7,45,580.0,119.0,0.6,15.5,375.5,355.95,275.63
2016,8,18,8,0,609.0,128.0,0.6,16.0,425.0,414.59,322.62
2016,8,18,8,15,636.0,134.5,0.6,16.5,473.5,471.96,367.02
2016,8,18,8,30,663.0,141.0,0.6,17.0,522.0,530.89,410.96
2016,8,18,8,45,678.0,148.5,0.65,18.0,566.0,584.56,449.14
2016,8,18,9,0,693.0,156.0,0.7,19.0,610.0,637.92,485.8
2016,8,18,9,15,709.5,160.5,0.75,19.5,650.5,688.8,520.59
2016,8,18,9,30,726.0,165.0,0.8,20.0,691.0,738.9,553.98
2016,8,18,9,45,698.0,190.0,0.85,20.5,716.0,772.82,574.76
2016,8,18,10,0,670.0,215.0,0.9,21.0,741.0,801.89,592.04
2016,8,18,10,15,680.0,218.5,0.95,21.0,770.0,838.55,616.24
2016,8,18,10,30,690.0,222.0,1.0,21.0,799.0,873.15,638.74
2016,8,18,10,45,700.0,223.0,1.1,21.5,821.5,902.97,657.3
2016,8,18,11,0,710.0,224.0,1.2,22.0,844.0,930.28,674.11
2016,8,18,11,15,714.5,226.0,1.2,22.0,858.5,950.56,686.18
2016,8,18,11,30,719.0,228.0,1.2,22.0,873.0,967.8,696.45
2016,8,18,11,45,719.5,229.5,1.3,22.0,880.0,977.42,703.66
2016,8,18,12,0,720.0,231.0,1.4,22.0,887.0,983.74,708.97
2016,8,18,12,15,720.0,231.0,1.4,22.0,886.0,984.72,709.47
2016,8,18,12,30,720.0,231.0,1.4,22.0,885.0,982.35,708.05
2016,8,18,12,45,711.0,234.0,1.4,22.0,875.0,970.78,700.95
2016,8,18,13,0,702.0,237.0,1.4,22.0,865.0,956.09,692.06
2016,8,18,13,15,697.0,235.0,1.4,22.0,849.0,937.28,680.64
2016,8,18,13,30,692.0,233.0,1.4,22.0,833.0,915.56,667.42
2016,8,18,13,45,688.0,228.0,1.4,22.0,810.5,888.99,651.0
2016,8,18,14,0,684.0,223.0,1.4,22.0,788.0,859.76,632.63
2016,8,18,14,15,673.0,219.0,1.35,21.5,758.0,822.96,609.52
2016,8,18,14,30,662.0,215.0,1.3,21.0,728.0,784.26,584.86
2016,8,18,14,45,571.0,234.5,1.3,21.0,661.5,699.73,526.42
2016,8,18,15,0,480.0,254.0,1.3,21.0,595.0,624.54,473.42
2016,8,18,15,15,541.0,222.0,1.25,20.5,585.0,611.91,467.03
2016,8,18,15,30,602.0,190.0,1.2,20.0,575.0,596.05,457.05
2016,8,18,15,45,579.0,182.5,1.2,20.0,529.5,537.89,414.49
2016,8,18,16,0,556.0,175.0,1.2,20.0,484.0,484.62,374.65
2016,8,18,16,15,526.5,165.0,1.15,19.5,436.0,426.93,330.77
2016,8,18,16,30,497.0,155.0,1.1,19.0,388.0,371.48,287.3
2016,8,18,16,45,456.5,143.5,1.05,18.5,337.5,313.03,240.44
2016,8,18,17,0,416.0,132.0,1.0,18.0,287.0,258.75,195.9
2016,8,18,17,15,369.5,116.5,0.95,17.5,238.5,203.83,150.51
2016,8,18,17,30,323.0,101.0,0.9,17.0,190.0,154.46,109.84
2016,8,18,17,45,260.5,82.0,0.85,16.5,143.5,105.03,71.04
2016,8,18,18,0,198.0,63.0,0.8,16.0,97.0,65.39,42.48
2016,8,18,18,15,134.0,41.0,0.75,15.5,61.0,32.7,22.35
2016,8,18,18,30,70.0,19.0,0.7,15.0,25.0,15.67,4.42
2016,8,18,18,45,35.0,9.5,0.65,14.5,12.5,8.64,0.0
2016,8,18,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,12.5,0.85,12.5,16.5,11.37,0.0
2016,8,19,6,0,81.0,25.0,0.8,13.0,33.0,20.42,10.92
2016,8,19,6,15,137.0,48.0,0.8,13.5,70.5,42.82,27.9
2016,8,19,6,30,193.0,71.0,0.8,14.0,108.0,78.63,53.18
2016,8,19,6,45,144.0,95.0,0.8,14.5,127.5,105.87,77.81
2016,8,19,7,0,95.0,119.0,0.8,15.0,147.0,127.35,98.35
2016,8,19,7,15,123.0,139.0,0.75,15.0,182.5,161.06,126.04
2016,8,19,7,30,151.0,159.0,0.7,15.0,218.0,198.28,156.5
2016,8,19,7,45,230.5,174.0,0.65,15.5,278.5,259.14,204.6
2016,8,19,8,0,310.0,189.0,0.6,16.0,339.0,325.78,256.52
2016,8,19,8,15,410.5,192.0,0.6,16.5,413.0,406.88,318.58
2016,8,19,8,30,511.0,195.0,0.6,17.0,487.0,492.8,382.57
2016,8,19,8,45,535.0,203.5,0.65,17.5,531.5,545.46,420.58
2016,8,19,9,0,559.0,212.0,0.7,18.0,576.0,599.11,458.59
2016,8,19,9,15,577.0,219.0,0.7,18.5,616.0,647.61,491.43
2016,8,19,9,30,595.0,226.0,0.7,19.0,656.0,695.91,523.28
2016,8,19,9,45,589.5,242.0,0.7,19.5,685.5,733.76,546.74
2016,8,19,10,0,584.0,258.0,0.7,20.0,715.0,769.16,568.12
2016,8,19,10,15,594.5,263.0,0.75,20.0,743.5,805.06,591.82
2016,8,19,10,30,605.0,268.0,0.8,20.0,772.0,842.04,615.91
2016,8,19,10,45,611.0,272.5,0.85,20.5,793.5,869.64,632.53
2016,8,19,11,0,617.0,277.0,0.9,21.0,815.0,894.85,647.61
2016,8,19,11,15,622.0,279.5,0.95,21.0,829.5,914.65,660.46
2016,8,19,11,30,627.0,282.0,1.0,21.0,844.0,931.73,671.68
2016,8,19,11,45,629.5,283.0,1.05,21.5,851.0,942.04,677.39
2016,8,19,12,0,632.0,284.0,1.1,22.0,858.0,949.38,681.35
2016,8,19,12,15,632.0,283.5,1.15,22.0,857.0,949.74,682.31
2016,8,19,12,30,632.0,283.0,1.2,22.0,856.0,947.04,681.49
2016,8,19,12,45,628.0,282.5,1.25,22.0,847.0,937.35,676.24
2016,8,19,13,0,624.0,282.0,1.3,22.0,838.0,924.73,669.22
2016,8,19,13,15,618.5,279.0,1.3,22.0,822.0,905.46,657.27
2016,8,19,13,30,613.0,276.0,1.3,22.0,806.0,883.55,643.67
2016,8,19,13,45,612.0,268.0,1.35,22.0,784.5,858.57,628.86
2016,8,19,14,0,611.0,260.0,1.4,22.0,763.0,831.02,612.19
2016,8,19,14,15,599.5,255.0,1.4,21.5,733.0,794.79,589.84
2016,8,19,14,30,588.0,250.0,1.4,21.0,703.0,753.99,564.14
2016,8,19,14,45,579.5,240.5,1.4,21.0,669.0,712.83,536.74
2016,8,19,15,0,571.0,231.0,1.4,21.0,635.0,670.37,507.9
2016,8,19,15,15,552.0,222.5,1.4,20.5,594.0,620.41,473.94
2016,8,19,15,30,533.0,214.0,1.4,20.0,553.0,570.54,439.16
2016,8,19,15,45,512.5,203.5,1.4,20.0,509.0,518.2,400.82
2016,8,19,16,0,492.0,193.0,1.4,20.0,465.0,466.67,362.1
2016,8,19,16,15,462.5,180.5,1.3,19.5,417.0,409.93,318.67
2016,8,19,16,30,433.0,168.0,1.2,19.0,369.0,355.6,275.98
2016,8,19,16,45,395.5,153.5,1.2,18.5,320.5,299.13,230.9
2016,8,19,17,0,358.0,139.0,1.2,18.0,272.0,243.3,185.36
2016,8,19,17,15,315.0,121.0,1.15,17.5,224.0,191.37,142.47
2016,8,19,17,30,272.0,103.0,1.1,17.0,176.0,144.66,104.01
2016,8,19,17,45,217.5,81.0,1.1,16.5,131.5,98.56,67.6
2016,8,19,18,0,163.0,59.0,1.1,16.0,87.0,59.81,39.04
2016,8,19,18,15,108.5,37.0,1.05,15.5,53.0,29.67,19.65
2016,8,19,18,30,54.0,15.0,1.0,15.0,19.0,12.5,1.44
2016,8,19,18,45,27.0,7.5,0.95,14.5,9.5,6.82,0.0
2016,8,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,12.0,0.6,12.5,15.5,10.91,0.0
2016,8,20,6,0,79.0,24.0,0.5,13.0,31.0,19.64,10.1
2016,8,20,6,15,135.0,46.5,0.5,13.5,68.0,41.81,26.99
2016,8,20,6,30,191.0,69.0,0.5,14.0,105.0,77.13,51.94
2016,8,20,6,45,243.5,89.5,0.5,14.5,150.5,117.97,83.44
2016,8,20,7,0,296.0,110.0,0.5,15.0,196.0,165.71,122.1
2016,8,20,7,15,337.5,127.0,0.45,15.0,244.0,213.82,162.25
2016,8,20,7,30,379.0,144.0,0.4,15.0,292.0,270.65,209.13
2016,8,20,7,45,416.5,157.0,0.4,15.5,341.0,323.9,252.13
2016,8,20,8,0,454.0,170.0,0.4,16.0,390.0,380.96,296.93
2016,8,20,8,15,482.0,181.0,0.45,16.5,436.5,434.69,338.26
2016,8,20,8,30,510.0,192.0,0.5,17.0,483.0,490.48,379.94
2016,8,20,8,45,536.0,199.5,0.55,17.5,527.5,543.4,418.41
2016,8,20,9,0,562.0,207.0,0.6,18.0,572.0,597.48,456.68
2016,8,20,9,15,579.5,214.0,0.6,18.5,611.5,645.76,489.24
2016,8,20,9,30,597.0,221.0,0.6,19.0,651.0,697.66,523.34
2016,8,20,9,45,639.5,211.5,0.65,19.5,693.0,749.61,558.03
2016,8,20,10,0,682.0,202.0,0.7,20.0,735.0,802.0,592.33
2016,8,20,10,15,692.0,205.5,0.75,20.0,763.5,838.98,616.38
2016,8,20,10,30,702.0,209.0,0.8,20.0,792.0,873.86,638.6
2016,8,20,10,45,715.5,207.5,0.9,20.5,815.5,904.59,657.69
2016,8,20,11,0,729.0,206.0,1.0,21.0,839.0,932.88,675.2
2016,8,20,11,15,733.5,207.5,1.05,21.0,853.5,952.86,687.87
2016,8,20,11,30,738.0,209.0,1.1,21.0,868.0,969.74,698.76
2016,8,20,11,45,748.0,205.0,1.15,21.5,877.5,983.14,706.24
2016,8,20,12,0,758.0,201.0,1.2,22.0,887.0,993.26,711.77
2016,8,20,12,15,758.0,200.5,1.2,22.0,886.0,993.62,711.84
2016,8,20,12,30,758.0,200.0,1.2,22.0,885.0,990.53,709.98
2016,8,20,12,45,753.5,200.5,1.3,22.0,876.0,980.58,705.66
