Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,749.0,201.0,1.4,22.0,867.0,967.3,699.28
2016,8,20,13,15,744.5,199.5,1.4,21.5,851.0,948.73,689.36
2016,8,20,13,30,740.0,198.0,1.4,21.0,835.0,927.06,677.51
2016,8,20,13,45,740.0,191.5,1.45,21.0,813.5,901.41,662.46
2016,8,20,14,0,740.0,185.0,1.5,21.0,792.0,872.74,645.35
2016,8,20,14,15,730.0,182.0,1.5,21.0,762.0,836.13,622.24
2016,8,20,14,30,720.0,179.0,1.5,21.0,732.0,797.38,597.57
2016,8,20,14,45,711.5,173.0,1.5,21.0,697.0,754.85,569.35
2016,8,20,15,0,703.0,167.0,1.5,21.0,662.0,710.56,539.28
2016,8,20,15,15,685.5,162.0,1.45,20.5,620.5,659.39,504.18
2016,8,20,15,30,668.0,157.0,1.4,20.0,579.0,607.73,467.83
2016,8,20,15,45,648.5,150.0,1.4,19.5,534.0,552.72,428.31
2016,8,20,16,0,629.0,143.0,1.4,19.0,489.0,498.04,387.7
2016,8,20,16,15,600.0,136.0,1.3,18.5,440.0,439.3,342.19
2016,8,20,16,30,571.0,129.0,1.2,18.0,391.0,382.56,296.87
2016,8,20,16,45,534.5,119.5,1.2,18.0,341.5,319.72,245.43
2016,8,20,17,0,498.0,110.0,1.2,18.0,292.0,264.08,198.53
2016,8,20,17,15,448.0,98.0,1.15,17.5,242.5,206.61,150.29
2016,8,20,17,30,398.0,86.0,1.1,17.0,193.0,155.0,107.21
2016,8,20,17,45,332.0,71.0,1.05,16.5,146.5,104.89,67.79
2016,8,20,18,0,266.0,56.0,1.0,16.0,100.0,63.2,38.5
2016,8,20,18,15,182.0,37.5,0.95,15.5,63.0,29.05,18.98
2016,8,20,18,30,98.0,19.0,0.9,15.0,26.0,14.88,1.25
2016,8,20,18,45,49.0,9.5,0.9,14.5,13.0,8.64,0.0
2016,8,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,21,5,45,53.0,13.5,0.8,12.5,18.0,12.28,0.0
2016,8,21,6,0,106.0,27.0,0.8,13.0,36.0,21.94,11.64
2016,8,21,6,15,176.5,47.0,0.8,13.0,74.5,43.55,27.6
2016,8,21,6,30,247.0,67.0,0.8,13.0,113.0,81.39,53.38
2016,8,21,6,45,305.5,83.5,0.85,13.5,159.0,124.26,86.36
2016,8,21,7,0,364.0,100.0,0.9,14.0,205.0,174.57,127.61
2016,8,21,7,15,410.0,113.5,0.85,14.5,254.0,225.87,170.89
2016,8,21,7,30,456.0,127.0,0.8,15.0,303.0,282.5,218.2
2016,8,21,7,45,494.0,136.5,0.75,15.5,352.5,337.18,263.13
2016,8,21,8,0,532.0,146.0,0.7,16.0,402.0,395.54,309.54
2016,8,21,8,15,560.5,154.5,0.7,16.5,449.5,451.32,352.74
2016,8,21,8,30,589.0,163.0,0.7,17.0,497.0,513.2,398.9
2016,8,21,8,45,613.5,169.0,0.7,17.5,542.5,567.91,438.35
2016,8,21,9,0,638.0,175.0,0.7,18.0,588.0,623.38,477.12
2016,8,21,9,15,655.5,180.0,0.7,18.0,628.5,673.24,511.72
2016,8,21,9,30,673.0,185.0,0.7,18.0,669.0,722.56,545.15
2016,8,21,9,45,675.5,195.0,0.75,18.5,701.5,763.89,571.83
2016,8,21,10,0,678.0,205.0,0.8,19.0,734.0,803.02,596.59
2016,8,21,10,15,688.5,208.5,0.85,19.5,763.0,840.34,620.04
2016,8,21,10,30,699.0,212.0,0.9,20.0,792.0,875.58,641.48
2016,8,21,10,45,709.0,213.0,0.95,20.5,814.5,905.53,659.22
2016,8,21,11,0,719.0,214.0,1.0,21.0,837.0,932.93,675.31
2016,8,21,11,15,724.0,215.5,1.05,21.0,852.0,953.23,688.19
2016,8,21,11,30,729.0,217.0,1.1,21.0,867.0,970.47,699.31
2016,8,21,11,45,734.0,216.0,1.15,21.0,875.0,981.94,706.91
2016,8,21,12,0,739.0,215.0,1.2,21.0,883.0,990.11,712.63
2016,8,21,12,15,739.0,215.0,1.2,21.0,882.0,990.93,713.01
2016,8,21,12,30,739.0,215.0,1.2,21.0,881.0,988.34,711.46
2016,8,21,12,45,753.5,204.0,1.3,21.0,877.0,985.3,711.48
2016,8,21,13,0,768.0,193.0,1.4,21.0,873.0,970.89,704.29
2016,8,21,13,15,762.5,191.5,1.4,20.5,856.5,958.62,698.42
2016,8,21,13,30,757.0,190.0,1.4,20.0,840.0,935.61,685.62
2016,8,21,13,45,751.5,186.5,1.45,20.0,816.5,907.54,669.01
2016,8,21,14,0,746.0,183.0,1.5,20.0,793.0,876.66,650.46
2016,8,21,14,15,735.5,180.0,1.5,19.5,762.0,839.36,628.05
2016,8,21,14,30,725.0,177.0,1.5,19.0,731.0,799.93,603.95
2016,8,21,14,45,712.5,172.0,1.5,19.0,694.5,754.99,573.91
2016,8,21,15,0,700.0,167.0,1.5,19.0,658.0,708.59,542.1
2016,8,21,15,15,682.0,162.0,1.45,18.5,616.5,657.13,506.5
2016,8,21,15,30,664.0,157.0,1.4,18.0,575.0,605.22,469.66
2016,8,21,15,45,642.5,150.5,1.4,18.0,529.0,549.61,428.54
2016,8,21,16,0,621.0,144.0,1.4,18.0,483.0,494.55,386.64
2016,8,21,16,15,591.0,136.5,1.35,17.5,434.5,435.22,340.69
2016,8,21,16,30,561.0,129.0,1.3,17.0,386.0,378.02,294.97
2016,8,21,16,45,523.0,119.5,1.3,16.5,336.0,315.18,243.7
2016,8,21,17,0,485.0,110.0,1.3,16.0,286.0,259.74,197.03
2016,8,21,17,15,434.5,98.0,1.3,15.5,236.5,202.93,149.0
2016,8,21,17,30,384.0,86.0,1.3,15.0,187.0,152.08,106.25
2016,8,21,17,45,317.0,71.0,1.35,15.0,141.5,102.75,67.09
2016,8,21,18,0,250.0,56.0,1.4,15.0,96.0,61.97,38.21
2016,8,21,18,15,168.0,37.0,1.35,14.5,59.5,28.69,18.59
2016,8,21,18,30,86.0,18.0,1.3,14.0,23.0,14.11,0.0
2016,8,21,18,45,43.0,9.0,1.3,13.5,11.5,8.19,0.0
2016,8,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,5,45,55.5,13.5,1.1,12.5,18.0,12.28,0.0
2016,8,22,6,0,111.0,27.0,1.1,13.0,36.0,21.93,11.29
2016,8,22,6,15,186.0,46.5,1.1,13.0,75.0,43.11,26.88
2016,8,22,6,30,261.0,66.0,1.1,13.0,114.0,82.32,53.51
2016,8,22,6,45,201.0,90.0,1.1,13.5,134.5,112.6,81.25
2016,8,22,7,0,141.0,114.0,1.1,14.0,155.0,134.13,102.74
2016,8,22,7,15,168.5,133.5,1.0,14.5,191.5,170.25,132.78
2016,8,22,7,30,196.0,153.0,0.9,15.0,228.0,209.76,165.33
2016,8,22,7,45,199.5,176.5,0.85,15.5,262.5,246.45,195.37
2016,8,22,8,0,203.0,200.0,0.8,16.0,297.0,283.48,224.76
2016,8,22,8,15,204.0,224.0,0.8,16.5,330.5,319.94,252.9
2016,8,22,8,30,205.0,248.0,0.8,17.0,364.0,356.29,280.14
2016,8,22,8,45,239.5,265.5,0.8,17.5,412.0,407.24,318.1
2016,8,22,9,0,274.0,283.0,0.8,18.0,460.0,469.79,363.48
2016,8,22,9,15,292.0,300.0,0.8,18.0,499.5,514.69,395.45
2016,8,22,9,30,310.0,317.0,0.8,18.0,539.0,560.39,427.54
2016,8,22,9,45,492.5,260.5,0.85,18.5,633.5,677.57,512.51
2016,8,22,10,0,675.0,204.0,0.9,19.0,728.0,800.89,597.9
2016,8,22,10,15,685.0,207.0,0.95,19.0,756.5,837.17,620.81
2016,8,22,10,30,695.0,210.0,1.0,19.0,785.0,871.34,642.89
2016,8,22,10,45,704.5,211.5,1.05,19.5,807.5,901.2,660.73
2016,8,22,11,0,714.0,213.0,1.1,20.0,830.0,928.51,676.89
2016,8,22,11,15,718.5,214.5,1.15,20.0,844.5,948.2,689.47
2016,8,22,11,30,723.0,216.0,1.2,20.0,859.0,964.83,700.27
2016,8,22,11,45,728.0,214.5,1.25,20.5,866.5,975.67,706.17
2016,8,22,12,0,733.0,213.0,1.3,21.0,874.0,983.24,710.15
2016,8,22,12,15,733.0,213.0,1.3,21.0,873.0,983.99,710.51
2016,8,22,12,30,733.0,213.0,1.3,21.0,872.0,981.36,708.93
2016,8,22,12,45,707.0,226.0,1.35,21.0,856.5,962.94,698.26
2016,8,22,13,0,681.0,239.0,1.4,21.0,841.0,941.47,685.81
2016,8,22,13,15,676.0,237.0,1.4,20.5,825.0,922.68,675.68
2016,8,22,13,30,671.0,235.0,1.4,20.0,809.0,901.04,663.44
2016,8,22,13,45,669.0,228.5,1.45,20.0,787.0,874.99,647.77
2016,8,22,14,0,667.0,222.0,1.5,20.0,765.0,846.25,630.13
2016,8,22,14,15,656.0,218.0,1.5,19.5,735.0,809.64,607.36
2016,8,22,14,30,645.0,214.0,1.5,19.0,705.0,771.19,582.98
2016,8,22,14,45,635.0,206.5,1.5,19.0,670.5,728.52,554.23
2016,8,22,15,0,625.0,199.0,1.5,19.0,636.0,684.43,523.95
2016,8,22,15,15,606.5,192.5,1.45,18.5,595.0,634.16,489.06
2016,8,22,15,30,588.0,186.0,1.4,18.0,554.0,579.57,450.29
2016,8,22,15,45,568.0,177.0,1.4,18.0,509.5,526.24,410.83
2016,8,22,16,0,548.0,168.0,1.4,18.0,465.0,473.56,370.73
2016,8,22,16,15,518.0,158.5,1.35,17.5,417.0,416.39,326.5
2016,8,22,16,30,488.0,149.0,1.3,17.0,369.0,361.56,282.81
2016,8,22,16,45,452.0,136.5,1.3,16.5,320.5,304.33,236.22
2016,8,22,17,0,416.0,124.0,1.3,16.0,272.0,250.79,191.5
2016,8,22,17,15,367.5,109.0,1.25,15.5,224.0,195.85,145.41
2016,8,22,17,30,319.0,94.0,1.2,15.0,176.0,146.75,104.47
2016,8,22,17,45,260.5,75.0,1.15,15.0,132.0,99.02,66.4
2016,8,22,18,0,202.0,56.0,1.1,15.0,88.0,58.98,37.27
2016,8,22,18,15,130.5,35.5,1.0,14.5,53.0,28.48,18.22
2016,8,22,18,30,59.0,15.0,0.9,14.0,18.0,12.45,0.0
2016,8,22,18,45,29.5,7.5,0.85,14.0,9.0,6.82,0.0
2016,8,22,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.0,13.5,0.8,13.5,19.0,12.28,0.0
2016,8,23,6,0,134.0,27.0,0.8,14.0,38.0,21.1,10.22
2016,8,23,6,15,219.5,44.0,0.75,14.0,77.5,42.42,25.41
2016,8,23,6,30,305.0,61.0,0.7,14.0,117.0,82.7,51.71
2016,8,23,6,45,370.0,74.5,0.7,14.5,164.0,127.76,86.05
2016,8,23,7,0,435.0,88.0,0.7,15.0,211.0,181.0,129.67
2016,8,23,7,15,483.0,98.0,0.65,15.5,261.0,234.09,174.7
2016,8,23,7,30,531.0,108.0,0.6,16.0,311.0,295.81,226.2
2016,8,23,7,45,568.5,115.5,0.6,16.5,361.0,353.18,273.44
2016,8,23,8,0,606.0,123.0,0.6,17.0,411.0,414.04,321.89
2016,8,23,8,15,633.5,129.5,0.6,17.5,459.5,471.79,366.39
2016,8,23,8,30,661.0,136.0,0.6,18.0,508.0,531.16,410.46
2016,8,23,8,45,683.5,140.5,0.65,18.5,553.5,586.65,450.7
2016,8,23,9,0,706.0,145.0,0.7,19.0,599.0,642.52,490.02
2016,8,23,9,15,722.0,149.0,0.7,19.0,639.5,693.19,524.95
2016,8,23,9,30,738.0,153.0,0.7,19.0,680.0,742.99,558.45
2016,8,23,9,45,724.5,170.0,0.75,19.5,709.0,781.17,582.37
2016,8,23,10,0,711.0,187.0,0.8,20.0,738.0,815.7,603.41
2016,8,23,10,15,721.5,190.0,0.8,20.0,767.0,853.48,626.78
2016,8,23,10,30,732.0,193.0,0.8,20.0,796.0,889.06,648.46
2016,8,23,10,45,741.5,193.5,0.85,20.5,818.5,918.69,665.87
2016,8,23,11,0,751.0,194.0,0.9,21.0,841.0,945.63,681.56
2016,8,23,11,15,755.5,195.5,0.95,21.0,856.0,965.85,694.35
2016,8,23,11,30,760.0,197.0,1.0,21.0,871.0,982.88,705.3
2016,8,23,11,45,764.5,196.0,1.05,21.5,878.5,985.78,706.19
2016,8,23,12,0,769.0,195.0,1.1,22.0,886.0,993.45,710.36
2016,8,23,12,15,769.0,195.0,1.1,22.0,885.0,994.16,710.67
2016,8,23,12,30,769.0,195.0,1.1,22.0,884.0,991.41,709.05
2016,8,23,12,45,782.0,185.0,1.15,22.5,879.5,988.27,706.88
2016,8,23,13,0,795.0,175.0,1.2,23.0,875.0,981.31,702.42
2016,8,23,13,15,790.0,174.0,1.2,22.5,858.5,962.16,692.27
2016,8,23,13,30,785.0,173.0,1.2,22.0,842.0,939.81,680.24
2016,8,23,13,45,780.5,169.5,1.25,22.0,818.5,912.36,664.39
2016,8,23,14,0,776.0,166.0,1.3,22.0,795.0,881.95,646.54
2016,8,23,14,15,766.0,163.0,1.3,22.0,764.5,844.5,623.25
2016,8,23,14,30,756.0,160.0,1.3,22.0,734.0,808.78,600.96
2016,8,23,14,45,745.0,155.5,1.35,22.0,697.5,764.27,573.04
2016,8,23,15,0,734.0,151.0,1.4,22.0,661.0,718.09,542.49
2016,8,23,15,15,717.0,147.0,1.4,21.5,619.0,666.78,507.94
2016,8,23,15,30,700.0,143.0,1.4,21.0,577.0,614.84,471.9
2016,8,23,15,45,680.0,136.5,1.4,20.5,531.0,558.27,431.36
2016,8,23,16,0,660.0,130.0,1.4,20.0,485.0,502.03,389.65
2016,8,23,16,15,630.5,123.5,1.35,19.5,436.0,441.76,343.19
2016,8,23,16,30,601.0,117.0,1.3,19.0,387.0,383.5,296.75
2016,8,23,16,45,565.0,108.0,1.3,18.5,336.5,322.79,247.16
2016,8,23,17,0,529.0,99.0,1.3,18.0,286.0,265.57,199.03
2016,8,23,17,15,477.0,88.5,1.25,17.5,236.0,204.19,147.28
2016,8,23,17,30,425.0,78.0,1.2,17.0,186.0,151.89,103.4
2016,8,23,17,45,355.0,64.5,1.2,16.5,140.0,101.08,63.58
2016,8,23,18,0,285.0,51.0,1.2,16.0,94.0,59.18,34.73
2016,8,23,18,15,189.0,33.5,1.15,15.5,57.5,26.1,15.9
2016,8,23,18,30,93.0,16.0,1.1,15.0,21.0,12.59,0.0
2016,8,23,18,45,46.5,8.0,1.1,14.5,10.5,7.28,0.0
2016,8,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,90.0,13.0,0.85,12.5,20.0,11.82,0.0
2016,8,24,6,0,180.0,26.0,0.8,13.0,40.0,20.4,9.32
2016,8,24,6,15,276.5,41.0,0.75,13.0,81.5,42.11,23.95
2016,8,24,6,30,373.0,56.0,0.7,13.0,123.0,85.43,51.32
2016,8,24,6,45,441.0,67.0,0.7,13.5,172.0,135.16,89.44
2016,8,24,7,0,509.0,78.0,0.7,14.0,221.0,191.65,136.17
2016,8,24,7,15,557.0,86.5,0.65,14.5,272.5,248.31,184.78
2016,8,24,7,30,605.0,95.0,0.6,15.0,324.0,310.33,237.19
2016,8,24,7,45,640.0,101.0,0.6,15.5,375.5,369.6,286.5
2016,8,24,8,0,675.0,107.0,0.6,16.0,427.0,431.9,336.46
2016,8,24,8,15,701.5,112.5,0.6,16.5,476.5,491.9,382.88
2016,8,24,8,30,728.0,118.0,0.6,17.0,526.0,553.25,428.51
2016,8,24,8,45,747.0,122.5,0.65,17.5,572.0,609.84,469.55
2016,8,24,9,0,766.0,127.0,0.7,18.0,618.0,664.77,508.21
2016,8,24,9,15,781.5,130.0,0.7,18.0,659.0,716.32,543.75
2016,8,24,9,30,797.0,133.0,0.7,18.0,700.0,766.75,576.81
2016,8,24,9,45,819.0,130.5,0.75,18.5,738.5,815.4,607.2
2016,8,24,10,0,841.0,128.0,0.8,19.0,777.0,862.7,636.27
2016,8,24,10,15,849.0,130.0,0.85,19.5,806.5,900.74,658.96
2016,8,24,10,30,857.0,132.0,0.9,20.0,836.0,927.06,674.08
2016,8,24,10,45,862.0,133.5,0.95,20.5,858.0,955.38,690.57
2016,8,24,11,0,867.0,135.0,1.0,21.0,880.0,980.46,704.94
2016,8,24,11,15,870.5,136.0,1.0,21.0,894.5,1000.21,716.42
2016,8,24,11,30,874.0,137.0,1.0,21.0,909.0,1016.43,725.82
2016,8,24,11,45,874.5,138.0,1.05,21.0,915.5,1026.06,732.27
2016,8,24,12,0,875.0,139.0,1.1,21.0,922.0,1031.98,736.63
2016,8,24,12,15,874.5,139.0,1.15,21.0,921.0,1032.17,737.6
2016,8,24,12,30,874.0,139.0,1.2,21.0,920.0,1028.63,736.45
2016,8,24,12,45,862.0,144.5,1.25,21.5,907.5,1015.43,728.0
2016,8,24,13,0,850.0,150.0,1.3,22.0,895.0,1010.48,724.91
2016,8,24,13,15,845.5,148.5,1.3,21.5,878.0,990.4,714.21
2016,8,24,13,30,841.0,147.0,1.3,21.0,861.0,966.9,701.52
2016,8,24,13,45,834.0,145.5,1.35,21.0,837.0,937.8,684.66
2016,8,24,14,0,827.0,144.0,1.4,21.0,813.0,905.69,665.75
2016,8,24,14,15,818.0,142.0,1.4,21.0,781.5,868.51,642.67
2016,8,24,14,30,809.0,140.0,1.4,21.0,750.0,828.83,617.77
2016,8,24,14,45,796.5,136.5,1.4,21.0,712.5,782.6,588.18
2016,8,24,15,0,784.0,133.0,1.4,21.0,675.0,734.63,556.92
2016,8,24,15,15,767.5,129.5,1.4,20.5,632.5,682.38,521.68
2016,8,24,15,30,751.0,126.0,1.4,20.0,590.0,630.68,485.71
2016,8,24,15,45,730.0,121.5,1.45,19.5,542.5,573.03,444.54
2016,8,24,16,0,709.0,117.0,1.5,19.0,495.0,515.66,401.99
2016,8,24,16,15,680.0,111.0,1.45,18.5,445.0,453.49,353.73
2016,8,24,16,30,651.0,105.0,1.4,18.0,395.0,393.17,305.26
2016,8,24,16,45,613.0,98.0,1.4,18.0,343.5,330.74,253.31
2016,8,24,17,0,575.0,91.0,1.4,18.0,292.0,271.94,203.04
2016,8,24,17,15,521.5,82.0,1.4,17.0,241.0,211.39,151.92
2016,8,24,17,30,468.0,73.0,1.4,16.0,190.0,157.12,106.3
2016,8,24,17,45,392.0,60.5,1.4,15.5,142.5,101.63,62.67
2016,8,24,18,0,316.0,48.0,1.4,15.0,95.0,58.01,33.02
2016,8,24,18,15,209.0,32.0,1.35,14.5,57.5,25.01,14.77
2016,8,24,18,30,102.0,16.0,1.3,14.0,20.0,12.63,0.0
2016,8,24,18,45,51.0,8.0,1.3,14.0,10.0,7.28,0.0
2016,8,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,5,45,108.5,12.5,1.05,12.5,20.5,11.37,0.0
2016,8,25,6,0,217.0,25.0,1.1,13.0,41.0,20.54,8.88
2016,8,25,6,15,322.0,37.0,1.05,13.0,83.0,41.79,22.53
2016,8,25,6,30,427.0,49.0,1.0,13.0,125.0,86.64,50.01
2016,8,25,6,45,500.0,57.0,1.0,13.5,175.0,136.13,87.74
2016,8,25,7,0,573.0,65.0,1.0,14.0,225.0,194.7,136.62
2016,8,25,7,15,425.5,103.0,0.95,14.5,235.5,223.92,169.33
2016,8,25,7,30,278.0,141.0,0.9,15.0,246.0,232.57,182.23
2016,8,25,7,45,508.0,113.0,0.85,15.5,339.5,324.41,254.46
2016,8,25,8,0,738.0,85.0,0.8,16.0,433.0,440.97,345.07
2016,8,25,8,15,762.5,89.0,0.8,16.0,483.0,501.47,392.66
2016,8,25,8,30,787.0,93.0,0.8,16.0,533.0,562.93,439.75
2016,8,25,8,45,806.5,95.5,0.8,16.5,579.5,620.28,481.38
2016,8,25,9,0,826.0,98.0,0.8,17.0,626.0,677.36,521.33
2016,8,25,9,15,840.5,100.5,0.8,17.5,667.5,725.73,553.13
2016,8,25,9,30,855.0,103.0,0.8,18.0,709.0,776.51,584.86
2016,8,25,9,45,867.0,104.0,0.85,18.5,746.0,822.05,613.17
2016,8,25,10,0,879.0,105.0,0.9,19.0,783.0,865.45,639.75
2016,8,25,10,15,887.0,106.5,0.9,19.0,812.5,903.46,662.91
2016,8,25,10,30,895.0,108.0,0.9,19.0,842.0,938.59,684.08
2016,8,25,10,45,900.0,110.0,0.95,19.5,864.5,968.37,701.38
2016,8,25,11,0,905.0,112.0,1.0,20.0,887.0,994.76,716.54
2016,8,25,11,15,909.0,112.5,1.05,20.0,902.0,1015.11,729.34
2016,8,25,11,30,913.0,113.0,1.1,20.0,917.0,1031.79,740.02
2016,8,25,11,45,913.5,114.0,1.15,20.0,924.0,1041.74,746.66
2016,8,25,12,0,914.0,115.0,1.2,20.0,931.0,1047.82,751.11
2016,8,25,12,15,914.0,115.0,1.2,20.0,930.0,1048.47,751.4
2016,8,25,12,30,914.0,115.0,1.2,20.0,929.0,1045.22,749.49
2016,8,25,12,45,903.0,120.0,1.2,20.5,917.5,1032.31,740.31
2016,8,25,13,0,892.0,125.0,1.2,21.0,906.0,1015.76,729.13
2016,8,25,13,15,888.0,124.5,1.2,20.5,888.5,996.91,719.39
2016,8,25,13,30,884.0,124.0,1.2,20.0,871.0,974.54,707.45
2016,8,25,13,45,878.0,122.0,1.25,20.0,846.5,945.39,690.65
2016,8,25,14,0,872.0,120.0,1.3,20.0,822.0,913.07,671.72
2016,8,25,14,15,863.5,118.5,1.3,20.0,790.5,876.11,648.86
2016,8,25,14,30,855.0,117.0,1.3,20.0,759.0,836.5,624.07
2016,8,25,14,45,845.0,114.0,1.3,20.0,722.0,797.6,599.54
2016,8,25,15,0,835.0,111.0,1.3,20.0,685.0,750.01,568.74
2016,8,25,15,15,820.0,108.0,1.3,19.5,641.5,697.1,534.0
2016,8,25,15,30,805.0,105.0,1.3,19.0,598.0,643.08,496.45
2016,8,25,15,45,787.0,100.5,1.3,18.5,551.0,584.93,454.57
2016,8,25,16,0,769.0,96.0,1.3,18.0,504.0,526.62,410.99
2016,8,25,16,15,742.5,92.0,1.25,17.5,453.5,464.79,362.78
2016,8,25,16,30,716.0,88.0,1.2,17.0,403.0,403.9,313.54
2016,8,25,16,45,682.5,81.5,1.2,17.0,351.0,339.94,259.9
2016,8,25,17,0,649.0,75.0,1.2,17.0,299.0,278.96,207.22
2016,8,25,17,15,596.5,68.0,1.2,16.0,247.0,216.14,153.52
2016,8,25,17,30,544.0,61.0,1.2,15.0,195.0,159.35,105.17
2016,8,25,17,45,468.0,51.0,1.2,14.5,146.5,103.32,60.97
2016,8,25,18,0,392.0,41.0,1.2,14.0,98.0,56.98,30.11
2016,8,25,18,15,267.0,28.0,1.15,13.5,59.5,22.82,12.7
2016,8,25,18,30,142.0,15.0,1.1,13.0,21.0,13.64,0.0
2016,8,25,18,45,71.0,7.5,1.05,13.0,10.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,120.0,12.0,0.85,12.5,20.5,10.91,0.0
2016,8,26,6,0,240.0,24.0,0.9,13.0,41.0,19.73,7.7
2016,8,26,6,15,351.0,35.5,0.9,13.5,84.5,41.91,21.74
2016,8,26,6,30,462.0,47.0,0.9,14.0,128.0,88.91,50.14
2016,8,26,6,45,231.0,57.5,0.9,14.5,98.0,91.88,62.2
2016,8,26,7,0,0.0,68.0,0.9,15.0,68.0,60.03,45.63
2016,8,26,7,15,0.0,83.5,0.9,15.0,83.5,73.87,57.38
2016,8,26,7,30,0.0,99.0,0.9,15.0,99.0,87.81,68.94
2016,8,26,7,45,0.0,118.5,0.9,15.5,118.5,105.45,83.22
2016,8,26,8,0,0.0,138.0,0.9,16.0,138.0,123.22,97.34
2016,8,26,8,15,5.0,161.0,0.9,16.5,164.0,146.98,116.11
2016,8,26,8,30,10.0,184.0,0.9,17.0,190.0,171.45,135.17
2016,8,26,8,45,16.5,209.5,0.9,17.5,220.0,199.89,157.1
2016,8,26,9,0,23.0,235.0,0.9,18.0,250.0,229.14,179.3
2016,8,26,9,15,21.5,245.0,0.95,18.0,260.0,238.59,186.11
2016,8,26,9,30,20.0,255.0,1.0,18.0,270.0,247.87,192.87
2016,8,26,9,45,27.5,283.0,1.05,18.5,304.0,291.99,226.1
2016,8,26,10,0,35.0,311.0,1.1,19.0,338.0,327.91,252.42
2016,8,26,10,15,40.0,331.5,1.1,19.0,363.5,354.68,271.93
2016,8,26,10,30,45.0,352.0,1.1,19.0,389.0,381.77,291.56
2016,8,26,10,45,48.5,366.5,1.15,19.5,407.5,401.51,305.24
2016,8,26,11,0,52.0,381.0,1.2,20.0,426.0,421.27,318.89
2016,8,26,11,15,51.5,386.5,1.2,20.0,431.5,427.75,323.19
2016,8,26,11,30,51.0,392.0,1.2,20.0,437.0,433.94,327.41
2016,8,26,11,45,255.0,377.5,1.25,20.5,604.5,655.14,489.5
2016,8,26,12,0,459.0,363.0,1.3,21.0,772.0,860.91,629.29
2016,8,26,12,15,360.0,398.5,1.3,21.0,719.0,784.63,574.07
2016,8,26,12,30,261.0,434.0,1.3,21.0,666.0,720.66,529.07
2016,8,26,12,45,376.0,389.5,1.35,21.0,719.5,786.17,577.92
2016,8,26,13,0,491.0,345.0,1.4,21.0,773.0,861.56,630.85
2016,8,26,13,15,673.5,243.0,1.4,20.5,818.0,929.47,681.32
2016,8,26,13,30,856.0,141.0,1.4,20.0,863.0,976.03,712.67
2016,8,26,13,45,852.5,137.5,1.4,20.0,839.0,947.52,694.46
2016,8,26,14,0,849.0,134.0,1.4,20.0,815.0,915.76,675.03
2016,8,26,14,15,839.5,132.0,1.4,20.0,783.0,877.31,651.1
2016,8,26,14,30,830.0,130.0,1.4,20.0,751.0,836.32,625.33
2016,8,26,14,45,821.0,125.5,1.4,20.0,714.0,790.85,596.24
2016,8,26,15,0,812.0,121.0,1.4,20.0,677.0,743.29,565.36
2016,8,26,15,15,796.0,117.5,1.35,19.5,633.5,690.03,529.28
2016,8,26,15,30,780.0,114.0,1.3,19.0,590.0,635.84,491.1
2016,8,26,15,45,762.0,109.0,1.3,19.0,543.0,578.3,448.79
2016,8,26,16,0,744.0,104.0,1.3,19.0,496.0,520.97,405.24
2016,8,26,16,15,715.5,99.0,1.25,18.5,445.0,458.12,356.48
2016,8,26,16,30,687.0,94.0,1.2,18.0,394.0,397.0,307.33
2016,8,26,16,45,651.5,87.0,1.2,17.5,342.0,333.41,254.79
2016,8,26,17,0,616.0,80.0,1.2,17.0,290.0,273.11,203.33
2016,8,26,17,15,561.0,72.0,1.1,16.5,238.0,210.7,149.85
2016,8,26,17,30,506.0,64.0,1.0,16.0,186.0,154.71,102.37
2016,8,26,17,45,427.0,53.0,0.95,15.5,138.5,99.87,59.58
2016,8,26,18,0,348.0,42.0,0.9,15.0,91.0,55.18,29.9
2016,8,26,18,15,226.5,27.5,0.85,14.5,54.0,22.49,11.89
2016,8,26,18,30,105.0,13.0,0.8,14.0,17.0,11.82,0.0
2016,8,26,18,45,52.5,6.5,0.8,14.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,12.0,0.95,12.5,17.5,10.91,0.0
2016,8,27,6,0,161.0,24.0,1.0,13.0,35.0,18.86,6.4
2016,8,27,6,15,260.5,39.5,1.0,13.0,76.0,41.69,23.27
2016,8,27,6,30,360.0,55.0,1.0,13.0,117.0,85.14,51.33
2016,8,27,6,45,180.0,60.0,1.0,13.5,91.0,84.83,58.76
2016,8,27,7,0,0.0,65.0,1.0,14.0,65.0,57.4,43.59
2016,8,27,7,15,0.0,80.5,0.95,14.0,80.5,71.23,55.38
2016,8,27,7,30,0.0,96.0,0.9,14.0,96.0,85.15,66.99
2016,8,27,7,45,0.0,114.0,0.9,14.5,114.0,101.42,80.21
2016,8,27,8,0,0.0,132.0,0.9,15.0,132.0,117.81,93.29
2016,8,27,8,15,6.5,160.5,0.85,15.5,164.0,147.4,116.94
2016,8,27,8,30,13.0,189.0,0.8,16.0,196.0,177.98,140.91
2016,8,27,8,45,19.0,213.5,0.8,16.5,225.0,205.39,161.99
2016,8,27,9,0,25.0,238.0,0.8,17.0,254.0,233.54,183.32
2016,8,27,9,15,67.0,282.5,0.8,17.0,329.0,317.62,248.47
2016,8,27,9,30,109.0,327.0,0.8,17.0,404.0,398.33,308.95
2016,8,27,9,45,465.5,232.0,0.85,17.5,585.5,633.03,486.01
2016,8,27,10,0,822.0,137.0,0.9,18.0,767.0,860.24,641.54
2016,8,27,10,15,830.5,139.0,0.9,18.0,796.0,898.1,662.19
2016,8,27,10,30,839.0,141.0,0.9,18.0,825.0,933.26,683.51
2016,8,27,10,45,847.0,141.0,0.95,18.5,847.5,962.95,700.85
2016,8,27,11,0,855.0,141.0,1.0,19.0,870.0,989.5,716.22
2016,8,27,11,15,858.5,142.0,1.05,19.0,884.0,998.23,721.77
2016,8,27,11,30,862.0,143.0,1.1,19.0,898.0,1014.15,732.22
2016,8,27,11,45,865.0,142.5,1.15,19.5,905.0,1024.49,737.76
2016,8,27,12,0,868.0,142.0,1.2,20.0,912.0,1031.18,741.2
2016,8,27,12,15,867.5,142.0,1.2,20.0,910.5,1031.15,741.07
2016,8,27,12,30,867.0,142.0,1.2,20.0,909.0,1027.41,738.84
2016,8,27,12,45,867.0,140.0,1.25,20.0,900.0,1018.46,734.44
2016,8,27,13,0,867.0,138.0,1.3,20.0,891.0,1005.83,727.85
2016,8,27,13,15,862.5,137.0,1.3,20.0,874.0,986.2,716.07
2016,8,27,13,30,858.0,136.0,1.3,20.0,857.0,963.17,702.24
2016,8,27,13,45,856.5,131.5,1.35,20.0,833.5,936.09,686.6
2016,8,27,14,0,855.0,127.0,1.4,20.0,810.0,905.67,668.69
2016,8,27,14,15,846.0,125.5,1.35,19.5,778.5,876.32,651.28
2016,8,27,14,30,837.0,124.0,1.3,19.0,747.0,835.99,626.37
2016,8,27,14,45,829.5,119.0,1.3,19.0,710.0,790.81,597.47
2016,8,27,15,0,822.0,114.0,1.3,19.0,673.0,743.42,566.69
2016,8,27,15,15,806.5,111.0,1.3,18.5,630.0,690.53,531.55
2016,8,27,15,30,791.0,108.0,1.3,18.0,587.0,636.64,493.85
2016,8,27,15,45,774.0,103.0,1.3,18.0,540.0,579.1,451.34
2016,8,27,16,0,757.0,98.0,1.3,18.0,493.0,521.33,407.24
2016,8,27,16,15,729.5,93.0,1.25,17.5,442.5,458.41,358.14
2016,8,27,16,30,702.0,88.0,1.2,17.0,392.0,396.95,308.39
2016,8,27,16,45,667.0,82.0,1.2,16.5,340.0,333.67,255.71
2016,8,27,17,0,632.0,76.0,1.2,16.0,288.0,273.59,204.01
2016,8,27,17,15,578.0,68.5,1.15,15.5,236.0,210.96,149.99
2016,8,27,17,30,524.0,61.0,1.1,15.0,184.0,154.59,101.86
2016,8,27,17,45,444.0,50.5,1.05,15.0,136.5,99.03,58.25
2016,8,27,18,0,364.0,40.0,1.0,15.0,89.0,53.72,28.33
2016,8,27,18,15,237.5,26.0,0.95,14.5,52.0,21.29,10.33
2016,8,27,18,30,111.0,12.0,0.9,14.0,15.0,10.91,0.0
2016,8,27,18,45,55.5,6.0,0.9,13.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,5,45,100.5,11.0,0.85,11.5,18.0,10.01,0.0
2016,8,28,6,0,201.0,22.0,0.8,12.0,36.0,18.0,5.07
2016,8,28,6,15,309.5,35.5,0.75,12.5,78.0,41.65,22.0
2016,8,28,6,30,418.0,49.0,0.7,13.0,120.0,87.88,51.09
2016,8,28,6,45,209.5,70.0,0.7,13.5,105.5,99.05,69.37
2016,8,28,7,0,1.0,91.0,0.7,14.0,91.0,80.58,63.13
2016,8,28,7,15,7.0,110.5,0.65,14.5,113.0,100.1,79.31
2016,8,28,7,30,13.0,130.0,0.6,15.0,135.0,120.5,95.84
2016,8,28,7,45,62.5,163.0,0.55,15.5,191.5,175.81,140.21
2016,8,28,8,0,112.0,196.0,0.5,16.0,248.0,240.32,191.03
2016,8,28,8,15,451.0,147.0,0.5,16.0,391.0,393.91,311.43
2016,8,28,8,30,790.0,98.0,0.5,16.0,534.0,573.94,446.58
2016,8,28,8,45,812.0,100.0,0.55,16.5,581.0,632.7,487.66
2016,8,28,9,0,834.0,102.0,0.6,17.0,628.0,691.38,528.79
2016,8,28,9,15,848.0,104.5,0.65,17.5,670.0,744.32,563.89
2016,8,28,9,30,862.0,107.0,0.7,18.0,712.0,790.28,592.65
2016,8,28,9,45,871.0,109.5,0.75,18.5,748.0,835.21,620.38
2016,8,28,10,0,880.0,112.0,0.8,19.0,784.0,877.74,646.19
2016,8,28,10,15,887.5,114.0,0.85,19.5,813.5,915.81,668.84
2016,8,28,10,30,895.0,116.0,0.9,20.0,843.0,950.95,689.48
2016,8,28,10,45,901.0,116.5,0.95,20.5,865.5,980.0,706.17
2016,8,28,11,0,907.0,117.0,1.0,21.0,888.0,1005.7,720.79
2016,8,28,11,15,910.5,117.5,1.05,21.0,902.5,1025.45,733.15
2016,8,28,11,30,914.0,118.0,1.1,21.0,917.0,1041.49,743.38
2016,8,28,11,45,915.5,118.5,1.15,21.0,923.5,1051.73,750.19
2016,8,28,12,0,917.0,119.0,1.2,21.0,930.0,1058.1,754.8
2016,8,28,12,15,916.5,119.0,1.2,21.0,928.5,1058.02,754.65
2016,8,28,12,30,916.0,119.0,1.2,21.0,927.0,1054.01,752.29
2016,8,28,12,45,927.0,110.5,1.3,21.0,921.0,1048.69,751.18
2016,8,28,13,0,938.0,102.0,1.4,21.0,915.0,1039.13,747.44
2016,8,28,13,15,934.5,101.5,1.4,21.0,897.0,1019.73,735.9
2016,8,28,13,30,931.0,101.0,1.4,21.0,879.0,996.6,722.17
2016,8,28,13,45,925.0,100.0,1.4,21.0,854.0,967.03,704.38
2016,8,28,14,0,919.0,99.0,1.4,21.0,829.0,934.12,684.44
2016,8,28,14,15,911.0,97.5,1.35,20.5,797.0,895.8,661.43
2016,8,28,14,30,903.0,96.0,1.3,20.0,765.0,854.65,636.38
2016,8,28,14,45,892.0,94.0,1.3,20.0,726.5,807.99,606.8
2016,8,28,15,0,881.0,92.0,1.3,20.0,688.0,759.2,575.39
2016,8,28,15,15,866.5,90.0,1.25,19.5,644.0,706.11,541.01
2016,8,28,15,30,852.0,88.0,1.2,19.0,600.0,651.75,502.77
2016,8,28,15,45,832.0,85.0,1.15,19.0,551.5,594.64,460.33
2016,8,28,16,0,812.0,82.0,1.1,19.0,503.0,534.28,414.25
2016,8,28,16,15,786.0,78.5,1.05,18.5,451.5,470.76,364.98
2016,8,28,16,30,760.0,75.0,1.0,18.0,400.0,408.53,314.78
2016,8,28,16,45,722.5,70.5,1.0,17.5,346.5,342.7,260.26
2016,8,28,17,0,685.0,66.0,1.0,17.0,293.0,279.33,205.99
2016,8,28,17,15,631.0,60.0,0.95,16.5,240.0,214.99,150.5
2016,8,28,17,30,577.0,54.0,0.9,16.0,187.0,156.83,100.85
2016,8,28,17,45,490.5,45.0,0.9,15.5,138.0,98.65,55.78
2016,8,28,18,0,404.0,36.0,0.9,15.0,89.0,51.51,25.5
2016,8,28,18,15,263.0,23.5,0.85,14.5,51.5,19.17,7.96
2016,8,28,18,30,122.0,11.0,0.8,14.0,14.0,10.01,0.0
2016,8,28,18,45,61.0,5.5,0.8,13.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,11.0,1.3,11.5,18.0,10.01,0.0
2016,8,29,6,0,222.0,22.0,1.4,12.0,36.0,18.13,4.11
2016,8,29,6,15,339.0,33.5,1.4,12.0,78.5,41.43,20.92
2016,8,29,6,30,456.0,45.0,1.4,12.0,121.0,88.73,50.31
2016,8,29,6,45,295.0,74.5,1.45,12.5,130.5,119.45,83.14
2016,8,29,7,0,134.0,104.0,1.5,13.0,140.0,126.31,97.05
2016,8,29,7,15,148.5,125.5,1.45,13.0,173.5,160.3,126.4
2016,8,29,7,30,163.0,147.0,1.4,13.0,207.0,196.18,156.96
2016,8,29,7,45,211.5,166.0,1.4,13.5,256.0,245.59,197.45
2016,8,29,8,0,260.0,185.0,1.4,14.0,305.0,306.29,246.36
2016,8,29,8,15,534.0,136.5,1.4,14.5,418.5,428.66,343.56
2016,8,29,8,30,808.0,88.0,1.4,15.0,532.0,575.5,456.61
2016,8,29,8,45,828.5,90.0,1.4,15.5,579.0,634.13,499.24
2016,8,29,9,0,849.0,92.0,1.4,16.0,626.0,688.68,538.32
2016,8,29,9,15,862.5,94.0,1.3,16.5,667.5,740.68,571.77
2016,8,29,9,30,876.0,96.0,1.2,17.0,709.0,791.12,602.61
2016,8,29,9,45,897.5,92.0,1.2,17.5,747.5,839.94,632.78
2016,8,29,10,0,919.0,88.0,1.2,18.0,786.0,887.16,661.33
2016,8,29,10,15,925.5,89.0,1.2,18.0,815.5,924.51,684.24
2016,8,29,10,30,932.0,90.0,1.2,18.0,845.0,958.75,705.06
2016,8,29,10,45,938.0,90.0,1.2,18.5,867.5,988.13,721.32
2016,8,29,11,0,944.0,90.0,1.2,19.0,890.0,1014.01,735.31
2016,8,29,11,15,947.5,90.5,1.2,19.0,904.5,1034.33,747.2
2016,8,29,11,30,951.0,91.0,1.2,19.0,919.0,1050.79,756.8
2016,8,29,11,45,668.0,238.5,1.25,19.5,822.5,948.51,691.04
2016,8,29,12,0,385.0,386.0,1.3,20.0,726.0,799.35,586.16
2016,8,29,12,15,670.0,238.5,1.35,20.0,828.0,954.26,698.09
2016,8,29,12,30,955.0,91.0,1.4,20.0,930.0,1064.33,766.85
2016,8,29,12,45,647.0,244.0,1.45,20.5,810.0,927.89,677.94
2016,8,29,13,0,339.0,397.0,1.5,21.0,690.0,754.56,555.6
2016,8,29,13,15,631.0,249.0,1.55,20.5,780.0,896.4,662.56
2016,8,29,13,30,923.0,101.0,1.6,20.0,870.0,989.43,725.07
2016,8,29,13,45,919.0,99.0,1.65,20.0,845.5,960.73,706.84
2016,8,29,14,0,915.0,97.0,1.7,20.0,821.0,928.61,687.73
2016,8,29,14,15,907.0,95.5,1.75,19.5,789.0,890.32,665.6
2016,8,29,14,30,899.0,94.0,1.8,19.0,757.0,849.21,641.24
2016,8,29,14,45,890.0,91.5,1.85,19.0,719.0,803.66,612.19
2016,8,29,15,0,881.0,89.0,1.9,19.0,681.0,755.82,581.1
2016,8,29,15,15,867.0,86.5,1.9,18.5,637.5,702.47,546.19
2016,8,29,15,30,853.0,84.0,1.9,18.0,594.0,647.82,507.35
2016,8,29,15,45,836.5,80.5,1.9,18.0,546.5,589.61,463.54
2016,8,29,16,0,820.0,77.0,1.9,18.0,499.0,532.83,419.26
2016,8,29,16,15,794.0,73.5,1.9,17.5,447.5,468.85,368.68
2016,8,29,16,30,768.0,70.0,1.9,17.0,396.0,406.17,317.14
2016,8,29,16,45,733.5,65.5,1.9,17.0,343.0,340.99,261.32
2016,8,29,17,0,699.0,61.0,1.9,17.0,290.0,278.84,206.51
2016,8,29,17,15,645.5,55.5,1.85,16.5,237.0,214.47,150.22
2016,8,29,17,30,592.0,50.0,1.8,16.0,184.0,154.98,98.95
2016,8,29,17,45,504.5,42.0,1.8,15.5,135.0,96.8,53.74
2016,8,29,18,0,417.0,34.0,1.8,15.0,86.0,49.76,23.83
2016,8,29,18,15,208.5,23.5,1.75,14.5,49.5,19.27,6.92
2016,8,29,18,30,0.0,13.0,1.7,14.0,13.0,11.82,0.0
2016,8,29,18,45,0.0,6.5,1.65,13.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,138.5,10.0,1.1,13.5,18.5,9.1,0.0
2016,8,30,6,0,277.0,20.0,1.1,14.0,37.0,16.41,1.99
2016,8,30,6,15,396.0,29.0,1.1,14.0,80.0,40.0,18.0
2016,8,30,6,30,515.0,38.0,1.1,14.0,123.0,88.99,47.54
2016,8,30,6,45,585.0,44.5,1.15,14.5,174.0,143.84,90.19
2016,8,30,7,0,655.0,51.0,1.2,15.0,225.0,205.98,142.92
2016,8,30,7,15,700.0,55.5,1.2,15.5,278.0,267.03,196.93
2016,8,30,7,30,745.0,60.0,1.2,16.0,331.0,332.79,254.14
2016,8,30,7,45,777.0,63.0,1.2,16.5,384.0,395.91,307.9
2016,8,30,8,0,809.0,66.0,1.2,17.0,437.0,461.39,361.49
2016,8,30,8,15,831.0,69.0,1.2,17.5,487.5,521.9,409.29
2016,8,30,8,30,853.0,72.0,1.2,18.0,538.0,584.02,456.31
2016,8,30,8,45,870.5,73.5,1.25,18.5,585.0,641.8,498.81
2016,8,30,9,0,888.0,75.0,1.3,19.0,632.0,698.93,539.19
2016,8,30,9,15,900.0,77.0,1.3,19.0,673.5,751.56,573.97
2016,8,30,9,30,912.0,79.0,1.3,19.0,715.0,802.42,606.96
2016,8,30,9,45,923.5,79.0,1.35,19.5,751.0,848.63,635.77
2016,8,30,10,0,935.0,79.0,1.4,20.0,787.0,892.46,662.64
2016,8,30,10,15,941.5,80.0,1.4,20.0,816.5,930.3,685.88
2016,8,30,10,30,948.0,81.0,1.4,20.0,846.0,964.96,706.95
2016,8,30,10,45,953.5,81.0,1.45,20.5,868.0,994.21,723.88
2016,8,30,11,0,959.0,81.0,1.5,21.0,890.0,1019.88,738.54
