Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,15,961.5,81.5,1.55,21.0,904.0,1039.41,750.79
2016,8,30,11,30,964.0,82.0,1.6,21.0,918.0,1055.0,760.73
2016,8,30,11,45,966.0,81.5,1.65,21.0,924.5,1064.97,767.31
2016,8,30,12,0,968.0,81.0,1.7,21.0,931.0,1070.85,771.52
2016,8,30,12,15,967.5,81.0,1.7,21.0,929.0,1070.61,771.29
2016,8,30,12,30,967.0,81.0,1.7,21.0,927.0,1066.23,768.67
2016,8,30,12,45,963.5,81.0,1.75,21.0,917.0,1054.74,762.52
2016,8,30,13,0,960.0,81.0,1.8,21.0,907.0,1039.25,753.99
2016,8,30,13,15,956.5,80.5,1.8,21.0,889.0,1019.28,741.98
2016,8,30,13,30,953.0,80.0,1.8,21.0,871.0,995.5,727.63
2016,8,30,13,45,947.5,79.0,1.85,21.0,846.0,965.64,710.01
2016,8,30,14,0,942.0,78.0,1.9,21.0,821.0,932.34,690.05
2016,8,30,14,15,934.5,77.0,1.85,21.0,788.5,894.05,665.52
2016,8,30,14,30,927.0,76.0,1.8,21.0,756.0,852.82,638.93
2016,8,30,14,45,917.0,75.0,1.8,21.0,718.0,806.92,609.45
2016,8,30,15,0,907.0,74.0,1.8,21.0,680.0,758.74,578.03
2016,8,30,15,15,893.5,72.0,1.8,20.5,636.0,705.03,543.29
2016,8,30,15,30,880.0,70.0,1.8,20.0,592.0,649.91,505.02
2016,8,30,15,45,862.0,67.5,1.8,19.5,544.0,590.46,461.49
2016,8,30,16,0,844.0,65.0,1.8,19.0,496.0,530.68,416.01
2016,8,30,16,15,820.0,62.5,1.75,18.5,444.5,467.99,366.28
2016,8,30,16,30,796.0,60.0,1.7,18.0,393.0,406.93,315.86
2016,8,30,16,45,761.0,56.5,1.65,18.0,340.0,341.03,259.44
2016,8,30,17,0,726.0,53.0,1.6,18.0,287.0,278.16,204.06
2016,8,30,17,15,674.5,48.5,1.55,17.5,234.5,213.7,147.69
2016,8,30,17,30,623.0,44.0,1.5,17.0,182.0,155.05,97.11
2016,8,30,17,45,537.5,37.0,1.45,16.5,133.0,96.37,51.72
2016,8,30,18,0,452.0,30.0,1.4,16.0,84.0,48.61,22.0
2016,8,30,18,15,226.0,15.0,1.35,15.5,42.0,11.76,1.04
2016,8,30,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,1.25,12.5,18.0,8.64,0.0
2016,8,31,6,0,289.0,19.0,1.3,13.0,36.0,15.57,0.32
2016,8,31,6,15,412.0,28.0,1.3,13.5,79.5,40.37,17.64
2016,8,31,6,30,535.0,37.0,1.3,14.0,123.0,92.25,49.3
2016,8,31,6,45,605.0,43.0,1.35,14.5,175.0,146.67,91.72
2016,8,31,7,0,675.0,49.0,1.4,15.0,227.0,209.69,145.46
2016,8,31,7,15,719.0,53.0,1.35,15.0,280.5,271.25,200.54
2016,8,31,7,30,763.0,57.0,1.3,15.0,334.0,337.36,258.8
2016,8,31,7,45,793.5,60.5,1.3,15.5,387.0,401.48,313.73
2016,8,31,8,0,824.0,64.0,1.3,16.0,440.0,466.63,367.42
2016,8,31,8,15,845.5,67.0,1.3,16.0,490.5,528.86,417.55
2016,8,31,8,30,867.0,70.0,1.3,16.0,541.0,591.5,466.14
2016,8,31,8,45,882.5,72.0,1.3,16.5,588.0,649.27,508.56
2016,8,31,9,0,898.0,74.0,1.3,17.0,635.0,706.15,548.41
2016,8,31,9,15,910.0,76.0,1.3,17.0,677.0,759.25,583.68
2016,8,31,9,30,922.0,78.0,1.3,17.0,719.0,810.53,617.12
2016,8,31,9,45,925.5,82.5,1.35,17.5,753.5,855.44,645.19
2016,8,31,10,0,929.0,87.0,1.4,18.0,788.0,897.36,670.95
2016,8,31,10,15,935.5,88.0,1.45,18.0,817.0,934.97,694.93
2016,8,31,10,30,942.0,89.0,1.5,18.0,846.0,969.42,716.79
2016,8,31,10,45,947.0,89.5,1.55,18.5,868.0,998.55,733.79
2016,8,31,11,0,952.0,90.0,1.6,19.0,890.0,1024.09,748.5
2016,8,31,11,15,954.5,90.5,1.6,19.0,904.5,1043.44,759.96
2016,8,31,11,30,957.0,91.0,1.6,19.0,919.0,1058.87,769.07
2016,8,31,11,45,958.5,91.0,1.6,19.0,925.0,1068.75,774.83
2016,8,31,12,0,960.0,91.0,1.6,19.0,931.0,1074.55,778.21
2016,8,31,12,15,959.5,91.0,1.6,19.0,929.0,1074.23,777.93
2016,8,31,12,30,959.0,91.0,1.6,19.0,927.0,1069.79,775.27
2016,8,31,12,45,953.5,92.5,1.65,19.0,916.0,1057.9,768.9
2016,8,31,13,0,948.0,94.0,1.7,19.0,905.0,1042.07,760.18
2016,8,31,13,15,944.0,93.5,1.7,19.0,887.0,1021.72,747.9
2016,8,31,13,30,940.0,93.0,1.7,19.0,869.0,997.62,733.3
2016,8,31,13,45,936.0,91.0,1.75,19.0,844.0,968.28,716.0
2016,8,31,14,0,932.0,89.0,1.8,19.0,819.0,935.46,696.33
2016,8,31,14,15,923.5,87.5,1.8,18.5,786.5,895.98,672.73
2016,8,31,14,30,915.0,86.0,1.8,18.0,754.0,853.67,646.96
2016,8,31,14,45,906.0,83.5,1.8,18.0,715.5,807.28,616.82
2016,8,31,15,0,897.0,81.0,1.8,18.0,677.0,758.57,584.69
2016,8,31,15,15,883.0,79.0,1.8,18.0,632.5,704.86,548.49
2016,8,31,15,30,869.0,77.0,1.8,18.0,588.0,649.81,508.65
2016,8,31,15,45,852.0,73.5,1.8,18.0,540.0,590.34,463.94
2016,8,31,16,0,835.0,70.0,1.8,18.0,492.0,530.47,417.38
2016,8,31,16,15,809.5,67.0,1.75,17.5,440.5,468.17,367.77
2016,8,31,16,30,784.0,64.0,1.7,17.0,389.0,405.31,315.83
2016,8,31,16,45,749.0,59.5,1.7,16.5,336.0,338.99,259.52
2016,8,31,17,0,714.0,55.0,1.7,16.0,283.0,275.76,204.0
2016,8,31,17,15,659.5,50.0,1.6,15.5,230.0,210.81,146.88
2016,8,31,17,30,605.0,45.0,1.5,15.0,177.0,152.09,96.06
2016,8,31,17,45,514.5,37.5,1.45,15.0,128.0,93.61,50.71
2016,8,31,18,0,424.0,30.0,1.4,15.0,79.0,45.24,20.22
2016,8,31,18,15,212.0,15.0,1.3,14.5,39.5,11.83,0.0
2016,8,31,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,147.5,9.0,1.1,12.5,17.5,8.19,0.0
2016,9,1,6,0,295.0,18.0,1.1,13.0,35.0,16.07,0.0
2016,9,1,6,15,420.5,27.0,1.1,13.0,79.0,41.88,18.38
2016,9,1,6,30,546.0,36.0,1.1,13.0,123.0,93.28,49.75
2016,9,1,6,45,615.0,42.5,1.1,13.5,175.0,148.83,93.39
2016,9,1,7,0,684.0,49.0,1.1,14.0,227.0,212.88,148.19
2016,9,1,7,15,358.0,91.5,1.05,14.5,186.5,199.08,151.69
2016,9,1,7,30,32.0,134.0,1.0,15.0,146.0,134.44,107.0
2016,9,1,7,45,108.5,162.0,1.0,15.5,210.0,200.32,160.28
2016,9,1,8,0,185.0,190.0,1.0,16.0,274.0,271.62,216.95
2016,9,1,8,15,184.0,214.0,1.0,16.0,305.5,306.29,244.14
2016,9,1,8,30,183.0,238.0,1.0,16.0,337.0,340.68,270.61
2016,9,1,8,45,165.0,261.0,1.0,16.5,356.5,362.8,286.33
2016,9,1,9,0,147.0,284.0,1.0,17.0,376.0,382.84,300.05
2016,9,1,9,15,539.5,181.5,1.0,17.0,550.0,598.45,466.7
2016,9,1,9,30,932.0,79.0,1.0,17.0,724.0,820.82,622.4
2016,9,1,9,45,938.0,82.0,1.05,17.5,759.5,866.54,648.38
2016,9,1,10,0,944.0,85.0,1.1,18.0,795.0,909.4,674.43
2016,9,1,10,15,950.5,86.0,1.15,18.0,824.5,947.47,698.41
2016,9,1,10,30,957.0,87.0,1.2,18.0,854.0,982.31,720.27
2016,9,1,10,45,960.5,88.5,1.25,18.5,876.0,1011.44,737.08
2016,9,1,11,0,964.0,90.0,1.3,19.0,898.0,1036.85,751.56
2016,9,1,11,15,966.5,90.5,1.35,19.0,912.5,1056.33,763.82
2016,9,1,11,30,969.0,91.0,1.4,19.0,927.0,1071.85,773.75
2016,9,1,11,45,967.5,93.0,1.45,19.0,932.5,1080.9,779.83
2016,9,1,12,0,966.0,95.0,1.5,19.0,938.0,1085.8,783.52
2016,9,1,12,15,965.5,95.0,1.55,19.0,935.5,1085.39,784.07
2016,9,1,12,30,965.0,95.0,1.6,19.0,933.0,1080.83,782.21
2016,9,1,12,45,961.0,95.5,1.7,19.0,922.5,1069.2,776.85
2016,9,1,13,0,957.0,96.0,1.8,19.0,912.0,1053.58,769.02
2016,9,1,13,15,953.0,95.0,1.8,18.5,893.5,1032.43,757.67
2016,9,1,13,30,949.0,94.0,1.8,18.0,875.0,1007.5,743.92
2016,9,1,13,45,943.0,93.5,1.85,18.0,849.5,977.6,726.18
2016,9,1,14,0,937.0,93.0,1.9,18.0,824.0,944.3,706.1
2016,9,1,14,15,929.0,91.5,1.8,17.5,791.0,904.97,681.39
2016,9,1,14,30,921.0,90.0,1.7,17.0,758.0,862.76,654.58
2016,9,1,14,45,910.5,88.0,1.65,17.0,719.0,815.39,623.32
2016,9,1,15,0,900.0,86.0,1.6,17.0,680.0,765.81,590.23
2016,9,1,15,15,885.0,83.5,1.55,17.0,635.5,710.62,552.73
2016,9,1,15,30,870.0,81.0,1.5,17.0,591.0,654.18,511.53
2016,9,1,15,45,849.5,78.5,1.5,17.0,541.5,593.55,466.16
2016,9,1,16,0,829.0,76.0,1.5,17.0,492.0,534.81,420.6
2016,9,1,16,15,802.0,72.5,1.5,16.5,439.5,469.67,369.24
2016,9,1,16,30,775.0,69.0,1.5,16.0,387.0,405.95,316.91
2016,9,1,16,45,733.5,65.5,1.55,15.5,333.0,338.72,260.11
2016,9,1,17,0,692.0,62.0,1.6,15.0,279.0,275.36,204.73
2016,9,1,17,15,633.5,56.0,1.55,14.5,225.5,208.81,146.52
2016,9,1,17,30,575.0,50.0,1.5,14.0,172.0,149.86,95.72
2016,9,1,17,45,472.0,41.5,1.5,13.5,123.0,90.88,50.53
2016,9,1,18,0,369.0,33.0,1.5,13.0,74.0,45.13,21.77
2016,9,1,18,15,184.5,16.5,1.45,12.5,37.0,13.24,0.0
2016,9,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,94.0,9.5,1.05,12.5,14.5,8.64,0.0
2016,9,2,6,0,188.0,19.0,1.1,13.0,29.0,15.65,0.0
2016,9,2,6,15,314.0,30.5,1.05,13.0,70.0,40.09,19.17
2016,9,2,6,30,440.0,42.0,1.0,13.0,111.0,87.39,49.19
2016,9,2,6,45,513.0,50.5,1.0,13.5,160.5,139.07,89.66
2016,9,2,7,0,586.0,59.0,1.0,14.0,210.0,199.87,141.11
2016,9,2,7,15,635.0,64.5,0.95,14.5,262.0,259.32,193.31
2016,9,2,7,30,684.0,70.0,0.9,15.0,314.0,324.07,249.1
2016,9,2,7,45,718.0,74.5,0.9,15.5,366.0,386.83,302.08
2016,9,2,8,0,752.0,79.0,0.9,16.0,418.0,451.73,354.76
2016,9,2,8,15,776.5,82.5,0.9,16.5,467.5,512.82,402.55
2016,9,2,8,30,801.0,86.0,0.9,17.0,517.0,574.8,449.09
2016,9,2,8,45,818.5,88.5,0.9,17.5,563.0,631.74,490.21
2016,9,2,9,0,836.0,91.0,0.9,18.0,609.0,688.14,529.47
2016,9,2,9,15,849.5,93.5,0.95,18.0,650.0,736.02,561.75
2016,9,2,9,30,863.0,96.0,1.0,18.0,691.0,786.41,595.04
2016,9,2,9,45,880.0,94.0,1.05,18.5,728.0,833.08,624.2
2016,9,2,10,0,897.0,92.0,1.1,19.0,765.0,877.88,651.75
2016,9,2,10,15,904.0,93.5,1.15,19.0,794.0,915.36,675.47
2016,9,2,10,30,911.0,95.0,1.2,19.0,823.0,949.81,697.21
2016,9,2,10,45,915.5,96.0,1.25,19.5,844.5,978.13,713.65
2016,9,2,11,0,920.0,97.0,1.3,20.0,866.0,1002.95,727.88
2016,9,2,11,15,923.0,97.5,1.35,20.0,880.0,1022.11,739.99
2016,9,2,11,30,926.0,98.0,1.4,20.0,894.0,1037.49,749.88
2016,9,2,11,45,927.5,98.5,1.45,20.5,900.0,1047.48,755.11
2016,9,2,12,0,929.0,99.0,1.5,21.0,906.0,1053.53,758.02
2016,9,2,12,15,928.5,99.0,1.5,21.0,904.0,1053.02,757.63
2016,9,2,12,30,928.0,99.0,1.5,21.0,902.0,1048.53,754.96
2016,9,2,12,45,674.0,226.0,1.55,21.0,806.0,939.5,686.55
2016,9,2,13,0,420.0,353.0,1.6,21.0,710.0,804.92,593.12
2016,9,2,13,15,658.0,230.5,1.6,21.0,776.0,906.41,669.3
2016,9,2,13,30,896.0,108.0,1.6,21.0,842.0,972.51,711.87
2016,9,2,13,45,892.5,105.5,1.6,21.0,817.5,944.01,693.4
2016,9,2,14,0,889.0,103.0,1.6,21.0,793.0,912.15,673.84
2016,9,2,14,15,880.5,101.5,1.6,20.5,761.0,873.86,651.16
2016,9,2,14,30,872.0,100.0,1.6,20.0,729.0,832.89,626.43
2016,9,2,14,45,861.5,97.0,1.6,20.0,691.0,786.3,596.35
2016,9,2,15,0,851.0,94.0,1.6,20.0,653.0,737.66,564.46
2016,9,2,15,15,835.5,91.5,1.6,19.5,609.5,688.34,532.18
2016,9,2,15,30,820.0,89.0,1.6,19.0,566.0,633.24,493.18
2016,9,2,15,45,800.0,86.0,1.65,18.5,518.0,574.2,450.18
2016,9,2,16,0,780.0,83.0,1.7,18.0,470.0,515.21,405.45
2016,9,2,16,15,751.5,79.0,1.65,17.5,419.0,451.46,354.87
2016,9,2,16,30,723.0,75.0,1.6,17.0,368.0,389.4,303.76
2016,9,2,16,45,683.0,70.0,1.6,16.5,315.5,323.67,248.23
2016,9,2,17,0,643.0,65.0,1.6,16.0,263.0,262.16,194.59
2016,9,2,17,15,582.0,58.5,1.55,15.5,211.5,198.39,139.19
2016,9,2,17,30,521.0,52.0,1.5,15.0,160.0,141.82,90.91
2016,9,2,17,45,422.5,42.5,1.5,14.5,113.5,85.96,48.31
2016,9,2,18,0,324.0,33.0,1.5,14.0,67.0,42.82,20.89
2016,9,2,18,15,162.0,16.5,1.45,13.5,33.5,13.36,0.0
2016,9,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.5,1.55,12.5,13.5,12.28,0.0
2016,9,3,6,0,0.0,27.0,1.6,13.0,27.0,22.08,0.0
2016,9,3,6,15,192.5,37.0,1.6,13.0,67.0,40.17,21.88
2016,9,3,6,30,385.0,47.0,1.6,13.0,107.0,86.96,51.07
2016,9,3,6,45,456.5,58.0,1.65,13.0,155.5,137.38,90.99
2016,9,3,7,0,528.0,69.0,1.7,13.0,204.0,196.84,141.73
2016,9,3,7,15,266.0,94.0,1.65,13.5,162.0,171.39,132.44
2016,9,3,7,30,4.0,119.0,1.6,14.0,120.0,107.88,85.97
2016,9,3,7,45,20.5,146.0,1.6,14.5,155.0,140.01,112.36
2016,9,3,8,0,37.0,173.0,1.6,15.0,190.0,179.17,144.03
2016,9,3,8,15,52.5,199.5,1.55,15.0,226.5,215.73,173.38
2016,9,3,8,30,68.0,226.0,1.5,15.0,263.0,254.22,203.87
2016,9,3,8,45,195.0,242.5,1.5,15.5,360.5,365.01,291.89
2016,9,3,9,0,322.0,259.0,1.5,16.0,458.0,490.33,387.61
2016,9,3,9,15,585.0,184.5,1.5,16.0,575.0,642.88,503.76
2016,9,3,9,30,848.0,110.0,1.5,16.0,692.0,796.63,613.74
2016,9,3,9,45,599.0,218.5,1.5,16.5,640.5,741.71,568.91
2016,9,3,10,0,350.0,327.0,1.5,17.0,589.0,645.14,493.74
2016,9,3,10,15,636.5,212.0,1.5,17.0,710.0,815.03,620.08
2016,9,3,10,30,923.0,97.0,1.5,17.0,831.0,964.23,717.97
2016,9,3,10,45,929.0,97.0,1.55,17.5,853.5,993.14,733.48
2016,9,3,11,0,935.0,97.0,1.6,18.0,876.0,1018.56,748.21
2016,9,3,11,15,938.0,97.5,1.65,18.0,889.5,1037.91,760.53
2016,9,3,11,30,941.0,98.0,1.7,18.0,903.0,1053.41,770.55
2016,9,3,11,45,941.5,98.5,1.75,18.0,909.0,1062.44,776.61
2016,9,3,12,0,942.0,99.0,1.8,18.0,915.0,1067.45,780.32
2016,9,3,12,15,941.0,99.0,1.85,17.5,912.5,1066.35,781.79
2016,9,3,12,30,940.0,99.0,1.9,17.0,910.0,1061.21,780.85
2016,9,3,12,45,929.5,103.5,1.95,17.0,897.5,1047.41,773.01
2016,9,3,13,0,919.0,108.0,2.0,17.0,885.0,1029.85,762.88
2016,9,3,13,15,738.0,199.0,2.0,17.0,814.5,951.83,712.23
2016,9,3,13,30,557.0,290.0,2.0,17.0,744.0,852.15,643.08
2016,9,3,13,45,730.0,195.5,2.0,17.0,771.0,903.78,683.39
2016,9,3,14,0,903.0,101.0,2.0,17.0,798.0,922.53,696.45
2016,9,3,14,15,894.5,99.5,2.0,16.5,766.0,883.68,672.25
2016,9,3,14,30,886.0,98.0,2.0,16.0,734.0,842.1,646.48
2016,9,3,14,45,623.5,184.0,2.0,16.0,619.5,699.28,545.09
2016,9,3,15,0,361.0,270.0,2.0,16.0,505.0,546.57,429.56
2016,9,3,15,15,488.5,210.0,1.95,15.5,505.0,565.82,448.37
2016,9,3,15,30,616.0,150.0,1.9,15.0,505.0,565.96,450.85
2016,9,3,15,45,707.5,115.5,1.9,15.0,489.5,550.51,439.23
2016,9,3,16,0,799.0,81.0,1.9,15.0,474.0,522.65,416.8
2016,9,3,16,15,771.0,77.0,1.9,14.5,422.5,458.03,364.71
2016,9,3,16,30,743.0,73.0,1.9,14.0,371.0,395.02,312.1
2016,9,3,16,45,695.5,69.5,1.95,14.0,317.0,326.93,253.43
2016,9,3,17,0,648.0,66.0,2.0,14.0,263.0,263.91,197.61
2016,9,3,17,15,585.0,59.5,2.0,13.5,211.0,199.36,141.01
2016,9,3,17,30,522.0,53.0,2.0,13.0,159.0,142.26,91.92
2016,9,3,17,45,401.5,44.0,2.0,13.0,111.0,84.62,48.35
2016,9,3,18,0,281.0,35.0,2.0,13.0,63.0,42.63,21.71
2016,9,3,18,15,140.5,17.5,1.95,12.5,31.5,13.84,0.0
2016,9,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.5,9.0,1.95,12.0,10.5,8.19,0.0
2016,9,4,6,0,65.0,18.0,2.0,12.0,21.0,14.74,0.0
2016,9,4,6,15,171.0,37.0,1.95,12.0,59.5,39.69,21.84
2016,9,4,6,30,277.0,56.0,1.9,12.0,98.0,82.44,51.98
2016,9,4,6,45,354.0,70.5,1.9,12.5,146.0,130.0,89.43
2016,9,4,7,0,431.0,85.0,1.9,13.0,194.0,187.37,137.51
2016,9,4,7,15,260.0,112.5,1.8,13.0,183.0,187.92,146.67
2016,9,4,7,30,89.0,140.0,1.7,13.0,172.0,161.67,129.98
2016,9,4,7,45,154.0,161.5,1.65,13.5,226.5,220.59,178.33
2016,9,4,8,0,219.0,183.0,1.6,14.0,281.0,283.11,228.87
2016,9,4,8,15,463.0,155.0,1.55,14.5,392.5,415.51,334.39
2016,9,4,8,30,707.0,127.0,1.5,15.0,504.0,565.1,449.34
2016,9,4,8,45,742.5,126.0,1.45,15.5,553.5,626.05,493.37
2016,9,4,9,0,778.0,125.0,1.4,16.0,603.0,688.28,537.49
2016,9,4,9,15,794.5,128.5,1.4,16.0,645.0,739.7,573.77
2016,9,4,9,30,811.0,132.0,1.4,16.0,687.0,792.07,608.5
2016,9,4,9,45,859.5,116.0,1.4,16.5,731.5,848.84,644.43
2016,9,4,10,0,908.0,100.0,1.4,17.0,776.0,898.49,674.77
2016,9,4,10,15,915.5,101.0,1.45,17.0,805.5,936.17,698.79
2016,9,4,10,30,923.0,102.0,1.5,17.0,835.0,970.79,720.84
2016,9,4,10,45,929.0,103.0,1.55,17.5,857.0,1000.73,738.44
2016,9,4,11,0,935.0,104.0,1.6,18.0,879.0,1027.16,753.77
2016,9,4,11,15,938.5,104.5,1.6,18.0,893.5,1046.94,765.53
2016,9,4,11,30,942.0,105.0,1.6,18.0,908.0,1062.87,774.99
2016,9,4,11,45,944.0,104.5,1.65,18.0,914.5,1072.27,781.29
2016,9,4,12,0,946.0,104.0,1.7,18.0,921.0,1077.64,785.25
2016,9,4,12,15,945.5,104.0,1.75,18.0,918.5,1076.96,785.55
2016,9,4,12,30,945.0,104.0,1.8,18.0,916.0,1072.2,783.46
2016,9,4,12,45,949.0,100.0,1.85,18.0,907.0,1063.58,779.07
2016,9,4,13,0,953.0,96.0,1.9,18.0,898.0,1050.81,772.14
2016,9,4,13,15,949.0,95.5,1.9,18.0,880.0,1029.96,759.41
2016,9,4,13,30,945.0,95.0,1.9,18.0,862.0,1005.33,744.37
2016,9,4,13,45,938.0,94.5,1.9,18.0,835.5,974.3,725.16
2016,9,4,14,0,931.0,94.0,1.9,18.0,809.0,939.94,703.73
2016,9,4,14,15,922.5,92.5,1.9,18.0,776.0,900.07,678.5
2016,9,4,14,30,914.0,91.0,1.9,18.0,743.0,857.38,651.16
2016,9,4,14,45,900.5,90.0,1.9,18.0,703.5,808.72,619.4
2016,9,4,15,0,887.0,89.0,1.9,18.0,664.0,758.13,585.88
2016,9,4,15,15,871.5,86.5,1.85,17.5,619.0,702.93,549.12
2016,9,4,15,30,856.0,84.0,1.8,17.0,574.0,646.57,508.43
2016,9,4,15,45,832.5,82.0,1.8,17.0,524.5,587.9,463.94
2016,9,4,16,0,809.0,80.0,1.8,17.0,475.0,526.24,415.78
2016,9,4,16,15,780.0,76.0,1.75,16.5,422.5,460.53,363.38
2016,9,4,16,30,751.0,72.0,1.7,16.0,370.0,396.54,310.35
2016,9,4,16,45,706.0,68.0,1.7,15.5,316.0,328.88,252.86
2016,9,4,17,0,661.0,64.0,1.7,15.0,262.0,264.99,196.94
2016,9,4,17,15,596.5,57.0,1.65,14.5,209.0,198.85,139.29
2016,9,4,17,30,532.0,50.0,1.6,14.0,156.0,140.38,89.34
2016,9,4,17,45,417.5,41.0,1.55,13.5,108.0,82.9,46.09
2016,9,4,18,0,303.0,32.0,1.5,13.0,60.0,40.26,19.12
2016,9,4,18,15,151.5,16.0,1.45,12.5,30.0,14.55,0.0
2016,9,4,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,8.5,0.7,11.5,12.0,7.73,0.0
2016,9,5,6,0,142.0,17.0,0.7,12.0,24.0,13.45,0.0
2016,9,5,6,15,272.0,30.5,0.7,12.0,63.5,40.09,19.33
2016,9,5,6,30,402.0,44.0,0.7,12.0,103.0,87.5,50.75
2016,9,5,6,45,482.0,53.0,0.7,12.5,152.5,138.82,91.05
2016,9,5,7,0,562.0,62.0,0.7,13.0,202.0,200.22,142.79
2016,9,5,7,15,377.0,99.5,0.65,13.5,203.0,215.69,165.22
2016,9,5,7,30,192.0,137.0,0.6,14.0,204.0,200.92,159.19
2016,9,5,7,45,467.5,110.0,0.55,14.5,308.5,315.52,249.71
2016,9,5,8,0,743.0,83.0,0.5,15.0,413.0,455.38,357.62
2016,9,5,8,15,768.5,87.0,0.5,15.5,463.0,517.2,404.54
2016,9,5,8,30,794.0,91.0,0.5,16.0,513.0,580.02,451.02
2016,9,5,8,45,816.0,93.0,0.55,16.5,560.0,639.08,493.66
2016,9,5,9,0,838.0,95.0,0.6,17.0,607.0,698.02,534.83
2016,9,5,9,15,852.0,97.5,0.6,17.5,648.5,751.09,568.47
2016,9,5,9,30,866.0,100.0,0.6,18.0,690.0,796.94,596.21
2016,9,5,9,45,887.5,96.0,0.65,18.5,728.5,845.27,626.04
2016,9,5,10,0,909.0,92.0,0.7,19.0,767.0,891.98,654.33
2016,9,5,10,15,916.5,93.5,0.75,19.5,796.0,930.18,676.83
2016,9,5,10,30,924.0,95.0,0.8,20.0,825.0,965.31,697.3
2016,9,5,10,45,929.0,96.0,0.85,20.5,846.5,994.26,713.81
2016,9,5,11,0,934.0,97.0,0.9,21.0,868.0,1019.66,728.16
2016,9,5,11,15,937.0,97.5,0.95,21.0,882.0,1038.85,740.14
2016,9,5,11,30,940.0,98.0,1.0,21.0,896.0,1054.18,749.94
2016,9,5,11,45,940.5,98.5,1.05,21.5,902.0,1063.05,754.5
2016,9,5,12,0,941.0,99.0,1.1,22.0,908.0,1067.88,756.78
2016,9,5,12,15,941.0,99.0,1.15,22.0,906.0,1067.61,757.57
2016,9,5,12,30,941.0,99.0,1.2,22.0,904.0,1063.28,756.05
2016,9,5,12,45,930.5,103.0,1.25,22.0,891.5,1048.76,748.39
2016,9,5,13,0,920.0,107.0,1.3,22.0,879.0,1030.47,738.55
2016,9,5,13,15,916.0,106.5,1.3,22.0,860.5,1010.08,726.6
2016,9,5,13,30,912.0,106.0,1.3,22.0,842.0,986.05,712.4
2016,9,5,13,45,904.0,105.5,1.35,22.0,816.0,954.81,694.44
2016,9,5,14,0,896.0,105.0,1.4,22.0,790.0,920.43,674.34
2016,9,5,14,15,887.0,103.0,1.4,21.5,757.5,880.65,651.06
2016,9,5,14,30,878.0,101.0,1.4,21.0,725.0,838.2,625.73
2016,9,5,14,45,864.0,100.0,1.45,21.0,685.5,790.47,595.82
2016,9,5,15,0,850.0,99.0,1.5,21.0,646.0,745.96,567.62
2016,9,5,15,15,833.5,96.0,1.5,20.5,601.5,690.43,530.98
2016,9,5,15,30,817.0,93.0,1.5,20.0,557.0,633.96,491.32
2016,9,5,15,45,794.0,90.0,1.55,20.0,508.0,573.05,446.36
2016,9,5,16,0,771.0,87.0,1.6,20.0,459.0,512.53,400.04
2016,9,5,16,15,740.5,82.5,1.55,19.5,407.5,447.61,348.99
2016,9,5,16,30,710.0,78.0,1.5,19.0,356.0,384.52,297.45
2016,9,5,16,45,667.5,72.0,1.45,18.5,303.0,317.95,241.6
2016,9,5,17,0,625.0,66.0,1.4,18.0,250.0,255.6,187.72
2016,9,5,17,15,560.0,58.5,1.25,17.0,198.5,191.14,132.62
2016,9,5,17,30,495.0,51.0,1.1,16.0,147.0,134.48,85.11
2016,9,5,17,45,388.5,40.5,1.0,15.5,101.0,78.93,43.57
2016,9,5,18,0,282.0,30.0,0.9,15.0,55.0,37.22,16.72
2016,9,5,18,15,141.0,15.0,0.85,14.5,27.5,13.64,0.0
2016,9,5,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.0,0.75,11.5,11.5,7.28,0.0
2016,9,6,6,0,162.0,16.0,0.7,12.0,23.0,13.16,0.0
2016,9,6,6,15,297.0,28.0,0.6,12.5,63.0,39.47,17.78
2016,9,6,6,30,432.0,40.0,0.5,13.0,103.0,87.83,49.42
2016,9,6,6,45,514.0,47.5,0.4,13.5,153.0,140.07,90.23
2016,9,6,7,0,596.0,55.0,0.3,14.0,203.0,202.55,142.51
2016,9,6,7,15,646.5,60.5,0.25,14.5,255.5,263.34,195.23
2016,9,6,7,30,697.0,66.0,0.2,15.0,308.0,330.07,251.65
2016,9,6,7,45,734.5,70.0,0.2,16.0,361.0,394.2,304.07
2016,9,6,8,0,772.0,74.0,0.2,17.0,414.0,461.4,356.51
2016,9,6,8,15,796.5,77.5,0.2,17.5,464.5,523.7,403.74
2016,9,6,8,30,821.0,81.0,0.2,18.0,515.0,586.82,449.59
2016,9,6,8,45,840.5,83.0,0.25,19.0,561.5,642.07,487.88
2016,9,6,9,0,860.0,85.0,0.3,20.0,608.0,699.74,526.14
2016,9,6,9,15,873.5,87.0,0.35,20.5,650.0,752.17,558.94
2016,9,6,9,30,887.0,89.0,0.4,21.0,692.0,802.99,590.15
2016,9,6,9,45,892.5,93.0,0.5,22.0,726.5,847.43,616.49
2016,9,6,10,0,898.0,97.0,0.6,23.0,761.0,889.1,640.8
2016,9,6,10,15,906.0,98.5,0.65,23.0,790.0,927.34,664.25
2016,9,6,10,30,914.0,100.0,0.7,23.0,819.0,962.58,685.78
2016,9,6,10,45,920.5,100.5,0.8,23.5,841.5,992.11,703.46
2016,9,6,11,0,927.0,101.0,0.9,24.0,864.0,1018.19,719.06
2016,9,6,11,15,930.0,101.5,0.95,24.0,878.0,1037.19,730.79
2016,9,6,11,30,933.0,102.0,1.0,24.0,892.0,1052.36,740.38
2016,9,6,11,45,935.5,102.0,1.05,24.5,898.0,1062.56,745.67
2016,9,6,12,0,938.0,102.0,1.1,25.0,904.0,1068.76,748.72
2016,9,6,12,15,937.5,101.5,1.1,25.0,902.0,1067.35,747.8
2016,9,6,12,30,937.0,101.0,1.1,25.0,900.0,1061.9,744.67
2016,9,6,12,45,930.0,103.5,1.15,25.0,888.0,1049.18,738.29
2016,9,6,13,0,923.0,106.0,1.2,25.0,876.0,1032.64,729.72
2016,9,6,13,15,918.5,105.0,1.2,24.5,858.0,1011.08,718.61
2016,9,6,13,30,914.0,104.0,1.2,24.0,840.0,985.88,705.29
2016,9,6,13,45,909.0,102.5,1.25,24.0,814.0,956.19,688.57
2016,9,6,14,0,904.0,101.0,1.3,24.0,788.0,923.17,669.62
2016,9,6,14,15,895.0,99.0,1.3,24.0,755.5,883.02,645.17
2016,9,6,14,30,886.0,97.0,1.3,24.0,723.0,840.18,618.77
2016,9,6,14,45,875.5,94.5,1.35,24.0,684.0,793.19,589.87
2016,9,6,15,0,865.0,92.0,1.4,24.0,645.0,744.11,559.03
2016,9,6,15,15,848.5,89.5,1.4,23.5,600.5,693.19,526.41
2016,9,6,15,30,832.0,87.0,1.4,23.0,556.0,636.52,487.11
2016,9,6,15,45,812.0,83.0,1.4,22.5,507.5,575.52,443.27
2016,9,6,16,0,792.0,79.0,1.4,22.0,459.0,514.6,397.74
2016,9,6,16,15,762.5,75.0,1.3,21.5,407.0,449.55,346.81
2016,9,6,16,30,733.0,71.0,1.2,21.0,355.0,386.32,295.43
2016,9,6,16,45,693.0,65.5,1.2,21.0,302.0,320.02,239.85
2016,9,6,17,0,653.0,60.0,1.2,21.0,249.0,256.99,185.51
2016,9,6,17,15,588.0,53.5,1.1,20.0,197.0,191.91,130.4
2016,9,6,17,30,523.0,47.0,1.0,19.0,145.0,134.57,82.8
2016,9,6,17,45,418.5,36.5,0.9,18.0,99.0,77.59,40.75
2016,9,6,18,0,314.0,26.0,0.8,17.0,53.0,34.02,13.08
2016,9,6,18,15,157.0,13.0,0.75,16.5,26.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,5,45,74.5,7.5,0.85,13.5,10.0,0.0,0.0
2016,9,7,6,0,149.0,15.0,0.8,14.0,20.0,13.64,0.0
2016,9,7,6,15,280.5,28.0,0.75,14.5,60.0,39.31,17.49
2016,9,7,6,30,412.0,41.0,0.7,15.0,100.0,87.34,49.34
2016,9,7,6,45,486.5,50.5,0.65,16.0,149.0,139.03,89.78
2016,9,7,7,0,561.0,60.0,0.6,17.0,198.0,200.09,140.62
2016,9,7,7,15,614.0,67.0,0.55,17.5,250.5,261.15,193.05
2016,9,7,7,30,667.0,74.0,0.5,18.0,303.0,328.07,249.21
2016,9,7,7,45,698.0,80.5,0.45,19.0,355.0,390.54,299.81
2016,9,7,8,0,729.0,87.0,0.4,20.0,407.0,455.45,349.84
2016,9,7,8,15,755.5,91.5,0.35,21.0,457.0,517.4,395.28
2016,9,7,8,30,782.0,96.0,0.3,22.0,507.0,580.75,439.44
2016,9,7,8,45,797.0,101.0,0.25,23.0,552.5,637.9,477.11
2016,9,7,9,0,812.0,106.0,0.2,24.0,598.0,694.31,512.59
2016,9,7,9,15,827.0,109.0,0.25,24.5,639.5,747.55,546.03
2016,9,7,9,30,842.0,112.0,0.3,25.0,681.0,799.42,577.3
2016,9,7,9,45,868.5,107.0,0.4,25.5,721.0,843.73,604.19
2016,9,7,10,0,895.0,102.0,0.5,26.0,761.0,893.07,634.1
2016,9,7,10,15,902.5,103.5,0.6,26.0,790.0,930.73,657.72
2016,9,7,10,30,910.0,105.0,0.7,26.0,819.0,965.35,679.61
2016,9,7,10,45,913.5,107.0,0.8,26.5,840.0,993.49,696.21
2016,9,7,11,0,917.0,109.0,0.9,27.0,861.0,1018.05,710.71
2016,9,7,11,15,920.0,109.5,0.95,27.0,874.5,1036.81,722.18
2016,9,7,11,30,923.0,110.0,1.0,27.0,888.0,1051.78,731.54
2016,9,7,11,45,921.5,112.0,1.05,27.0,893.0,1059.92,736.98
2016,9,7,12,0,920.0,114.0,1.1,27.0,898.0,1064.08,740.24
2016,9,7,12,15,919.5,113.5,1.15,27.0,895.5,1062.59,740.29
2016,9,7,12,30,919.0,113.0,1.2,27.0,893.0,1057.13,738.13
2016,9,7,12,45,901.5,120.5,1.25,27.0,878.0,1039.24,728.56
2016,9,7,13,0,884.0,128.0,1.3,27.0,863.0,1017.8,716.98
2016,9,7,13,15,879.0,127.0,1.3,27.0,844.5,996.33,704.58
2016,9,7,13,30,874.0,126.0,1.3,27.0,826.0,971.39,690.05
2016,9,7,13,45,864.0,126.0,1.35,27.0,799.0,948.75,677.76
2016,9,7,14,0,854.0,126.0,1.4,27.0,772.0,913.45,657.31
2016,9,7,14,15,843.0,123.5,1.4,26.5,738.5,871.87,633.3
2016,9,7,14,30,832.0,121.0,1.4,26.0,705.0,827.89,607.41
2016,9,7,14,45,815.0,119.5,1.4,26.0,665.0,778.13,576.08
2016,9,7,15,0,798.0,118.0,1.4,26.0,625.0,726.98,543.36
2016,9,7,15,15,778.5,114.5,1.4,25.5,580.0,670.94,506.11
2016,9,7,15,30,759.0,111.0,1.4,25.0,535.0,615.87,468.12
2016,9,7,15,45,730.0,107.5,1.4,25.0,485.5,553.36,422.58
2016,9,7,16,0,701.0,104.0,1.4,25.0,436.0,492.05,376.47
2016,9,7,16,15,666.0,98.0,1.3,24.5,385.0,426.92,326.28
2016,9,7,16,30,631.0,92.0,1.2,24.0,334.0,364.48,276.47
2016,9,7,16,45,578.5,85.5,1.2,23.5,281.0,298.42,222.84
2016,9,7,17,0,526.0,79.0,1.2,23.0,228.0,237.91,172.39
2016,9,7,17,15,456.0,68.0,1.1,22.0,178.0,175.14,120.61
2016,9,7,17,30,386.0,57.0,1.0,21.0,128.0,119.16,75.39
2016,9,7,17,45,280.5,42.5,0.9,20.0,85.0,67.74,37.92
2016,9,7,18,0,175.0,28.0,0.8,19.0,42.0,29.74,11.69
2016,9,7,18,15,87.5,14.0,0.7,18.5,21.0,12.73,0.0
2016,9,7,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,6.5,0.7,12.5,8.5,0.0,0.0
2016,9,8,6,0,86.0,13.0,0.7,13.0,17.0,11.82,0.0
2016,9,8,6,15,202.5,29.5,0.65,13.5,54.0,36.47,17.0
2016,9,8,6,30,319.0,46.0,0.6,14.0,91.0,80.69,47.91
2016,9,8,6,45,405.5,57.0,0.6,14.5,139.0,131.64,87.63
2016,9,8,7,0,492.0,68.0,0.6,15.0,187.0,192.08,137.68
2016,9,8,7,15,246.0,78.5,0.6,15.0,138.0,157.73,120.67
2016,9,8,7,30,0.0,89.0,0.6,15.0,89.0,79.23,61.62
2016,9,8,7,45,7.0,121.5,0.6,15.5,124.5,112.08,88.85
2016,9,8,8,0,14.0,154.0,0.6,16.0,160.0,146.18,116.29
2016,9,8,8,15,77.0,191.5,0.6,16.5,231.5,223.09,177.91
2016,9,8,8,30,140.0,229.0,0.6,17.0,303.0,310.84,246.04
2016,9,8,8,45,464.0,170.0,0.6,17.5,444.5,489.58,384.04
2016,9,8,9,0,788.0,111.0,0.6,18.0,586.0,684.06,524.86
2016,9,8,9,15,803.5,114.0,0.6,18.5,627.0,736.61,557.01
2016,9,8,9,30,819.0,117.0,0.6,19.0,668.0,787.88,588.48
2016,9,8,9,45,825.5,121.5,0.65,19.5,702.0,831.73,615.27
2016,9,8,10,0,832.0,126.0,0.7,20.0,736.0,873.08,640.19
2016,9,8,10,15,840.5,128.0,0.75,20.0,764.5,910.82,663.81
2016,9,8,10,30,849.0,130.0,0.8,20.0,793.0,945.77,685.59
2016,9,8,10,45,855.0,131.0,0.85,20.5,814.5,974.24,701.94
2016,9,8,11,0,861.0,132.0,0.9,21.0,836.0,988.78,709.63
2016,9,8,11,15,865.0,133.0,0.95,21.0,849.5,1008.08,721.93
2016,9,8,11,30,869.0,134.0,1.0,21.0,863.0,1023.82,732.05
2016,9,8,11,45,869.0,135.0,1.05,21.5,868.5,1031.87,736.15
2016,9,8,12,0,869.0,136.0,1.1,22.0,874.0,1036.17,738.15
2016,9,8,12,15,868.5,135.5,1.1,22.0,871.5,1034.63,737.16
2016,9,8,12,30,868.0,135.0,1.1,22.0,869.0,1029.33,734.06
2016,9,8,12,45,880.5,126.0,1.15,22.0,862.5,1024.4,732.32
2016,9,8,13,0,893.0,117.0,1.2,22.0,856.0,1015.32,728.09
2016,9,8,13,15,888.5,116.0,1.2,22.0,837.5,994.07,715.47
2016,9,8,13,30,884.0,115.0,1.2,22.0,819.0,969.32,700.82
2016,9,8,13,45,878.0,113.0,1.25,22.0,793.5,938.73,683.27
2016,9,8,14,0,872.0,111.0,1.3,22.0,768.0,905.0,663.58
2016,9,8,14,15,862.0,109.5,1.3,21.5,735.0,865.39,640.36
2016,9,8,14,30,852.0,108.0,1.3,21.0,702.0,829.91,619.64
2016,9,8,14,45,839.0,105.0,1.3,21.0,663.0,780.89,588.24
2016,9,8,15,0,826.0,102.0,1.3,21.0,624.0,730.11,555.28
2016,9,8,15,15,808.5,99.0,1.3,20.5,579.5,674.75,518.51
2016,9,8,15,30,791.0,96.0,1.3,20.0,535.0,618.64,479.11
2016,9,8,15,45,767.0,92.5,1.3,20.0,486.0,557.76,433.92
2016,9,8,16,0,743.0,89.0,1.3,20.0,437.0,497.47,387.63
2016,9,8,16,15,710.0,84.0,1.3,19.5,386.0,432.56,336.87
2016,9,8,16,30,677.0,79.0,1.3,19.0,335.0,369.59,285.66
2016,9,8,16,45,629.0,73.0,1.3,18.5,282.5,303.07,230.08
2016,9,8,17,0,581.0,67.0,1.3,18.0,230.0,241.51,177.13
2016,9,8,17,15,511.5,58.5,1.25,17.5,179.5,177.99,122.97
2016,9,8,17,30,442.0,50.0,1.2,17.0,129.0,122.94,77.21
2016,9,8,17,45,331.0,37.5,1.2,16.5,85.5,68.99,37.4
2016,9,8,18,0,220.0,25.0,1.2,16.0,42.0,29.09,9.58
2016,9,8,18,15,110.0,12.5,1.2,15.5,21.0,11.37,0.0
2016,9,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,45,65.0,6.5,0.65,11.5,8.5,0.0,0.0
2016,9,9,6,0,130.0,13.0,0.6,12.0,17.0,11.82,0.0
2016,9,9,6,15,263.0,26.0,0.55,12.5,55.5,37.71,15.97
2016,9,9,6,30,396.0,39.0,0.5,13.0,94.0,85.2,48.42
2016,9,9,6,45,480.5,47.5,0.5,13.5,143.0,136.89,89.09
2016,9,9,7,0,565.0,56.0,0.5,14.0,192.0,199.21,141.45
2016,9,9,7,15,617.5,62.5,0.5,14.5,244.0,259.95,194.4
2016,9,9,7,30,670.0,69.0,0.5,15.0,296.0,326.48,251.14
2016,9,9,7,45,708.5,73.0,0.5,15.5,348.0,389.84,303.92
2016,9,9,8,0,747.0,77.0,0.5,16.0,400.0,456.21,356.97
2016,9,9,8,15,773.0,80.5,0.5,16.5,450.0,518.04,404.52
2016,9,9,8,30,799.0,84.0,0.5,17.0,500.0,580.88,450.86
2016,9,9,8,45,820.0,86.0,0.5,17.5,546.5,639.48,492.37
2016,9,9,9,0,841.0,88.0,0.5,18.0,593.0,697.83,532.08
2016,9,9,9,15,855.0,90.5,0.55,18.5,634.5,745.9,562.49
2016,9,9,9,30,869.0,93.0,0.6,19.0,676.0,796.79,594.41
2016,9,9,9,45,878.5,95.5,0.65,19.5,711.0,842.11,622.08
2016,9,9,10,0,888.0,98.0,0.7,20.0,746.0,884.99,647.88
2016,9,9,10,15,896.0,99.0,0.7,20.5,775.0,922.22,668.81
2016,9,9,10,30,904.0,100.0,0.7,21.0,804.0,956.46,687.67
2016,9,9,10,45,910.5,100.5,0.75,21.5,826.0,985.55,704.24
2016,9,9,11,0,917.0,101.0,0.8,22.0,848.0,1011.21,718.71
2016,9,9,11,15,920.5,101.5,0.85,22.0,861.5,1030.31,730.6
2016,9,9,11,30,924.0,102.0,0.9,22.0,875.0,1045.62,740.38
2016,9,9,11,45,926.5,101.5,0.95,22.5,881.0,1054.94,745.23
2016,9,9,12,0,929.0,101.0,1.0,23.0,887.0,1060.3,747.87
2016,9,9,12,15,928.5,101.0,1.0,23.0,884.5,1059.15,747.11
2016,9,9,12,30,928.0,101.0,1.0,23.0,882.0,1053.99,744.15
2016,9,9,12,45,919.5,104.5,1.05,23.5,870.0,1040.67,735.99
2016,9,9,13,0,911.0,108.0,1.1,24.0,858.0,1023.59,725.69
2016,9,9,13,15,906.0,107.0,1.1,24.0,839.0,1001.44,712.81
2016,9,9,13,30,901.0,106.0,1.1,24.0,820.0,975.74,697.81
