Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,895.0,104.0,1.15,24.0,794.0,944.61,680.24
2016,9,9,14,0,889.0,102.0,1.2,24.0,768.0,910.27,660.5
2016,9,9,14,15,879.5,100.5,1.2,23.5,735.0,870.45,637.49
2016,9,9,14,30,870.0,99.0,1.2,23.0,702.0,828.03,612.49
2016,9,9,14,45,856.5,97.0,1.25,23.0,662.5,779.62,582.51
2016,9,9,15,0,843.0,95.0,1.3,23.0,623.0,734.42,554.2
2016,9,9,15,15,825.5,92.0,1.3,22.5,578.0,678.26,517.41
2016,9,9,15,30,808.0,89.0,1.3,22.0,533.0,621.32,477.72
2016,9,9,15,45,784.0,86.0,1.3,21.5,484.0,560.11,433.4
2016,9,9,16,0,760.0,83.0,1.3,21.0,435.0,499.45,387.76
2016,9,9,16,15,727.0,78.5,1.3,20.5,383.5,433.89,336.59
2016,9,9,16,30,694.0,74.0,1.3,20.0,332.0,370.62,285.17
2016,9,9,16,45,645.0,68.5,1.3,19.5,279.5,303.33,229.01
2016,9,9,17,0,596.0,63.0,1.3,19.0,227.0,241.1,175.55
2016,9,9,17,15,524.5,55.0,1.25,18.0,176.0,176.8,121.1
2016,9,9,17,30,453.0,47.0,1.2,17.0,125.0,121.22,75.17
2016,9,9,17,45,334.5,35.5,1.2,16.5,82.0,66.98,35.51
2016,9,9,18,0,216.0,24.0,1.2,16.0,39.0,27.65,7.16
2016,9,9,18,15,108.0,12.0,1.15,15.5,19.5,10.91,0.0
2016,9,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,6.0,0.7,11.5,6.5,0.0,0.0
2016,9,10,6,0,57.0,12.0,0.7,12.0,13.0,10.91,0.0
2016,9,10,6,15,172.0,28.5,0.7,12.5,48.0,34.82,15.66
2016,9,10,6,30,287.0,45.0,0.7,13.0,83.0,77.44,46.56
2016,9,10,6,45,370.0,57.0,0.7,13.5,129.5,124.88,83.89
2016,9,10,7,0,453.0,69.0,0.7,14.0,176.0,185.33,134.29
2016,9,10,7,15,510.0,78.0,0.7,14.0,226.5,243.22,184.56
2016,9,10,7,30,567.0,87.0,0.7,14.0,277.0,307.62,239.69
2016,9,10,7,45,607.0,93.5,0.7,14.5,328.0,368.31,290.37
2016,9,10,8,0,647.0,100.0,0.7,15.0,379.0,432.63,342.09
2016,9,10,8,15,676.5,105.5,0.7,15.5,427.5,493.39,389.23
2016,9,10,8,30,706.0,111.0,0.7,16.0,476.0,555.81,435.8
2016,9,10,8,45,727.0,115.5,0.75,16.5,521.5,612.88,477.28
2016,9,10,9,0,748.0,120.0,0.8,17.0,567.0,669.99,517.53
2016,9,10,9,15,764.5,123.0,0.8,17.5,607.5,719.3,550.39
2016,9,10,9,30,781.0,126.0,0.8,18.0,648.0,769.75,582.01
2016,9,10,9,45,792.5,129.0,0.85,18.5,682.5,814.64,610.01
2016,9,10,10,0,804.0,132.0,0.9,19.0,717.0,857.49,636.35
2016,9,10,10,15,813.0,134.0,0.95,19.0,745.5,894.73,659.97
2016,9,10,10,30,822.0,136.0,1.0,19.0,774.0,929.28,681.82
2016,9,10,10,45,827.5,138.0,1.05,19.5,794.5,957.61,698.34
2016,9,10,11,0,833.0,140.0,1.1,20.0,815.0,982.7,712.82
2016,9,10,11,15,837.0,141.0,1.1,20.0,828.5,1001.85,724.05
2016,9,10,11,30,841.0,142.0,1.1,20.0,842.0,1017.45,733.2
2016,9,10,11,45,841.5,142.5,1.15,20.5,847.0,1025.33,737.21
2016,9,10,12,0,842.0,143.0,1.2,21.0,852.0,1029.46,739.1
2016,9,10,12,15,841.0,143.0,1.2,21.0,849.5,1027.76,738.0
2016,9,10,12,30,840.0,143.0,1.2,21.0,847.0,1022.3,734.78
2016,9,10,12,45,840.5,140.0,1.25,21.0,837.0,1011.34,729.19
2016,9,10,13,0,841.0,137.0,1.3,21.0,827.0,996.68,721.38
2016,9,10,13,15,835.5,136.0,1.3,21.0,808.0,974.72,708.2
2016,9,10,13,30,830.0,135.0,1.3,21.0,789.0,949.42,692.99
2016,9,10,13,45,822.0,133.0,1.3,21.0,763.0,917.55,673.54
2016,9,10,14,0,814.0,131.0,1.3,21.0,737.0,882.79,652.17
2016,9,10,14,15,803.0,129.0,1.3,20.5,704.5,842.78,628.38
2016,9,10,14,30,792.0,127.0,1.3,20.0,672.0,800.51,602.75
2016,9,10,14,45,777.0,123.5,1.3,20.0,633.0,751.53,571.0
2016,9,10,15,0,762.0,120.0,1.3,20.0,594.0,701.16,537.62
2016,9,10,15,15,742.5,116.5,1.25,19.5,550.0,648.6,501.06
2016,9,10,15,30,723.0,113.0,1.2,19.0,506.0,593.4,461.58
2016,9,10,15,45,696.5,108.0,1.2,19.0,458.5,532.5,416.17
2016,9,10,16,0,670.0,103.0,1.2,19.0,411.0,472.68,370.1
2016,9,10,16,15,634.0,97.0,1.15,18.5,360.5,408.81,319.8
2016,9,10,16,30,598.0,91.0,1.1,18.0,310.0,347.82,270.03
2016,9,10,16,45,547.5,83.0,1.05,17.5,259.5,283.06,215.99
2016,9,10,17,0,497.0,75.0,1.0,17.0,209.0,223.75,165.24
2016,9,10,17,15,424.5,64.0,0.95,16.5,160.5,162.51,113.55
2016,9,10,17,30,352.0,53.0,0.9,16.0,112.0,108.6,69.26
2016,9,10,17,45,245.5,38.0,0.85,15.5,72.0,59.34,32.82
2016,9,10,18,0,139.0,23.0,0.8,15.0,32.0,23.34,3.61
2016,9,10,18,15,69.5,11.5,0.75,14.5,16.0,10.46,0.0
2016,9,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,11,5,45,22.0,5.0,0.85,11.5,5.5,0.0,0.0
2016,9,11,6,0,44.0,10.0,0.9,12.0,11.0,9.1,0.0
2016,9,11,6,15,145.5,28.0,0.9,12.5,45.0,33.31,14.66
2016,9,11,6,30,247.0,46.0,0.9,13.0,79.0,74.32,45.58
2016,9,11,6,45,329.5,60.0,0.9,13.5,124.5,121.13,82.51
2016,9,11,7,0,412.0,74.0,0.9,14.0,170.0,178.53,130.33
2016,9,11,7,15,469.0,84.0,0.85,14.5,219.5,234.37,178.44
2016,9,11,7,30,526.0,94.0,0.8,15.0,269.0,300.22,234.0
2016,9,11,7,45,312.0,136.0,0.8,15.5,244.5,273.4,217.27
2016,9,11,8,0,98.0,178.0,0.8,16.0,220.0,216.99,173.32
2016,9,11,8,15,199.0,193.5,0.8,16.0,292.0,300.73,240.72
2016,9,11,8,30,300.0,209.0,0.8,16.0,364.0,397.57,315.98
2016,9,11,8,45,514.0,167.5,0.8,16.5,461.5,522.88,411.48
2016,9,11,9,0,728.0,126.0,0.8,17.0,559.0,663.63,513.98
2016,9,11,9,15,745.0,129.5,0.8,17.5,599.5,715.48,547.78
2016,9,11,9,30,762.0,133.0,0.8,18.0,640.0,763.11,577.66
2016,9,11,9,45,783.5,131.5,0.85,18.5,676.5,810.91,607.72
2016,9,11,10,0,805.0,130.0,0.9,19.0,713.0,857.33,636.41
2016,9,11,10,15,814.0,132.0,0.9,19.0,741.0,894.54,659.12
2016,9,11,10,30,823.0,134.0,0.9,19.0,769.0,929.05,680.02
2016,9,11,10,45,831.5,134.0,0.95,19.5,791.0,958.02,696.91
2016,9,11,11,0,840.0,134.0,1.0,20.0,813.0,983.86,711.83
2016,9,11,11,15,844.0,135.0,1.0,20.0,826.0,1003.02,723.0
2016,9,11,11,30,848.0,136.0,1.0,20.0,839.0,1018.62,732.09
2016,9,11,11,45,851.0,135.5,1.05,20.0,845.0,1027.89,738.4
2016,9,11,12,0,854.0,135.0,1.1,20.0,851.0,1021.59,735.2
2016,9,11,12,15,853.0,134.5,1.15,20.0,848.0,1019.29,734.83
2016,9,11,12,30,852.0,134.0,1.2,20.0,845.0,1013.28,732.19
2016,9,11,12,45,860.5,127.5,1.25,20.0,837.5,1006.8,729.38
2016,9,11,13,0,869.0,121.0,1.3,20.0,830.0,996.38,724.17
2016,9,11,13,15,864.0,120.0,1.3,20.0,811.0,974.79,711.11
2016,9,11,13,30,859.0,119.0,1.3,20.0,792.0,949.8,696.04
2016,9,11,13,45,852.5,117.0,1.35,20.0,766.5,919.11,678.03
2016,9,11,14,0,846.0,115.0,1.4,20.0,741.0,893.58,663.33
2016,9,11,14,15,835.5,113.0,1.4,19.5,708.0,852.95,638.92
2016,9,11,14,30,825.0,111.0,1.4,19.0,675.0,809.92,612.7
2016,9,11,14,45,810.5,108.5,1.45,18.5,636.0,761.11,582.57
2016,9,11,15,0,796.0,106.0,1.5,18.0,597.0,710.76,550.65
2016,9,11,15,15,777.0,102.5,1.45,17.5,552.5,655.01,511.84
2016,9,11,15,30,758.0,99.0,1.4,17.0,508.0,598.76,471.09
2016,9,11,15,45,730.5,95.5,1.4,17.0,460.0,538.3,425.27
2016,9,11,16,0,703.0,92.0,1.4,17.0,412.0,477.83,377.96
2016,9,11,16,15,668.0,86.5,1.35,16.5,361.5,413.2,326.32
2016,9,11,16,30,633.0,81.0,1.3,16.0,311.0,351.31,275.01
2016,9,11,16,45,580.5,74.5,1.3,15.5,259.5,285.41,219.27
2016,9,11,17,0,528.0,68.0,1.3,15.0,208.0,225.13,166.94
2016,9,11,17,15,454.5,58.5,1.25,14.5,159.5,163.31,113.94
2016,9,11,17,30,381.0,49.0,1.2,14.0,111.0,110.6,70.11
2016,9,11,17,45,265.5,35.0,1.2,14.0,70.5,58.09,31.03
2016,9,11,18,0,150.0,21.0,1.2,14.0,30.0,21.61,0.0
2016,9,11,18,15,75.0,10.5,1.15,13.5,15.0,9.55,0.0
2016,9,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,46.0,6.0,1.1,11.0,7.5,0.0,0.0
2016,9,12,6,0,92.0,12.0,1.1,11.0,15.0,10.91,0.0
2016,9,12,6,15,242.5,25.5,1.15,11.5,52.5,37.52,14.52
2016,9,12,6,30,393.0,39.0,1.2,12.0,90.0,87.18,49.99
2016,9,12,6,45,487.5,47.0,1.25,12.5,140.0,140.43,92.27
2016,9,12,7,0,582.0,55.0,1.3,13.0,190.0,205.57,147.56
2016,9,12,7,15,291.0,73.0,1.25,13.0,140.5,168.87,130.38
2016,9,12,7,30,0.0,91.0,1.2,13.0,91.0,81.28,63.94
2016,9,12,7,45,28.0,130.5,1.2,13.5,142.5,134.15,108.1
2016,9,12,8,0,56.0,170.0,1.2,14.0,194.0,188.67,152.6
2016,9,12,8,15,224.5,179.5,1.2,14.5,292.5,308.89,249.95
2016,9,12,8,30,393.0,189.0,1.2,15.0,391.0,443.29,354.93
2016,9,12,8,45,621.5,139.5,1.2,15.5,492.0,571.24,452.68
2016,9,12,9,0,850.0,90.0,1.2,16.0,593.0,710.2,554.55
2016,9,12,9,15,864.0,92.0,1.2,16.0,634.0,757.85,585.08
2016,9,12,9,30,878.0,94.0,1.2,16.0,675.0,808.49,618.2
2016,9,12,9,45,889.0,95.5,1.25,16.5,710.5,854.21,646.91
2016,9,12,10,0,900.0,97.0,1.3,17.0,746.0,897.54,673.68
2016,9,12,10,15,908.0,98.5,1.3,17.0,775.0,935.53,697.19
2016,9,12,10,30,916.0,100.0,1.3,17.0,804.0,970.47,718.59
2016,9,12,10,45,919.5,102.0,1.3,17.0,825.0,998.42,735.38
2016,9,12,11,0,923.0,104.0,1.3,17.0,846.0,1022.76,749.92
2016,9,12,11,15,926.0,104.5,1.3,17.0,859.5,1041.22,760.8
2016,9,12,11,30,929.0,105.0,1.3,17.0,873.0,1055.84,769.4
2016,9,12,11,45,928.5,106.0,1.35,17.5,878.0,1063.54,773.28
2016,9,12,12,0,928.0,107.0,1.4,18.0,883.0,1067.22,774.85
2016,9,12,12,15,928.0,107.0,1.4,17.5,880.5,1066.29,775.7
2016,9,12,12,30,928.0,107.0,1.4,17.0,878.0,1061.34,774.23
2016,9,12,12,45,932.5,103.0,1.45,17.0,868.5,1052.52,769.91
2016,9,12,13,0,937.0,99.0,1.5,17.0,859.0,1039.59,763.11
2016,9,12,13,15,933.5,98.0,1.5,17.0,840.5,1018.12,750.11
2016,9,12,13,30,930.0,97.0,1.5,17.0,822.0,992.93,734.85
2016,9,12,13,45,925.5,95.0,1.55,17.0,796.5,962.11,716.68
2016,9,12,14,0,921.0,93.0,1.6,17.0,771.0,927.9,696.15
2016,9,12,14,15,913.0,91.5,1.6,16.5,738.0,888.01,672.24
2016,9,12,14,30,905.0,90.0,1.6,16.0,705.0,845.33,646.13
2016,9,12,14,45,895.5,87.5,1.65,16.0,666.0,797.81,615.63
2016,9,12,15,0,886.0,85.0,1.7,16.0,627.0,748.1,583.04
2016,9,12,15,15,870.5,82.5,1.7,15.5,582.5,692.34,545.75
2016,9,12,15,30,855.0,80.0,1.7,15.0,538.0,638.98,507.03
2016,9,12,15,45,835.0,76.5,1.7,15.0,489.0,577.02,459.63
2016,9,12,16,0,815.0,73.0,1.7,15.0,440.0,515.12,410.59
2016,9,12,16,15,783.5,69.0,1.7,14.5,387.0,447.69,356.13
2016,9,12,16,30,752.0,65.0,1.7,14.0,334.0,382.33,301.11
2016,9,12,16,45,705.5,60.0,1.7,13.5,280.0,313.19,241.28
2016,9,12,17,0,659.0,55.0,1.7,13.0,226.0,248.71,183.79
2016,9,12,17,15,584.0,48.0,1.65,12.5,173.5,180.7,124.19
2016,9,12,17,30,509.0,41.0,1.6,12.0,121.0,122.12,74.49
2016,9,12,17,45,371.0,30.5,1.6,12.0,77.0,64.09,31.78
2016,9,12,18,0,233.0,20.0,1.6,12.0,33.0,23.21,0.0
2016,9,12,18,15,116.5,10.0,1.55,11.5,16.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,19.5,5.5,1.05,12.5,6.0,0.0,0.0
2016,9,13,6,0,39.0,11.0,1.1,13.0,12.0,10.01,0.0
2016,9,13,6,15,163.5,28.0,1.15,13.0,47.0,34.87,13.76
2016,9,13,6,30,288.0,45.0,1.2,13.0,82.0,79.55,47.87
2016,9,13,6,45,144.0,33.0,1.25,13.0,51.5,61.67,40.69
2016,9,13,7,0,0.0,21.0,1.3,13.0,21.0,18.46,10.28
2016,9,13,7,15,0.0,27.5,1.3,13.0,27.5,24.2,15.31
2016,9,13,7,30,0.0,34.0,1.3,13.0,34.0,29.95,20.27
2016,9,13,7,45,0.0,61.0,1.3,13.5,61.0,53.89,40.65
2016,9,13,8,0,0.0,88.0,1.3,14.0,88.0,78.16,60.93
2016,9,13,8,15,0.0,104.5,1.25,14.0,104.5,93.2,73.29
2016,9,13,8,30,0.0,121.0,1.2,14.0,121.0,108.35,85.59
2016,9,13,8,45,0.0,102.0,1.2,14.5,102.0,90.71,70.52
2016,9,13,9,0,0.0,83.0,1.2,15.0,83.0,73.52,55.98
2016,9,13,9,15,0.5,121.0,1.15,15.0,121.5,108.48,84.64
2016,9,13,9,30,1.0,159.0,1.1,15.0,160.0,144.24,113.4
2016,9,13,9,45,6.5,195.0,1.05,15.5,200.0,182.87,143.91
2016,9,13,10,0,12.0,231.0,1.0,16.0,240.0,222.38,174.46
2016,9,13,10,15,8.5,204.0,1.0,16.0,210.5,193.58,151.32
2016,9,13,10,30,5.0,177.0,1.0,16.0,181.0,164.96,128.5
2016,9,13,10,45,69.0,285.0,1.0,16.5,340.5,344.62,269.5
2016,9,13,11,0,133.0,393.0,1.0,17.0,500.0,540.06,411.99
2016,9,13,11,15,115.5,395.5,1.0,17.0,489.5,528.1,400.74
2016,9,13,11,30,98.0,398.0,1.0,17.0,479.0,497.8,378.48
2016,9,13,11,45,172.0,402.0,1.05,17.5,545.0,595.25,449.79
2016,9,13,12,0,246.0,406.0,1.1,18.0,611.0,675.37,506.13
2016,9,13,12,15,131.0,342.5,1.1,18.0,452.0,489.82,372.27
2016,9,13,12,30,16.0,279.0,1.1,18.0,293.0,274.46,210.67
2016,9,13,12,45,81.5,339.0,1.1,18.0,405.0,417.25,321.16
2016,9,13,13,0,147.0,399.0,1.1,18.0,517.0,561.8,426.12
2016,9,13,13,15,333.5,339.5,1.1,18.0,600.5,690.8,521.24
2016,9,13,13,30,520.0,280.0,1.1,18.0,684.0,810.29,606.31
2016,9,13,13,45,285.5,298.5,1.1,18.0,519.0,584.23,444.6
2016,9,13,14,0,51.0,317.0,1.1,18.0,354.0,357.34,274.88
2016,9,13,14,15,423.0,226.0,1.1,18.0,512.5,618.21,478.2
2016,9,13,14,30,795.0,135.0,1.1,18.0,671.0,810.07,614.65
2016,9,13,14,45,659.0,165.0,1.15,18.0,592.0,705.81,540.88
2016,9,13,15,0,523.0,195.0,1.2,18.0,513.0,600.32,465.52
2016,9,13,15,15,620.5,158.0,1.15,18.0,507.0,606.81,472.39
2016,9,13,15,30,718.0,121.0,1.1,18.0,501.0,596.85,465.52
2016,9,13,15,45,687.5,116.0,1.1,18.0,452.0,533.66,417.92
2016,9,13,16,0,657.0,111.0,1.1,18.0,403.0,471.99,370.4
2016,9,13,16,15,618.0,104.0,1.05,17.5,352.0,406.27,318.6
2016,9,13,16,30,579.0,97.0,1.0,17.0,301.0,343.84,267.61
2016,9,13,16,45,523.0,88.0,1.0,16.5,249.5,277.32,212.24
2016,9,13,17,0,467.0,79.0,1.0,16.0,198.0,214.62,158.86
2016,9,13,17,15,387.0,66.5,0.95,15.5,149.5,152.97,107.05
2016,9,13,17,30,307.0,54.0,0.9,15.0,101.0,101.38,65.06
2016,9,13,17,45,197.0,36.5,0.85,14.5,62.0,52.89,28.74
2016,9,13,18,0,87.0,19.0,0.8,14.0,23.0,17.91,0.0
2016,9,13,18,15,43.5,9.5,0.75,13.5,11.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.5,12.0,4.5,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.5,12.0,9.0,7.28,0.0
2016,9,14,6,15,139.0,26.5,0.45,12.5,42.0,32.46,11.91
2016,9,14,6,30,244.0,45.0,0.4,13.0,75.0,74.89,45.8
2016,9,14,6,45,333.0,59.0,0.35,13.5,121.5,123.08,83.74
2016,9,14,7,0,422.0,73.0,0.3,14.0,168.0,182.69,132.93
2016,9,14,7,15,480.5,83.5,0.3,14.5,218.5,240.36,182.17
2016,9,14,7,30,539.0,94.0,0.3,15.0,269.0,308.14,238.72
2016,9,14,7,45,587.0,100.0,0.3,15.5,321.0,370.57,289.7
2016,9,14,8,0,635.0,106.0,0.3,16.0,373.0,437.52,342.37
2016,9,14,8,15,666.0,112.0,0.3,16.5,422.0,499.18,389.15
2016,9,14,8,30,697.0,118.0,0.3,17.0,471.0,562.65,435.43
2016,9,14,8,45,726.0,120.5,0.35,17.5,518.0,622.53,478.1
2016,9,14,9,0,755.0,123.0,0.4,18.0,565.0,683.14,519.97
2016,9,14,9,15,772.0,126.0,0.4,18.0,606.0,735.59,554.99
2016,9,14,9,30,789.0,129.0,0.4,18.0,647.0,783.77,585.3
2016,9,14,9,45,845.0,111.0,0.4,18.5,692.0,843.46,621.55
2016,9,14,10,0,901.0,93.0,0.4,19.0,737.0,896.0,652.15
2016,9,14,10,15,908.5,94.5,0.4,19.5,765.5,933.44,672.72
2016,9,14,10,30,916.0,96.0,0.4,20.0,794.0,967.79,691.34
2016,9,14,10,45,922.5,96.0,0.45,20.5,815.5,996.26,707.34
2016,9,14,11,0,929.0,96.0,0.5,21.0,837.0,1021.22,721.28
2016,9,14,11,15,932.0,96.5,0.55,21.0,850.0,1039.61,732.71
2016,9,14,11,30,935.0,97.0,0.6,21.0,863.0,1054.12,742.02
2016,9,14,11,45,937.0,97.0,0.65,21.5,868.5,1063.11,746.77
2016,9,14,12,0,939.0,97.0,0.7,22.0,874.0,1068.07,749.29
2016,9,14,12,15,938.5,96.5,0.75,22.0,871.0,1065.87,749.13
2016,9,14,12,30,938.0,96.0,0.8,22.0,868.0,1059.61,746.73
2016,9,14,12,45,930.5,98.5,0.9,22.0,855.5,1045.66,740.91
2016,9,14,13,0,923.0,101.0,1.0,22.0,843.0,1027.9,732.77
2016,9,14,13,15,918.5,100.0,1.05,22.0,824.0,1005.52,720.73
2016,9,14,13,30,914.0,99.0,1.1,22.0,805.0,979.52,706.42
2016,9,14,13,45,907.5,97.5,1.15,22.0,778.0,947.65,688.3
2016,9,14,14,0,901.0,96.0,1.2,22.0,751.0,912.56,667.97
2016,9,14,14,15,891.0,94.5,1.2,21.5,717.5,871.46,643.98
2016,9,14,14,30,881.0,93.0,1.2,21.0,684.0,827.8,617.97
2016,9,14,14,45,868.0,91.0,1.25,21.0,644.0,778.95,587.48
2016,9,14,15,0,855.0,89.0,1.3,21.0,604.0,728.29,555.15
2016,9,14,15,15,837.5,86.0,1.3,20.5,559.0,676.21,520.9
2016,9,14,15,30,820.0,83.0,1.3,20.0,514.0,618.43,480.08
2016,9,14,15,45,795.5,79.5,1.3,20.0,465.0,555.6,433.18
2016,9,14,16,0,771.0,76.0,1.3,20.0,416.0,493.41,385.08
2016,9,14,16,15,737.0,72.0,1.3,19.5,364.0,427.27,332.85
2016,9,14,16,30,703.0,68.0,1.3,19.0,312.0,363.58,280.42
2016,9,14,16,45,653.5,62.0,1.35,19.0,259.0,295.34,222.46
2016,9,14,17,0,604.0,56.0,1.4,19.0,206.0,232.22,167.41
2016,9,14,17,15,525.0,48.0,1.3,18.0,156.0,166.32,111.57
2016,9,14,17,30,446.0,40.0,1.2,17.0,106.0,110.16,65.58
2016,9,14,17,45,311.0,28.0,1.2,16.5,65.0,55.55,25.87
2016,9,14,18,0,176.0,16.0,1.2,16.0,24.0,17.98,0.0
2016,9,14,18,15,88.0,8.0,1.15,15.5,12.0,7.28,0.0
2016,9,14,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,6,15,211.0,16.5,0.6,12.5,42.0,28.4,6.67
2016,9,15,6,30,422.0,33.0,0.5,13.0,84.0,87.35,48.23
2016,9,15,6,45,512.5,41.0,0.45,13.5,134.0,141.97,91.84
2016,9,15,7,0,603.0,49.0,0.4,14.0,184.0,207.97,147.56
2016,9,15,7,15,657.0,54.5,0.4,14.5,236.5,271.05,202.78
2016,9,15,7,30,711.0,60.0,0.4,15.0,289.0,339.74,261.41
2016,9,15,7,45,748.5,64.0,0.45,15.5,342.0,405.05,315.99
2016,9,15,8,0,786.0,68.0,0.5,16.0,395.0,473.35,370.79
2016,9,15,8,15,811.5,71.0,0.5,16.5,445.5,536.51,419.19
2016,9,15,8,30,837.0,74.0,0.5,17.0,496.0,600.51,466.16
2016,9,15,8,45,856.0,76.5,0.55,17.5,542.5,656.31,506.18
2016,9,15,9,0,875.0,79.0,0.6,18.0,589.0,714.77,545.68
2016,9,15,9,15,888.5,81.0,0.65,18.5,630.5,767.61,579.27
2016,9,15,9,30,902.0,83.0,0.7,19.0,672.0,818.74,611.15
2016,9,15,9,45,914.0,83.5,0.75,19.5,707.5,864.94,639.27
2016,9,15,10,0,926.0,84.0,0.8,20.0,743.0,908.72,665.51
2016,9,15,10,15,933.0,85.0,0.85,20.0,771.5,945.87,688.55
2016,9,15,10,30,940.0,86.0,0.9,20.0,800.0,979.81,709.57
2016,9,15,10,45,945.0,87.0,0.95,20.5,821.0,1008.44,725.88
2016,9,15,11,0,950.0,88.0,1.0,21.0,842.0,1033.42,739.95
2016,9,15,11,15,953.0,88.5,1.05,21.0,855.5,1052.05,751.6
2016,9,15,11,30,956.0,89.0,1.1,21.0,869.0,1066.72,761.0
2016,9,15,11,45,957.0,89.5,1.15,21.5,874.0,1075.31,765.38
2016,9,15,12,0,958.0,90.0,1.2,22.0,879.0,1079.78,767.44
2016,9,15,12,15,957.5,90.0,1.2,22.0,876.0,1078.02,766.34
2016,9,15,12,30,957.0,90.0,1.2,22.0,873.0,1072.11,762.93
2016,9,15,12,45,945.5,94.5,1.25,22.0,859.5,1056.15,754.48
2016,9,15,13,0,934.0,99.0,1.3,22.0,846.0,1036.4,743.82
2016,9,15,13,15,929.5,98.0,1.35,22.0,826.5,1013.72,731.36
2016,9,15,13,30,925.0,97.0,1.4,22.0,807.0,987.37,716.56
2016,9,15,13,45,917.5,96.0,1.45,22.0,780.0,954.75,697.66
2016,9,15,14,0,910.0,95.0,1.5,22.0,753.0,918.93,676.55
2016,9,15,14,15,900.5,93.5,1.5,21.5,719.0,877.87,652.37
2016,9,15,14,30,891.0,92.0,1.5,21.0,685.0,834.18,626.11
2016,9,15,14,45,876.5,90.5,1.5,21.0,644.5,784.23,593.99
2016,9,15,15,0,862.0,89.0,1.5,21.0,604.0,732.58,560.23
2016,9,15,15,15,844.0,86.0,1.5,20.5,558.5,679.8,525.29
2016,9,15,15,30,826.0,83.0,1.5,20.0,513.0,621.31,483.73
2016,9,15,15,45,799.5,80.0,1.55,20.0,463.0,557.52,436.12
2016,9,15,16,0,773.0,77.0,1.6,20.0,413.0,494.55,387.34
2016,9,15,16,15,737.5,72.5,1.55,19.5,361.0,427.05,333.53
2016,9,15,16,30,702.0,68.0,1.5,19.0,309.0,362.19,279.79
2016,9,15,16,45,648.0,62.5,1.5,18.5,255.5,293.1,221.31
2016,9,15,17,0,594.0,57.0,1.5,18.0,202.0,229.61,166.12
2016,9,15,17,15,511.0,48.5,1.45,17.0,151.5,163.07,109.73
2016,9,15,17,30,428.0,40.0,1.4,16.0,101.0,106.83,63.73
2016,9,15,17,45,285.0,27.5,1.35,15.5,61.0,52.5,23.9
2016,9,15,18,0,142.0,15.0,1.3,15.0,21.0,16.19,0.0
2016,9,15,18,15,71.0,7.5,1.25,14.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,206.0,16.5,0.65,11.5,41.0,28.47,5.83
2016,9,16,6,30,412.0,33.0,0.5,12.0,82.0,86.93,48.33
2016,9,16,6,45,504.5,41.0,0.4,12.5,131.0,141.4,92.02
2016,9,16,7,0,597.0,49.0,0.3,13.0,180.0,207.53,147.86
2016,9,16,7,15,652.0,54.5,0.25,13.5,233.0,270.55,202.91
2016,9,16,7,30,707.0,60.0,0.2,14.0,286.0,339.37,261.36
2016,9,16,7,45,745.5,64.0,0.15,14.5,339.0,404.91,315.35
2016,9,16,8,0,784.0,68.0,0.1,15.0,392.0,473.57,369.32
2016,9,16,8,15,809.5,71.5,0.05,15.5,442.5,537.17,417.2
2016,9,16,8,30,835.0,75.0,0.0,16.0,493.0,601.62,463.68
2016,9,16,8,45,854.5,77.0,0.0,17.0,539.5,657.0,501.3
2016,9,16,9,0,874.0,79.0,0.0,18.0,586.0,715.16,538.17
2016,9,16,9,15,888.0,81.0,0.05,18.5,627.5,768.3,570.7
2016,9,16,9,30,902.0,83.0,0.1,19.0,669.0,819.76,601.72
2016,9,16,9,45,912.0,84.5,0.15,19.5,704.5,865.34,628.53
2016,9,16,10,0,922.0,86.0,0.2,20.0,740.0,908.36,653.52
2016,9,16,10,15,929.5,87.0,0.25,20.5,768.5,945.77,674.81
2016,9,16,10,30,937.0,88.0,0.3,21.0,797.0,980.01,694.1
2016,9,16,10,45,942.5,89.0,0.4,22.0,818.0,1008.97,709.96
2016,9,16,11,0,948.0,90.0,0.5,23.0,839.0,1034.3,723.74
2016,9,16,11,15,951.0,90.5,0.55,23.0,852.5,1052.81,735.13
2016,9,16,11,30,954.0,91.0,0.6,23.0,866.0,1067.36,744.38
2016,9,16,11,45,955.0,91.5,0.7,23.5,870.5,1075.85,749.98
2016,9,16,12,0,956.0,92.0,0.8,24.0,875.0,1080.21,753.3
2016,9,16,12,15,955.0,91.5,0.85,24.0,872.0,1077.28,752.69
2016,9,16,12,30,954.0,91.0,0.9,24.0,869.0,1070.22,749.82
2016,9,16,12,45,948.5,92.5,0.95,24.0,856.5,1056.82,743.26
2016,9,16,13,0,943.0,94.0,1.0,24.0,844.0,1039.51,734.45
2016,9,16,13,15,938.0,93.0,1.05,24.0,824.0,1016.08,721.93
2016,9,16,13,30,933.0,92.0,1.1,24.0,804.0,988.97,707.14
2016,9,16,13,45,925.0,91.5,1.15,24.0,776.5,956.15,688.66
2016,9,16,14,0,917.0,91.0,1.2,24.0,749.0,920.14,667.99
2016,9,16,14,15,907.0,89.5,1.15,23.5,715.0,878.34,643.1
2016,9,16,14,30,897.0,88.0,1.1,23.0,681.0,833.92,616.26
2016,9,16,14,45,882.0,86.5,1.1,23.0,640.0,783.29,584.41
2016,9,16,15,0,867.0,85.0,1.1,23.0,599.0,730.99,550.95
2016,9,16,15,15,848.5,82.5,1.1,22.5,553.5,678.07,516.73
2016,9,16,15,30,830.0,80.0,1.1,22.0,508.0,619.6,475.93
2016,9,16,15,45,804.0,77.0,1.1,22.0,458.0,555.88,428.93
2016,9,16,16,0,778.0,74.0,1.1,22.0,408.0,492.95,380.79
2016,9,16,16,15,742.5,69.5,1.05,21.5,355.5,425.2,327.64
2016,9,16,16,30,707.0,65.0,1.0,21.0,303.0,360.1,274.48
2016,9,16,16,45,653.5,59.5,0.95,20.5,250.0,290.93,216.61
2016,9,16,17,0,600.0,54.0,0.9,20.0,197.0,227.37,161.98
2016,9,16,17,15,517.0,46.0,0.85,19.0,147.0,161.11,106.51
2016,9,16,17,30,434.0,38.0,0.8,18.0,97.0,105.15,61.28
2016,9,16,17,45,288.0,25.5,0.75,17.0,57.5,50.08,20.93
2016,9,16,18,0,142.0,13.0,0.7,16.0,18.0,14.16,0.0
2016,9,16,18,15,71.0,6.5,0.65,15.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,16.5,0.6,12.5,38.5,27.89,4.54
2016,9,17,6,30,381.0,33.0,0.5,13.0,77.0,83.85,46.76
2016,9,17,6,45,476.0,41.5,0.45,13.5,126.0,137.41,89.58
2016,9,17,7,0,571.0,50.0,0.4,14.0,175.0,202.99,144.73
2016,9,17,7,15,627.5,56.0,0.35,14.5,227.0,265.32,199.04
2016,9,17,7,30,684.0,62.0,0.3,15.0,279.0,333.83,257.09
2016,9,17,7,45,724.5,66.0,0.25,15.5,331.5,398.94,310.65
2016,9,17,8,0,765.0,70.0,0.2,16.0,384.0,467.43,364.41
2016,9,17,8,15,791.0,73.5,0.15,17.0,433.5,530.27,410.83
2016,9,17,8,30,817.0,77.0,0.1,18.0,483.0,594.04,455.66
2016,9,17,8,45,837.5,79.0,0.1,19.0,529.5,653.05,495.53
2016,9,17,9,0,858.0,81.0,0.1,20.0,576.0,707.08,529.57
2016,9,17,9,15,871.5,83.0,0.15,20.5,617.0,759.07,561.68
2016,9,17,9,30,885.0,85.0,0.2,21.0,658.0,809.38,592.16
2016,9,17,9,45,898.0,85.5,0.25,22.0,693.0,855.64,618.39
2016,9,17,10,0,911.0,86.0,0.3,23.0,728.0,899.61,642.78
2016,9,17,10,15,918.0,87.0,0.35,23.5,756.5,936.14,663.49
2016,9,17,10,30,925.0,88.0,0.4,24.0,785.0,969.51,682.25
2016,9,17,10,45,930.5,89.0,0.5,24.5,805.5,998.1,699.21
2016,9,17,11,0,936.0,90.0,0.6,25.0,826.0,1023.11,714.13
2016,9,17,11,15,938.5,90.5,0.65,25.0,838.5,1040.84,725.04
2016,9,17,11,30,941.0,91.0,0.7,25.0,851.0,1054.66,733.82
2016,9,17,11,45,942.0,91.0,0.75,25.0,856.0,1062.39,739.16
2016,9,17,12,0,943.0,91.0,0.8,25.0,861.0,1066.06,742.3
2016,9,17,12,15,942.5,90.5,0.85,25.0,857.5,1063.55,741.93
2016,9,17,12,30,942.0,90.0,0.9,25.0,854.0,1056.97,739.32
2016,9,17,12,45,933.5,93.0,0.95,25.0,840.5,1042.3,731.96
2016,9,17,13,0,925.0,96.0,1.0,25.0,827.0,1023.83,722.42
2016,9,17,13,15,920.0,95.0,1.0,25.0,807.5,1000.64,709.06
2016,9,17,13,30,915.0,94.0,1.0,25.0,788.0,973.85,693.55
2016,9,17,13,45,908.0,92.5,1.05,25.0,761.0,941.22,675.26
2016,9,17,14,0,901.0,91.0,1.1,25.0,734.0,905.41,654.8
2016,9,17,14,15,891.0,89.5,1.1,24.5,700.0,864.07,631.0
2016,9,17,14,30,881.0,88.0,1.1,24.0,666.0,820.19,605.2
2016,9,17,14,45,867.5,85.5,1.1,24.0,626.0,770.2,573.74
2016,9,17,15,0,854.0,83.0,1.1,24.0,586.0,718.47,540.62
2016,9,17,15,15,835.5,80.5,1.1,23.5,541.0,666.12,506.7
2016,9,17,15,30,817.0,78.0,1.1,23.0,496.0,608.29,466.32
2016,9,17,15,45,790.5,75.0,1.1,23.0,446.5,544.98,419.62
2016,9,17,16,0,764.0,72.0,1.1,23.0,397.0,482.56,371.87
2016,9,17,16,15,728.5,68.0,1.05,22.5,345.5,416.18,319.77
2016,9,17,16,30,693.0,64.0,1.0,22.0,294.0,352.47,267.73
2016,9,17,16,45,638.0,58.5,1.0,21.5,241.5,283.75,210.49
2016,9,17,17,0,583.0,53.0,1.0,21.0,189.0,220.83,156.61
2016,9,17,17,15,498.0,44.5,0.9,20.0,140.0,154.88,101.63
2016,9,17,17,30,413.0,36.0,0.8,19.0,91.0,99.55,57.2
2016,9,17,17,45,265.0,24.0,0.7,18.5,53.0,46.07,17.45
2016,9,17,18,0,117.0,12.0,0.6,18.0,15.0,12.66,0.0
2016,9,17,18,15,58.5,6.0,0.55,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,192.5,16.0,0.7,14.5,37.5,27.85,2.88
2016,9,18,6,30,385.0,32.0,0.6,15.0,75.0,84.14,46.24
2016,9,18,6,45,476.5,41.0,0.55,16.0,123.5,137.89,89.09
2016,9,18,7,0,568.0,50.0,0.5,17.0,172.0,203.23,143.56
2016,9,18,7,15,625.5,56.0,0.5,17.5,224.0,265.76,197.7
2016,9,18,7,30,683.0,62.0,0.5,18.0,276.0,334.52,255.77
2016,9,18,7,45,720.0,67.0,0.5,19.0,328.0,399.13,308.43
2016,9,18,8,0,757.0,72.0,0.5,20.0,380.0,466.71,360.96
2016,9,18,8,15,784.0,75.5,0.45,21.0,430.0,529.7,407.24
2016,9,18,8,30,811.0,79.0,0.4,22.0,480.0,593.72,451.92
2016,9,18,8,45,830.0,82.0,0.35,23.0,526.0,652.56,490.76
2016,9,18,9,0,849.0,85.0,0.3,24.0,572.0,710.89,526.81
2016,9,18,9,15,864.0,87.0,0.25,24.5,613.5,758.81,554.46
2016,9,18,9,30,879.0,89.0,0.2,25.0,655.0,809.97,583.61
2016,9,18,9,45,895.0,88.5,0.15,26.0,691.5,857.36,608.42
2016,9,18,10,0,911.0,88.0,0.1,27.0,728.0,902.66,631.37
2016,9,18,10,15,919.0,89.0,0.15,27.5,756.0,940.04,651.79
2016,9,18,10,30,927.0,90.0,0.2,28.0,784.0,974.3,670.39
2016,9,18,10,45,931.5,91.5,0.25,28.5,804.5,1002.46,685.39
2016,9,18,11,0,936.0,93.0,0.3,29.0,825.0,1026.98,698.38
2016,9,18,11,15,939.0,93.5,0.4,29.0,838.0,1045.13,710.38
2016,9,18,11,30,942.0,94.0,0.5,29.0,851.0,1059.36,720.43
2016,9,18,11,45,942.0,94.5,0.6,29.0,855.5,1066.55,726.6
2016,9,18,12,0,942.0,95.0,0.7,29.0,860.0,1069.67,730.61
2016,9,18,12,15,941.0,95.0,0.75,29.0,856.5,1067.13,730.3
2016,9,18,12,30,940.0,95.0,0.8,29.0,853.0,1060.51,727.79
2016,9,18,12,45,927.0,99.5,0.85,29.0,838.0,1042.94,718.92
2016,9,18,13,0,914.0,104.0,0.9,29.0,823.0,1021.68,708.01
2016,9,18,13,15,908.5,103.0,0.9,29.0,803.5,998.12,694.74
2016,9,18,13,30,903.0,102.0,0.9,29.0,784.0,971.02,679.36
2016,9,18,13,45,896.0,100.5,0.95,29.0,757.0,938.62,661.61
2016,9,18,14,0,889.0,99.0,1.0,29.0,730.0,903.08,641.76
2016,9,18,14,15,878.0,97.5,1.0,28.5,695.5,861.22,618.1
2016,9,18,14,30,867.0,96.0,1.0,28.0,661.0,816.92,592.55
2016,9,18,14,45,853.5,93.0,1.05,28.0,621.0,772.62,566.06
2016,9,18,15,0,840.0,90.0,1.1,28.0,581.0,720.21,533.57
2016,9,18,15,15,821.0,87.0,1.1,27.5,535.5,662.68,496.33
2016,9,18,15,30,802.0,84.0,1.1,27.0,490.0,604.58,456.44
2016,9,18,15,45,775.5,80.5,1.1,27.0,440.5,541.41,410.53
2016,9,18,16,0,749.0,77.0,1.1,27.0,391.0,479.17,363.62
2016,9,18,16,15,711.5,72.0,1.05,26.0,339.0,411.6,312.07
2016,9,18,16,30,674.0,67.0,1.0,25.0,287.0,347.33,260.85
2016,9,18,16,45,615.0,61.0,0.95,24.5,234.5,277.78,203.62
2016,9,18,17,0,556.0,55.0,0.9,24.0,182.0,214.68,150.41
2016,9,18,17,15,468.5,46.0,0.85,23.0,133.5,149.51,97.02
2016,9,18,17,30,381.0,37.0,0.8,22.0,85.0,95.32,54.23
2016,9,18,17,45,231.5,23.0,0.8,21.0,48.0,41.82,13.75
2016,9,18,18,0,82.0,9.0,0.8,20.0,11.0,9.29,0.0
2016,9,18,18,15,41.0,4.5,0.8,19.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,6,15,129.5,18.0,0.75,18.0,32.0,25.41,0.95
2016,9,19,6,30,259.0,36.0,0.6,18.0,64.0,71.33,40.52
2016,9,19,6,45,350.0,49.0,0.5,18.5,110.0,122.12,80.53
2016,9,19,7,0,441.0,62.0,0.4,19.0,156.0,183.4,130.66
2016,9,19,7,15,502.0,71.5,0.35,19.5,206.0,242.98,180.88
2016,9,19,7,30,563.0,81.0,0.3,20.0,256.0,309.56,235.66
2016,9,19,7,45,605.0,88.0,0.3,21.0,306.5,371.76,285.33
2016,9,19,8,0,647.0,95.0,0.3,22.0,357.0,437.79,335.78
2016,9,19,8,15,678.0,100.5,0.35,22.5,406.0,499.51,382.1
2016,9,19,8,30,709.0,106.0,0.4,23.0,455.0,562.98,428.03
2016,9,19,8,45,731.5,110.5,0.5,24.0,500.0,621.1,468.31
2016,9,19,9,0,754.0,115.0,0.6,25.0,545.0,679.33,507.38
2016,9,19,9,15,771.0,118.0,0.65,25.0,585.5,728.71,540.13
2016,9,19,9,30,788.0,121.0,0.7,25.0,626.0,779.53,572.64
2016,9,19,9,45,817.0,116.5,0.75,25.5,664.5,830.86,603.87
2016,9,19,10,0,846.0,112.0,0.8,26.0,703.0,881.07,633.85
2016,9,19,10,15,854.5,114.0,0.85,26.0,731.0,918.55,656.69
2016,9,19,10,30,863.0,116.0,0.9,26.0,759.0,943.83,671.99
2016,9,19,10,45,871.0,116.0,0.95,26.5,780.5,972.13,688.02
2016,9,19,11,0,879.0,116.0,1.0,27.0,802.0,997.16,701.96
2016,9,19,11,15,883.0,116.5,1.0,27.0,814.5,1015.35,712.21
2016,9,19,11,30,887.0,117.0,1.0,27.0,827.0,1029.86,720.41
2016,9,19,11,45,888.5,117.0,1.05,27.5,832.0,1037.56,724.19
2016,9,19,12,0,890.0,117.0,1.1,28.0,837.0,1041.4,725.86
2016,9,19,12,15,889.5,117.0,1.1,28.0,833.5,1039.35,724.63
2016,9,19,12,30,889.0,117.0,1.1,28.0,830.0,1033.44,721.29
2016,9,19,12,45,885.5,116.5,1.15,28.0,818.0,1020.17,714.58
2016,9,19,13,0,882.0,116.0,1.2,28.0,806.0,1003.19,705.75
2016,9,19,13,15,876.5,115.0,1.2,27.5,786.5,980.13,693.76
2016,9,19,13,30,871.0,114.0,1.2,27.0,767.0,953.66,679.69
