Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,45,865.0,111.0,1.2,27.0,740.5,921.3,660.54
2016,9,19,14,0,859.0,108.0,1.2,27.0,714.0,885.88,639.38
2016,9,19,14,15,847.5,106.0,1.2,26.5,680.0,851.37,619.91
2016,9,19,14,30,836.0,104.0,1.2,26.0,646.0,806.52,593.35
2016,9,19,14,45,819.5,102.0,1.2,26.0,605.5,755.77,561.35
2016,9,19,15,0,803.0,100.0,1.2,26.0,565.0,703.67,527.91
2016,9,19,15,15,782.0,96.5,1.2,25.5,519.5,645.86,489.26
2016,9,19,15,30,761.0,93.0,1.2,25.0,474.0,587.78,448.76
2016,9,19,15,45,726.0,90.0,1.2,25.0,424.0,523.49,401.34
2016,9,19,16,0,691.0,87.0,1.2,25.0,374.0,459.88,352.86
2016,9,19,16,15,650.0,81.5,1.15,24.0,323.0,393.26,301.48
2016,9,19,16,30,609.0,76.0,1.1,23.0,272.0,330.16,250.78
2016,9,19,16,45,539.5,69.5,1.1,22.5,220.0,260.44,193.4
2016,9,19,17,0,470.0,63.0,1.1,22.0,168.0,198.53,141.41
2016,9,19,17,15,381.0,51.0,1.0,21.0,121.0,135.63,89.92
2016,9,19,17,30,292.0,39.0,0.9,20.0,74.0,82.8,48.22
2016,9,19,17,45,146.0,19.5,0.8,19.5,37.0,30.52,7.37
2016,9,19,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,20,6,15,94.5,19.5,0.7,13.5,29.5,24.78,0.0
2016,9,20,6,30,189.0,39.0,0.7,14.0,59.0,65.87,39.55
2016,9,20,6,45,298.0,52.5,0.7,14.5,105.0,114.47,77.67
2016,9,20,7,0,407.0,66.0,0.7,15.0,151.0,177.14,129.06
2016,9,20,7,15,469.5,76.0,0.7,15.5,200.5,237.77,181.06
2016,9,20,7,30,532.0,86.0,0.7,16.0,250.0,303.58,236.55
2016,9,20,7,45,596.0,88.0,0.75,16.5,302.5,368.79,290.46
2016,9,20,8,0,660.0,90.0,0.8,17.0,355.0,440.14,347.54
2016,9,20,8,15,471.0,144.5,0.8,17.5,346.0,425.45,336.33
2016,9,20,8,30,282.0,199.0,0.8,18.0,337.0,383.81,303.01
2016,9,20,8,45,535.0,149.5,0.85,18.5,442.0,526.92,413.64
2016,9,20,9,0,788.0,100.0,0.9,19.0,547.0,686.07,529.62
2016,9,20,9,15,583.5,179.5,0.9,19.0,524.0,649.74,498.26
2016,9,20,9,30,379.0,259.0,0.9,19.0,501.0,583.32,446.86
2016,9,20,9,45,228.0,287.0,0.95,19.5,435.0,488.77,375.48
2016,9,20,10,0,77.0,315.0,1.0,20.0,369.0,380.99,292.09
2016,9,20,10,15,474.0,211.0,1.0,20.0,561.5,677.5,516.55
2016,9,20,10,30,871.0,107.0,1.0,20.0,754.0,942.1,692.0
2016,9,20,10,45,879.0,107.0,1.05,20.5,774.5,970.48,705.16
2016,9,20,11,0,887.0,107.0,1.1,21.0,795.0,995.56,719.55
2016,9,20,11,15,890.0,108.0,1.15,21.0,808.0,1013.33,730.78
2016,9,20,11,30,893.0,109.0,1.2,21.0,821.0,1027.39,739.9
2016,9,20,11,45,895.0,108.5,1.25,21.5,825.5,1034.97,743.72
2016,9,20,12,0,897.0,108.0,1.3,22.0,830.0,1038.7,745.33
2016,9,20,12,15,896.5,108.0,1.35,22.0,826.5,1036.55,744.88
2016,9,20,12,30,896.0,108.0,1.4,22.0,823.0,1030.51,742.2
2016,9,20,12,45,893.5,107.0,1.45,22.0,811.0,1017.51,735.28
2016,9,20,13,0,891.0,106.0,1.5,22.0,799.0,1000.76,726.12
2016,9,20,13,15,885.5,105.0,1.5,22.0,779.5,977.45,712.09
2016,9,20,13,30,880.0,104.0,1.5,22.0,760.0,950.7,695.95
2016,9,20,13,45,872.5,102.5,1.55,22.0,733.0,918.29,676.79
2016,9,20,14,0,865.0,101.0,1.6,22.0,706.0,882.88,655.51
2016,9,20,14,15,854.0,99.0,1.6,21.5,672.5,841.15,630.41
2016,9,20,14,30,843.0,97.0,1.6,21.0,639.0,803.57,607.83
2016,9,20,14,45,827.5,95.0,1.65,21.0,599.0,753.32,575.42
2016,9,20,15,0,812.0,93.0,1.7,21.0,559.0,701.62,541.45
2016,9,20,15,15,791.5,90.0,1.7,20.5,514.0,644.3,501.92
2016,9,20,15,30,771.0,87.0,1.7,20.0,469.0,586.65,460.23
2016,9,20,15,45,743.0,83.0,1.7,20.0,420.5,523.66,412.2
2016,9,20,16,0,715.0,79.0,1.7,20.0,372.0,462.62,364.01
2016,9,20,16,15,675.5,74.0,1.65,19.5,321.0,395.99,310.32
2016,9,20,16,30,636.0,69.0,1.6,19.0,270.0,332.67,257.37
2016,9,20,16,45,575.0,62.5,1.6,18.5,219.0,264.36,199.33
2016,9,20,17,0,514.0,56.0,1.6,18.0,168.0,202.81,145.89
2016,9,20,17,15,421.5,46.0,1.5,17.5,121.0,138.55,91.89
2016,9,20,17,30,329.0,36.0,1.4,17.0,74.0,86.0,49.51
2016,9,20,17,45,164.5,18.0,1.35,16.5,37.0,30.87,4.49
2016,9,20,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,21,6,15,138.5,18.0,1.15,12.0,32.5,26.47,0.0
2016,9,21,6,30,277.0,36.0,1.2,12.0,65.0,74.98,43.21
2016,9,21,6,45,388.5,45.5,1.25,12.5,112.0,127.72,85.58
2016,9,21,7,0,500.0,55.0,1.3,13.0,159.0,193.58,140.92
2016,9,21,7,15,562.5,62.5,1.35,13.0,210.0,255.34,195.87
2016,9,21,7,30,625.0,70.0,1.4,13.0,261.0,324.15,256.15
2016,9,21,7,45,675.0,73.0,1.45,13.5,313.0,389.23,311.8
2016,9,21,8,0,725.0,76.0,1.5,14.0,365.0,458.13,368.66
2016,9,21,8,15,540.0,130.5,1.55,14.0,361.0,450.49,363.96
2016,9,21,8,30,355.0,185.0,1.6,14.0,357.0,414.67,335.44
2016,9,21,8,45,327.5,211.0,1.65,14.5,382.0,443.26,356.88
2016,9,21,9,0,300.0,237.0,1.7,15.0,407.0,468.38,374.52
2016,9,21,9,15,348.0,245.0,1.75,15.0,455.5,528.31,420.32
2016,9,21,9,30,396.0,253.0,1.8,15.0,504.0,591.34,467.38
2016,9,21,9,45,645.5,172.0,1.85,15.5,607.0,752.48,588.14
2016,9,21,10,0,895.0,91.0,1.9,16.0,710.0,894.23,683.94
2016,9,21,10,15,903.0,92.0,1.9,16.0,738.0,930.87,706.15
2016,9,21,10,30,911.0,93.0,1.9,16.0,766.0,964.46,727.31
2016,9,21,10,45,917.5,94.0,1.95,16.0,787.0,993.35,745.94
2016,9,21,11,0,924.0,95.0,2.0,16.0,808.0,1018.73,762.33
2016,9,21,11,15,927.5,95.5,2.0,16.0,821.0,1036.92,773.43
2016,9,21,11,30,931.0,96.0,2.0,16.0,834.0,1051.24,782.19
2016,9,21,11,45,932.5,96.0,2.0,16.0,839.0,1059.03,786.85
2016,9,21,12,0,934.0,96.0,2.0,16.0,844.0,1062.8,789.12
2016,9,21,12,15,934.5,96.0,2.0,16.0,841.5,1061.5,788.3
2016,9,21,12,30,935.0,96.0,2.0,16.0,839.0,1056.14,785.06
2016,9,21,12,45,933.5,95.5,2.05,16.0,828.0,1044.19,778.38
2016,9,21,13,0,932.0,95.0,2.1,16.0,817.0,1028.29,769.28
2016,9,21,13,15,929.0,94.5,2.15,16.0,798.5,1007.09,756.75
2016,9,21,13,30,926.0,94.0,2.2,16.0,780.0,982.17,741.79
2016,9,21,13,45,921.5,92.5,2.25,16.0,754.0,951.17,722.71
2016,9,21,14,0,917.0,91.0,2.3,16.0,728.0,916.81,701.25
2016,9,21,14,15,909.0,89.0,2.35,16.0,695.0,875.75,674.96
2016,9,21,14,30,901.0,87.0,2.4,16.0,662.0,831.95,646.48
2016,9,21,14,45,889.0,85.0,2.45,16.0,622.5,782.58,613.6
2016,9,21,15,0,877.0,83.0,2.5,16.0,583.0,731.3,578.81
2016,9,21,15,15,859.5,80.5,2.45,15.5,537.0,678.44,541.71
2016,9,21,15,30,842.0,78.0,2.4,15.0,491.0,619.84,497.8
2016,9,21,15,45,818.5,74.0,2.4,15.0,441.5,555.7,447.5
2016,9,21,16,0,795.0,70.0,2.4,15.0,392.0,492.1,395.85
2016,9,21,16,15,757.5,66.0,2.35,14.5,339.0,423.06,338.58
2016,9,21,16,30,720.0,62.0,2.3,14.0,286.0,356.88,281.51
2016,9,21,16,45,662.0,56.0,2.25,14.0,232.5,285.15,218.14
2016,9,21,17,0,604.0,50.0,2.2,14.0,179.0,220.0,159.42
2016,9,21,17,15,504.5,41.5,2.1,13.5,128.5,150.32,99.55
2016,9,21,17,30,405.0,33.0,2.0,13.0,78.0,93.16,52.42
2016,9,21,17,45,202.5,16.5,1.95,13.0,39.0,31.75,0.23
2016,9,21,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,6,15,144.0,17.5,2.35,12.0,32.0,26.6,0.0
2016,9,22,6,30,288.0,35.0,2.4,12.0,64.0,77.12,44.11
2016,9,22,6,45,388.0,46.5,2.45,12.0,110.5,129.29,87.14
2016,9,22,7,0,488.0,58.0,2.5,12.0,157.0,194.25,142.87
2016,9,22,7,15,274.0,88.5,2.5,12.5,147.0,180.82,141.92
2016,9,22,7,30,60.0,119.0,2.5,13.0,137.0,136.82,110.32
2016,9,22,7,45,70.0,140.0,2.5,13.5,165.0,165.64,134.66
2016,9,22,8,0,80.0,161.0,2.5,14.0,193.0,195.7,159.46
2016,9,22,8,15,429.5,125.5,2.4,14.0,329.5,384.15,315.22
2016,9,22,8,30,779.0,90.0,2.3,14.0,466.0,590.27,478.39
2016,9,22,8,45,807.5,91.0,2.25,14.5,513.5,651.69,523.31
2016,9,22,9,0,836.0,92.0,2.2,15.0,561.0,713.47,567.43
2016,9,22,9,15,851.5,94.5,2.2,15.0,602.0,767.03,604.26
2016,9,22,9,30,867.0,97.0,2.2,15.0,643.0,819.1,639.49
2016,9,22,9,45,887.5,95.0,2.2,15.5,680.0,861.45,666.17
2016,9,22,10,0,908.0,93.0,2.2,16.0,717.0,908.52,695.78
2016,9,22,10,15,915.5,94.0,2.2,16.0,745.5,945.05,719.07
2016,9,22,10,30,923.0,95.0,2.2,16.0,774.0,978.43,740.22
2016,9,22,10,45,930.0,95.5,2.2,16.5,795.0,1007.43,756.96
2016,9,22,11,0,937.0,96.0,2.2,17.0,816.0,1032.9,771.33
2016,9,22,11,15,940.0,96.5,2.2,17.0,828.5,1050.7,782.16
2016,9,22,11,30,943.0,97.0,2.2,17.0,841.0,1064.56,790.61
2016,9,22,11,45,944.5,96.5,2.25,17.0,845.0,1071.77,795.55
2016,9,22,12,0,946.0,96.0,2.3,17.0,849.0,1074.91,798.06
2016,9,22,12,15,944.5,96.0,2.3,17.0,845.0,1071.46,795.86
2016,9,22,12,30,943.0,96.0,2.3,17.0,841.0,1063.94,791.22
2016,9,22,12,45,938.0,96.5,2.3,17.5,828.0,1049.46,780.75
2016,9,22,13,0,933.0,97.0,2.3,18.0,815.0,1031.1,767.95
2016,9,22,13,15,927.5,96.0,2.25,18.0,794.5,1006.82,752.26
2016,9,22,13,30,922.0,95.0,2.2,18.0,774.0,978.94,734.3
2016,9,22,13,45,912.0,95.0,2.2,18.0,746.0,944.65,712.63
2016,9,22,14,0,902.0,95.0,2.2,18.0,718.0,907.35,688.87
2016,9,22,14,15,891.0,93.0,2.15,17.5,683.0,864.2,661.71
2016,9,22,14,30,880.0,91.0,2.1,17.0,648.0,818.61,632.54
2016,9,22,14,45,862.0,90.0,2.1,17.0,606.5,772.31,601.75
2016,9,22,15,0,844.0,89.0,2.1,17.0,565.0,718.35,564.98
2016,9,22,15,15,823.5,86.0,2.1,16.5,519.0,659.46,523.62
2016,9,22,15,30,803.0,83.0,2.1,16.0,473.0,600.17,479.75
2016,9,22,15,45,770.0,80.5,2.1,16.0,422.5,534.28,428.35
2016,9,22,16,0,737.0,78.0,2.1,16.0,372.0,470.02,376.5
2016,9,22,16,15,696.0,73.0,2.05,15.5,320.0,402.35,320.72
2016,9,22,16,30,655.0,68.0,2.0,15.0,268.0,337.28,265.11
2016,9,22,16,45,589.5,61.5,2.0,15.0,215.5,266.47,203.37
2016,9,22,17,0,524.0,55.0,2.0,15.0,163.0,202.96,147.07
2016,9,22,17,15,422.0,45.0,1.9,14.5,115.5,136.44,90.76
2016,9,22,17,30,320.0,35.0,1.8,14.0,68.0,82.85,46.99
2016,9,22,17,45,160.0,17.5,1.75,13.5,34.0,29.21,0.0
2016,9,22,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,14.5,1.0,10.5,32.0,27.01,0.0
2016,9,23,6,30,357.0,29.0,0.9,11.0,64.0,81.3,44.35
2016,9,23,6,45,459.5,37.5,0.85,11.5,111.5,135.37,89.15
2016,9,23,7,0,562.0,46.0,0.8,12.0,159.0,202.45,146.41
2016,9,23,7,15,621.5,52.0,0.8,12.5,210.0,265.18,202.24
2016,9,23,7,30,681.0,58.0,0.8,13.0,261.0,334.73,262.61
2016,9,23,7,45,646.0,74.0,0.8,14.0,295.5,379.42,301.68
2016,9,23,8,0,611.0,90.0,0.8,15.0,330.0,418.43,333.94
2016,9,23,8,15,714.5,80.5,0.85,15.5,396.5,501.36,399.16
2016,9,23,8,30,818.0,71.0,0.9,16.0,463.0,594.3,469.34
2016,9,23,8,45,838.5,73.0,0.95,16.5,508.5,648.92,508.94
2016,9,23,9,0,859.0,75.0,1.0,17.0,554.0,706.71,548.37
2016,9,23,9,15,872.5,77.0,1.05,17.5,594.0,758.42,581.93
2016,9,23,9,30,886.0,79.0,1.1,18.0,634.0,808.43,613.77
2016,9,23,9,45,898.0,79.5,1.15,18.5,668.5,853.46,641.76
2016,9,23,10,0,910.0,80.0,1.2,19.0,703.0,896.11,667.86
2016,9,23,10,15,916.5,81.0,1.2,19.0,730.0,931.69,689.57
2016,9,23,10,30,923.0,82.0,1.2,19.0,757.0,964.06,709.16
2016,9,23,10,45,927.0,83.0,1.3,19.5,776.5,990.66,725.33
2016,9,23,11,0,931.0,84.0,1.4,20.0,796.0,1013.61,739.25
2016,9,23,11,15,933.5,84.5,1.4,20.0,808.0,1030.72,749.29
2016,9,23,11,30,936.0,85.0,1.4,20.0,820.0,1043.92,757.02
2016,9,23,11,45,936.0,85.0,1.45,20.5,823.5,1050.03,759.89
2016,9,23,12,0,936.0,85.0,1.5,21.0,827.0,1052.09,760.43
2016,9,23,12,15,934.5,85.0,1.55,21.0,822.5,1048.58,759.09
2016,9,23,12,30,933.0,85.0,1.6,21.0,818.0,1041.03,755.39
2016,9,23,12,45,926.5,86.5,1.65,21.0,804.5,1026.25,747.25
2016,9,23,13,0,920.0,88.0,1.7,21.0,791.0,1007.68,736.81
2016,9,23,13,15,914.0,87.0,1.7,20.5,771.0,983.08,723.23
2016,9,23,13,30,908.0,86.0,1.7,20.0,751.0,954.97,707.38
2016,9,23,13,45,898.0,85.5,1.75,20.0,723.0,920.44,686.52
2016,9,23,14,0,888.0,85.0,1.8,20.0,695.0,882.99,663.53
2016,9,23,14,15,877.5,83.5,1.8,19.5,660.5,841.26,638.08
2016,9,23,14,30,867.0,82.0,1.8,19.0,626.0,797.11,610.6
2016,9,23,14,45,851.5,80.5,1.85,19.0,586.0,746.98,577.76
2016,9,23,15,0,836.0,79.0,1.9,19.0,546.0,695.37,543.26
2016,9,23,15,15,816.5,76.0,1.85,18.5,501.5,642.5,506.42
2016,9,23,15,30,797.0,73.0,1.8,18.0,457.0,584.3,463.34
2016,9,23,15,45,772.0,69.5,1.8,18.0,408.5,522.32,415.32
2016,9,23,16,0,747.0,66.0,1.8,18.0,360.0,461.17,366.23
2016,9,23,16,15,708.5,61.5,1.75,17.5,309.5,394.05,311.21
2016,9,23,16,30,670.0,57.0,1.7,17.0,259.0,330.07,256.7
2016,9,23,16,45,609.5,51.5,1.65,16.5,208.0,261.63,197.38
2016,9,23,17,0,549.0,46.0,1.6,16.0,157.0,199.64,142.56
2016,9,23,17,15,450.5,37.5,1.55,15.5,110.5,134.12,87.03
2016,9,23,17,30,352.0,29.0,1.5,15.0,64.0,81.08,43.37
2016,9,23,17,45,176.0,14.5,1.5,14.5,32.0,27.03,0.0
2016,9,23,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,0.6,12.5,32.0,27.18,0.0
2016,9,24,6,30,396.0,26.0,0.6,13.0,64.0,83.99,44.01
2016,9,24,6,45,496.5,33.5,0.65,13.5,111.5,139.26,90.03
2016,9,24,7,0,597.0,41.0,0.7,14.0,159.0,207.16,147.93
2016,9,24,7,15,655.0,46.0,0.65,14.5,210.5,270.75,204.22
2016,9,24,7,30,713.0,51.0,0.6,15.0,262.0,340.62,264.28
2016,9,24,7,45,751.0,55.0,0.6,15.5,314.0,406.27,319.38
2016,9,24,8,0,789.0,59.0,0.6,16.0,366.0,474.94,374.45
2016,9,24,8,15,815.5,61.5,0.65,16.5,415.5,535.05,421.37
2016,9,24,8,30,842.0,64.0,0.7,17.0,465.0,598.47,468.86
2016,9,24,8,45,861.5,66.0,0.75,18.0,511.0,657.15,510.23
2016,9,24,9,0,881.0,68.0,0.8,19.0,557.0,715.25,547.85
2016,9,24,9,15,895.0,70.0,0.85,19.5,597.5,768.26,581.71
2016,9,24,9,30,909.0,72.0,0.9,20.0,638.0,819.54,613.82
2016,9,24,9,45,921.5,72.0,0.95,21.0,673.5,865.2,640.48
2016,9,24,10,0,934.0,72.0,1.0,22.0,709.0,908.42,665.14
2016,9,24,10,15,941.5,73.0,1.0,22.5,736.5,945.56,685.98
2016,9,24,10,30,949.0,74.0,1.0,23.0,764.0,979.47,704.6
2016,9,24,10,45,954.0,75.0,1.05,23.5,784.5,1007.54,720.42
2016,9,24,11,0,959.0,76.0,1.1,24.0,805.0,1031.9,733.99
2016,9,24,11,15,961.5,76.0,1.1,24.0,817.5,1048.76,743.48
2016,9,24,11,30,964.0,76.0,1.1,24.0,830.0,1061.58,750.72
2016,9,24,11,45,965.0,76.5,1.1,24.5,834.0,1069.37,753.6
2016,9,24,12,0,966.0,77.0,1.1,25.0,838.0,1073.0,754.14
2016,9,24,12,15,965.5,77.0,1.1,25.0,834.0,1070.33,752.56
2016,9,24,12,30,965.0,77.0,1.1,25.0,830.0,1063.49,748.68
2016,9,24,12,45,955.5,80.0,1.15,25.5,816.5,1047.08,738.69
2016,9,24,13,0,946.0,83.0,1.2,26.0,803.0,1026.82,726.53
2016,9,24,13,15,941.0,82.5,1.2,26.0,783.0,1003.17,712.87
2016,9,24,13,30,936.0,82.0,1.2,26.0,763.0,975.86,697.0
2016,9,24,13,45,927.5,81.5,1.25,26.0,734.5,941.87,677.7
2016,9,24,14,0,919.0,81.0,1.3,26.0,706.0,904.74,656.25
2016,9,24,14,15,908.5,79.5,1.3,25.5,671.5,861.88,631.37
2016,9,24,14,30,898.0,78.0,1.3,25.0,637.0,816.48,604.45
2016,9,24,14,45,882.5,76.5,1.35,25.0,596.0,765.02,572.36
2016,9,24,15,0,867.0,75.0,1.4,25.0,555.0,711.99,538.54
2016,9,24,15,15,847.0,72.5,1.4,24.5,509.5,653.57,499.97
2016,9,24,15,30,827.0,70.0,1.4,24.0,464.0,598.3,460.71
2016,9,24,15,45,799.0,67.0,1.45,24.0,414.0,533.62,412.54
2016,9,24,16,0,771.0,64.0,1.5,24.0,364.0,470.03,363.3
2016,9,24,16,15,731.5,60.0,1.45,23.0,312.0,401.66,309.4
2016,9,24,16,30,692.0,56.0,1.4,22.0,260.0,336.5,255.71
2016,9,24,16,45,630.5,50.0,1.4,21.5,208.0,265.69,195.79
2016,9,24,17,0,569.0,44.0,1.4,21.0,156.0,201.99,140.62
2016,9,24,17,15,466.0,35.5,1.3,20.0,109.0,134.5,84.81
2016,9,24,17,30,363.0,27.0,1.2,19.0,62.0,80.12,40.55
2016,9,24,17,45,181.5,13.5,1.15,18.0,31.0,24.42,0.0
2016,9,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,197.5,13.0,1.0,14.5,31.0,25.69,0.0
2016,9,25,6,30,395.0,26.0,1.0,15.0,62.0,84.9,43.83
2016,9,25,6,45,496.0,34.0,1.05,16.0,110.0,140.41,90.15
2016,9,25,7,0,597.0,42.0,1.1,17.0,158.0,209.05,148.13
2016,9,25,7,15,656.0,47.5,1.1,17.5,210.5,273.6,205.03
2016,9,25,7,30,715.0,53.0,1.1,18.0,263.0,344.54,265.99
2016,9,25,7,45,752.0,57.0,1.1,19.0,314.5,409.92,320.34
2016,9,25,8,0,789.0,61.0,1.1,20.0,366.0,478.17,374.42
2016,9,25,8,15,815.5,64.5,1.1,21.0,416.0,542.41,423.03
2016,9,25,8,30,842.0,68.0,1.1,22.0,466.0,603.9,467.52
2016,9,25,8,45,857.5,71.0,1.1,23.0,511.0,661.03,506.88
2016,9,25,9,0,873.0,74.0,1.1,24.0,556.0,717.19,542.4
2016,9,25,9,15,887.0,76.0,1.1,24.5,596.5,769.79,575.04
2016,9,25,9,30,901.0,78.0,1.1,25.0,637.0,820.67,605.83
2016,9,25,9,45,917.5,76.5,1.1,26.0,672.5,867.61,632.2
2016,9,25,10,0,934.0,75.0,1.1,27.0,708.0,912.4,656.6
2016,9,25,10,15,940.5,76.5,1.05,27.5,735.5,949.14,675.96
2016,9,25,10,30,947.0,78.0,1.0,28.0,763.0,982.58,693.01
2016,9,25,10,45,945.5,81.5,1.0,28.5,781.5,1007.19,705.42
2016,9,25,11,0,944.0,85.0,1.0,29.0,800.0,1027.83,715.5
2016,9,25,11,15,946.5,85.5,1.0,29.0,812.0,1044.95,724.99
2016,9,25,11,30,949.0,86.0,1.0,29.0,824.0,1058.11,732.25
2016,9,25,11,45,940.0,91.0,1.0,29.5,825.0,1060.79,731.99
2016,9,25,12,0,931.0,96.0,1.0,30.0,826.0,1059.28,729.53
2016,9,25,12,15,930.0,96.0,1.0,30.0,821.5,1056.09,727.74
2016,9,25,12,30,929.0,96.0,1.0,30.0,817.0,1048.89,723.73
2016,9,25,12,45,919.0,98.5,1.05,30.0,803.0,1031.61,714.86
2016,9,25,13,0,909.0,101.0,1.1,30.0,789.0,1010.66,703.92
2016,9,25,13,15,903.5,100.0,1.1,30.0,768.5,986.59,690.22
2016,9,25,13,30,898.0,99.0,1.1,30.0,748.0,959.02,674.42
2016,9,25,13,45,884.0,100.0,1.15,30.0,718.5,922.66,653.94
2016,9,25,14,0,870.0,101.0,1.2,30.0,689.0,883.64,631.6
2016,9,25,14,15,858.0,99.0,1.2,29.5,654.5,847.79,611.55
2016,9,25,14,30,846.0,97.0,1.2,29.0,620.0,801.84,584.57
2016,9,25,14,45,825.0,96.0,1.2,29.0,578.5,748.16,550.93
2016,9,25,15,0,804.0,95.0,1.2,29.0,537.0,693.51,516.05
2016,9,25,15,15,781.5,91.5,1.15,28.5,491.0,634.5,476.21
2016,9,25,15,30,759.0,88.0,1.1,28.0,445.0,575.42,434.84
2016,9,25,15,45,725.5,84.0,1.1,27.5,395.5,511.22,388.53
2016,9,25,16,0,692.0,80.0,1.1,27.0,346.0,447.49,340.75
2016,9,25,16,15,648.0,74.0,1.05,26.0,295.0,379.21,288.07
2016,9,25,16,30,604.0,68.0,1.0,25.0,244.0,314.9,236.32
2016,9,25,16,45,538.5,60.0,0.95,24.5,193.0,245.93,179.3
2016,9,25,17,0,473.0,52.0,0.9,24.0,142.0,184.42,127.49
2016,9,25,17,15,370.0,40.5,0.8,23.0,97.0,120.08,75.69
2016,9,25,17,30,267.0,29.0,0.7,22.0,52.0,68.89,34.29
2016,9,25,17,45,133.5,14.5,0.65,21.0,26.0,21.92,0.0
2016,9,25,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.5,1.15,17.5,26.0,22.42,0.0
2016,9,26,6,30,258.0,29.0,1.0,18.0,52.0,69.82,36.73
2016,9,26,6,45,361.0,41.5,0.85,19.0,97.5,121.89,79.39
2016,9,26,7,0,464.0,54.0,0.7,20.0,143.0,187.24,132.85
2016,9,26,7,15,530.0,63.0,0.7,20.5,193.5,249.74,186.05
2016,9,26,7,30,596.0,72.0,0.7,21.0,244.0,319.78,244.35
2016,9,26,7,45,641.0,78.0,0.7,22.0,295.5,384.3,296.39
2016,9,26,8,0,686.0,84.0,0.7,23.0,347.0,452.85,349.27
2016,9,26,8,15,717.5,89.0,0.7,24.0,396.5,516.31,396.1
2016,9,26,8,30,749.0,94.0,0.7,25.0,446.0,581.43,442.03
2016,9,26,8,45,772.5,97.5,0.7,26.0,491.5,638.83,480.66
2016,9,26,9,0,796.0,101.0,0.7,27.0,537.0,698.06,518.87
2016,9,26,9,15,812.5,104.0,0.7,27.5,578.0,751.05,551.06
2016,9,26,9,30,829.0,107.0,0.7,28.0,619.0,802.72,581.7
2016,9,26,9,45,842.0,109.5,0.75,28.5,653.5,849.26,609.25
2016,9,26,10,0,855.0,112.0,0.8,29.0,688.0,893.62,635.08
2016,9,26,10,15,863.5,113.5,0.85,29.0,715.5,930.31,657.18
2016,9,26,10,30,872.0,115.0,0.9,29.0,743.0,964.04,677.47
2016,9,26,10,45,877.5,116.5,0.95,29.5,763.0,981.74,686.62
2016,9,26,11,0,883.0,118.0,1.0,30.0,783.0,1005.52,699.73
2016,9,26,11,15,886.5,118.5,1.05,30.0,795.0,1022.66,710.2
2016,9,26,11,30,890.0,119.0,1.1,30.0,807.0,1036.11,718.64
2016,9,26,11,45,890.0,120.0,1.15,30.0,811.0,1042.78,723.2
2016,9,26,12,0,890.0,121.0,1.2,30.0,815.0,1045.58,725.65
2016,9,26,12,15,889.0,120.5,1.2,30.0,810.5,1041.85,723.46
2016,9,26,12,30,888.0,120.0,1.2,30.0,806.0,1034.26,719.17
2016,9,26,12,45,914.5,105.0,1.25,30.0,801.5,1034.01,720.39
2016,9,26,13,0,941.0,90.0,1.3,30.0,797.0,1028.8,718.63
2016,9,26,13,15,936.0,89.0,1.3,29.5,776.5,1004.51,705.97
2016,9,26,13,30,931.0,88.0,1.3,29.0,756.0,976.58,691.26
2016,9,26,13,45,923.5,86.5,1.3,29.0,728.0,942.33,671.19
2016,9,26,14,0,916.0,85.0,1.3,29.0,700.0,904.91,649.06
2016,9,26,14,15,905.5,83.5,1.3,28.5,665.0,862.03,624.48
2016,9,26,14,30,895.0,82.0,1.3,28.0,630.0,816.63,597.9
2016,9,26,14,45,880.5,79.5,1.3,28.0,589.0,764.81,565.41
2016,9,26,15,0,866.0,77.0,1.3,28.0,548.0,711.37,531.29
2016,9,26,15,15,846.0,74.5,1.3,27.5,502.0,657.25,495.93
2016,9,26,15,30,826.0,72.0,1.3,27.0,456.0,597.75,454.34
2016,9,26,15,45,771.0,74.0,1.3,27.0,401.5,523.56,399.53
2016,9,26,16,0,716.0,76.0,1.3,27.0,347.0,454.21,346.5
2016,9,26,16,15,672.5,70.5,1.2,26.0,295.5,385.41,292.98
2016,9,26,16,30,629.0,65.0,1.1,25.0,244.0,320.47,240.3
2016,9,26,16,45,535.5,59.5,1.0,24.5,190.0,243.69,177.45
2016,9,26,17,0,442.0,54.0,0.9,24.0,136.0,177.68,122.88
2016,9,26,17,15,339.0,41.0,0.85,23.0,91.5,114.02,71.84
2016,9,26,17,30,236.0,28.0,0.8,22.0,47.0,63.0,29.79
2016,9,26,17,45,118.0,14.0,0.75,21.0,23.5,20.28,0.0
2016,9,26,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,6,15,73.5,14.5,1.05,17.5,20.5,18.54,0.0
2016,9,27,6,30,147.0,29.0,0.9,18.0,41.0,53.92,28.62
2016,9,27,6,45,228.5,47.5,0.8,18.5,83.0,100.23,67.2
2016,9,27,7,0,310.0,66.0,0.7,19.0,125.0,156.99,113.87
2016,9,27,7,15,372.5,81.0,0.7,19.5,172.5,214.22,162.07
2016,9,27,7,30,435.0,96.0,0.7,20.0,220.0,278.93,215.67
2016,9,27,7,45,480.5,107.0,0.7,20.5,269.0,338.88,264.46
2016,9,27,8,0,526.0,118.0,0.7,21.0,318.0,403.38,315.11
2016,9,27,8,15,560.5,126.5,0.65,21.5,365.5,463.14,360.12
2016,9,27,8,30,595.0,135.0,0.6,22.0,413.0,530.25,408.56
2016,9,27,8,45,616.5,143.5,0.6,23.0,456.0,586.38,446.86
2016,9,27,9,0,638.0,152.0,0.6,24.0,499.0,642.79,483.96
2016,9,27,9,15,658.0,157.5,0.65,24.5,538.5,694.93,518.53
2016,9,27,9,30,678.0,163.0,0.7,25.0,578.0,746.52,551.91
2016,9,27,9,45,747.0,144.0,0.75,25.5,625.0,812.05,593.26
2016,9,27,10,0,816.0,125.0,0.8,26.0,672.0,874.29,631.0
2016,9,27,10,15,825.0,127.0,0.85,26.0,699.0,910.82,653.16
2016,9,27,10,30,834.0,129.0,0.9,26.0,726.0,944.54,673.82
2016,9,27,10,45,777.5,160.0,0.95,26.5,728.5,950.59,675.94
2016,9,27,11,0,721.0,191.0,1.0,27.0,731.0,945.3,671.5
2016,9,27,11,15,725.0,192.5,1.0,27.0,743.0,962.36,681.7
2016,9,27,11,30,729.0,194.0,1.0,27.0,755.0,976.2,689.68
2016,9,27,11,45,687.5,215.5,1.05,27.0,746.5,962.22,681.54
2016,9,27,12,0,646.0,237.0,1.1,27.0,738.0,943.88,670.92
2016,9,27,12,15,644.5,236.5,1.1,27.0,734.0,940.02,668.8
2016,9,27,12,30,643.0,236.0,1.1,27.0,730.0,933.03,664.63
2016,9,27,12,45,696.0,206.5,1.15,27.0,733.5,946.98,674.91
2016,9,27,13,0,749.0,177.0,1.2,27.0,737.0,955.09,681.13
2016,9,27,13,15,741.5,174.5,1.2,27.0,716.5,929.48,665.57
2016,9,27,13,30,734.0,172.0,1.2,27.0,696.0,900.97,648.58
2016,9,27,13,45,677.0,188.0,1.25,27.0,657.0,844.71,614.28
2016,9,27,14,0,620.0,204.0,1.3,27.0,618.0,787.85,578.15
2016,9,27,14,15,604.0,198.5,1.3,26.5,584.0,739.62,548.24
2016,9,27,14,30,588.0,193.0,1.3,26.0,550.0,695.64,520.27
2016,9,27,14,45,567.0,185.0,1.3,26.0,511.0,644.41,485.6
2016,9,27,15,0,546.0,177.0,1.3,26.0,472.0,593.15,450.17
2016,9,27,15,15,518.5,167.5,1.25,25.5,428.5,536.3,410.32
2016,9,27,15,30,491.0,158.0,1.2,25.0,385.0,480.73,370.3
2016,9,27,15,45,484.0,140.5,1.15,24.5,343.0,429.93,332.81
2016,9,27,16,0,477.0,123.0,1.1,24.0,301.0,378.87,293.66
2016,9,27,16,15,430.0,110.5,1.0,23.0,253.0,315.25,243.84
2016,9,27,16,30,383.0,98.0,0.9,22.0,205.0,256.51,196.39
2016,9,27,16,45,352.0,79.5,0.85,21.5,162.0,202.08,150.62
2016,9,27,17,0,321.0,61.0,0.8,21.0,119.0,151.27,106.98
2016,9,27,17,15,231.5,43.5,0.7,20.0,78.0,94.17,60.87
2016,9,27,17,30,142.0,26.0,0.6,19.0,37.0,47.41,21.07
2016,9,27,17,45,71.0,13.0,0.55,18.5,18.5,16.27,0.0
2016,9,27,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,91.5,15.0,0.6,13.5,22.5,20.44,0.0
2016,9,28,6,30,183.0,30.0,0.5,14.0,45.0,60.11,31.58
2016,9,28,6,45,285.0,45.0,0.45,14.5,88.0,109.75,73.65
2016,9,28,7,0,387.0,60.0,0.4,15.0,131.0,172.11,125.27
2016,9,28,7,15,454.5,70.0,0.35,15.0,180.0,233.29,177.83
2016,9,28,7,30,522.0,80.0,0.3,15.0,229.0,300.56,234.58
2016,9,28,7,45,578.0,86.0,0.3,15.5,279.5,365.93,288.21
2016,9,28,8,0,634.0,92.0,0.3,16.0,330.0,436.66,344.02
2016,9,28,8,15,667.0,97.0,0.35,16.5,378.5,498.21,391.31
2016,9,28,8,30,700.0,102.0,0.4,17.0,427.0,561.66,438.37
2016,9,28,8,45,723.5,107.0,0.45,18.0,471.5,620.26,479.38
2016,9,28,9,0,747.0,112.0,0.5,19.0,516.0,679.05,519.08
2016,9,28,9,15,765.0,115.5,0.55,19.5,556.0,731.77,553.51
2016,9,28,9,30,783.0,119.0,0.6,20.0,596.0,779.98,583.72
2016,9,28,9,45,795.0,122.0,0.65,20.5,629.5,824.46,611.04
2016,9,28,10,0,807.0,125.0,0.7,21.0,663.0,866.83,636.67
2016,9,28,10,15,817.0,127.0,0.75,21.5,690.0,903.92,658.63
2016,9,28,10,30,827.0,129.0,0.8,22.0,717.0,938.28,678.74
2016,9,28,10,45,799.0,147.0,0.85,22.5,728.0,950.71,684.97
2016,9,28,11,0,771.0,165.0,0.9,23.0,739.0,965.68,693.2
2016,9,28,11,15,775.0,166.0,0.95,23.0,751.0,982.72,704.13
2016,9,28,11,30,779.0,167.0,1.0,23.0,763.0,996.37,713.01
2016,9,28,11,45,751.5,182.0,1.1,23.0,759.0,990.54,710.84
2016,9,28,12,0,724.0,197.0,1.2,23.0,755.0,980.64,706.41
2016,9,28,12,15,722.0,197.0,1.2,23.0,751.0,976.57,704.06
2016,9,28,12,30,720.0,197.0,1.2,23.0,747.0,969.13,699.65
2016,9,28,12,45,739.5,183.5,1.3,23.0,740.5,964.94,699.1
2016,9,28,13,0,759.0,170.0,1.4,23.0,734.0,956.68,695.95
2016,9,28,13,15,751.5,168.0,1.4,22.5,713.5,931.4,681.77
2016,9,28,13,30,744.0,166.0,1.4,22.0,693.0,903.19,665.81
2016,9,28,13,45,707.5,174.0,1.45,22.0,659.5,856.89,637.16
2016,9,28,14,0,671.0,182.0,1.5,22.0,626.0,809.36,607.4
2016,9,28,14,15,654.5,177.5,1.45,21.5,592.0,765.02,578.95
2016,9,28,14,30,638.0,173.0,1.4,21.0,558.0,719.37,548.81
2016,9,28,14,45,618.5,166.5,1.4,21.0,519.0,668.42,513.75
2016,9,28,15,0,599.0,160.0,1.4,21.0,480.0,612.07,474.16
2016,9,28,15,15,570.5,152.5,1.35,20.5,436.0,554.27,432.83
2016,9,28,15,30,542.0,145.0,1.3,20.0,392.0,497.69,391.19
2016,9,28,15,45,528.5,130.0,1.3,19.5,348.5,443.14,350.18
2016,9,28,16,0,515.0,115.0,1.3,19.0,305.0,388.94,307.79
2016,9,28,16,15,465.0,104.0,1.2,18.0,256.0,323.47,255.24
2016,9,28,16,30,415.0,93.0,1.1,17.0,207.0,263.16,205.29
2016,9,28,16,45,373.5,76.5,1.05,16.5,162.5,205.5,155.85
2016,9,28,17,0,332.0,60.0,1.0,16.0,118.0,152.77,109.81
2016,9,28,17,15,233.0,43.0,0.95,15.5,77.0,93.85,61.38
2016,9,28,17,30,134.0,26.0,0.9,15.0,36.0,45.89,18.44
2016,9,28,17,45,67.0,13.0,0.85,14.5,18.0,15.94,0.0
2016,9,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,29,6,15,118.0,14.0,0.8,10.5,23.5,21.66,0.0
2016,9,29,6,30,236.0,28.0,0.8,11.0,47.0,66.51,33.61
2016,9,29,6,45,348.0,40.0,0.85,11.5,91.0,119.7,80.15
2016,9,29,7,0,460.0,52.0,0.9,12.0,135.0,186.43,136.55
2016,9,29,7,15,528.5,60.0,0.9,12.5,185.0,248.63,191.38
2016,9,29,7,30,597.0,68.0,0.9,13.0,235.0,318.6,251.77
2016,9,29,7,45,645.5,73.0,0.9,13.5,286.0,383.63,306.79
2016,9,29,8,0,694.0,78.0,0.9,14.0,337.0,453.04,363.19
2016,9,29,8,15,725.5,82.5,0.85,14.5,386.0,516.21,412.3
2016,9,29,8,30,757.0,87.0,0.8,15.0,435.0,579.43,459.35
2016,9,29,8,45,781.0,89.5,0.75,15.5,480.0,638.08,501.08
2016,9,29,9,0,805.0,92.0,0.7,16.0,525.0,696.72,540.62
2016,9,29,9,15,821.5,94.5,0.7,16.5,565.0,749.27,574.01
2016,9,29,9,30,838.0,97.0,0.7,17.0,605.0,800.47,605.77
2016,9,29,9,45,856.5,96.5,0.75,17.5,640.5,848.24,635.44
2016,9,29,10,0,875.0,96.0,0.8,18.0,676.0,886.3,658.36
2016,9,29,10,15,883.5,97.0,0.85,18.0,703.0,922.16,681.04
2016,9,29,10,30,892.0,98.0,0.9,18.0,730.0,955.03,701.75
2016,9,29,10,45,896.0,100.0,0.95,18.5,749.0,981.54,717.07
2016,9,29,11,0,900.0,102.0,1.0,19.0,768.0,1004.51,730.22
2016,9,29,11,15,903.0,102.5,1.05,19.0,780.0,1021.13,740.85
2016,9,29,11,30,906.0,103.0,1.1,19.0,792.0,1033.98,749.31
2016,9,29,11,45,905.5,104.0,1.15,19.5,795.0,1040.0,752.26
2016,9,29,12,0,905.0,105.0,1.2,20.0,798.0,1042.1,752.97
2016,9,29,12,15,903.5,104.5,1.2,20.0,793.5,1037.56,750.19
2016,9,29,12,30,902.0,104.0,1.2,20.0,789.0,1029.12,745.21
2016,9,29,12,45,903.5,101.0,1.3,20.5,777.5,1016.96,738.45
2016,9,29,13,0,905.0,98.0,1.4,21.0,766.0,1000.91,729.26
2016,9,29,13,15,899.5,97.0,1.4,20.5,745.5,976.61,715.99
2016,9,29,13,30,894.0,96.0,1.4,20.0,725.0,948.86,700.53
2016,9,29,13,45,881.5,96.0,1.45,20.0,696.0,912.64,678.83
2016,9,29,14,0,869.0,96.0,1.5,20.0,667.0,873.71,655.16
