Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,15,857.0,94.0,1.5,19.5,632.5,830.49,628.88
2016,9,29,14,30,845.0,92.0,1.5,19.0,598.0,791.54,605.16
2016,9,29,14,45,828.0,89.5,1.55,19.0,557.0,739.17,570.95
2016,9,29,15,0,811.0,87.0,1.6,19.0,516.0,685.54,535.24
2016,9,29,15,15,788.0,84.0,1.6,18.5,470.5,626.46,493.46
2016,9,29,15,30,765.0,81.0,1.6,18.0,425.0,567.36,449.91
2016,9,29,15,45,736.0,76.0,1.6,18.0,376.5,503.11,400.03
2016,9,29,16,0,707.0,71.0,1.6,18.0,328.0,440.25,349.43
2016,9,29,16,15,661.0,65.5,1.6,17.0,277.0,372.16,294.06
2016,9,29,16,30,615.0,60.0,1.6,16.0,226.0,307.24,239.04
2016,9,29,16,45,546.0,52.5,1.65,15.5,176.0,237.55,178.61
2016,9,29,17,0,477.0,45.0,1.7,15.0,126.0,175.78,124.18
2016,9,29,17,15,359.5,34.0,1.7,14.5,82.5,109.8,69.06
2016,9,29,17,30,242.0,23.0,1.7,14.0,39.0,56.58,17.87
2016,9,29,17,45,121.0,11.5,1.75,13.5,19.5,17.75,0.0
2016,9,29,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,6,15,137.5,13.0,1.35,10.0,23.5,22.4,0.0
2016,9,30,6,30,275.0,26.0,1.4,10.0,47.0,70.27,33.67
2016,9,30,6,45,388.5,36.5,1.45,10.5,92.0,125.24,83.36
2016,9,30,7,0,502.0,47.0,1.5,11.0,137.0,193.47,141.87
2016,9,30,7,15,569.5,54.0,1.5,11.5,187.0,256.79,198.64
2016,9,30,7,30,637.0,61.0,1.5,12.0,237.0,327.69,260.91
2016,9,30,7,45,683.0,65.5,1.55,12.5,288.5,393.22,317.55
2016,9,30,8,0,729.0,70.0,1.6,13.0,340.0,461.83,374.68
2016,9,30,8,15,759.0,73.5,1.6,13.0,389.0,524.76,425.9
2016,9,30,8,30,789.0,77.0,1.6,13.0,438.0,589.0,476.37
2016,9,30,8,45,812.5,79.5,1.6,13.5,483.0,648.7,520.8
2016,9,30,9,0,836.0,82.0,1.6,14.0,528.0,708.28,562.56
2016,9,30,9,15,851.5,84.0,1.6,14.0,568.0,754.81,594.03
2016,9,30,9,30,867.0,86.0,1.6,14.0,608.0,805.1,627.81
2016,9,30,9,45,882.0,86.5,1.6,14.5,643.0,851.44,657.06
2016,9,30,10,0,897.0,87.0,1.6,15.0,678.0,895.63,684.37
2016,9,30,10,15,905.0,88.0,1.6,15.0,705.0,931.6,707.08
2016,9,30,10,30,913.0,89.0,1.6,15.0,732.0,964.48,727.66
2016,9,30,10,45,918.0,90.0,1.65,15.5,752.0,991.2,743.47
2016,9,30,11,0,923.0,91.0,1.7,16.0,772.0,1014.33,756.99
2016,9,30,11,15,926.5,91.5,1.7,16.0,783.5,1031.69,767.5
2016,9,30,11,30,930.0,92.0,1.7,16.0,795.0,1045.18,775.67
2016,9,30,11,45,931.0,92.0,1.75,16.0,799.0,1051.63,780.23
2016,9,30,12,0,932.0,92.0,1.8,16.0,803.0,1054.06,782.43
2016,9,30,12,15,931.0,92.0,1.85,16.0,798.5,1050.44,780.9
2016,9,30,12,30,930.0,92.0,1.9,16.0,794.0,1042.8,776.96
2016,9,30,12,45,923.5,93.0,1.95,16.0,780.0,1026.91,767.77
2016,9,30,13,0,917.0,94.0,2.0,16.0,766.0,1007.27,756.25
2016,9,30,13,15,911.0,93.0,2.0,16.0,745.5,982.2,740.54
2016,9,30,13,30,905.0,92.0,2.0,16.0,725.0,953.65,722.58
2016,9,30,13,45,897.5,90.0,2.05,16.0,696.5,919.29,701.22
2016,9,30,14,0,890.0,88.0,2.1,16.0,668.0,881.88,677.61
2016,9,30,14,15,878.0,86.5,2.15,15.5,633.0,838.46,650.75
2016,9,30,14,30,866.0,85.0,2.2,15.0,598.0,792.77,621.8
2016,9,30,14,45,851.0,82.0,2.25,15.0,557.5,741.09,586.82
2016,9,30,15,0,836.0,79.0,2.3,15.0,517.0,692.99,553.85
2016,9,30,15,15,813.5,76.0,2.3,14.5,471.0,633.12,510.44
2016,9,30,15,30,791.0,73.0,2.3,14.0,425.0,573.15,464.85
2016,9,30,15,45,761.0,69.0,2.3,14.0,376.0,508.17,412.86
2016,9,30,16,0,731.0,65.0,2.3,14.0,327.0,444.64,360.19
2016,9,30,16,15,685.5,60.0,2.25,13.5,275.5,375.08,301.4
2016,9,30,16,30,640.0,55.0,2.2,13.0,224.0,310.35,244.55
2016,9,30,16,45,569.0,48.5,2.2,13.0,174.0,239.78,181.72
2016,9,30,17,0,498.0,42.0,2.2,13.0,124.0,177.35,125.55
2016,9,30,17,15,376.5,31.5,2.1,12.5,80.5,110.05,68.62
2016,9,30,17,30,255.0,21.0,2.0,12.0,37.0,55.51,11.8
2016,9,30,17,45,127.5,10.5,1.9,12.0,18.5,17.09,0.0
2016,9,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,143.5,12.5,1.2,10.5,23.0,22.6,0.0
2016,10,1,6,30,287.0,25.0,1.2,11.0,46.0,71.18,32.08
2016,10,1,6,45,405.5,35.0,1.3,11.5,92.0,127.9,84.36
2016,10,1,7,0,524.0,45.0,1.4,12.0,138.0,198.11,144.36
2016,10,1,7,15,593.0,52.0,1.45,12.5,189.0,263.27,202.63
2016,10,1,7,30,662.0,59.0,1.5,13.0,240.0,336.19,266.48
2016,10,1,7,45,709.0,63.0,1.55,13.5,292.5,402.18,323.38
2016,10,1,8,0,756.0,67.0,1.6,14.0,345.0,473.14,382.15
2016,10,1,8,15,786.0,70.5,1.55,14.5,394.5,537.47,433.17
2016,10,1,8,30,816.0,74.0,1.5,15.0,444.0,603.07,482.99
2016,10,1,8,45,840.0,76.0,1.5,15.5,490.5,663.79,527.58
2016,10,1,9,0,864.0,78.0,1.5,16.0,537.0,719.14,565.37
2016,10,1,9,15,879.5,80.0,1.45,16.0,577.5,772.1,600.45
2016,10,1,9,30,895.0,82.0,1.4,16.0,618.0,823.46,633.68
2016,10,1,9,45,911.0,81.5,1.4,16.5,653.5,870.44,662.69
2016,10,1,10,0,927.0,81.0,1.4,17.0,689.0,915.24,689.77
2016,10,1,10,15,935.0,82.5,1.4,17.0,716.5,952.62,712.88
2016,10,1,10,30,943.0,84.0,1.4,17.0,744.0,986.78,733.81
2016,10,1,10,45,948.0,84.5,1.4,17.5,764.0,1013.51,748.45
2016,10,1,11,0,953.0,85.0,1.4,18.0,784.0,1036.52,760.76
2016,10,1,11,15,956.0,85.5,1.4,18.0,796.0,1053.72,770.87
2016,10,1,11,30,959.0,86.0,1.4,18.0,808.0,1066.92,778.63
2016,10,1,11,45,960.0,86.5,1.45,18.5,811.5,1074.03,782.16
2016,10,1,12,0,961.0,87.0,1.5,19.0,815.0,1077.0,783.29
2016,10,1,12,15,960.0,87.0,1.55,19.0,810.0,1073.21,781.84
2016,10,1,12,30,959.0,87.0,1.6,19.0,805.0,1065.29,777.98
2016,10,1,12,45,955.5,86.5,1.65,19.0,792.0,1050.22,769.73
2016,10,1,13,0,952.0,86.0,1.7,19.0,779.0,1031.19,759.08
2016,10,1,13,15,946.5,85.0,1.7,19.0,758.0,1005.83,743.66
2016,10,1,13,30,941.0,84.0,1.7,19.0,737.0,976.84,725.95
2016,10,1,13,45,932.0,83.5,1.75,19.0,708.5,941.81,704.89
2016,10,1,14,0,923.0,83.0,1.8,19.0,680.0,903.7,681.6
2016,10,1,14,15,911.5,81.0,1.8,18.5,644.5,858.91,654.19
2016,10,1,14,30,900.0,79.0,1.8,18.0,609.0,811.71,624.69
2016,10,1,14,45,883.5,77.5,1.85,18.0,567.0,759.18,590.2
2016,10,1,15,0,867.0,76.0,1.9,18.0,525.0,705.22,554.0
2016,10,1,15,15,845.0,73.0,1.9,17.5,478.5,649.19,514.64
2016,10,1,15,30,823.0,70.0,1.9,17.0,432.0,587.94,469.07
2016,10,1,15,45,791.0,66.5,1.9,17.0,381.5,520.76,416.39
2016,10,1,16,0,759.0,63.0,1.9,17.0,331.0,455.17,363.03
2016,10,1,16,15,713.0,58.5,1.85,16.5,279.0,384.39,304.15
2016,10,1,16,30,667.0,54.0,1.8,16.0,227.0,317.63,246.4
2016,10,1,16,45,591.5,47.5,1.8,15.5,175.0,244.95,183.0
2016,10,1,17,0,516.0,41.0,1.8,15.0,123.0,180.12,125.7
2016,10,1,17,15,384.0,30.5,1.75,14.5,79.0,109.98,67.0
2016,10,1,17,30,252.0,20.0,1.7,14.0,35.0,53.42,3.4
2016,10,1,17,45,126.0,10.0,1.65,13.5,17.5,16.41,0.0
2016,10,1,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.0,12.0,1.1,10.5,22.0,21.89,0.0
2016,10,2,6,30,276.0,24.0,1.1,11.0,44.0,68.81,28.92
2016,10,2,6,45,393.5,34.0,1.1,11.5,88.5,125.07,82.29
2016,10,2,7,0,511.0,44.0,1.1,12.0,133.0,194.3,141.41
2016,10,2,7,15,580.0,51.0,1.1,12.5,183.0,258.64,198.73
2016,10,2,7,30,649.0,58.0,1.1,13.0,233.0,330.77,261.53
2016,10,2,7,45,463.5,98.0,1.15,13.5,236.0,325.49,262.51
2016,10,2,8,0,278.0,138.0,1.2,14.0,239.0,292.61,238.01
2016,10,2,8,15,182.5,164.0,1.2,14.0,234.0,273.56,222.96
2016,10,2,8,30,87.0,190.0,1.2,14.0,229.0,242.38,196.61
2016,10,2,8,45,466.5,133.5,1.2,14.5,376.0,472.69,383.46
2016,10,2,9,0,846.0,77.0,1.2,15.0,523.0,705.53,557.14
2016,10,2,9,15,545.5,171.5,1.2,15.0,467.5,620.93,489.11
2016,10,2,9,30,245.0,266.0,1.2,15.0,412.0,478.43,377.66
2016,10,2,9,45,572.0,174.0,1.3,15.5,540.0,699.13,547.3
2016,10,2,10,0,899.0,82.0,1.4,16.0,668.0,892.0,679.04
2016,10,2,10,15,497.5,203.5,1.45,16.0,530.0,697.12,539.11
2016,10,2,10,30,96.0,325.0,1.5,16.0,392.0,420.85,327.7
2016,10,2,10,45,168.5,335.5,1.55,16.0,457.0,520.96,405.97
2016,10,2,11,0,241.0,346.0,1.6,16.0,522.0,606.89,469.69
2016,10,2,11,15,198.0,355.5,1.65,16.0,501.5,578.7,447.2
2016,10,2,11,30,155.0,365.0,1.7,16.0,481.0,548.61,424.13
2016,10,2,11,45,100.0,344.5,1.75,16.0,419.5,452.57,352.25
2016,10,2,12,0,45.0,324.0,1.8,16.0,358.0,374.27,292.09
2016,10,2,12,15,22.5,217.0,1.8,16.0,234.0,235.59,185.14
2016,10,2,12,30,0.0,110.0,1.8,16.0,110.0,98.2,75.04
2016,10,2,12,45,164.5,217.5,1.85,16.0,336.5,407.31,325.11
2016,10,2,13,0,329.0,325.0,1.9,16.0,563.0,684.47,530.82
2016,10,2,13,15,278.5,324.5,1.9,16.0,522.5,628.64,487.37
2016,10,2,13,30,228.0,324.0,1.9,16.0,482.0,557.43,435.23
2016,10,2,13,45,114.0,184.0,1.9,16.0,263.0,294.09,235.02
2016,10,2,14,0,0.0,44.0,1.9,16.0,44.0,38.92,26.76
2016,10,2,14,15,57.5,154.0,1.9,16.0,187.5,195.49,157.38
2016,10,2,14,30,115.0,264.0,1.9,16.0,331.0,356.82,285.75
2016,10,2,14,45,476.5,171.5,1.95,16.0,420.5,559.71,448.89
2016,10,2,15,0,838.0,79.0,2.0,16.0,510.0,692.17,551.35
2016,10,2,15,15,815.5,76.5,2.0,15.5,464.0,632.77,506.89
2016,10,2,15,30,793.0,74.0,2.0,15.0,418.0,573.25,461.98
2016,10,2,15,45,758.5,70.5,2.0,15.0,368.0,506.27,408.78
2016,10,2,16,0,724.0,67.0,2.0,15.0,318.0,441.21,355.23
2016,10,2,16,15,675.5,62.0,1.95,14.5,267.0,371.86,296.9
2016,10,2,16,30,627.0,57.0,1.9,14.0,216.0,305.95,239.41
2016,10,2,16,45,542.5,50.0,1.9,14.0,165.0,231.61,174.18
2016,10,2,17,0,458.0,43.0,1.9,14.0,114.0,167.1,117.22
2016,10,2,17,15,323.0,31.5,1.8,13.5,72.0,99.31,60.46
2016,10,2,17,30,188.0,20.0,1.7,13.0,30.0,45.05,0.0
2016,10,2,17,45,94.0,10.0,1.6,12.5,15.0,14.46,0.0
2016,10,2,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,120.0,12.0,0.9,10.5,20.0,20.61,0.0
2016,10,3,6,30,240.0,24.0,0.8,11.0,40.0,63.72,24.6
2016,10,3,6,45,359.0,34.5,0.75,11.5,83.0,119.0,78.43
2016,10,3,7,0,478.0,45.0,0.7,12.0,126.0,187.06,136.15
2016,10,3,7,15,548.5,51.5,0.7,12.0,175.0,249.4,191.65
2016,10,3,7,30,619.0,58.0,0.7,12.0,224.0,319.67,252.99
2016,10,3,7,45,338.0,100.0,0.7,12.5,193.5,271.12,219.32
2016,10,3,8,0,57.0,142.0,0.7,13.0,163.0,168.58,136.5
2016,10,3,8,15,109.5,166.0,0.65,13.5,213.0,234.79,191.08
2016,10,3,8,30,162.0,190.0,0.6,14.0,263.0,299.12,242.01
2016,10,3,8,45,81.0,147.5,0.6,14.5,184.0,206.34,166.27
2016,10,3,9,0,0.0,105.0,0.6,15.0,105.0,93.8,72.74
2016,10,3,9,15,13.5,166.0,0.6,15.0,174.5,162.49,129.3
2016,10,3,9,30,27.0,227.0,0.6,15.0,244.0,234.51,186.35
2016,10,3,9,45,116.5,264.5,0.65,15.5,340.0,378.24,298.59
2016,10,3,10,0,206.0,302.0,0.7,16.0,436.0,502.86,391.05
2016,10,3,10,15,116.0,285.0,0.7,16.0,361.0,408.45,317.59
2016,10,3,10,30,26.0,268.0,0.7,16.0,286.0,276.67,215.59
2016,10,3,10,45,21.5,261.5,0.75,16.5,277.0,265.96,207.53
2016,10,3,11,0,17.0,255.0,0.8,17.0,268.0,255.14,198.64
2016,10,3,11,15,11.0,221.5,0.8,17.0,230.0,215.8,167.94
2016,10,3,11,30,5.0,188.0,0.8,17.0,192.0,177.06,137.5
2016,10,3,11,45,36.0,265.0,0.85,17.0,292.5,300.66,234.65
2016,10,3,12,0,67.0,342.0,0.9,17.0,393.0,417.21,322.09
2016,10,3,12,15,49.5,320.5,0.9,17.0,358.5,375.28,289.61
2016,10,3,12,30,32.0,299.0,0.9,17.0,324.0,333.64,258.21
2016,10,3,12,45,33.0,296.0,0.95,17.0,321.0,331.04,256.88
2016,10,3,13,0,34.0,293.0,1.0,17.0,318.0,328.33,255.23
2016,10,3,13,15,24.0,263.5,0.95,17.0,281.0,270.33,210.84
2016,10,3,13,30,14.0,234.0,0.9,17.0,244.0,230.95,180.48
2016,10,3,13,45,11.5,219.5,0.9,17.0,228.0,214.11,167.69
2016,10,3,14,0,9.0,205.0,0.9,17.0,212.0,197.48,154.89
2016,10,3,14,15,6.5,191.0,0.9,16.5,196.0,181.57,142.86
2016,10,3,14,30,4.0,177.0,0.9,16.0,180.0,165.93,130.91
2016,10,3,14,45,2.0,147.5,0.9,16.0,149.0,135.77,106.88
2016,10,3,15,0,0.0,118.0,0.9,16.0,118.0,106.21,83.02
2016,10,3,15,15,0.0,90.0,0.9,16.0,90.0,80.0,61.66
2016,10,3,15,30,0.0,62.0,0.9,16.0,62.0,54.78,40.78
2016,10,3,15,45,0.0,54.5,0.9,16.0,54.5,48.12,35.32
2016,10,3,16,0,0.0,47.0,0.9,16.0,47.0,41.46,29.76
2016,10,3,16,15,293.5,51.5,0.85,15.5,124.5,194.42,156.27
2016,10,3,16,30,587.0,56.0,0.8,15.0,202.0,289.2,224.52
2016,10,3,16,45,506.0,49.0,0.8,15.0,153.5,218.58,162.48
2016,10,3,17,0,425.0,42.0,0.8,15.0,105.0,157.39,109.15
2016,10,3,17,15,291.5,30.0,0.75,14.5,65.5,91.78,54.51
2016,10,3,17,30,158.0,18.0,0.7,14.0,26.0,39.05,0.0
2016,10,3,17,45,79.0,9.0,0.65,14.0,13.0,8.19,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,74.5,13.0,0.75,12.0,17.5,17.94,0.0
2016,10,4,6,30,149.0,26.0,0.8,12.0,35.0,51.91,17.86
2016,10,4,6,45,249.5,41.5,0.9,12.5,75.5,102.55,68.79
2016,10,4,7,0,350.0,57.0,1.0,13.0,116.0,163.16,120.13
2016,10,4,7,15,425.5,68.0,1.0,13.0,163.5,223.26,172.74
2016,10,4,7,30,501.0,79.0,1.0,13.0,211.0,295.27,234.8
2016,10,4,7,45,543.5,89.0,1.0,13.5,259.5,357.45,287.49
2016,10,4,8,0,586.0,99.0,1.0,14.0,308.0,423.55,341.4
2016,10,4,8,15,371.5,144.0,0.95,14.0,283.5,379.19,306.79
2016,10,4,8,30,157.0,189.0,0.9,14.0,259.0,295.49,239.04
2016,10,4,8,45,196.5,207.0,0.9,14.5,303.5,349.43,281.92
2016,10,4,9,0,236.0,225.0,0.9,15.0,348.0,406.85,325.59
2016,10,4,9,15,167.5,244.5,0.9,15.0,335.5,386.43,307.51
2016,10,4,9,30,99.0,264.0,0.9,15.0,323.0,346.35,274.66
2016,10,4,9,45,181.5,278.0,0.95,15.5,392.5,448.76,353.84
2016,10,4,10,0,264.0,292.0,1.0,16.0,462.0,558.51,434.53
2016,10,4,10,15,240.0,309.0,1.0,16.0,468.0,548.59,425.15
2016,10,4,10,30,216.0,326.0,1.0,16.0,474.0,551.88,426.28
2016,10,4,10,45,216.5,335.5,1.0,16.5,488.0,568.12,436.63
2016,10,4,11,0,217.0,345.0,1.0,17.0,502.0,583.52,446.19
2016,10,4,11,15,556.5,228.0,1.05,17.0,637.5,827.78,625.3
2016,10,4,11,30,896.0,111.0,1.1,17.0,773.0,1031.62,757.37
2016,10,4,11,45,623.5,221.5,1.2,17.5,683.0,903.63,671.66
2016,10,4,12,0,351.0,332.0,1.3,18.0,593.0,729.05,548.23
2016,10,4,12,15,631.0,218.0,1.35,18.0,683.5,906.13,678.33
2016,10,4,12,30,911.0,104.0,1.4,18.0,774.0,1035.01,761.13
2016,10,4,12,45,913.5,100.5,1.5,18.0,762.5,1022.74,753.62
2016,10,4,13,0,916.0,97.0,1.6,18.0,751.0,1006.52,745.46
2016,10,4,13,15,910.0,96.0,1.65,18.0,730.0,981.21,730.64
2016,10,4,13,30,904.0,95.0,1.7,18.0,709.0,952.45,713.57
2016,10,4,13,45,897.0,92.5,1.8,18.0,681.0,917.77,693.06
2016,10,4,14,0,890.0,90.0,1.9,18.0,653.0,880.05,670.19
2016,10,4,14,15,878.0,88.0,1.95,17.5,617.5,835.91,643.23
2016,10,4,14,30,866.0,86.0,2.0,17.0,582.0,795.91,618.7
2016,10,4,14,45,851.0,83.0,2.05,17.0,541.5,743.51,583.63
2016,10,4,15,0,836.0,80.0,2.1,17.0,501.0,689.66,546.88
2016,10,4,15,15,813.0,77.0,2.1,16.5,455.0,629.45,503.3
2016,10,4,15,30,790.0,74.0,2.1,16.0,409.0,569.2,457.8
2016,10,4,15,45,758.5,69.5,2.15,16.0,359.5,502.97,405.32
2016,10,4,16,0,727.0,65.0,2.2,16.0,310.0,438.38,352.14
2016,10,4,16,15,677.5,59.5,2.15,15.5,258.5,367.0,292.05
2016,10,4,16,30,628.0,54.0,2.1,15.0,207.0,301.36,234.6
2016,10,4,16,45,548.5,46.5,2.1,15.0,157.0,228.32,170.21
2016,10,4,17,0,469.0,39.0,2.1,15.0,107.0,164.56,113.6
2016,10,4,17,15,325.0,28.0,2.0,14.5,65.5,95.56,54.99
2016,10,4,17,30,181.0,17.0,1.9,14.0,24.0,36.32,0.0
2016,10,4,17,45,90.5,8.5,1.85,13.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.2,9.5,18.5,19.88,0.0
2016,10,5,6,30,226.0,23.0,1.2,10.0,37.0,60.84,17.16
2016,10,5,6,45,361.0,33.5,1.3,11.0,81.0,119.56,78.49
2016,10,5,7,0,496.0,44.0,1.4,12.0,125.0,192.26,140.12
2016,10,5,7,15,571.0,51.0,1.4,12.5,176.0,257.8,198.55
2016,10,5,7,30,646.0,58.0,1.4,13.0,227.0,331.82,263.17
2016,10,5,7,45,698.0,62.5,1.45,13.5,279.5,399.33,321.27
2016,10,5,8,0,750.0,67.0,1.5,14.0,332.0,472.72,381.91
2016,10,5,8,15,782.0,70.5,1.45,14.5,381.5,537.73,433.37
2016,10,5,8,30,814.0,74.0,1.4,15.0,431.0,604.18,483.73
2016,10,5,8,45,839.5,76.0,1.35,15.5,477.5,665.58,528.29
2016,10,5,9,0,865.0,78.0,1.3,16.0,524.0,726.95,569.65
2016,10,5,9,15,881.0,80.0,1.25,16.0,565.0,774.66,600.62
2016,10,5,9,30,897.0,82.0,1.2,16.0,606.0,826.17,633.7
2016,10,5,9,45,912.5,82.0,1.2,16.5,641.0,873.04,662.39
2016,10,5,10,0,928.0,82.0,1.2,17.0,676.0,917.68,689.12
2016,10,5,10,15,936.5,83.5,1.2,17.0,703.5,955.19,712.12
2016,10,5,10,30,945.0,85.0,1.2,17.0,731.0,989.51,732.96
2016,10,5,10,45,952.5,85.0,1.25,17.5,751.5,1017.72,749.32
2016,10,5,11,0,960.0,85.0,1.3,18.0,772.0,1042.3,763.43
2016,10,5,11,15,963.0,85.5,1.3,18.0,783.5,1059.24,773.3
2016,10,5,11,30,966.0,86.0,1.3,18.0,795.0,1072.15,780.84
2016,10,5,11,45,968.0,85.5,1.35,18.5,799.0,1078.78,784.1
2016,10,5,12,0,970.0,85.0,1.4,19.0,803.0,1081.24,784.97
2016,10,5,12,15,969.0,84.5,1.45,19.0,797.5,1076.51,783.0
2016,10,5,12,30,968.0,84.0,1.5,19.0,792.0,1067.62,778.63
2016,10,5,12,45,961.0,85.5,1.6,19.0,778.0,1051.08,770.37
2016,10,5,13,0,954.0,87.0,1.7,19.0,764.0,1030.67,759.66
2016,10,5,13,15,948.5,86.0,1.7,19.0,742.5,1005.01,744.07
2016,10,5,13,30,943.0,85.0,1.7,19.0,721.0,975.74,726.19
2016,10,5,13,45,933.5,84.0,1.75,19.0,691.5,939.43,704.27
2016,10,5,14,0,924.0,83.0,1.8,19.0,662.0,900.09,680.14
2016,10,5,14,15,911.5,81.0,1.8,18.5,626.0,854.31,652.01
2016,10,5,14,30,899.0,79.0,1.8,18.0,590.0,806.21,621.83
2016,10,5,14,45,880.0,77.5,1.85,18.0,547.5,751.81,585.92
2016,10,5,15,0,861.0,76.0,1.9,18.0,505.0,701.29,552.08
2016,10,5,15,15,837.0,73.0,1.9,17.5,458.0,639.28,507.77
2016,10,5,15,30,813.0,70.0,1.9,17.0,411.0,577.28,461.37
2016,10,5,15,45,775.0,67.0,1.9,17.0,359.5,508.05,406.76
2016,10,5,16,0,737.0,64.0,1.9,17.0,308.0,441.08,351.95
2016,10,5,16,15,684.5,59.0,1.85,16.5,256.0,368.45,291.26
2016,10,5,16,30,632.0,54.0,1.8,16.0,204.0,301.98,233.47
2016,10,5,16,45,544.0,46.5,1.75,15.5,153.5,226.23,167.7
2016,10,5,17,0,456.0,39.0,1.7,15.0,103.0,160.8,110.43
2016,10,5,17,15,305.0,27.5,1.65,14.5,62.0,90.92,50.6
2016,10,5,17,30,154.0,16.0,1.6,14.0,21.0,32.1,0.0
2016,10,5,17,45,77.0,8.0,1.6,13.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.5,0.9,10.5,17.5,19.53,0.0
2016,10,6,6,30,236.0,21.0,0.8,11.0,35.0,60.49,12.32
2016,10,6,6,45,368.0,31.5,0.75,11.5,78.5,119.61,77.69
2016,10,6,7,0,500.0,42.0,0.7,12.0,122.0,191.93,139.17
2016,10,6,7,15,573.5,48.5,0.7,12.5,172.0,256.62,196.49
2016,10,6,7,30,647.0,55.0,0.7,13.0,222.0,328.4,258.69
2016,10,6,7,45,696.0,59.5,0.75,13.5,273.5,395.8,316.03
2016,10,6,8,0,745.0,64.0,0.8,14.0,325.0,467.43,374.51
2016,10,6,8,15,776.0,67.5,0.8,14.5,374.0,531.47,424.62
2016,10,6,8,30,807.0,71.0,0.8,15.0,423.0,596.87,473.66
2016,10,6,8,45,831.5,73.0,0.85,15.5,468.5,657.13,517.59
2016,10,6,9,0,856.0,75.0,0.9,16.0,514.0,711.93,554.74
2016,10,6,9,15,871.5,77.5,0.9,16.5,554.0,764.72,588.49
2016,10,6,9,30,887.0,80.0,0.9,17.0,594.0,815.94,620.39
2016,10,6,9,45,905.0,78.5,0.95,18.0,629.0,862.68,648.23
2016,10,6,10,0,923.0,77.0,1.0,19.0,664.0,907.36,674.25
2016,10,6,10,15,930.5,78.5,1.0,19.5,691.0,943.73,694.89
2016,10,6,10,30,938.0,80.0,1.0,20.0,718.0,976.87,713.34
2016,10,6,10,45,942.5,81.0,1.0,20.5,737.0,1003.14,727.32
2016,10,6,11,0,947.0,82.0,1.0,21.0,756.0,1025.71,739.03
2016,10,6,11,15,950.0,82.5,1.0,21.0,767.0,1042.38,748.56
2016,10,6,11,30,953.0,83.0,1.0,21.0,778.0,1055.08,755.83
2016,10,6,11,45,953.5,83.0,1.0,21.5,781.0,1060.64,757.43
2016,10,6,12,0,954.0,83.0,1.0,22.0,784.0,1062.09,756.75
2016,10,6,12,15,952.5,83.0,1.0,22.0,779.0,1057.43,753.99
2016,10,6,12,30,951.0,83.0,1.0,22.0,774.0,1048.69,748.96
2016,10,6,12,45,948.5,82.0,1.05,22.0,760.5,1033.74,741.31
2016,10,6,13,0,946.0,81.0,1.1,22.0,747.0,1014.86,731.33
2016,10,6,13,15,940.0,80.0,1.1,22.0,726.0,988.85,715.97
2016,10,6,13,30,934.0,79.0,1.1,22.0,705.0,959.27,698.45
2016,10,6,13,45,925.5,78.0,1.15,22.0,676.0,924.08,678.11
2016,10,6,14,0,917.0,77.0,1.2,22.0,647.0,885.83,655.57
2016,10,6,14,15,905.0,75.5,1.2,22.0,611.5,841.28,627.84
2016,10,6,14,30,893.0,74.0,1.2,22.0,576.0,794.41,598.23
2016,10,6,14,45,876.0,72.0,1.2,22.0,535.0,741.18,563.8
2016,10,6,15,0,859.0,70.0,1.2,22.0,494.0,686.64,527.82
2016,10,6,15,15,836.0,67.0,1.2,21.5,447.5,630.43,489.16
2016,10,6,15,30,813.0,64.0,1.2,21.0,401.0,569.2,444.63
2016,10,6,15,45,780.0,61.0,1.25,20.5,351.0,502.85,394.69
2016,10,6,16,0,747.0,58.0,1.3,20.0,301.0,438.25,343.75
2016,10,6,16,15,697.5,53.0,1.25,19.0,250.0,366.55,285.32
2016,10,6,16,30,648.0,48.0,1.2,18.0,199.0,299.39,228.16
2016,10,6,16,45,565.5,41.5,1.15,17.5,149.0,225.58,164.47
2016,10,6,17,0,483.0,35.0,1.1,17.0,99.0,162.66,109.42
2016,10,6,17,15,241.5,27.0,1.1,16.0,59.0,78.07,41.26
2016,10,6,17,30,0.0,19.0,1.1,15.0,19.0,17.28,0.0
2016,10,6,17,45,0.0,9.5,1.1,14.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,6,15,131.5,9.5,1.0,11.5,17.0,19.93,0.0
2016,10,7,6,30,263.0,19.0,0.9,12.0,34.0,62.62,6.9
2016,10,7,6,45,390.5,29.0,0.85,13.0,77.0,122.38,78.2
2016,10,7,7,0,518.0,39.0,0.8,14.0,120.0,194.35,139.5
2016,10,7,7,15,589.5,45.5,0.8,14.5,170.0,258.25,196.15
2016,10,7,7,30,661.0,52.0,0.8,15.0,220.0,331.39,259.3
2016,10,7,7,45,705.5,56.5,0.85,15.5,270.5,397.43,315.44
2016,10,7,8,0,750.0,61.0,0.9,16.0,321.0,467.19,372.3
2016,10,7,8,15,780.5,64.5,0.9,16.5,369.5,531.1,422.18
2016,10,7,8,30,811.0,68.0,0.9,17.0,418.0,596.33,470.94
2016,10,7,8,45,832.5,70.5,0.95,18.0,462.5,655.23,512.74
2016,10,7,9,0,854.0,73.0,1.0,19.0,507.0,708.41,547.43
2016,10,7,9,15,869.5,75.0,1.0,19.5,547.0,760.44,580.49
2016,10,7,9,30,885.0,77.0,1.0,20.0,587.0,810.91,611.72
2016,10,7,9,45,887.5,82.5,1.0,20.5,618.5,852.65,636.52
2016,10,7,10,0,890.0,88.0,1.0,21.0,650.0,891.3,658.99
2016,10,7,10,15,775.0,136.0,0.95,21.5,640.0,882.46,649.54
2016,10,7,10,30,660.0,184.0,0.9,22.0,630.0,850.14,625.6
2016,10,7,10,45,787.0,139.0,0.85,23.0,685.0,930.62,673.85
2016,10,7,11,0,914.0,94.0,0.8,24.0,740.0,1007.31,716.36
2016,10,7,11,15,917.0,94.5,0.7,24.0,751.0,1023.45,722.38
2016,10,7,11,30,920.0,95.0,0.6,24.0,762.0,1035.76,726.92
2016,10,7,11,45,649.5,205.5,0.5,24.5,678.0,912.24,647.24
2016,10,7,12,0,379.0,316.0,0.4,25.0,594.0,739.8,530.22
2016,10,7,12,15,647.5,206.0,0.35,25.0,675.5,908.99,645.56
2016,10,7,12,30,916.0,96.0,0.3,25.0,757.0,1028.4,714.67
2016,10,7,12,45,899.0,101.0,0.25,25.5,740.5,1006.58,697.58
2016,10,7,13,0,882.0,106.0,0.2,26.0,724.0,981.37,681.04
2016,10,7,13,15,695.0,169.0,0.2,26.0,647.0,873.96,616.55
2016,10,7,13,30,508.0,232.0,0.2,26.0,570.0,746.08,535.29
2016,10,7,13,45,568.0,200.5,0.2,26.0,563.5,748.96,541.23
2016,10,7,14,0,628.0,169.0,0.2,26.0,557.0,752.8,545.69
2016,10,7,14,15,509.0,193.5,0.25,25.5,496.0,651.04,478.63
2016,10,7,14,30,390.0,218.0,0.3,25.0,435.0,549.04,410.14
2016,10,7,14,45,518.5,166.0,0.4,25.0,432.5,582.77,438.75
2016,10,7,15,0,647.0,114.0,0.5,25.0,430.0,595.93,450.96
2016,10,7,15,15,632.5,105.0,0.55,24.5,389.5,543.2,414.6
2016,10,7,15,30,618.0,96.0,0.6,24.0,349.0,490.18,377.23
2016,10,7,15,45,562.5,95.5,0.7,23.5,303.5,424.07,328.51
2016,10,7,16,0,507.0,95.0,0.8,23.0,258.0,358.58,278.32
2016,10,7,16,15,461.0,83.0,0.9,22.0,212.0,295.07,228.08
2016,10,7,16,30,415.0,71.0,1.0,21.0,166.0,236.36,179.56
2016,10,7,16,45,341.0,57.5,1.1,20.0,122.5,172.79,126.45
2016,10,7,17,0,267.0,44.0,1.2,19.0,79.0,118.35,80.5
2016,10,7,17,15,133.5,28.0,1.15,18.5,45.5,58.48,28.89
2016,10,7,17,30,0.0,12.0,1.1,18.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.1,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.0,1.05,14.5,14.0,16.14,0.0
2016,10,8,6,30,162.0,20.0,0.9,15.0,28.0,47.84,0.0
2016,10,8,6,45,294.5,32.5,0.8,15.5,69.5,106.01,67.67
2016,10,8,7,0,427.0,45.0,0.7,16.0,111.0,175.99,126.24
2016,10,8,7,15,506.5,53.0,0.7,16.5,160.0,240.01,181.65
2016,10,8,7,30,586.0,61.0,0.7,17.0,209.0,313.08,243.64
2016,10,8,7,45,637.5,67.0,0.75,18.0,259.5,379.73,298.84
2016,10,8,8,0,689.0,73.0,0.8,19.0,310.0,451.09,355.47
2016,10,8,8,15,724.0,77.5,0.75,19.5,358.5,515.58,404.67
2016,10,8,8,30,759.0,82.0,0.7,20.0,407.0,580.12,451.76
2016,10,8,8,45,783.5,85.0,0.7,21.0,452.0,639.22,492.55
2016,10,8,9,0,808.0,88.0,0.7,22.0,497.0,698.33,530.94
2016,10,8,9,15,826.0,91.0,0.7,22.5,536.5,752.1,564.44
2016,10,8,9,30,844.0,94.0,0.7,23.0,576.0,804.61,596.34
2016,10,8,9,45,886.5,84.0,0.7,24.0,616.5,853.55,624.0
2016,10,8,10,0,929.0,74.0,0.7,25.0,657.0,908.82,655.02
2016,10,8,10,15,936.5,75.0,0.7,25.5,683.5,944.59,674.3
2016,10,8,10,30,944.0,76.0,0.7,26.0,710.0,977.11,691.63
2016,10,8,10,45,949.0,77.0,0.75,26.5,729.5,1003.82,706.38
2016,10,8,11,0,954.0,78.0,0.8,27.0,749.0,1026.82,718.97
2016,10,8,11,15,956.5,78.5,0.8,27.0,760.0,1042.92,727.83
2016,10,8,11,30,959.0,79.0,0.8,27.0,771.0,1055.02,734.5
2016,10,8,11,45,959.5,79.5,0.8,27.0,774.0,1061.06,737.74
2016,10,8,12,0,960.0,80.0,0.8,27.0,777.0,1062.96,738.75
2016,10,8,12,15,958.5,79.5,0.8,27.0,771.5,1057.53,735.61
2016,10,8,12,30,957.0,79.0,0.8,27.0,766.0,1048.01,730.28
2016,10,8,12,45,952.5,79.0,0.85,27.0,752.0,1032.11,722.39
2016,10,8,13,0,948.0,79.0,0.9,27.0,738.0,1012.32,712.25
2016,10,8,13,15,942.5,78.0,0.9,27.0,716.5,986.63,697.55
2016,10,8,13,30,937.0,77.0,0.9,27.0,695.0,957.36,680.71
2016,10,8,13,45,927.5,76.0,0.9,27.0,666.0,921.12,659.47
2016,10,8,14,0,918.0,75.0,0.9,27.0,637.0,881.9,636.26
2016,10,8,14,15,905.5,73.5,0.9,26.5,601.5,836.88,610.27
2016,10,8,14,30,893.0,72.0,0.9,26.0,566.0,789.57,582.35
2016,10,8,14,45,875.5,70.0,0.95,26.0,524.5,735.99,549.16
2016,10,8,15,0,858.0,68.0,1.0,26.0,483.0,681.15,514.33
2016,10,8,15,15,834.0,65.5,1.0,25.5,436.5,620.61,473.38
2016,10,8,15,30,810.0,63.0,1.0,25.0,390.0,563.94,432.77
2016,10,8,15,45,775.5,59.5,1.0,24.5,340.0,496.48,382.56
2016,10,8,16,0,741.0,56.0,1.0,24.0,290.0,430.97,331.63
2016,10,8,16,15,690.0,51.0,0.95,23.0,239.0,359.18,274.13
2016,10,8,16,30,639.0,46.0,0.9,22.0,188.0,292.13,218.0
2016,10,8,16,45,553.5,39.0,0.9,21.0,139.0,217.79,155.43
2016,10,8,17,0,468.0,32.0,0.9,20.0,90.0,153.34,100.18
2016,10,8,17,15,310.0,21.5,0.9,19.0,52.0,82.72,35.14
2016,10,8,17,30,152.0,11.0,0.9,18.0,14.0,26.78,0.0
2016,10,8,17,45,76.0,5.5,0.95,17.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,121.0,9.0,1.05,14.5,15.0,18.86,0.0
2016,10,9,6,30,242.0,18.0,0.9,15.0,30.0,58.61,0.0
2016,10,9,6,45,374.0,28.0,0.8,15.5,72.0,118.96,74.29
2016,10,9,7,0,506.0,38.0,0.7,16.0,114.0,191.18,135.9
2016,10,9,7,15,580.0,45.0,0.65,16.5,164.0,256.83,193.32
2016,10,9,7,30,654.0,52.0,0.6,17.0,214.0,329.63,255.38
2016,10,9,7,45,700.0,57.0,0.6,17.5,264.5,396.47,311.25
2016,10,9,8,0,746.0,62.0,0.6,18.0,315.0,467.19,367.73
2016,10,9,8,15,777.5,65.5,0.6,18.5,363.5,531.39,416.97
2016,10,9,8,30,809.0,69.0,0.6,19.0,412.0,596.99,465.13
2016,10,9,8,45,830.0,72.0,0.6,20.0,457.0,655.93,505.61
2016,10,9,9,0,851.0,75.0,0.6,21.0,502.0,714.44,542.67
2016,10,9,9,15,867.0,77.0,0.6,21.5,541.5,761.12,571.14
2016,10,9,9,30,883.0,79.0,0.6,22.0,581.0,811.72,601.74
2016,10,9,9,45,895.0,80.5,0.65,23.0,614.5,856.52,627.54
2016,10,9,10,0,907.0,82.0,0.7,24.0,648.0,898.9,651.39
2016,10,9,10,15,914.5,83.0,0.75,24.0,674.0,933.94,672.87
2016,10,9,10,30,922.0,84.0,0.8,24.0,700.0,965.81,692.41
2016,10,9,10,45,925.5,85.5,0.85,24.5,718.5,991.11,706.54
2016,10,9,11,0,929.0,87.0,0.9,25.0,737.0,1012.75,718.51
2016,10,9,11,15,932.0,87.5,0.9,25.0,747.5,1028.92,727.61
2016,10,9,11,30,935.0,88.0,0.9,25.0,758.0,1041.21,734.53
2016,10,9,11,45,934.0,89.0,0.95,25.0,760.5,1046.13,738.22
2016,10,9,12,0,933.0,90.0,1.0,25.0,763.0,1047.03,739.71
2016,10,9,12,15,931.0,89.5,1.0,25.0,757.5,1041.14,736.24
2016,10,9,12,30,929.0,89.0,1.0,25.0,752.0,1031.27,730.57
2016,10,9,12,45,922.0,90.0,1.05,25.0,737.5,1014.38,721.75
2016,10,9,13,0,915.0,91.0,1.1,25.0,723.0,993.79,710.75
2016,10,9,13,15,908.0,90.0,1.15,24.5,701.5,967.32,697.42
2016,10,9,13,30,901.0,89.0,1.2,24.0,680.0,937.48,681.85
2016,10,9,13,45,891.0,88.0,1.25,24.0,650.5,901.77,661.0
2016,10,9,14,0,881.0,87.0,1.3,24.0,621.0,863.25,638.09
2016,10,9,14,15,867.5,85.0,1.3,23.5,585.5,818.11,611.01
2016,10,9,14,30,854.0,83.0,1.3,23.0,550.0,777.28,586.43
2016,10,9,14,45,834.5,80.5,1.3,23.0,508.5,722.65,550.7
2016,10,9,15,0,815.0,78.0,1.3,23.0,467.0,667.04,513.63
2016,10,9,15,15,789.0,74.5,1.25,22.5,421.5,605.46,469.83
2016,10,9,15,30,763.0,71.0,1.2,22.0,376.0,544.25,424.75
2016,10,9,15,45,725.0,67.0,1.2,21.5,326.5,476.77,373.48
