Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,687.0,63.0,1.2,21.0,277.0,411.71,321.91
2016,10,9,16,15,632.0,57.0,1.1,20.5,227.0,341.68,264.18
2016,10,9,16,30,577.0,51.0,1.0,20.0,177.0,275.61,207.82
2016,10,9,16,45,485.5,43.0,0.95,19.5,129.0,202.33,145.62
2016,10,9,17,0,394.0,35.0,0.9,19.0,81.0,139.92,92.0
2016,10,9,17,15,197.0,17.5,0.8,18.0,40.5,58.18,20.11
2016,10,9,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.0,11.5,13.0,11.82,0.0
2016,10,10,6,30,0.0,26.0,0.9,12.0,26.0,24.71,0.0
2016,10,10,6,45,217.0,34.5,0.85,12.5,66.5,91.57,58.88
2016,10,10,7,0,434.0,43.0,0.8,13.0,107.0,176.92,128.07
2016,10,10,7,15,513.5,51.0,0.75,13.0,155.5,241.35,184.93
2016,10,10,7,30,593.0,59.0,0.7,13.0,204.0,314.81,248.57
2016,10,10,7,45,646.0,64.5,0.7,13.5,254.5,381.9,305.42
2016,10,10,8,0,699.0,70.0,0.7,14.0,305.0,453.84,363.84
2016,10,10,8,15,733.0,74.5,0.7,14.5,353.5,516.37,412.8
2016,10,10,8,30,767.0,79.0,0.7,15.0,402.0,582.44,462.37
2016,10,10,8,45,793.5,81.5,0.7,15.5,447.0,642.55,505.65
2016,10,10,9,0,820.0,84.0,0.7,16.0,492.0,702.8,546.52
2016,10,10,9,15,837.0,86.5,0.75,16.5,531.5,755.56,580.79
2016,10,10,9,30,854.0,89.0,0.8,17.0,571.0,806.92,613.54
2016,10,10,9,45,873.0,88.5,0.85,17.5,606.0,847.28,638.37
2016,10,10,10,0,892.0,88.0,0.9,18.0,641.0,892.64,666.35
2016,10,10,10,15,900.5,89.5,0.95,18.5,667.5,928.65,687.81
2016,10,10,10,30,909.0,91.0,1.0,19.0,694.0,961.6,707.27
2016,10,10,10,45,914.0,92.0,1.05,19.5,712.5,987.38,722.08
2016,10,10,11,0,919.0,93.0,1.1,20.0,731.0,1009.59,734.73
2016,10,10,11,15,922.0,93.5,1.1,20.0,742.0,1025.55,743.98
2016,10,10,11,30,925.0,94.0,1.1,20.0,753.0,1037.67,751.02
2016,10,10,11,45,924.5,94.5,1.15,20.0,755.5,1042.38,754.6
2016,10,10,12,0,924.0,95.0,1.2,20.0,758.0,1043.1,755.93
2016,10,10,12,15,719.5,173.0,1.2,20.0,687.0,943.32,692.41
2016,10,10,12,30,515.0,251.0,1.2,20.0,616.0,814.49,606.4
2016,10,10,12,45,702.0,177.5,1.25,20.0,665.0,915.76,678.94
2016,10,10,13,0,889.0,104.0,1.3,20.0,714.0,982.96,722.7
2016,10,10,13,15,881.5,103.0,1.3,19.5,692.0,956.5,706.81
2016,10,10,13,30,874.0,102.0,1.3,19.0,670.0,935.76,695.86
2016,10,10,13,45,860.5,101.5,1.3,19.0,640.5,897.74,672.08
2016,10,10,14,0,847.0,101.0,1.3,19.0,611.0,857.15,646.58
2016,10,10,14,15,832.5,98.5,1.3,18.5,575.5,811.14,618.28
2016,10,10,14,30,818.0,96.0,1.3,18.0,540.0,763.2,588.17
2016,10,10,14,45,794.0,94.0,1.3,18.0,498.0,707.19,550.65
2016,10,10,15,0,770.0,92.0,1.3,18.0,456.0,650.66,511.2
2016,10,10,15,15,741.5,88.0,1.25,17.5,410.0,591.42,468.04
2016,10,10,15,30,713.0,84.0,1.2,17.0,364.0,530.35,422.08
2016,10,10,15,45,668.0,79.5,1.2,17.0,315.0,461.04,367.67
2016,10,10,16,0,623.0,75.0,1.2,17.0,266.0,395.05,313.95
2016,10,10,16,15,562.5,67.5,1.15,16.5,216.5,323.15,254.23
2016,10,10,16,30,502.0,60.0,1.1,16.0,167.0,257.35,197.68
2016,10,10,16,45,405.5,49.5,1.1,15.5,120.5,184.46,135.43
2016,10,10,17,0,309.0,39.0,1.1,15.0,74.0,123.12,82.5
2016,10,10,17,15,154.5,19.5,1.05,14.5,37.0,51.07,12.95
2016,10,10,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,6,15,70.5,8.5,0.7,11.0,12.0,7.73,0.0
2016,10,11,6,30,141.0,17.0,0.7,11.0,24.0,41.67,0.0
2016,10,11,6,45,269.5,30.5,0.75,11.5,63.0,100.0,63.03
2016,10,11,7,0,398.0,44.0,0.8,12.0,102.0,168.33,122.42
2016,10,11,7,15,479.0,53.0,0.8,12.0,149.5,232.18,178.91
2016,10,11,7,30,560.0,62.0,0.8,12.0,197.0,305.29,242.56
2016,10,11,7,45,280.0,67.5,0.8,12.5,135.0,212.64,172.84
2016,10,11,8,0,0.0,73.0,0.8,13.0,73.0,65.0,50.02
2016,10,11,8,15,0.0,96.5,0.8,13.5,96.5,87.17,68.83
2016,10,11,8,30,0.0,120.0,0.8,14.0,120.0,109.62,87.21
2016,10,11,8,45,9.5,150.5,0.85,14.5,155.5,145.78,116.81
2016,10,11,9,0,19.0,181.0,0.9,15.0,191.0,183.25,146.88
2016,10,11,9,15,46.0,212.5,0.85,15.0,238.0,248.69,199.35
2016,10,11,9,30,73.0,244.0,0.8,15.0,285.0,306.7,244.6
2016,10,11,9,45,84.0,262.0,0.8,15.5,312.0,338.05,267.72
2016,10,11,10,0,95.0,280.0,0.8,16.0,339.0,370.09,291.18
2016,10,11,10,15,500.0,183.5,0.75,16.0,511.5,678.98,527.02
2016,10,11,10,30,905.0,87.0,0.7,16.0,684.0,952.76,707.73
2016,10,11,10,45,710.0,164.5,0.7,16.5,641.0,891.72,661.61
2016,10,11,11,0,515.0,242.0,0.7,17.0,598.0,794.78,593.98
2016,10,11,11,15,719.5,166.0,0.7,17.0,671.0,926.33,684.21
2016,10,11,11,30,924.0,90.0,0.7,17.0,744.0,1031.24,748.59
2016,10,11,11,45,924.5,90.5,0.7,17.0,747.0,1036.87,750.2
2016,10,11,12,0,925.0,91.0,0.7,17.0,750.0,1038.53,751.12
2016,10,11,12,15,729.5,166.5,0.75,17.0,684.0,945.34,693.35
2016,10,11,12,30,534.0,242.0,0.8,17.0,618.0,823.01,613.7
2016,10,11,12,45,442.0,269.0,0.85,17.5,576.0,755.69,567.61
2016,10,11,13,0,350.0,296.0,0.9,18.0,534.0,673.38,509.7
2016,10,11,13,15,444.5,254.0,0.95,17.5,547.0,723.02,549.62
2016,10,11,13,30,539.0,212.0,1.0,17.0,560.0,750.9,573.2
2016,10,11,13,45,510.0,212.0,1.05,17.0,530.0,708.49,544.07
2016,10,11,14,0,481.0,212.0,1.1,17.0,500.0,665.68,514.96
2016,10,11,14,15,639.5,156.0,1.15,17.0,515.0,720.87,559.11
2016,10,11,14,30,798.0,100.0,1.2,17.0,530.0,751.06,581.98
2016,10,11,14,45,652.0,123.5,1.25,17.0,457.0,638.39,501.79
2016,10,11,15,0,506.0,147.0,1.3,17.0,384.0,525.84,418.26
2016,10,11,15,15,484.5,134.0,1.3,16.5,343.0,471.5,378.51
2016,10,11,15,30,463.0,121.0,1.3,16.0,302.0,418.07,337.61
2016,10,11,15,45,540.0,97.5,1.35,15.5,281.0,411.1,332.11
2016,10,11,16,0,617.0,74.0,1.4,15.0,260.0,390.32,313.55
2016,10,11,16,15,555.0,66.5,1.4,14.5,210.5,318.25,252.74
2016,10,11,16,30,493.0,59.0,1.4,14.0,161.0,252.47,195.57
2016,10,11,16,45,394.5,48.0,1.4,14.0,115.0,179.24,132.14
2016,10,11,17,0,296.0,37.0,1.4,14.0,69.0,117.9,78.48
2016,10,11,17,15,148.0,18.5,1.3,13.5,34.5,48.39,5.43
2016,10,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.0,0.85,10.5,11.0,7.28,0.0
2016,10,12,6,30,131.0,16.0,0.8,11.0,22.0,34.36,0.0
2016,10,12,6,45,268.0,29.5,0.75,11.5,61.0,99.11,61.51
2016,10,12,7,0,405.0,43.0,0.7,12.0,100.0,169.7,123.08
2016,10,12,7,15,487.5,51.5,0.65,12.0,148.0,233.96,179.83
2016,10,12,7,30,570.0,60.0,0.6,12.0,196.0,307.62,243.66
2016,10,12,7,45,628.5,65.5,0.55,12.5,246.5,375.89,301.27
2016,10,12,8,0,687.0,71.0,0.5,13.0,297.0,449.62,360.74
2016,10,12,8,15,722.0,75.0,0.5,13.5,345.0,513.19,410.35
2016,10,12,8,30,757.0,79.0,0.5,14.0,393.0,576.66,457.96
2016,10,12,8,45,785.5,81.5,0.5,14.5,438.0,637.5,501.72
2016,10,12,9,0,814.0,84.0,0.5,15.0,483.0,698.68,543.19
2016,10,12,9,15,831.5,86.5,0.55,15.0,522.0,751.41,578.47
2016,10,12,9,30,849.0,89.0,0.6,15.0,561.0,802.79,612.4
2016,10,12,9,45,862.0,91.0,0.65,15.5,594.5,848.14,640.66
2016,10,12,10,0,875.0,93.0,0.7,16.0,628.0,883.12,661.75
2016,10,12,10,15,883.5,94.5,0.75,16.0,654.0,918.47,684.34
2016,10,12,10,30,892.0,96.0,0.8,16.0,680.0,950.82,704.91
2016,10,12,10,45,896.5,97.5,0.9,16.5,698.5,976.18,720.68
2016,10,12,11,0,901.0,99.0,1.0,17.0,717.0,998.03,734.31
2016,10,12,11,15,904.0,99.5,1.05,16.5,727.5,1013.6,745.83
2016,10,12,11,30,907.0,100.0,1.1,16.0,738.0,1025.41,755.2
2016,10,12,11,45,908.5,99.5,1.15,16.0,740.5,1030.72,759.22
2016,10,12,12,0,910.0,99.0,1.2,16.0,743.0,1032.13,761.0
2016,10,12,12,15,908.5,98.5,1.2,16.0,737.5,1026.64,757.61
2016,10,12,12,30,907.0,98.0,1.2,16.0,732.0,1017.27,751.98
2016,10,12,12,45,912.0,93.5,1.25,16.5,720.0,1005.71,744.65
2016,10,12,13,0,917.0,89.0,1.3,17.0,708.0,990.14,734.86
2016,10,12,13,15,674.0,170.0,1.25,17.0,617.5,851.92,643.41
2016,10,12,13,30,431.0,251.0,1.2,17.0,527.0,694.67,532.12
2016,10,12,13,45,502.5,214.0,1.15,17.0,522.0,703.66,542.4
2016,10,12,14,0,574.0,177.0,1.1,17.0,517.0,705.54,545.76
2016,10,12,14,15,712.0,129.0,1.15,17.0,525.5,749.6,579.42
2016,10,12,14,30,850.0,81.0,1.2,17.0,534.0,768.31,593.95
2016,10,12,14,45,831.0,78.0,1.3,17.0,492.5,713.69,557.71
2016,10,12,15,0,812.0,75.0,1.4,17.0,451.0,658.09,520.36
2016,10,12,15,15,784.5,71.5,1.45,16.5,405.0,595.84,475.37
2016,10,12,15,30,757.0,68.0,1.5,16.0,359.0,534.13,428.92
2016,10,12,15,45,722.5,63.0,1.6,15.5,310.5,467.95,377.15
2016,10,12,16,0,688.0,58.0,1.7,15.0,262.0,403.88,324.61
2016,10,12,16,15,630.0,52.5,1.55,14.5,212.5,331.98,263.13
2016,10,12,16,30,572.0,47.0,1.4,14.0,163.0,267.39,205.89
2016,10,12,16,45,475.5,38.5,1.3,13.5,116.5,193.0,140.9
2016,10,12,17,0,379.0,30.0,1.2,13.0,70.0,130.27,84.68
2016,10,12,17,15,189.5,15.0,1.1,12.5,35.0,52.32,0.0
2016,10,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.0,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,0.9,10.0,19.0,17.28,0.0
2016,10,13,6,45,162.0,30.5,0.8,10.5,53.0,76.87,47.54
2016,10,13,7,0,324.0,42.0,0.7,11.0,87.0,146.59,106.97
2016,10,13,7,15,377.5,55.5,0.7,11.0,128.5,200.93,155.86
2016,10,13,7,30,431.0,69.0,0.7,11.0,170.0,258.56,207.03
2016,10,13,7,45,463.5,81.5,0.75,11.5,213.0,313.68,254.87
2016,10,13,8,0,496.0,94.0,0.8,12.0,256.0,371.81,303.47
2016,10,13,8,15,521.0,104.0,0.8,12.5,297.0,430.33,350.3
2016,10,13,8,30,546.0,114.0,0.8,13.0,338.0,486.13,393.35
2016,10,13,8,45,477.0,145.5,0.8,13.5,357.0,497.81,400.4
2016,10,13,9,0,408.0,177.0,0.8,14.0,376.0,506.44,404.62
2016,10,13,9,15,637.0,126.5,0.75,14.5,465.0,651.84,513.99
2016,10,13,9,30,866.0,76.0,0.7,15.0,554.0,794.08,609.76
2016,10,13,9,45,719.0,130.5,0.7,15.5,543.0,777.49,593.91
2016,10,13,10,0,572.0,185.0,0.7,16.0,532.0,727.8,556.84
2016,10,13,10,15,566.5,196.5,0.7,16.5,552.5,753.88,573.45
2016,10,13,10,30,561.0,208.0,0.7,17.0,573.0,777.34,587.05
2016,10,13,10,45,519.5,230.5,0.7,17.5,576.0,776.23,583.1
2016,10,13,11,0,478.0,253.0,0.7,18.0,579.0,770.96,576.76
2016,10,13,11,15,493.0,251.5,0.7,18.0,592.0,791.22,590.43
2016,10,13,11,30,508.0,250.0,0.7,18.0,605.0,809.43,602.39
2016,10,13,11,45,516.5,245.0,0.75,18.0,607.5,815.06,606.89
2016,10,13,12,0,525.0,240.0,0.8,18.0,610.0,818.22,610.01
2016,10,13,12,15,459.5,266.0,0.8,18.0,588.0,779.77,582.42
2016,10,13,12,30,394.0,292.0,0.8,18.0,566.0,723.09,543.13
2016,10,13,12,45,424.0,275.0,0.85,18.5,564.5,744.23,558.8
2016,10,13,13,0,454.0,258.0,0.9,19.0,563.0,746.38,560.97
2016,10,13,13,15,497.5,233.0,0.9,19.0,557.5,749.07,564.67
2016,10,13,13,30,541.0,208.0,0.9,19.0,552.0,747.35,565.38
2016,10,13,13,45,571.5,187.0,0.9,19.0,536.0,733.91,557.78
2016,10,13,14,0,602.0,166.0,0.9,19.0,520.0,723.13,551.9
2016,10,13,14,15,555.0,169.5,0.9,18.5,480.5,659.09,508.2
2016,10,13,14,30,508.0,173.0,0.9,18.0,441.0,603.25,469.64
2016,10,13,14,45,512.5,156.5,0.9,18.0,409.0,564.93,443.13
2016,10,13,15,0,517.0,140.0,0.9,18.0,377.0,524.62,414.24
2016,10,13,15,15,464.5,133.0,0.9,17.5,330.0,456.78,363.78
2016,10,13,15,30,412.0,126.0,0.9,17.0,283.0,392.94,315.02
2016,10,13,15,45,388.0,112.0,0.9,17.0,243.5,341.14,273.83
2016,10,13,16,0,364.0,98.0,0.9,17.0,204.0,291.24,232.73
2016,10,13,16,15,331.0,82.0,0.8,16.5,164.5,237.64,187.62
2016,10,13,16,30,298.0,66.0,0.7,16.0,125.0,187.56,144.25
2016,10,13,16,45,240.0,49.5,0.6,15.5,88.0,133.47,97.6
2016,10,13,17,0,182.0,33.0,0.5,15.0,51.0,86.65,55.84
2016,10,13,17,15,91.0,16.5,0.5,14.5,25.5,35.8,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,1.65,14.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,1.7,14.0,8.0,7.28,0.0
2016,10,14,6,45,0.0,24.5,1.8,14.0,24.5,22.07,10.72
2016,10,14,7,0,0.0,41.0,1.9,14.0,41.0,37.62,25.69
2016,10,14,7,15,2.5,60.5,1.9,14.0,61.5,57.03,42.67
2016,10,14,7,30,5.0,80.0,1.9,14.0,82.0,76.68,59.76
2016,10,14,7,45,12.0,99.0,1.9,14.5,103.0,98.18,78.03
2016,10,14,8,0,19.0,118.0,1.9,15.0,124.0,120.53,96.75
2016,10,14,8,15,22.5,136.0,1.9,15.0,144.0,140.67,113.48
2016,10,14,8,30,26.0,154.0,1.9,15.0,164.0,161.25,130.34
2016,10,14,8,45,13.0,144.0,1.95,15.5,149.0,142.1,113.76
2016,10,14,9,0,0.0,134.0,2.0,16.0,134.0,122.52,96.82
2016,10,14,9,15,0.0,86.0,2.0,16.0,86.0,76.15,58.26
2016,10,14,9,30,0.0,38.0,2.0,16.0,38.0,33.55,22.61
2016,10,14,9,45,0.0,44.5,2.0,16.5,44.5,39.32,27.34
2016,10,14,10,0,0.0,51.0,2.0,17.0,51.0,45.1,32.02
2016,10,14,10,15,0.0,74.0,2.0,17.0,74.0,65.54,48.86
2016,10,14,10,30,0.0,97.0,2.0,17.0,97.0,86.15,65.69
2016,10,14,10,45,0.0,108.0,2.05,17.0,108.0,96.38,73.94
2016,10,14,11,0,0.0,119.0,2.1,17.0,119.0,106.67,82.23
2016,10,14,11,15,0.0,92.5,2.05,17.0,92.5,82.07,62.11
2016,10,14,11,30,0.0,66.0,2.0,17.0,66.0,58.49,42.77
2016,10,14,11,45,0.0,91.5,2.0,17.5,91.5,81.19,61.27
2016,10,14,12,0,0.0,117.0,2.0,18.0,117.0,104.78,80.27
2016,10,14,12,15,0.0,74.0,2.0,18.0,74.0,65.6,48.39
2016,10,14,12,30,0.0,31.0,2.0,18.0,31.0,27.42,17.07
2016,10,14,12,45,9.0,135.5,2.0,18.0,141.5,131.01,102.11
2016,10,14,13,0,18.0,240.0,2.0,18.0,252.0,243.31,191.53
2016,10,14,13,15,9.0,141.5,2.0,17.5,147.5,136.53,106.54
2016,10,14,13,30,0.0,43.0,2.0,17.0,43.0,38.02,26.02
2016,10,14,13,45,0.0,27.0,2.0,17.0,27.0,23.85,14.31
2016,10,14,14,0,0.0,11.0,2.0,17.0,11.0,9.7,2.49
2016,10,14,14,15,0.0,23.5,1.95,17.0,23.5,20.73,11.79
2016,10,14,14,30,0.0,36.0,1.9,17.0,36.0,31.77,21.1
2016,10,14,14,45,0.0,53.0,1.9,17.0,53.0,46.82,33.79
2016,10,14,15,0,0.0,70.0,1.9,17.0,70.0,61.89,46.52
2016,10,14,15,15,0.0,37.5,1.85,16.5,37.5,33.06,22.43
2016,10,14,15,30,0.0,5.0,1.8,16.0,5.0,4.39,0.0
2016,10,14,15,45,0.0,4.0,1.8,16.0,4.0,3.51,0.0
2016,10,14,16,0,0.0,3.0,1.8,16.0,3.0,2.63,0.0
2016,10,14,16,15,0.0,2.5,1.7,15.5,2.5,2.19,0.0
2016,10,14,16,30,0.0,2.0,1.6,15.0,2.0,1.75,0.0
2016,10,14,16,45,0.0,1.0,1.5,15.0,1.0,0.88,0.0
2016,10,14,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,6,15,60.5,6.5,1.0,12.5,8.5,0.0,0.0
2016,10,15,6,30,121.0,13.0,1.1,13.0,17.0,30.38,0.0
2016,10,15,6,45,267.5,25.0,1.2,13.5,54.0,94.48,53.56
2016,10,15,7,0,414.0,37.0,1.3,14.0,91.0,167.42,119.66
2016,10,15,7,15,498.0,44.5,1.35,14.0,138.0,231.33,176.68
2016,10,15,7,30,582.0,52.0,1.4,14.0,185.0,304.85,241.27
2016,10,15,7,45,631.5,58.0,1.45,14.5,233.0,369.88,297.66
2016,10,15,8,0,681.0,64.0,1.5,15.0,281.0,437.65,354.29
2016,10,15,8,15,715.5,68.0,1.6,15.5,327.5,500.33,405.15
2016,10,15,8,30,750.0,72.0,1.7,16.0,374.0,564.82,455.61
2016,10,15,8,45,399.5,133.5,1.8,16.5,296.5,432.92,350.51
2016,10,15,9,0,49.0,195.0,1.9,17.0,219.0,232.35,185.87
2016,10,15,9,15,48.5,210.5,1.95,17.0,235.5,250.24,200.44
2016,10,15,9,30,48.0,226.0,2.0,17.0,252.0,268.13,214.14
2016,10,15,9,45,25.5,201.0,2.15,17.5,215.0,221.98,176.21
2016,10,15,10,0,3.0,176.0,2.3,18.0,178.0,165.11,129.54
2016,10,15,10,15,1.5,157.5,2.35,18.0,158.5,145.24,113.43
2016,10,15,10,30,0.0,139.0,2.4,18.0,139.0,125.8,97.57
2016,10,15,10,45,0.0,141.0,2.45,18.0,141.0,127.64,98.97
2016,10,15,11,0,0.0,143.0,2.5,18.0,143.0,129.5,100.38
2016,10,15,11,15,0.0,115.5,2.5,18.0,115.5,103.39,79.2
2016,10,15,11,30,0.0,88.0,2.5,18.0,88.0,78.06,58.6
2016,10,15,11,45,0.0,107.5,2.55,18.0,107.5,95.91,73.14
2016,10,15,12,0,0.0,127.0,2.6,18.0,127.0,114.21,87.95
2016,10,15,12,15,0.0,113.0,2.6,18.0,113.0,101.05,77.28
2016,10,15,12,30,0.0,99.0,2.6,18.0,99.0,88.02,66.74
2016,10,15,12,45,0.0,97.5,2.65,18.0,97.5,86.62,65.67
2016,10,15,13,0,0.0,96.0,2.7,18.0,96.0,85.23,64.6
2016,10,15,13,15,0.0,61.5,2.7,17.5,61.5,54.45,39.52
2016,10,15,13,30,0.0,27.0,2.7,17.0,27.0,23.85,14.27
2016,10,15,13,45,35.0,140.0,2.7,17.0,160.5,165.78,132.48
2016,10,15,14,0,70.0,253.0,2.7,17.0,294.0,318.44,254.89
2016,10,15,14,15,64.5,235.5,2.7,17.0,271.5,292.57,234.27
2016,10,15,14,30,59.0,218.0,2.7,17.0,249.0,267.1,214.47
2016,10,15,14,45,29.5,177.5,2.7,17.0,193.0,198.65,159.23
2016,10,15,15,0,0.0,137.0,2.7,17.0,137.0,126.32,99.84
2016,10,15,15,15,0.0,114.5,2.65,16.5,114.5,104.57,82.37
2016,10,15,15,30,0.0,92.0,2.6,16.0,92.0,83.04,64.74
2016,10,15,15,45,0.0,78.5,2.55,16.0,78.5,70.5,54.31
2016,10,15,16,0,0.0,65.0,2.5,16.0,65.0,58.02,43.78
2016,10,15,16,15,0.0,51.5,2.4,15.5,51.5,45.6,33.21
2016,10,15,16,30,0.0,38.0,2.3,15.0,38.0,33.52,22.76
2016,10,15,16,45,0.0,26.0,2.2,15.0,26.0,22.9,13.42
2016,10,15,17,0,0.0,14.0,2.1,15.0,14.0,12.31,3.66
2016,10,15,17,15,0.0,7.0,2.05,15.0,7.0,6.37,0.0
2016,10,15,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,57.0,6.0,2.45,14.0,7.5,0.0,0.0
2016,10,16,6,30,114.0,12.0,2.5,14.0,15.0,28.47,0.0
2016,10,16,6,45,251.5,24.0,2.55,14.5,50.0,89.73,48.58
2016,10,16,7,0,389.0,36.0,2.6,15.0,85.0,159.77,113.81
2016,10,16,7,15,472.5,43.5,2.6,15.0,130.5,221.92,169.52
2016,10,16,7,30,556.0,51.0,2.6,15.0,176.0,293.64,232.99
2016,10,16,7,45,301.0,86.5,2.6,15.0,156.0,245.76,199.74
2016,10,16,8,0,46.0,122.0,2.6,15.0,136.0,146.21,118.26
2016,10,16,8,15,50.5,141.5,2.6,15.0,159.5,171.21,139.37
2016,10,16,8,30,55.0,161.0,2.6,15.0,183.0,196.76,160.36
2016,10,16,8,45,27.5,125.5,2.65,15.5,136.5,140.28,112.8
2016,10,16,9,0,0.0,90.0,2.7,16.0,90.0,80.05,61.72
2016,10,16,9,15,0.0,114.0,2.75,16.0,114.0,102.71,80.43
2016,10,16,9,30,0.0,138.0,2.8,16.0,138.0,125.73,99.16
2016,10,16,9,45,0.0,110.5,2.9,16.5,110.5,98.97,76.76
2016,10,16,10,0,0.0,83.0,3.0,17.0,83.0,73.53,55.54
2016,10,16,10,15,7.0,152.0,3.0,17.0,156.5,144.9,114.14
2016,10,16,10,30,14.0,221.0,3.0,17.0,230.0,220.48,174.81
2016,10,16,10,45,26.5,249.0,3.05,17.0,267.0,261.24,207.23
2016,10,16,11,0,39.0,277.0,3.1,17.0,304.0,321.45,254.55
2016,10,16,11,15,20.5,221.0,3.1,17.0,235.0,226.7,179.2
2016,10,16,11,30,2.0,165.0,3.1,17.0,166.0,152.73,119.44
2016,10,16,11,45,1.0,93.5,3.1,17.0,94.0,83.95,63.68
2016,10,16,12,0,0.0,22.0,3.1,17.0,22.0,19.45,10.52
2016,10,16,12,15,0.0,18.5,3.05,17.0,18.5,16.35,7.96
2016,10,16,12,30,0.0,15.0,3.0,17.0,15.0,13.25,5.39
2016,10,16,12,45,0.0,22.0,3.0,17.0,22.0,19.44,10.55
2016,10,16,13,0,0.0,29.0,3.0,17.0,29.0,25.63,15.72
2016,10,16,13,15,0.0,76.5,3.0,17.0,76.5,67.78,50.67
2016,10,16,13,30,0.0,124.0,3.0,17.0,124.0,111.58,86.69
2016,10,16,13,45,0.0,82.5,3.0,17.0,82.5,73.08,55.15
2016,10,16,14,0,0.0,41.0,3.0,17.0,41.0,36.22,24.68
2016,10,16,14,15,0.0,30.5,2.95,17.0,30.5,26.92,16.97
2016,10,16,14,30,0.0,20.0,2.9,17.0,20.0,17.63,9.21
2016,10,16,14,45,0.0,18.0,2.9,17.0,18.0,15.86,7.75
2016,10,16,15,0,0.0,16.0,2.9,17.0,16.0,14.09,6.29
2016,10,16,15,15,0.0,14.0,2.8,16.5,14.0,12.32,4.84
2016,10,16,15,30,0.0,12.0,2.7,16.0,12.0,10.55,3.37
2016,10,16,15,45,0.0,10.0,2.65,16.0,10.0,8.79,1.87
2016,10,16,16,0,0.0,8.0,2.6,16.0,8.0,7.02,0.36
2016,10,16,16,15,260.5,26.5,2.45,15.5,74.5,146.71,116.41
2016,10,16,16,30,521.0,45.0,2.3,15.0,141.0,244.86,188.04
2016,10,16,16,45,407.0,36.5,2.2,15.0,97.0,169.25,121.58
2016,10,16,17,0,293.0,28.0,2.1,15.0,53.0,106.57,62.44
2016,10,16,17,15,146.5,14.0,2.05,14.5,26.5,36.57,0.0
2016,10,16,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,25.5,6.5,0.9,11.5,7.0,0.0,0.0
2016,10,17,6,30,51.0,13.0,0.8,12.0,14.0,19.71,0.0
2016,10,17,6,45,194.5,27.5,0.7,12.5,49.0,79.88,41.73
2016,10,17,7,0,338.0,42.0,0.6,13.0,84.0,151.4,108.53
2016,10,17,7,15,430.5,51.0,0.6,13.0,130.0,215.66,164.86
2016,10,17,7,30,523.0,60.0,0.6,13.0,176.0,290.42,229.35
2016,10,17,7,45,589.0,65.0,0.65,13.5,225.0,358.77,287.49
2016,10,17,8,0,655.0,70.0,0.7,14.0,274.0,433.35,348.62
2016,10,17,8,15,693.0,74.5,0.7,14.0,321.0,497.17,399.68
2016,10,17,8,30,731.0,79.0,0.7,14.0,368.0,563.26,450.63
2016,10,17,8,45,762.0,81.0,0.75,14.5,412.0,621.18,493.54
2016,10,17,9,0,793.0,83.0,0.8,15.0,456.0,682.12,536.46
2016,10,17,9,15,527.5,157.5,0.8,15.0,414.5,596.26,469.79
2016,10,17,9,30,262.0,232.0,0.8,15.0,373.0,475.48,375.51
2016,10,17,9,45,289.5,242.5,0.8,15.5,407.0,520.58,409.37
2016,10,17,10,0,317.0,253.0,0.8,16.0,441.0,566.61,441.64
2016,10,17,10,15,595.0,174.5,0.8,16.0,544.5,761.32,584.86
2016,10,17,10,30,873.0,96.0,0.8,16.0,648.0,930.49,695.13
2016,10,17,10,45,882.0,95.5,0.85,16.5,667.0,956.98,708.65
2016,10,17,11,0,891.0,95.0,0.9,17.0,686.0,980.19,722.24
2016,10,17,11,15,894.0,95.5,0.95,17.0,696.0,995.29,732.09
2016,10,17,11,30,897.0,96.0,1.0,17.0,706.0,1006.68,739.83
2016,10,17,11,45,899.0,95.0,1.05,17.5,708.5,1011.53,742.19
2016,10,17,12,0,901.0,94.0,1.1,18.0,711.0,1012.54,742.35
2016,10,17,12,15,899.0,94.0,1.15,18.0,705.0,1006.93,739.86
2016,10,17,12,30,897.0,94.0,1.2,18.0,699.0,997.53,735.15
2016,10,17,12,45,898.0,90.5,1.25,18.0,686.5,983.1,727.33
2016,10,17,13,0,899.0,87.0,1.3,18.0,674.0,964.89,717.17
2016,10,17,13,15,892.0,86.0,1.35,17.5,652.5,938.52,703.01
2016,10,17,13,30,885.0,85.0,1.4,17.0,631.0,908.9,686.61
2016,10,17,13,45,876.0,83.0,1.45,17.0,602.5,873.25,664.69
2016,10,17,14,0,867.0,81.0,1.5,17.0,574.0,834.83,640.65
2016,10,17,14,15,853.0,79.0,1.5,17.0,538.5,789.84,611.14
2016,10,17,14,30,839.0,77.0,1.5,17.0,503.0,749.23,584.4
2016,10,17,14,45,819.0,74.5,1.55,17.0,462.5,695.12,547.91
2016,10,17,15,0,799.0,72.0,1.6,17.0,422.0,640.17,509.57
2016,10,17,15,15,770.5,68.5,1.6,16.5,377.0,578.2,463.68
2016,10,17,15,30,742.0,65.0,1.6,16.0,332.0,516.92,416.57
2016,10,17,15,45,700.0,61.0,1.65,16.0,284.0,449.1,361.9
2016,10,17,16,0,658.0,57.0,1.7,16.0,236.0,384.17,307.42
2016,10,17,16,15,593.0,51.0,1.65,15.5,187.5,313.07,246.52
2016,10,17,16,30,528.0,45.0,1.6,15.0,139.0,246.77,187.96
2016,10,17,16,45,415.0,35.5,1.6,14.5,95.0,170.14,121.57
2016,10,17,17,0,302.0,26.0,1.6,14.0,51.0,105.59,58.75
2016,10,17,17,15,151.0,13.0,1.55,13.5,25.5,36.25,0.0
2016,10,17,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,43.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,86.0,11.0,1.2,11.0,13.0,23.36,0.0
2016,10,18,6,45,239.5,24.0,1.25,11.5,48.5,86.45,41.89
2016,10,18,7,0,393.0,37.0,1.3,12.0,84.0,162.44,116.17
2016,10,18,7,15,483.0,45.0,1.4,12.0,130.5,227.72,174.9
2016,10,18,7,30,573.0,53.0,1.5,12.0,177.0,303.25,241.71
2016,10,18,7,45,632.0,58.0,1.6,12.5,226.5,370.89,300.91
2016,10,18,8,0,691.0,63.0,1.7,13.0,276.0,442.03,361.08
2016,10,18,8,15,727.0,67.0,1.75,13.5,322.5,505.94,413.32
2016,10,18,8,30,763.0,71.0,1.8,14.0,369.0,571.74,465.1
2016,10,18,8,45,792.5,72.5,1.85,14.5,413.5,631.77,510.76
2016,10,18,9,0,822.0,74.0,1.9,15.0,458.0,692.18,553.98
2016,10,18,9,15,839.5,76.5,1.9,15.0,496.5,744.65,590.35
2016,10,18,9,30,857.0,79.0,1.9,15.0,535.0,795.76,625.16
2016,10,18,9,45,874.5,79.0,1.9,15.5,568.5,834.8,649.72
2016,10,18,10,0,892.0,79.0,1.9,16.0,602.0,878.7,677.42
2016,10,18,10,15,900.5,80.0,1.85,16.0,627.5,913.45,699.11
2016,10,18,10,30,909.0,81.0,1.8,16.0,653.0,945.15,718.63
2016,10,18,10,45,914.5,82.0,1.8,16.5,671.0,970.78,733.27
2016,10,18,11,0,920.0,83.0,1.8,17.0,689.0,992.88,745.59
2016,10,18,11,15,923.0,83.5,1.8,17.0,699.5,1008.29,754.97
2016,10,18,11,30,926.0,84.0,1.8,17.0,710.0,1019.88,762.05
2016,10,18,11,45,927.5,84.0,1.8,17.0,712.5,1025.48,765.41
2016,10,18,12,0,929.0,84.0,1.8,17.0,715.0,1027.14,766.42
2016,10,18,12,15,927.0,83.5,1.8,17.0,709.0,1020.78,762.4
2016,10,18,12,30,925.0,83.0,1.8,17.0,703.0,1010.51,756.07
2016,10,18,12,45,922.0,82.0,1.8,17.0,689.5,994.82,746.34
2016,10,18,13,0,919.0,81.0,1.8,17.0,676.0,975.38,734.31
2016,10,18,13,15,912.5,80.0,1.8,17.0,654.0,949.05,717.78
2016,10,18,13,30,906.0,79.0,1.8,17.0,632.0,919.37,699.06
2016,10,18,13,45,898.0,76.5,1.85,17.0,604.0,883.38,676.55
2016,10,18,14,0,890.0,74.0,1.9,17.0,576.0,844.48,651.83
2016,10,18,14,15,876.5,72.5,1.9,17.0,540.5,799.7,622.18
2016,10,18,14,30,863.0,71.0,1.9,17.0,505.0,752.88,590.73
2016,10,18,14,45,842.5,69.0,1.9,17.0,464.0,698.65,553.39
2016,10,18,15,0,822.0,67.0,1.9,17.0,423.0,648.67,518.22
2016,10,18,15,15,794.0,63.5,1.85,16.5,377.5,586.02,471.21
2016,10,18,15,30,766.0,60.0,1.8,16.0,332.0,523.99,423.02
2016,10,18,15,45,722.0,56.5,1.8,16.0,283.5,454.6,366.65
2016,10,18,16,0,678.0,53.0,1.8,16.0,235.0,388.31,310.68
2016,10,18,16,15,613.5,47.5,1.7,15.5,186.0,315.03,247.69
2016,10,18,16,30,549.0,42.0,1.6,15.0,137.0,250.25,189.98
2016,10,18,16,45,433.0,33.0,1.55,14.5,92.5,172.31,122.21
2016,10,18,17,0,317.0,24.0,1.5,14.0,48.0,105.95,54.66
2016,10,18,17,15,158.5,12.0,1.55,13.5,24.0,36.42,0.0
2016,10,18,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,45,231.0,15.5,1.25,10.5,42.5,75.12,31.96
2016,10,19,7,0,462.0,31.0,1.3,11.0,85.0,173.6,123.24
2016,10,19,7,15,546.5,37.5,1.3,11.5,132.0,239.61,183.34
2016,10,19,7,30,631.0,44.0,1.3,12.0,179.0,314.93,250.0
2016,10,19,7,45,683.0,48.5,1.3,12.5,227.5,381.97,308.7
2016,10,19,8,0,735.0,53.0,1.3,13.0,276.0,453.54,368.71
2016,10,19,8,15,768.5,56.5,1.3,13.5,323.0,517.44,420.38
2016,10,19,8,30,802.0,60.0,1.3,14.0,370.0,582.96,471.13
2016,10,19,8,45,826.0,62.0,1.3,14.5,413.5,636.44,511.1
2016,10,19,9,0,850.0,64.0,1.3,15.0,457.0,694.22,550.74
2016,10,19,9,15,866.0,66.0,1.3,15.5,495.5,745.43,584.45
2016,10,19,9,30,882.0,68.0,1.3,16.0,534.0,795.11,616.39
2016,10,19,9,45,895.0,69.0,1.3,16.5,566.5,839.21,643.84
2016,10,19,10,0,908.0,70.0,1.3,17.0,599.0,880.98,669.29
2016,10,19,10,15,916.0,71.0,1.3,17.5,624.5,915.65,689.64
2016,10,19,10,30,924.0,72.0,1.3,18.0,650.0,947.19,707.8
2016,10,19,10,45,929.5,73.0,1.3,18.5,668.0,973.07,722.15
2016,10,19,11,0,935.0,74.0,1.3,19.0,686.0,995.37,734.21
2016,10,19,11,15,937.5,74.5,1.3,19.0,696.0,1010.42,743.08
2016,10,19,11,30,940.0,75.0,1.3,19.0,706.0,1021.58,749.69
2016,10,19,11,45,939.0,75.5,1.3,19.5,708.0,1025.35,750.35
2016,10,19,12,0,938.0,76.0,1.3,20.0,710.0,1025.11,748.72
2016,10,19,12,15,936.5,76.0,1.3,20.0,704.0,1019.78,745.49
2016,10,19,12,30,935.0,76.0,1.3,20.0,698.0,1010.5,739.97
2016,10,19,12,45,927.5,76.5,1.35,20.5,683.5,992.16,728.29
2016,10,19,13,0,920.0,77.0,1.4,21.0,669.0,970.19,714.44
2016,10,19,13,15,913.5,76.5,1.4,20.5,647.0,944.45,700.12
2016,10,19,13,30,907.0,76.0,1.4,20.0,625.0,915.36,683.57
2016,10,19,13,45,897.0,74.5,1.4,20.0,596.5,878.81,660.68
2016,10,19,14,0,887.0,73.0,1.4,20.0,568.0,839.5,635.81
2016,10,19,14,15,873.5,71.0,1.4,20.0,533.0,794.24,606.6
2016,10,19,14,30,860.0,69.0,1.4,20.0,498.0,746.96,575.61
2016,10,19,14,45,841.0,66.5,1.45,20.0,457.5,693.39,540.05
2016,10,19,15,0,822.0,64.0,1.5,20.0,417.0,643.94,506.45
2016,10,19,15,15,794.5,61.0,1.45,19.5,371.5,582.3,460.98
2016,10,19,15,30,767.0,58.0,1.4,19.0,326.0,521.23,414.31
2016,10,19,15,45,726.0,54.0,1.35,18.5,278.0,452.91,360.18
2016,10,19,16,0,685.0,50.0,1.3,18.0,230.0,387.4,306.05
