Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,621.0,44.5,1.2,17.0,182.0,314.14,244.26
2016,10,19,16,30,557.0,39.0,1.1,16.0,134.0,247.21,185.71
2016,10,19,16,45,445.5,30.5,1.05,15.5,90.0,172.82,120.89
2016,10,19,17,0,334.0,22.0,1.0,15.0,46.0,106.73,49.2
2016,10,19,17,15,167.0,11.0,0.95,14.5,23.0,36.75,0.0
2016,10,19,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,6,45,229.5,15.5,1.05,11.5,41.5,74.62,27.38
2016,10,20,7,0,459.0,31.0,1.0,12.0,83.0,172.83,121.59
2016,10,20,7,15,547.0,38.0,1.0,12.5,130.5,240.4,182.71
2016,10,20,7,30,635.0,45.0,1.0,13.0,178.0,317.69,250.41
2016,10,20,7,45,688.0,50.0,1.05,14.0,228.0,386.0,309.18
2016,10,20,8,0,741.0,55.0,1.1,15.0,278.0,458.92,369.14
2016,10,20,8,15,776.0,58.5,1.05,15.5,325.5,524.0,420.69
2016,10,20,8,30,811.0,62.0,1.0,16.0,373.0,590.79,471.16
2016,10,20,8,45,835.5,64.5,0.95,16.5,417.0,650.63,514.3
2016,10,20,9,0,860.0,67.0,0.9,17.0,461.0,704.71,549.87
2016,10,20,9,15,877.0,69.0,0.95,17.5,500.0,757.02,584.14
2016,10,20,9,30,894.0,71.0,1.0,18.0,539.0,807.85,616.73
2016,10,20,9,45,910.0,71.0,1.05,19.0,572.5,853.59,644.1
2016,10,20,10,0,926.0,71.0,1.1,20.0,606.0,897.13,669.55
2016,10,20,10,15,934.0,72.0,1.1,20.0,632.0,932.24,690.9
2016,10,20,10,30,942.0,73.0,1.1,20.0,658.0,964.17,710.15
2016,10,20,10,45,947.0,74.0,1.15,20.5,676.0,989.88,724.92
2016,10,20,11,0,952.0,75.0,1.2,21.0,694.0,1011.93,737.46
2016,10,20,11,15,954.5,75.5,1.2,21.0,704.0,1027.14,746.27
2016,10,20,11,30,957.0,76.0,1.2,21.0,714.0,1038.39,752.81
2016,10,20,11,45,957.0,76.0,1.25,21.5,716.0,1042.55,754.59
2016,10,20,12,0,957.0,76.0,1.3,22.0,718.0,1042.65,754.07
2016,10,20,12,15,955.5,76.0,1.3,22.0,712.0,1037.2,750.81
2016,10,20,12,30,954.0,76.0,1.3,22.0,706.0,1027.73,745.25
2016,10,20,12,45,947.5,76.5,1.35,22.5,691.5,1010.1,734.17
2016,10,20,13,0,941.0,77.0,1.4,23.0,677.0,988.74,720.87
2016,10,20,13,15,934.5,76.0,1.4,23.0,655.0,961.94,704.76
2016,10,20,13,30,928.0,75.0,1.4,23.0,633.0,931.71,686.47
2016,10,20,13,45,917.5,74.0,1.4,23.0,604.0,894.75,663.72
2016,10,20,14,0,907.0,73.0,1.4,23.0,575.0,854.99,638.98
2016,10,20,14,15,893.0,71.0,1.4,22.5,539.0,808.63,610.69
2016,10,20,14,30,879.0,69.0,1.4,22.0,503.0,760.24,580.5
2016,10,20,14,45,858.5,67.0,1.4,22.0,461.5,705.43,544.08
2016,10,20,15,0,838.0,65.0,1.4,22.0,420.0,654.83,509.66
2016,10,20,15,15,810.0,62.0,1.3,21.5,374.0,592.15,463.62
2016,10,20,15,30,782.0,59.0,1.2,21.0,328.0,530.02,416.42
2016,10,20,15,45,740.5,54.5,1.1,20.5,279.5,460.11,361.5
2016,10,20,16,0,699.0,50.0,1.0,20.0,231.0,393.05,306.63
2016,10,20,16,15,633.0,44.5,0.95,19.0,181.5,318.26,244.5
2016,10,20,16,30,567.0,39.0,0.9,18.0,132.0,249.98,185.52
2016,10,20,16,45,450.5,30.0,0.9,17.0,88.0,171.09,117.86
2016,10,20,17,0,334.0,21.0,0.9,16.0,44.0,104.74,41.0
2016,10,20,17,15,167.0,10.5,0.95,15.5,22.0,36.17,0.0
2016,10,20,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,217.5,15.0,0.65,12.5,39.0,71.2,20.66
2016,10,21,7,0,435.0,30.0,0.6,13.0,78.0,167.86,117.06
2016,10,21,7,15,523.5,37.5,0.55,13.5,124.5,231.96,174.85
2016,10,21,7,30,612.0,45.0,0.5,14.0,171.0,308.52,240.93
2016,10,21,7,45,667.0,49.5,0.45,14.5,220.0,375.82,298.12
2016,10,21,8,0,722.0,54.0,0.4,15.0,269.0,447.93,356.52
2016,10,21,8,15,757.0,58.0,0.4,15.5,315.5,512.47,406.95
2016,10,21,8,30,792.0,62.0,0.4,16.0,362.0,578.79,456.5
2016,10,21,8,45,817.0,64.0,0.4,16.5,405.5,637.35,498.41
2016,10,21,9,0,842.0,66.0,0.4,17.0,449.0,690.21,533.19
2016,10,21,9,15,858.5,68.5,0.45,17.5,487.5,741.89,566.66
2016,10,21,9,30,875.0,71.0,0.5,18.0,526.0,792.12,598.49
2016,10,21,9,45,886.0,73.0,0.6,19.0,557.5,835.37,624.86
2016,10,21,10,0,897.0,75.0,0.7,20.0,589.0,876.17,649.35
2016,10,21,10,15,905.0,76.0,0.7,20.0,614.5,910.38,669.9
2016,10,21,10,30,913.0,77.0,0.7,20.0,640.0,941.51,688.45
2016,10,21,10,45,917.5,78.5,0.75,20.5,657.5,966.69,702.91
2016,10,21,11,0,922.0,80.0,0.8,21.0,675.0,988.31,715.22
2016,10,21,11,15,925.0,80.0,0.8,21.0,685.0,1002.95,723.58
2016,10,21,11,30,928.0,80.0,0.8,21.0,695.0,1013.78,729.79
2016,10,21,11,45,927.0,81.0,0.85,21.5,696.5,1018.01,731.79
2016,10,21,12,0,926.0,82.0,0.9,22.0,698.0,1018.3,731.57
2016,10,21,12,15,924.0,81.5,0.95,22.0,692.0,1011.85,728.75
2016,10,21,12,30,922.0,81.0,1.0,22.0,686.0,1001.52,723.7
2016,10,21,12,45,914.5,81.5,1.05,22.0,671.5,983.31,713.81
2016,10,21,13,0,907.0,82.0,1.1,22.0,657.0,961.54,701.76
2016,10,21,13,15,899.5,81.0,1.15,21.5,635.0,934.52,687.64
2016,10,21,13,30,892.0,80.0,1.2,21.0,613.0,904.27,671.29
2016,10,21,13,45,880.0,79.0,1.25,21.0,584.0,867.05,648.86
2016,10,21,14,0,868.0,78.0,1.3,21.0,555.0,827.26,624.44
2016,10,21,14,15,853.0,76.0,1.35,20.5,519.5,781.55,596.69
2016,10,21,14,30,838.0,74.0,1.4,20.0,484.0,740.29,571.46
2016,10,21,14,45,762.5,79.5,1.45,20.0,428.5,656.15,513.72
2016,10,21,15,0,687.0,85.0,1.5,20.0,373.0,578.59,457.6
2016,10,21,15,15,710.5,74.0,1.45,19.5,343.0,543.11,431.79
2016,10,21,15,30,734.0,63.0,1.4,19.0,313.0,506.31,403.15
2016,10,21,15,45,688.5,58.5,1.4,18.5,265.0,436.89,347.97
2016,10,21,16,0,643.0,54.0,1.4,18.0,217.0,370.8,293.33
2016,10,21,16,15,574.0,47.5,1.3,17.5,169.5,299.14,232.21
2016,10,21,16,30,505.0,41.0,1.2,17.0,122.0,232.61,173.83
2016,10,21,16,45,384.0,31.0,1.2,16.5,80.0,155.47,107.17
2016,10,21,17,0,263.0,21.0,1.2,16.0,38.0,88.16,26.31
2016,10,21,17,15,131.5,10.5,1.2,15.5,19.0,30.43,0.0
2016,10,21,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,201.5,16.0,0.75,10.5,37.5,68.67,13.65
2016,10,22,7,0,403.0,32.0,0.7,11.0,75.0,161.2,112.95
2016,10,22,7,15,498.0,40.0,0.7,11.5,121.5,228.32,173.74
2016,10,22,7,30,593.0,48.0,0.7,12.0,168.0,306.38,241.69
2016,10,22,7,45,652.5,53.0,0.7,12.5,217.5,372.93,299.26
2016,10,22,8,0,712.0,58.0,0.7,13.0,267.0,447.2,360.61
2016,10,22,8,15,529.0,97.5,0.65,13.5,267.0,428.87,346.82
2016,10,22,8,30,346.0,137.0,0.6,14.0,267.0,372.55,302.09
2016,10,22,8,45,592.5,104.0,0.6,14.5,358.0,536.0,430.07
2016,10,22,9,0,839.0,71.0,0.6,15.0,449.0,699.4,548.15
2016,10,22,9,15,857.0,73.0,0.55,15.0,487.5,752.01,580.63
2016,10,22,9,30,875.0,75.0,0.5,15.0,526.0,796.41,608.17
2016,10,22,9,45,876.5,81.0,0.5,15.5,556.5,836.52,632.14
2016,10,22,10,0,878.0,87.0,0.5,16.0,587.0,881.58,659.02
2016,10,22,10,15,887.5,88.5,0.55,16.5,612.5,909.08,674.99
2016,10,22,10,30,897.0,90.0,0.6,17.0,638.0,941.69,694.5
2016,10,22,10,45,904.0,90.5,0.65,17.5,656.5,967.62,709.57
2016,10,22,11,0,911.0,91.0,0.7,18.0,675.0,990.13,722.57
2016,10,22,11,15,914.0,91.5,0.75,18.0,685.5,1005.19,732.36
2016,10,22,11,30,917.0,92.0,0.8,18.0,696.0,1016.49,740.03
2016,10,22,11,45,919.0,91.5,0.85,18.5,698.0,1021.76,742.72
2016,10,22,12,0,921.0,91.0,0.9,19.0,700.0,1023.14,743.19
2016,10,22,12,15,919.0,91.0,0.9,19.0,694.0,1017.29,739.66
2016,10,22,12,30,917.0,91.0,0.9,19.0,688.0,1007.58,733.95
2016,10,22,12,45,907.5,92.0,0.95,19.0,672.5,988.09,723.25
2016,10,22,13,0,898.0,93.0,1.0,19.0,657.0,965.12,710.44
2016,10,22,13,15,754.5,130.5,1.0,18.5,593.5,873.05,652.61
2016,10,22,13,30,611.0,168.0,1.0,18.0,530.0,767.02,584.18
2016,10,22,13,45,736.0,127.5,1.05,18.0,542.5,811.19,617.49
2016,10,22,14,0,861.0,87.0,1.1,18.0,555.0,838.62,637.51
2016,10,22,14,15,845.0,84.5,1.1,17.5,519.5,791.18,607.14
2016,10,22,14,30,829.0,82.0,1.1,17.0,484.0,741.96,575.88
2016,10,22,14,45,650.5,107.5,1.15,17.0,406.5,610.64,482.65
2016,10,22,15,0,472.0,133.0,1.2,17.0,329.0,482.29,386.09
2016,10,22,15,15,444.5,123.5,1.2,16.5,291.5,430.25,347.24
2016,10,22,15,30,417.0,114.0,1.2,16.0,254.0,379.85,307.72
2016,10,22,15,45,393.0,99.0,1.2,15.5,214.5,327.12,265.06
2016,10,22,16,0,369.0,84.0,1.2,15.0,175.0,276.31,222.37
2016,10,22,16,15,323.5,68.5,1.15,14.5,136.0,218.54,172.68
2016,10,22,16,30,278.0,53.0,1.1,14.0,97.0,165.82,126.22
2016,10,22,16,45,199.0,37.0,1.1,13.5,62.5,108.65,75.88
2016,10,22,17,0,120.0,21.0,1.1,13.0,28.0,55.25,8.57
2016,10,22,17,15,60.0,10.5,1.1,12.5,14.0,19.05,0.0
2016,10,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,192.5,15.5,0.85,10.5,35.5,65.87,4.81
2016,10,23,7,0,385.0,31.0,0.8,11.0,71.0,155.35,108.09
2016,10,23,7,15,480.0,39.5,0.75,11.5,116.5,221.8,168.68
2016,10,23,7,30,575.0,48.0,0.7,12.0,162.0,299.26,236.09
2016,10,23,7,45,633.0,53.5,0.7,12.5,210.5,366.66,294.35
2016,10,23,8,0,691.0,59.0,0.7,13.0,259.0,437.34,353.03
2016,10,23,8,15,729.0,63.0,0.75,13.5,306.0,501.95,405.0
2016,10,23,8,30,767.0,67.0,0.8,14.0,353.0,568.64,456.52
2016,10,23,8,45,792.5,70.5,0.85,14.5,396.0,628.07,500.73
2016,10,23,9,0,818.0,74.0,0.9,15.0,439.0,687.55,542.42
2016,10,23,9,15,836.5,76.0,0.95,15.5,477.5,739.61,577.0
2016,10,23,9,30,855.0,78.0,1.0,16.0,516.0,790.38,610.07
2016,10,23,9,45,874.0,78.0,1.05,16.5,549.0,830.1,635.0
2016,10,23,10,0,893.0,78.0,1.1,17.0,582.0,874.84,663.15
2016,10,23,10,15,901.5,79.0,1.15,17.0,607.5,909.23,685.26
2016,10,23,10,30,910.0,80.0,1.2,17.0,633.0,940.6,705.45
2016,10,23,10,45,771.0,130.0,1.25,17.5,608.0,903.56,679.12
2016,10,23,11,0,632.0,180.0,1.3,18.0,583.0,841.37,636.63
2016,10,23,11,15,778.5,131.5,1.35,18.0,635.5,936.3,701.25
2016,10,23,11,30,925.0,83.0,1.4,18.0,688.0,1012.25,750.18
2016,10,23,11,45,923.0,84.0,1.45,18.5,689.0,1015.42,750.46
2016,10,23,12,0,921.0,85.0,1.5,19.0,690.0,1014.66,749.33
2016,10,23,12,15,918.0,85.0,1.5,19.0,683.5,1007.82,745.08
2016,10,23,12,30,915.0,85.0,1.5,19.0,677.0,997.14,738.58
2016,10,23,12,45,908.0,85.0,1.5,19.0,662.0,978.87,727.32
2016,10,23,13,0,901.0,85.0,1.5,19.0,647.0,957.06,713.92
2016,10,23,13,15,892.5,84.0,1.5,18.5,625.0,929.26,697.95
2016,10,23,13,30,884.0,83.0,1.5,18.0,603.0,898.31,679.83
2016,10,23,13,45,872.5,81.5,1.55,18.0,573.5,861.19,656.76
2016,10,23,14,0,861.0,80.0,1.6,18.0,544.0,821.5,631.67
2016,10,23,14,15,844.5,78.0,1.6,18.0,508.5,781.8,605.71
2016,10,23,14,30,828.0,76.0,1.6,18.0,473.0,732.95,572.89
2016,10,23,14,45,482.5,125.5,1.6,18.0,352.0,503.58,402.64
2016,10,23,15,0,137.0,175.0,1.6,18.0,231.0,282.87,227.34
2016,10,23,15,15,130.0,156.0,1.6,17.5,204.5,251.0,203.3
2016,10,23,15,30,123.0,137.0,1.6,17.0,178.0,219.71,178.25
2016,10,23,15,45,112.5,116.5,1.6,16.5,149.5,185.45,150.09
2016,10,23,16,0,102.0,96.0,1.6,16.0,121.0,152.27,122.11
2016,10,23,16,15,86.5,75.5,1.55,15.5,93.5,118.21,92.77
2016,10,23,16,30,71.0,55.0,1.5,15.0,66.0,85.83,64.45
2016,10,23,16,45,35.5,36.5,1.45,14.5,42.0,47.76,31.45
2016,10,23,17,0,0.0,18.0,1.4,14.0,18.0,16.28,0.0
2016,10,23,17,15,0.0,9.0,1.35,13.5,9.0,8.19,0.0
2016,10,23,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,23.0,17.5,1.8,12.5,19.5,23.77,0.0
2016,10,24,7,0,46.0,35.0,1.9,13.0,39.0,53.28,35.63
2016,10,24,7,15,68.5,55.0,1.95,13.0,65.5,85.31,64.62
2016,10,24,7,30,91.0,75.0,2.0,13.0,92.0,119.71,95.04
2016,10,24,7,45,103.0,95.0,2.1,13.5,120.0,151.84,123.19
2016,10,24,8,0,115.0,115.0,2.2,14.0,148.0,185.27,151.85
2016,10,24,8,15,125.0,134.0,2.2,14.0,175.5,217.59,179.22
2016,10,24,8,30,135.0,153.0,2.2,14.0,203.0,250.87,206.82
2016,10,24,8,45,143.5,172.0,2.2,14.0,231.0,283.99,233.76
2016,10,24,9,0,152.0,191.0,2.2,14.0,259.0,317.72,260.7
2016,10,24,9,15,197.5,205.5,2.15,14.0,301.0,374.52,306.39
2016,10,24,9,30,243.0,220.0,2.1,14.0,343.0,448.86,364.55
2016,10,24,9,45,281.5,228.5,2.1,14.5,380.0,499.7,402.9
2016,10,24,10,0,320.0,237.0,2.1,15.0,417.0,552.24,441.91
2016,10,24,10,15,319.0,249.5,2.05,15.0,435.5,575.46,457.99
2016,10,24,10,30,318.0,262.0,2.0,15.0,454.0,597.45,473.19
2016,10,24,10,45,223.0,280.0,2.0,15.5,416.5,518.91,410.84
2016,10,24,11,0,128.0,298.0,2.0,16.0,379.0,453.28,357.72
2016,10,24,11,15,68.0,252.0,1.95,16.0,295.0,324.5,257.65
2016,10,24,11,30,8.0,206.0,1.9,16.0,211.0,200.59,158.26
2016,10,24,11,45,5.0,188.5,1.85,16.5,191.5,179.82,141.57
2016,10,24,12,0,2.0,171.0,1.8,17.0,172.0,159.35,124.82
2016,10,24,12,15,3.0,178.5,1.8,17.0,180.5,167.85,131.76
2016,10,24,12,30,4.0,186.0,1.8,17.0,189.0,176.43,138.72
2016,10,24,12,45,2.0,162.0,1.8,17.0,163.5,150.6,117.99
2016,10,24,13,0,0.0,138.0,1.8,17.0,138.0,125.26,97.58
2016,10,24,13,15,4.0,165.0,1.8,17.0,167.5,155.74,122.61
2016,10,24,13,30,8.0,192.0,1.8,17.0,197.0,187.09,148.07
2016,10,24,13,45,7.0,183.5,1.85,17.0,187.5,177.82,140.77
2016,10,24,14,0,6.0,175.0,1.9,17.0,178.0,168.69,133.68
2016,10,24,14,15,3.0,122.5,1.9,16.5,124.0,113.63,89.21
2016,10,24,14,30,0.0,70.0,1.9,16.0,70.0,61.9,46.57
2016,10,24,14,45,0.0,50.0,1.95,16.0,50.0,44.14,31.79
2016,10,24,15,0,0.0,30.0,2.0,16.0,30.0,26.43,16.88
2016,10,24,15,15,0.0,26.5,1.95,15.5,26.5,23.33,14.33
2016,10,24,15,30,0.0,23.0,1.9,15.0,23.0,20.24,11.74
2016,10,24,15,45,0.0,19.0,1.85,15.0,19.0,16.71,8.71
2016,10,24,16,0,0.0,15.0,1.8,15.0,15.0,13.18,5.65
2016,10,24,16,15,0.0,11.5,1.7,14.5,11.5,10.1,2.96
2016,10,24,16,30,0.0,8.0,1.6,14.0,8.0,7.02,0.25
2016,10,24,16,45,0.0,5.0,1.5,14.0,5.0,4.38,0.0
2016,10,24,17,0,0.0,2.0,1.4,14.0,2.0,1.75,0.0
2016,10,24,17,15,0.0,1.0,1.35,13.5,1.0,0.91,0.0
2016,10,24,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,1.2,13.5,9.5,8.35,0.0
2016,10,25,7,0,0.0,19.0,1.2,14.0,19.0,16.73,7.56
2016,10,25,7,15,0.0,32.0,1.2,14.0,32.0,28.22,18.05
2016,10,25,7,30,0.0,45.0,1.2,14.0,45.0,40.02,28.46
2016,10,25,7,45,0.0,59.5,1.3,14.5,59.5,53.57,40.18
2016,10,25,8,0,0.0,74.0,1.4,15.0,74.0,67.15,51.72
2016,10,25,8,15,0.0,87.5,1.45,15.0,87.5,79.77,62.36
2016,10,25,8,30,0.0,101.0,1.5,15.0,101.0,92.45,72.91
2016,10,25,8,45,0.0,105.0,1.55,15.5,105.0,95.61,75.22
2016,10,25,9,0,0.0,109.0,1.6,16.0,109.0,98.94,77.64
2016,10,25,9,15,0.0,100.5,1.6,16.0,100.5,90.19,70.18
2016,10,25,9,30,0.0,92.0,1.6,16.0,92.0,81.83,63.08
2016,10,25,9,45,0.0,63.5,1.65,16.5,63.5,56.15,41.49
2016,10,25,10,0,0.0,35.0,1.7,17.0,35.0,30.9,20.29
2016,10,25,10,15,4.5,117.0,1.65,17.0,120.0,109.26,85.25
2016,10,25,10,30,9.0,199.0,1.6,17.0,205.0,195.11,154.4
2016,10,25,10,45,75.0,247.5,1.6,17.0,295.0,325.08,258.53
2016,10,25,11,0,141.0,296.0,1.6,17.0,385.0,463.76,364.82
2016,10,25,11,15,91.0,282.5,1.55,17.0,340.0,382.86,301.15
2016,10,25,11,30,41.0,269.0,1.5,17.0,295.0,318.73,250.5
2016,10,25,11,45,20.5,184.0,1.5,17.5,197.0,202.82,159.5
2016,10,25,12,0,0.0,99.0,1.5,18.0,99.0,88.03,66.73
2016,10,25,12,15,7.5,162.5,1.5,18.0,167.5,156.4,122.47
2016,10,25,12,30,15.0,226.0,1.5,18.0,236.0,228.42,179.68
2016,10,25,12,45,9.0,201.5,1.5,18.0,207.5,197.32,154.79
2016,10,25,13,0,3.0,177.0,1.5,18.0,179.0,166.83,130.55
2016,10,25,13,15,2.0,171.5,1.5,18.0,173.0,160.59,125.76
2016,10,25,13,30,1.0,166.0,1.5,18.0,167.0,154.45,121.0
2016,10,25,13,45,216.0,181.0,1.5,18.0,296.0,396.8,318.75
2016,10,25,14,0,431.0,196.0,1.5,18.0,425.0,600.77,474.19
2016,10,25,14,15,432.0,181.5,1.45,18.0,398.0,568.41,449.04
2016,10,25,14,30,433.0,167.0,1.4,18.0,371.0,534.45,424.47
2016,10,25,14,45,387.5,158.5,1.4,18.0,329.0,472.63,377.87
2016,10,25,15,0,342.0,150.0,1.4,18.0,287.0,401.74,323.61
2016,10,25,15,15,332.5,132.5,1.3,17.5,253.5,359.11,290.77
2016,10,25,15,30,323.0,115.0,1.2,17.0,220.0,316.69,256.92
2016,10,25,15,45,303.5,98.5,1.2,17.0,184.5,280.26,226.35
2016,10,25,16,0,284.0,82.0,1.2,17.0,149.0,235.01,187.77
2016,10,25,16,15,250.5,65.0,1.1,16.5,114.0,185.48,145.03
2016,10,25,16,30,217.0,48.0,1.0,16.0,79.0,139.68,104.58
2016,10,25,16,45,108.5,34.0,0.95,15.5,49.5,75.04,49.29
2016,10,25,17,0,0.0,20.0,0.9,15.0,20.0,18.96,0.0
2016,10,25,17,15,0.0,10.0,0.85,14.5,10.0,9.1,0.0
2016,10,25,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,203.5,13.0,0.8,11.5,32.0,64.58,0.0
2016,10,26,7,0,407.0,26.0,0.7,12.0,64.0,153.88,102.43
2016,10,26,7,15,503.5,33.5,0.7,12.5,109.0,221.08,166.04
2016,10,26,7,30,600.0,41.0,0.7,13.0,154.0,299.17,234.27
2016,10,26,7,45,316.5,73.0,0.75,13.5,134.0,240.24,193.69
2016,10,26,8,0,33.0,105.0,0.8,14.0,114.0,124.05,99.53
2016,10,26,8,15,37.5,123.0,0.8,14.5,135.0,146.76,118.82
2016,10,26,8,30,42.0,141.0,0.8,15.0,156.0,170.03,137.72
2016,10,26,8,45,117.0,163.0,0.85,15.5,212.5,256.49,208.68
2016,10,26,9,0,192.0,185.0,0.9,16.0,269.0,339.87,274.94
2016,10,26,9,15,532.0,125.5,0.95,16.5,385.0,569.04,454.29
2016,10,26,9,30,872.0,66.0,1.0,17.0,501.0,780.08,603.45
2016,10,26,9,45,882.5,68.5,1.1,17.5,532.5,823.05,629.26
2016,10,26,10,0,893.0,71.0,1.2,18.0,564.0,863.57,655.27
2016,10,26,10,15,902.5,72.0,1.2,18.0,589.5,898.64,677.22
2016,10,26,10,30,912.0,73.0,1.2,18.0,615.0,930.74,697.11
2016,10,26,10,45,915.5,75.0,1.3,18.5,633.0,955.31,712.32
2016,10,26,11,0,919.0,77.0,1.4,19.0,651.0,976.31,725.31
2016,10,26,11,15,923.5,77.5,1.45,19.0,661.5,992.73,736.02
2016,10,26,11,30,928.0,78.0,1.5,19.0,672.0,1005.41,744.49
2016,10,26,11,45,927.0,79.5,1.55,19.5,674.0,1010.11,746.59
2016,10,26,12,0,926.0,81.0,1.6,20.0,676.0,1010.9,746.39
2016,10,26,12,15,925.0,80.5,1.6,20.0,670.5,1005.31,742.94
2016,10,26,12,30,924.0,80.0,1.6,20.0,665.0,995.86,737.22
2016,10,26,12,45,919.0,80.0,1.6,20.0,651.0,979.39,727.12
2016,10,26,13,0,914.0,80.0,1.6,20.0,637.0,959.3,714.82
2016,10,26,13,15,906.5,79.0,1.6,19.5,615.5,932.19,699.3
2016,10,26,13,30,899.0,78.0,1.6,19.0,594.0,901.84,681.61
2016,10,26,13,45,888.5,76.0,1.6,19.0,565.0,864.63,657.87
2016,10,26,14,0,878.0,74.0,1.6,19.0,536.0,824.76,632.16
2016,10,26,14,15,862.5,72.0,1.55,18.5,501.0,778.5,602.33
2016,10,26,14,30,847.0,70.0,1.5,18.0,466.0,736.71,575.25
2016,10,26,14,45,826.0,67.5,1.45,18.0,425.0,682.08,537.32
2016,10,26,15,0,805.0,65.0,1.4,18.0,384.0,626.71,497.43
2016,10,26,15,15,773.5,61.5,1.3,17.5,339.0,563.29,449.55
2016,10,26,15,30,742.0,58.0,1.2,17.0,294.0,500.88,400.75
2016,10,26,15,45,696.0,53.5,1.15,17.0,246.5,431.34,344.12
2016,10,26,16,0,650.0,49.0,1.1,17.0,199.0,365.17,288.09
2016,10,26,16,15,574.0,42.5,1.0,16.0,152.0,288.78,223.22
2016,10,26,16,30,498.0,36.0,0.9,15.0,105.0,223.03,165.17
2016,10,26,16,45,359.5,26.0,0.85,14.5,65.0,142.65,92.12
2016,10,26,17,0,221.0,16.0,0.8,14.0,25.0,62.01,0.0
2016,10,26,17,15,110.5,8.0,0.85,13.5,12.5,7.28,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,0.95,12.5,3.0,2.73,0.0
2016,10,27,7,0,0.0,6.0,1.0,13.0,6.0,5.26,0.0
2016,10,27,7,15,0.0,10.0,1.0,13.5,10.0,8.77,1.71
2016,10,27,7,30,0.0,14.0,1.0,14.0,14.0,12.29,4.85
2016,10,27,7,45,0.0,19.0,1.05,14.5,19.0,16.7,8.7
2016,10,27,8,0,0.0,24.0,1.1,15.0,24.0,21.11,12.51
2016,10,27,8,15,0.0,28.5,1.1,15.5,28.5,25.09,15.89
2016,10,27,8,30,0.0,33.0,1.1,16.0,33.0,29.07,19.22
2016,10,27,8,45,0.0,22.0,1.15,16.5,22.0,19.37,10.87
2016,10,27,9,0,0.0,11.0,1.2,17.0,11.0,9.68,2.57
2016,10,27,9,15,1.0,85.0,1.15,17.0,85.5,76.18,58.47
2016,10,27,9,30,2.0,159.0,1.1,17.0,160.0,150.13,118.9
2016,10,27,9,45,1.0,149.0,1.1,17.0,149.5,138.39,108.87
2016,10,27,10,0,0.0,139.0,1.1,17.0,139.0,127.09,99.48
2016,10,27,10,15,0.0,150.5,1.15,17.0,150.5,138.21,108.36
2016,10,27,10,30,0.0,162.0,1.2,17.0,162.0,149.43,117.22
2016,10,27,10,45,0.5,164.5,1.25,17.5,165.0,152.15,119.04
2016,10,27,11,0,1.0,167.0,1.3,18.0,168.0,154.95,120.97
2016,10,27,11,15,6.0,189.5,1.45,17.5,194.0,182.36,143.28
2016,10,27,11,30,11.0,212.0,1.6,17.0,220.0,210.29,165.89
2016,10,27,11,45,11.0,212.0,1.75,17.0,220.0,210.26,165.83
2016,10,27,12,0,11.0,212.0,1.9,17.0,220.0,210.26,165.92
2016,10,27,12,15,8.0,200.5,1.9,16.5,206.0,195.5,154.4
2016,10,27,12,30,5.0,189.0,1.9,16.0,192.0,180.9,142.99
2016,10,27,12,45,7.0,193.5,1.95,16.0,198.0,187.56,148.58
2016,10,27,13,0,9.0,198.0,2.0,16.0,204.0,194.28,154.21
2016,10,27,13,15,4.5,136.0,1.9,16.0,139.0,127.75,100.37
2016,10,27,13,30,0.0,74.0,1.8,16.0,74.0,65.5,49.17
2016,10,27,13,45,0.0,102.0,1.7,16.0,102.0,91.12,70.58
2016,10,27,14,0,0.0,130.0,1.6,16.0,130.0,118.56,93.31
2016,10,27,14,15,0.0,102.5,1.5,16.0,102.5,91.97,71.5
2016,10,27,14,30,0.0,75.0,1.4,16.0,75.0,66.34,50.35
2016,10,27,14,45,0.0,56.5,1.35,16.0,56.5,49.9,36.69
2016,10,27,15,0,0.0,38.0,1.3,16.0,38.0,33.5,22.91
2016,10,27,15,15,0.0,33.5,1.2,16.0,33.5,29.51,19.59
2016,10,27,15,30,0.0,29.0,1.1,16.0,29.0,25.53,16.22
2016,10,27,15,45,0.0,24.0,1.0,16.0,24.0,21.11,12.44
2016,10,27,16,0,0.0,19.0,0.9,16.0,19.0,16.7,8.62
2016,10,27,16,15,0.0,14.0,0.8,15.5,14.0,12.29,4.78
2016,10,27,16,30,0.0,9.0,0.7,15.0,9.0,7.9,0.93
2016,10,27,16,45,0.0,5.5,0.65,15.0,5.5,4.82,0.0
2016,10,27,17,0,0.0,2.0,0.6,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.6,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,6,45,69.5,15.0,1.1,13.5,21.0,28.74,0.0
2016,10,28,7,0,139.0,30.0,1.2,14.0,42.0,85.31,54.54
2016,10,28,7,15,197.0,46.0,1.2,14.0,75.0,131.77,99.23
2016,10,28,7,30,255.0,62.0,1.2,14.0,108.0,184.92,146.09
2016,10,28,7,45,291.5,77.5,1.25,14.0,145.0,234.33,189.69
2016,10,28,8,0,328.0,93.0,1.3,14.0,182.0,287.51,235.44
2016,10,28,8,15,349.0,108.0,1.25,14.0,218.0,334.79,275.03
2016,10,28,8,30,370.0,123.0,1.2,14.0,254.0,383.53,314.54
2016,10,28,8,45,185.0,129.0,1.2,14.5,194.5,273.58,224.38
2016,10,28,9,0,0.0,135.0,1.2,15.0,135.0,125.83,99.86
2016,10,28,9,15,7.0,156.0,1.2,15.0,159.5,151.94,121.68
2016,10,28,9,30,14.0,177.0,1.2,15.0,184.0,178.81,143.44
2016,10,28,9,45,10.0,177.0,1.3,15.5,182.0,174.93,139.57
2016,10,28,10,0,6.0,177.0,1.4,16.0,180.0,171.02,135.79
2016,10,28,10,15,3.0,150.5,1.45,16.0,152.0,140.99,111.18
2016,10,28,10,30,0.0,124.0,1.5,16.0,124.0,112.02,87.37
2016,10,28,10,45,0.0,131.5,1.55,16.5,131.5,119.17,92.98
2016,10,28,11,0,0.0,139.0,1.6,17.0,139.0,126.38,98.55
2016,10,28,11,15,44.5,214.5,1.6,17.0,243.0,260.29,207.19
2016,10,28,11,30,89.0,290.0,1.6,17.0,347.0,391.84,309.33
2016,10,28,11,45,47.5,242.5,1.65,17.0,273.0,295.51,233.41
2016,10,28,12,0,6.0,195.0,1.7,17.0,199.0,188.03,147.73
2016,10,28,12,15,4.5,187.0,1.65,17.0,190.0,178.45,140.35
2016,10,28,12,30,3.0,179.0,1.6,17.0,181.0,168.96,132.77
2016,10,28,12,45,9.5,198.0,1.6,17.0,204.0,194.76,153.79
2016,10,28,13,0,16.0,217.0,1.6,17.0,227.0,220.94,174.91
2016,10,28,13,15,8.0,125.0,1.55,17.0,130.0,120.27,93.97
2016,10,28,13,30,0.0,33.0,1.5,17.0,33.0,29.14,18.77
2016,10,28,13,45,9.0,112.0,1.45,17.0,117.0,108.45,85.01
2016,10,28,14,0,18.0,191.0,1.4,17.0,201.0,196.47,156.68
2016,10,28,14,15,30.0,187.5,1.3,16.5,202.5,215.37,172.48
2016,10,28,14,30,42.0,184.0,1.2,16.0,204.0,220.81,177.71
2016,10,28,14,45,406.0,125.5,1.2,16.0,285.0,447.67,364.52
2016,10,28,15,0,770.0,67.0,1.2,16.0,366.0,604.16,485.16
2016,10,28,15,15,737.5,63.5,1.15,16.0,322.0,541.94,435.04
2016,10,28,15,30,705.0,60.0,1.1,16.0,278.0,480.89,386.4
2016,10,28,15,45,660.0,54.5,1.05,16.0,232.0,412.82,330.57
2016,10,28,16,0,615.0,49.0,1.0,16.0,186.0,348.12,275.4
2016,10,28,16,15,534.5,42.5,0.9,15.5,140.5,274.87,212.36
2016,10,28,16,30,454.0,36.0,0.8,15.0,95.0,207.76,152.95
2016,10,28,16,45,309.5,25.0,0.75,14.5,57.5,126.27,76.74
2016,10,28,17,0,165.0,14.0,0.7,14.0,20.0,47.98,0.0
2016,10,28,17,15,82.5,7.0,0.75,13.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,45,148.0,13.5,0.95,13.0,26.0,44.4,0.0
2016,10,29,7,0,296.0,27.0,1.0,13.0,52.0,125.9,78.46
2016,10,29,7,15,403.0,36.5,1.05,13.0,94.0,192.73,144.35
2016,10,29,7,30,510.0,46.0,1.1,13.0,136.0,270.93,212.98
2016,10,29,7,45,255.0,47.5,1.15,13.5,92.5,181.69,146.76
2016,10,29,8,0,0.0,49.0,1.2,14.0,49.0,43.24,31.41
2016,10,29,8,15,0.0,59.0,1.2,14.0,59.0,52.12,39.15
2016,10,29,8,30,0.0,69.0,1.2,14.0,69.0,61.08,46.73
2016,10,29,8,45,0.0,82.5,1.3,14.5,82.5,73.72,57.21
2016,10,29,9,0,0.0,96.0,1.4,15.0,96.0,86.45,67.62
2016,10,29,9,15,11.0,140.0,1.4,15.0,145.5,138.41,110.93
2016,10,29,9,30,22.0,184.0,1.4,15.0,195.0,192.93,155.39
2016,10,29,9,45,16.0,185.0,1.45,15.5,193.0,188.6,150.93
2016,10,29,10,0,10.0,186.0,1.5,16.0,191.0,184.09,146.54
2016,10,29,10,15,5.0,162.0,1.5,16.0,164.5,154.5,122.24
2016,10,29,10,30,0.0,138.0,1.5,16.0,138.0,125.75,98.58
2016,10,29,10,45,0.0,121.0,1.5,16.5,121.0,109.06,84.73
2016,10,29,11,0,0.0,104.0,1.5,17.0,104.0,92.79,71.23
2016,10,29,11,15,34.0,192.0,1.45,17.0,213.5,225.25,179.26
2016,10,29,11,30,68.0,280.0,1.4,17.0,323.0,359.99,284.15
2016,10,29,11,45,37.5,239.5,1.4,17.5,263.5,282.69,222.45
2016,10,29,12,0,7.0,199.0,1.4,18.0,204.0,193.3,151.25
2016,10,29,12,15,3.5,153.5,1.35,18.0,156.0,143.95,112.14
2016,10,29,12,30,0.0,108.0,1.3,18.0,108.0,96.55,73.87
2016,10,29,12,45,452.5,92.5,1.3,18.0,362.5,562.69,448.45
2016,10,29,13,0,905.0,77.0,1.3,18.0,617.0,943.36,711.47
2016,10,29,13,15,460.5,140.0,1.25,18.0,415.0,600.96,469.06
2016,10,29,13,30,16.0,203.0,1.2,18.0,213.0,206.93,161.78
2016,10,29,13,45,58.0,215.0,1.2,18.0,246.0,271.24,215.72
2016,10,29,14,0,100.0,227.0,1.2,18.0,279.0,319.78,254.77
2016,10,29,14,15,162.0,210.0,1.2,17.5,287.0,360.07,288.29
2016,10,29,14,30,224.0,193.0,1.2,17.0,295.0,380.83,306.55
2016,10,29,14,45,505.0,128.5,1.2,17.0,330.0,520.64,418.46
2016,10,29,15,0,786.0,64.0,1.2,17.0,365.0,610.28,487.36
2016,10,29,15,15,753.0,60.5,1.15,16.5,321.0,547.12,438.21
2016,10,29,15,30,720.0,57.0,1.1,16.0,277.0,485.17,389.65
2016,10,29,15,45,667.5,53.0,1.05,16.0,230.0,414.36,331.59
2016,10,29,16,0,615.0,49.0,1.0,16.0,183.0,347.57,274.71
2016,10,29,16,15,533.5,42.0,0.95,15.5,137.5,273.62,211.17
2016,10,29,16,30,452.0,35.0,0.9,15.0,92.0,205.82,151.07
