Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,226.0,26.5,0.85,14.5,55.0,103.8,60.38
2016,10,29,17,0,0.0,18.0,0.8,14.0,18.0,16.37,0.0
2016,10,29,17,15,0.0,9.0,0.8,13.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,2.0,12.5,0.5,0.45,0.0
2016,10,30,7,0,0.0,1.0,2.1,13.0,1.0,0.87,0.0
2016,10,30,7,15,0.0,2.5,2.2,13.0,2.5,2.19,0.0
2016,10,30,7,30,0.0,4.0,2.3,13.0,4.0,3.51,0.0
2016,10,30,7,45,0.0,6.0,2.4,13.5,6.0,5.26,0.0
2016,10,30,8,0,0.0,8.0,2.5,14.0,8.0,7.02,0.4
2016,10,30,8,15,0.0,9.5,2.55,14.0,9.5,8.35,1.55
2016,10,30,8,30,0.0,11.0,2.6,14.0,11.0,9.67,2.68
2016,10,30,8,45,0.0,52.5,2.65,14.5,52.5,46.34,34.04
2016,10,30,9,0,0.0,94.0,2.7,15.0,94.0,84.56,66.12
2016,10,30,9,15,0.0,104.0,2.75,15.0,104.0,93.93,73.77
2016,10,30,9,30,0.0,114.0,2.8,15.0,114.0,103.36,81.44
2016,10,30,9,45,0.0,63.0,2.85,15.5,63.0,55.7,41.34
2016,10,30,10,0,0.0,12.0,2.9,16.0,12.0,10.58,3.28
2016,10,30,10,15,0.0,61.0,2.85,16.0,61.0,53.95,39.69
2016,10,30,10,30,0.0,110.0,2.8,16.0,110.0,98.63,76.65
2016,10,30,10,45,0.0,97.5,2.8,16.0,97.5,86.71,66.68
2016,10,30,11,0,0.0,85.0,2.8,16.0,85.0,75.31,57.2
2016,10,30,11,15,0.0,98.5,2.75,16.0,98.5,87.61,67.32
2016,10,30,11,30,0.0,112.0,2.7,16.0,112.0,100.35,77.75
2016,10,30,11,45,34.5,196.0,2.65,16.5,217.5,230.63,184.45
2016,10,30,12,0,69.0,280.0,2.6,17.0,323.0,361.58,287.4
2016,10,30,12,15,34.5,177.0,2.55,17.0,198.5,209.56,166.67
2016,10,30,12,30,0.0,74.0,2.5,17.0,74.0,65.53,48.76
2016,10,30,12,45,0.0,107.0,2.45,17.0,107.0,95.65,73.72
2016,10,30,13,0,0.0,140.0,2.4,17.0,140.0,127.65,99.91
2016,10,30,13,15,0.0,107.5,2.3,17.0,107.5,96.25,74.29
2016,10,30,13,30,0.0,75.0,2.2,17.0,75.0,66.38,49.79
2016,10,30,13,45,0.0,115.5,2.15,17.0,115.5,104.24,81.21
2016,10,30,14,0,0.0,156.0,2.1,17.0,156.0,145.31,114.96
2016,10,30,14,15,0.0,87.0,2.05,16.5,87.0,77.24,59.2
2016,10,30,14,30,0.0,18.0,2.0,16.0,18.0,15.85,7.82
2016,10,30,14,45,0.0,63.5,1.95,16.0,63.5,56.11,42.0
2016,10,30,15,0,0.0,109.0,1.9,16.0,109.0,100.47,79.33
2016,10,30,15,15,0.0,95.0,1.8,15.5,95.0,87.17,68.4
2016,10,30,15,30,0.0,81.0,1.7,15.0,81.0,73.94,57.44
2016,10,30,15,45,0.0,67.0,1.65,15.0,67.0,60.77,46.24
2016,10,30,16,0,0.0,53.0,1.6,15.0,53.0,47.63,34.91
2016,10,30,16,15,0.0,39.0,1.45,14.5,39.0,34.51,23.52
2016,10,30,16,30,0.0,25.0,1.3,14.0,25.0,22.03,12.55
2016,10,30,16,45,0.0,14.5,1.2,13.5,14.5,12.76,2.84
2016,10,30,17,0,0.0,4.0,1.1,13.0,4.0,3.64,0.0
2016,10,30,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.9,11.0,23.5,41.54,0.0
2016,10,31,7,0,270.0,27.0,0.9,11.0,47.0,116.84,67.26
2016,10,31,7,15,385.0,36.5,0.8,11.5,89.5,186.52,139.44
2016,10,31,7,30,500.0,46.0,0.7,12.0,132.0,266.63,209.16
2016,10,31,7,45,572.5,52.0,0.65,12.5,178.5,336.31,269.48
2016,10,31,8,0,645.0,58.0,0.6,13.0,225.0,412.95,333.13
2016,10,31,8,15,688.0,62.5,0.55,13.0,270.5,474.99,383.67
2016,10,31,8,30,731.0,67.0,0.5,13.0,316.0,542.61,436.27
2016,10,31,8,45,498.0,117.5,0.5,13.5,297.0,480.49,386.57
2016,10,31,9,0,265.0,168.0,0.5,14.0,278.0,385.1,310.28
2016,10,31,9,15,435.5,147.0,0.5,14.0,347.0,513.38,411.51
2016,10,31,9,30,606.0,126.0,0.5,14.0,416.0,648.24,511.12
2016,10,31,9,45,545.5,155.0,0.5,14.5,429.0,647.56,506.05
2016,10,31,10,0,485.0,184.0,0.5,15.0,442.0,647.78,503.1
2016,10,31,10,15,455.5,202.0,0.5,15.0,453.5,657.02,508.18
2016,10,31,10,30,426.0,220.0,0.5,15.0,465.0,662.73,510.62
2016,10,31,10,45,301.0,250.5,0.55,15.5,426.0,575.39,444.95
2016,10,31,11,0,176.0,281.0,0.6,16.0,387.0,481.34,373.67
2016,10,31,11,15,154.0,285.5,0.65,16.0,379.5,467.69,364.06
2016,10,31,11,30,132.0,290.0,0.7,16.0,372.0,453.06,352.85
2016,10,31,11,45,513.0,189.0,0.75,16.0,508.0,740.48,570.28
2016,10,31,12,0,894.0,88.0,0.8,16.0,644.0,982.04,729.66
2016,10,31,12,15,536.5,187.5,0.85,16.0,520.0,758.86,577.85
2016,10,31,12,30,179.0,287.0,0.9,16.0,396.0,493.31,382.8
2016,10,31,12,45,98.0,250.5,1.0,16.0,310.0,353.35,279.14
2016,10,31,13,0,17.0,214.0,1.1,16.0,224.0,219.46,173.48
2016,10,31,13,15,8.5,155.5,1.15,16.0,160.5,151.12,119.34
2016,10,31,13,30,0.0,97.0,1.2,16.0,97.0,86.37,66.45
2016,10,31,13,45,0.0,120.5,1.3,16.0,120.5,109.2,85.53
2016,10,31,14,0,0.0,144.0,1.4,16.0,144.0,133.15,105.33
2016,10,31,14,15,65.0,168.5,1.45,16.0,197.5,221.86,179.84
2016,10,31,14,30,130.0,193.0,1.5,16.0,251.0,311.45,252.82
2016,10,31,14,45,124.0,175.0,1.55,16.0,226.5,281.51,228.86
2016,10,31,15,0,118.0,157.0,1.6,16.0,202.0,251.94,205.39
2016,10,31,15,15,110.0,139.0,1.6,15.5,176.5,221.6,181.08
2016,10,31,15,30,102.0,121.0,1.6,15.0,151.0,191.98,156.78
2016,10,31,15,45,335.5,86.5,1.6,14.5,161.5,282.74,231.43
2016,10,31,16,0,569.0,52.0,1.6,14.0,172.0,332.24,266.64
2016,10,31,16,15,479.0,44.0,1.5,13.5,127.5,253.99,198.09
2016,10,31,16,30,389.0,36.0,1.4,13.0,83.0,185.48,136.72
2016,10,31,16,45,194.5,25.0,1.3,13.0,48.5,91.35,46.41
2016,10,31,17,0,0.0,14.0,1.2,13.0,14.0,12.73,0.0
2016,10,31,17,15,0.0,7.0,1.2,12.5,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,38.78,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,109.25,58.73
2016,11,1,7,15,367.0,36.0,1.1,11.0,85.5,179.84,134.4
2016,11,1,7,30,485.0,46.0,1.1,11.0,127.0,260.48,205.6
2016,11,1,7,45,560.0,52.0,1.15,11.5,173.5,330.37,267.16
2016,11,1,8,0,635.0,58.0,1.2,12.0,220.0,407.5,332.79
2016,11,1,8,15,679.0,62.5,1.15,12.0,265.5,472.18,386.67
2016,11,1,8,30,723.0,67.0,1.1,12.0,311.0,537.06,438.7
2016,11,1,8,45,757.0,69.5,1.1,12.5,353.5,598.17,485.35
2016,11,1,9,0,791.0,72.0,1.1,13.0,396.0,660.13,530.21
2016,11,1,9,15,811.5,74.5,1.1,13.0,434.0,712.45,566.51
2016,11,1,9,30,832.0,77.0,1.1,13.0,472.0,763.74,601.41
2016,11,1,9,45,522.0,156.0,1.1,13.5,409.5,628.99,499.75
2016,11,1,10,0,212.0,235.0,1.1,14.0,347.0,443.12,353.86
2016,11,1,10,15,551.0,158.0,1.1,14.0,466.5,689.94,546.26
2016,11,1,10,30,890.0,81.0,1.1,14.0,586.0,913.86,698.86
2016,11,1,10,45,582.0,174.5,1.1,14.5,509.0,764.18,591.0
2016,11,1,11,0,274.0,268.0,1.1,15.0,432.0,576.07,449.25
2016,11,1,11,15,374.5,247.5,1.1,15.0,475.5,650.84,507.85
2016,11,1,11,30,475.0,227.0,1.1,15.0,519.0,744.92,575.62
2016,11,1,11,45,360.0,255.5,1.15,15.0,477.0,651.14,505.93
2016,11,1,12,0,245.0,284.0,1.2,15.0,435.0,555.73,435.05
2016,11,1,12,15,346.5,259.0,1.2,15.0,470.5,640.69,500.57
2016,11,1,12,30,448.0,234.0,1.2,15.0,506.0,722.26,560.41
2016,11,1,12,45,357.0,247.5,1.25,15.5,461.0,629.24,491.05
2016,11,1,13,0,266.0,261.0,1.3,16.0,416.0,555.29,435.44
2016,11,1,13,15,181.0,253.5,1.3,16.0,357.0,446.99,353.93
2016,11,1,13,30,96.0,246.0,1.3,16.0,298.0,343.52,273.6
2016,11,1,13,45,102.0,233.5,1.3,16.0,287.0,332.25,266.12
2016,11,1,14,0,108.0,221.0,1.3,16.0,276.0,320.51,257.66
2016,11,1,14,15,461.0,148.0,1.3,15.5,354.5,550.94,444.03
2016,11,1,14,30,814.0,75.0,1.3,15.0,433.0,712.29,565.71
2016,11,1,14,45,787.5,72.5,1.3,15.0,392.5,655.51,523.67
2016,11,1,15,0,761.0,70.0,1.3,15.0,352.0,598.55,481.47
2016,11,1,15,15,724.5,66.0,1.3,14.5,308.0,533.99,432.34
2016,11,1,15,30,688.0,62.0,1.3,14.0,264.0,470.99,382.42
2016,11,1,15,45,630.0,57.0,1.3,14.0,217.0,401.12,324.31
2016,11,1,16,0,572.0,52.0,1.3,14.0,170.0,333.26,265.88
2016,11,1,16,15,481.0,44.0,1.3,13.5,125.5,254.55,197.91
2016,11,1,16,30,390.0,36.0,1.3,13.0,81.0,185.63,136.1
2016,11,1,16,45,234.0,23.5,1.3,12.5,46.5,100.59,46.17
2016,11,1,17,0,78.0,11.0,1.3,12.0,12.0,26.56,0.0
2016,11,1,17,15,39.0,5.5,1.35,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,45,140.0,12.0,1.25,8.5,21.5,41.19,0.0
2016,11,2,7,0,280.0,24.0,1.3,9.0,43.0,115.19,56.99
2016,11,2,7,15,397.5,34.0,1.35,9.5,85.0,187.95,140.57
2016,11,2,7,30,515.0,44.0,1.4,10.0,127.0,269.94,213.68
2016,11,2,7,45,582.0,50.5,1.45,10.5,173.5,338.28,274.76
2016,11,2,8,0,649.0,57.0,1.5,11.0,220.0,412.99,339.17
2016,11,2,8,15,693.0,61.5,1.45,11.5,266.0,475.49,391.37
2016,11,2,8,30,737.0,66.0,1.4,12.0,312.0,543.78,445.78
2016,11,2,8,45,768.5,69.0,1.4,12.5,354.5,604.39,492.38
2016,11,2,9,0,800.0,72.0,1.4,13.0,397.0,665.6,537.07
2016,11,2,9,15,820.5,74.5,1.3,13.5,434.5,718.24,571.9
2016,11,2,9,30,841.0,77.0,1.2,14.0,472.0,769.8,604.85
2016,11,2,9,45,866.0,75.5,1.1,14.5,506.0,818.68,634.82
2016,11,2,10,0,891.0,74.0,1.0,15.0,540.0,858.19,657.46
2016,11,2,10,15,900.5,75.0,0.9,15.5,565.0,892.79,676.25
2016,11,2,10,30,910.0,76.0,0.8,16.0,590.0,924.47,692.65
2016,11,2,10,45,916.0,77.0,0.75,16.5,607.5,949.77,705.58
2016,11,2,11,0,922.0,78.0,0.7,17.0,625.0,971.64,716.24
2016,11,2,11,15,925.5,78.5,0.65,17.0,635.0,986.92,724.04
2016,11,2,11,30,929.0,79.0,0.6,17.0,645.0,998.46,729.63
2016,11,2,11,45,929.0,79.0,0.6,17.5,646.5,1002.18,730.27
2016,11,2,12,0,929.0,79.0,0.6,18.0,648.0,1002.03,728.75
2016,11,2,12,15,927.0,79.0,0.6,18.0,641.5,996.09,725.18
2016,11,2,12,30,925.0,79.0,0.6,18.0,635.0,986.32,719.46
2016,11,2,12,45,922.5,77.0,0.65,18.0,621.5,969.81,710.77
2016,11,2,13,0,920.0,75.0,0.7,18.0,608.0,949.62,699.85
2016,11,2,13,15,912.5,74.0,0.7,18.0,586.5,922.61,683.52
2016,11,2,13,30,905.0,73.0,0.7,18.0,565.0,892.38,665.14
2016,11,2,13,45,892.5,72.0,0.75,18.0,536.0,854.87,642.78
2016,11,2,14,0,880.0,71.0,0.8,18.0,507.0,814.85,618.44
2016,11,2,14,15,863.5,69.0,0.8,18.0,471.5,768.18,588.32
2016,11,2,14,30,847.0,67.0,0.8,18.0,436.0,726.06,560.94
2016,11,2,14,45,822.0,64.5,0.85,18.0,395.5,669.17,523.05
2016,11,2,15,0,797.0,62.0,0.9,18.0,355.0,611.91,482.77
2016,11,2,15,15,762.5,58.5,0.95,17.5,310.5,547.69,435.52
2016,11,2,15,30,728.0,55.0,1.0,17.0,266.0,484.79,387.05
2016,11,2,15,45,674.0,50.0,1.05,16.5,219.0,412.11,328.65
2016,11,2,16,0,620.0,45.0,1.1,16.0,172.0,343.69,271.04
2016,11,2,16,15,533.5,38.0,1.1,15.0,126.5,265.23,203.96
2016,11,2,16,30,447.0,31.0,1.1,14.0,81.0,199.36,144.26
2016,11,2,16,45,223.5,15.5,1.1,13.5,40.5,88.35,33.78
2016,11,2,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,45,148.5,11.0,1.35,9.5,20.5,42.07,0.0
2016,11,3,7,0,297.0,22.0,1.4,10.0,41.0,117.17,50.62
2016,11,3,7,15,415.0,31.5,1.4,10.5,83.5,191.07,141.48
2016,11,3,7,30,533.0,41.0,1.4,11.0,126.0,273.47,215.15
2016,11,3,7,45,601.5,47.0,1.45,11.5,172.5,342.63,276.89
2016,11,3,8,0,670.0,53.0,1.5,12.0,219.0,415.67,339.95
2016,11,3,8,15,713.0,57.5,1.4,12.5,264.5,481.56,394.47
2016,11,3,8,30,756.0,62.0,1.3,13.0,310.0,550.03,448.45
2016,11,3,8,45,786.5,64.5,1.25,13.5,353.0,610.09,493.96
2016,11,3,9,0,817.0,67.0,1.2,14.0,396.0,670.62,537.08
2016,11,3,9,15,837.0,69.5,1.1,14.5,433.5,723.43,571.49
2016,11,3,9,30,857.0,72.0,1.0,15.0,471.0,775.11,603.92
2016,11,3,9,45,877.0,72.0,0.9,16.0,504.0,814.82,625.83
2016,11,3,10,0,897.0,72.0,0.8,17.0,537.0,859.59,650.46
2016,11,3,10,15,906.0,73.0,0.75,17.5,562.0,893.87,669.39
2016,11,3,10,30,915.0,74.0,0.7,18.0,587.0,925.18,686.18
2016,11,3,10,45,921.0,75.0,0.65,18.5,604.5,950.56,698.92
2016,11,3,11,0,927.0,76.0,0.6,19.0,622.0,972.48,709.42
2016,11,3,11,15,930.0,76.5,0.55,19.0,632.0,987.33,716.81
2016,11,3,11,30,933.0,77.0,0.5,19.0,642.0,998.41,722.01
2016,11,3,11,45,932.5,77.5,0.45,19.5,643.5,1002.3,721.54
2016,11,3,12,0,932.0,78.0,0.4,20.0,645.0,1002.3,718.93
2016,11,3,12,15,930.0,78.0,0.4,20.0,638.5,996.36,715.42
2016,11,3,12,30,928.0,78.0,0.4,20.0,632.0,986.59,709.79
2016,11,3,12,45,922.0,77.5,0.4,20.5,617.5,968.67,697.94
2016,11,3,13,0,916.0,77.0,0.4,21.0,603.0,947.19,684.12
2016,11,3,13,15,908.0,76.0,0.4,21.0,581.5,919.85,668.0
2016,11,3,13,30,900.0,75.0,0.4,21.0,560.0,889.35,649.9
2016,11,3,13,45,886.5,74.0,0.4,21.0,531.0,851.19,626.77
2016,11,3,14,0,873.0,73.0,0.4,21.0,502.0,810.61,601.89
2016,11,3,14,15,855.5,71.0,0.45,20.5,466.5,770.28,578.81
2016,11,3,14,30,838.0,69.0,0.5,20.0,431.0,720.99,548.95
2016,11,3,14,45,707.0,81.0,0.55,20.0,366.5,610.99,473.83
2016,11,3,15,0,576.0,93.0,0.6,20.0,302.0,506.26,397.67
2016,11,3,15,15,646.0,75.0,0.65,19.5,281.5,498.88,393.83
2016,11,3,15,30,716.0,57.0,0.7,19.0,261.0,479.85,378.73
2016,11,3,15,45,660.5,52.0,0.75,18.5,214.5,407.05,320.71
2016,11,3,16,0,605.0,47.0,0.8,18.0,168.0,341.7,266.26
2016,11,3,16,15,514.5,39.0,0.85,17.5,122.5,261.74,198.68
2016,11,3,16,30,424.0,31.0,0.9,17.0,77.0,191.69,136.16
2016,11,3,16,45,212.0,15.5,0.95,16.5,38.5,84.77,25.08
2016,11,3,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.0,1.0,11.5,19.0,37.49,0.0
2016,11,4,7,0,255.0,22.0,1.0,12.0,38.0,104.71,36.48
2016,11,4,7,15,378.0,32.5,0.95,12.5,79.5,179.57,131.07
2016,11,4,7,30,501.0,43.0,0.9,13.0,121.0,262.76,204.35
2016,11,4,7,45,573.0,49.5,0.9,13.5,167.0,332.33,265.24
2016,11,4,8,0,645.0,56.0,0.9,14.0,213.0,408.83,329.67
2016,11,4,8,15,690.0,60.5,0.8,14.0,258.5,471.35,381.04
2016,11,4,8,30,735.0,65.0,0.7,14.0,304.0,539.9,434.59
2016,11,4,8,45,766.0,68.5,0.6,14.5,346.5,600.49,478.82
2016,11,4,9,0,797.0,72.0,0.5,15.0,389.0,661.66,520.79
2016,11,4,9,15,818.0,74.5,0.4,15.5,427.0,714.41,553.72
2016,11,4,9,30,839.0,77.0,0.3,16.0,465.0,766.13,584.81
2016,11,4,9,45,854.0,79.0,0.25,17.0,496.5,811.0,610.02
2016,11,4,10,0,869.0,81.0,0.2,18.0,528.0,853.77,633.23
2016,11,4,10,15,879.5,82.5,0.2,18.0,553.0,889.63,654.76
2016,11,4,10,30,890.0,84.0,0.2,18.0,578.0,913.87,668.78
2016,11,4,10,45,896.5,84.5,0.25,18.5,595.5,938.55,682.99
2016,11,4,11,0,903.0,85.0,0.3,19.0,613.0,959.89,695.14
2016,11,4,11,15,906.5,85.5,0.35,19.0,623.0,974.91,704.82
2016,11,4,11,30,910.0,86.0,0.4,19.0,633.0,986.28,712.5
2016,11,4,11,45,910.0,86.5,0.45,19.5,634.5,990.55,714.63
2016,11,4,12,0,910.0,87.0,0.5,20.0,636.0,991.03,714.69
2016,11,4,12,15,907.5,86.5,0.5,20.0,629.5,984.1,710.53
2016,11,4,12,30,905.0,86.0,0.5,20.0,623.0,973.44,704.3
2016,11,4,12,45,901.0,84.5,0.55,20.0,609.0,956.48,695.4
2016,11,4,13,0,897.0,83.0,0.6,20.0,595.0,935.98,684.38
2016,11,4,13,15,888.5,82.0,0.65,20.0,573.5,908.64,668.96
2016,11,4,13,30,880.0,81.0,0.7,20.0,552.0,878.22,651.5
2016,11,4,13,45,868.0,79.0,0.75,20.0,523.0,848.57,634.37
2016,11,4,14,0,856.0,77.0,0.8,20.0,494.0,808.1,609.7
2016,11,4,14,15,838.5,75.0,0.75,19.5,459.0,761.08,579.82
2016,11,4,14,30,821.0,73.0,0.7,19.0,424.0,712.46,548.35
2016,11,4,14,45,796.5,69.5,0.7,19.0,384.0,655.87,510.2
2016,11,4,15,0,772.0,66.0,0.7,19.0,344.0,598.95,469.47
2016,11,4,15,15,735.5,62.0,0.65,18.5,299.5,534.21,421.24
2016,11,4,15,30,699.0,58.0,0.6,18.0,255.0,471.02,372.29
2016,11,4,15,45,644.0,52.5,0.6,17.5,209.0,398.88,314.75
2016,11,4,16,0,589.0,47.0,0.6,17.0,163.0,334.35,260.68
2016,11,4,16,15,497.0,39.0,0.65,16.0,118.5,254.82,193.86
2016,11,4,16,30,405.0,31.0,0.7,15.0,74.0,185.37,131.61
2016,11,4,16,45,202.5,15.5,0.75,14.5,37.0,81.76,16.23
2016,11,4,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,6,45,131.5,10.5,0.95,11.0,18.0,37.85,0.0
2016,11,5,7,0,263.0,21.0,0.9,11.0,36.0,105.13,26.32
2016,11,5,7,15,383.0,30.5,0.8,11.5,76.5,179.03,130.01
2016,11,5,7,30,503.0,40.0,0.7,12.0,117.0,259.98,202.14
2016,11,5,7,45,570.5,47.0,0.65,12.5,162.0,327.92,261.71
2016,11,5,8,0,638.0,54.0,0.6,13.0,207.0,402.41,324.27
2016,11,5,8,15,682.0,58.5,0.6,13.5,252.0,463.98,374.71
2016,11,5,8,30,726.0,63.0,0.6,14.0,297.0,531.36,427.37
2016,11,5,8,45,754.5,67.0,0.6,14.5,338.5,590.34,471.49
2016,11,5,9,0,783.0,71.0,0.6,15.0,380.0,649.73,513.77
2016,11,5,9,15,803.5,73.5,0.6,15.0,416.5,701.44,548.9
2016,11,5,9,30,824.0,76.0,0.6,15.0,453.0,752.14,582.62
2016,11,5,9,45,843.0,76.5,0.65,15.5,485.0,797.8,611.95
2016,11,5,10,0,862.0,77.0,0.7,16.0,517.0,841.65,639.66
2016,11,5,10,15,871.0,78.0,0.7,16.0,541.0,867.02,654.98
2016,11,5,10,30,880.0,79.0,0.7,16.0,565.0,897.4,673.86
2016,11,5,10,45,889.0,79.0,0.75,16.5,582.5,923.51,689.5
2016,11,5,11,0,898.0,79.0,0.8,17.0,600.0,946.41,703.1
2016,11,5,11,15,900.5,79.5,0.8,17.0,609.0,960.41,711.33
2016,11,5,11,30,903.0,80.0,0.8,17.0,618.0,970.76,717.47
2016,11,5,11,45,904.0,79.5,0.85,17.5,619.5,974.72,719.4
2016,11,5,12,0,905.0,79.0,0.9,18.0,621.0,974.93,719.15
2016,11,5,12,15,748.5,127.0,0.95,18.0,572.5,895.8,668.65
2016,11,5,12,30,592.0,175.0,1.0,18.0,524.0,788.81,598.94
2016,11,5,12,45,572.5,176.5,1.05,18.0,507.5,764.54,584.7
2016,11,5,13,0,553.0,178.0,1.1,18.0,491.0,738.35,567.58
2016,11,5,13,15,558.5,169.0,1.1,18.0,475.0,720.62,556.29
2016,11,5,13,30,564.0,160.0,1.1,18.0,459.0,700.37,543.07
2016,11,5,13,45,572.5,148.0,1.1,18.0,438.0,676.61,527.39
2016,11,5,14,0,581.0,136.0,1.1,18.0,417.0,657.03,514.34
2016,11,5,14,15,545.0,133.5,1.05,17.5,382.0,597.91,472.27
2016,11,5,14,30,509.0,131.0,1.0,17.0,347.0,546.41,435.07
2016,11,5,14,45,625.5,98.5,1.0,17.0,338.5,573.69,457.47
2016,11,5,15,0,742.0,66.0,1.0,17.0,330.0,578.78,461.87
2016,11,5,15,15,704.5,62.0,0.95,16.5,287.0,514.96,412.6
2016,11,5,15,30,667.0,58.0,0.9,16.0,244.0,452.85,363.43
2016,11,5,15,45,610.5,52.5,0.85,16.0,199.0,384.73,306.97
2016,11,5,16,0,554.0,47.0,0.8,16.0,154.0,318.59,250.28
2016,11,5,16,15,460.0,39.0,0.75,15.0,111.0,240.38,183.71
2016,11,5,16,30,366.0,31.0,0.7,14.0,68.0,172.49,122.07
2016,11,5,16,45,183.0,15.5,0.7,13.5,34.0,76.06,5.53
2016,11,5,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,6,45,36.0,10.0,0.7,13.0,12.0,16.83,0.0
2016,11,6,7,0,72.0,20.0,0.7,13.0,24.0,45.97,2.65
2016,11,6,7,15,134.5,36.0,0.6,13.0,52.5,94.37,67.12
2016,11,6,7,30,197.0,52.0,0.5,13.0,81.0,144.2,111.95
2016,11,6,7,45,226.5,69.0,0.45,13.5,113.5,187.64,150.27
2016,11,6,8,0,256.0,86.0,0.4,14.0,146.0,234.08,189.99
2016,11,6,8,15,274.0,102.5,0.4,14.0,178.5,276.31,225.57
2016,11,6,8,30,292.0,119.0,0.4,14.0,211.0,319.91,261.18
2016,11,6,8,45,304.0,134.0,0.4,14.5,242.0,358.93,291.59
2016,11,6,9,0,316.0,149.0,0.4,15.0,273.0,398.38,321.41
2016,11,6,9,15,290.5,169.0,0.35,15.5,291.0,416.44,333.06
2016,11,6,9,30,265.0,189.0,0.3,16.0,309.0,431.65,342.28
2016,11,6,9,45,185.5,207.0,0.25,16.5,294.0,382.99,302.47
2016,11,6,10,0,106.0,225.0,0.2,17.0,279.0,327.58,257.63
2016,11,6,10,15,226.0,225.5,0.2,17.0,347.5,450.02,352.69
2016,11,6,10,30,346.0,226.0,0.2,17.0,416.0,580.04,447.26
2016,11,6,10,45,268.5,246.0,0.25,17.5,396.5,540.29,414.44
2016,11,6,11,0,191.0,266.0,0.3,18.0,377.0,479.01,368.29
2016,11,6,11,15,216.5,268.5,0.3,18.0,395.5,508.17,390.48
2016,11,6,11,30,242.0,271.0,0.3,18.0,414.0,537.1,411.31
2016,11,6,11,45,270.5,267.0,0.35,18.0,427.5,578.81,441.44
2016,11,6,12,0,299.0,263.0,0.4,18.0,441.0,601.22,458.02
2016,11,6,12,15,346.5,249.5,0.45,18.0,454.0,628.83,479.17
2016,11,6,12,30,394.0,236.0,0.5,18.0,467.0,654.4,498.79
2016,11,6,12,45,311.5,245.0,0.55,18.0,425.5,583.41,447.45
2016,11,6,13,0,229.0,254.0,0.6,18.0,384.0,496.26,384.52
2016,11,6,13,15,354.0,219.5,0.6,18.0,410.5,578.95,448.87
2016,11,6,13,30,479.0,185.0,0.6,18.0,437.0,654.93,504.99
2016,11,6,13,45,364.5,195.0,0.65,18.5,381.0,539.62,419.98
2016,11,6,14,0,250.0,205.0,0.7,19.0,325.0,447.5,351.01
2016,11,6,14,15,181.0,193.0,0.7,18.5,276.5,356.92,283.33
2016,11,6,14,30,112.0,181.0,0.7,18.0,228.0,285.97,228.38
2016,11,6,14,45,167.5,161.0,0.7,18.0,224.0,296.98,239.04
2016,11,6,15,0,223.0,141.0,0.7,18.0,220.0,314.29,253.39
2016,11,6,15,15,211.5,124.0,0.65,17.5,191.0,277.05,223.73
2016,11,6,15,30,200.0,107.0,0.6,17.0,162.0,240.58,194.22
2016,11,6,15,45,182.0,88.5,0.6,16.5,131.5,199.88,160.45
2016,11,6,16,0,164.0,70.0,0.6,16.0,101.0,160.85,127.09
2016,11,6,16,15,132.5,52.0,0.6,15.5,72.5,119.03,90.79
2016,11,6,16,30,101.0,34.0,0.6,15.0,44.0,80.53,55.56
2016,11,6,16,45,50.5,17.0,0.6,15.0,22.0,35.73,0.0
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,114.0,9.0,0.7,12.5,15.0,32.63,0.0
2016,11,7,7,0,228.0,18.0,0.7,13.0,30.0,91.1,0.0
2016,11,7,7,15,349.5,27.5,0.7,13.0,68.0,164.4,116.31
2016,11,7,7,30,471.0,37.0,0.7,13.0,106.0,243.48,188.0
2016,11,7,7,45,543.0,43.0,0.7,13.5,149.5,310.05,246.59
2016,11,7,8,0,615.0,49.0,0.7,14.0,193.0,381.07,306.95
2016,11,7,8,15,490.5,78.5,0.65,14.5,208.0,382.11,309.59
2016,11,7,8,30,366.0,108.0,0.6,15.0,223.0,362.83,294.56
2016,11,7,8,45,380.5,121.5,0.6,15.5,255.5,406.16,328.72
2016,11,7,9,0,395.0,135.0,0.6,16.0,288.0,449.84,361.46
2016,11,7,9,15,405.5,148.0,0.55,16.5,318.5,490.11,390.21
2016,11,7,9,30,416.0,161.0,0.5,17.0,349.0,529.93,417.73
2016,11,7,9,45,423.0,172.5,0.45,18.0,374.5,564.58,439.86
2016,11,7,10,0,430.0,184.0,0.4,19.0,400.0,598.16,460.59
2016,11,7,10,15,496.0,175.0,0.35,19.0,435.5,658.41,502.66
2016,11,7,10,30,562.0,166.0,0.3,19.0,471.0,719.71,544.04
2016,11,7,10,45,468.0,200.0,0.25,19.5,459.5,685.45,515.22
2016,11,7,11,0,374.0,234.0,0.2,20.0,448.0,628.44,472.52
2016,11,7,11,15,435.5,221.0,0.2,20.0,474.0,693.44,518.57
2016,11,7,11,30,497.0,208.0,0.2,20.0,500.0,741.14,550.92
2016,11,7,11,45,437.0,226.0,0.2,20.5,483.5,706.51,524.37
2016,11,7,12,0,377.0,244.0,0.2,21.0,467.0,652.7,486.33
2016,11,7,12,15,363.5,244.0,0.2,21.0,457.5,638.24,477.03
2016,11,7,12,30,350.0,244.0,0.2,21.0,448.0,622.42,466.27
2016,11,7,12,45,412.5,222.5,0.25,21.0,457.5,667.39,499.51
2016,11,7,13,0,475.0,201.0,0.3,21.0,467.0,692.57,518.68
2016,11,7,13,15,466.0,194.5,0.3,21.0,447.0,666.47,500.98
2016,11,7,13,30,457.0,188.0,0.3,21.0,427.0,638.84,482.81
2016,11,7,13,45,394.0,189.5,0.3,21.0,387.5,557.71,426.18
2016,11,7,14,0,331.0,191.0,0.3,21.0,348.0,496.21,382.39
2016,11,7,14,15,272.0,183.5,0.3,20.5,306.5,430.1,334.88
2016,11,7,14,30,213.0,176.0,0.3,20.0,265.0,354.44,279.01
2016,11,7,14,45,205.0,160.0,0.35,20.0,238.5,322.1,255.44
2016,11,7,15,0,197.0,144.0,0.4,20.0,212.0,290.06,231.08
2016,11,7,15,15,187.5,125.5,0.4,19.5,184.0,254.39,203.42
2016,11,7,15,30,178.0,107.0,0.4,19.0,156.0,228.8,182.82
2016,11,7,15,45,159.5,88.5,0.45,19.0,126.0,189.04,149.92
2016,11,7,16,0,141.0,70.0,0.5,19.0,96.0,151.07,117.68
2016,11,7,16,15,109.5,51.5,0.55,18.5,68.5,109.93,82.53
2016,11,7,16,30,78.0,33.0,0.6,18.0,41.0,72.07,48.28
2016,11,7,16,45,39.0,16.5,0.65,17.5,20.5,31.94,0.0
2016,11,7,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,97.5,9.0,0.6,13.0,13.5,29.05,0.0
2016,11,8,7,0,195.0,18.0,0.6,13.0,27.0,81.33,0.0
2016,11,8,7,15,321.0,28.5,0.5,13.5,64.5,155.9,108.66
2016,11,8,7,30,447.0,39.0,0.4,14.0,102.0,236.02,180.72
2016,11,8,7,45,521.5,45.5,0.3,14.5,145.5,303.01,238.57
2016,11,8,8,0,596.0,52.0,0.2,15.0,189.0,377.32,299.95
2016,11,8,8,15,642.5,57.0,0.15,15.5,232.0,441.12,351.05
2016,11,8,8,30,689.0,62.0,0.1,16.0,275.0,505.34,400.3
2016,11,8,8,45,722.0,65.0,0.05,16.5,316.0,564.09,443.36
2016,11,8,9,0,755.0,68.0,0.0,17.0,357.0,623.7,485.18
2016,11,8,9,15,776.5,70.5,0.05,17.0,393.0,674.73,519.51
2016,11,8,9,30,798.0,73.0,0.1,17.0,429.0,724.93,552.86
2016,11,8,9,45,821.5,72.5,0.15,17.5,461.0,771.83,582.41
2016,11,8,10,0,845.0,72.0,0.2,18.0,493.0,809.52,605.43
2016,11,8,10,15,855.0,73.0,0.2,18.5,517.0,843.01,624.74
2016,11,8,10,30,865.0,74.0,0.2,19.0,541.0,873.8,642.13
2016,11,8,10,45,870.5,75.5,0.25,19.5,557.5,898.22,656.25
2016,11,8,11,0,876.0,77.0,0.3,20.0,574.0,919.39,668.46
2016,11,8,11,15,879.5,77.5,0.3,20.0,583.5,934.05,676.91
2016,11,8,11,30,883.0,78.0,0.3,20.0,593.0,945.19,683.37
2016,11,8,11,45,882.0,78.5,0.35,20.5,594.5,948.45,684.86
2016,11,8,12,0,881.0,79.0,0.4,21.0,596.0,948.07,684.36
2016,11,8,12,15,879.0,79.0,0.4,21.0,590.5,942.47,681.01
2016,11,8,12,30,877.0,79.0,0.4,21.0,585.0,933.28,675.63
2016,11,8,12,45,869.5,79.0,0.4,21.0,571.0,915.45,664.96
2016,11,8,13,0,862.0,79.0,0.4,21.0,557.0,894.33,652.4
2016,11,8,13,15,854.0,78.0,0.4,21.0,536.5,868.38,636.81
2016,11,8,13,30,846.0,77.0,0.4,21.0,516.0,847.72,624.7
2016,11,8,13,45,833.5,75.0,0.4,21.0,488.5,810.58,601.66
2016,11,8,14,0,821.0,73.0,0.4,21.0,461.0,771.12,577.05
2016,11,8,14,15,803.5,71.0,0.4,21.0,427.5,725.7,548.05
2016,11,8,14,30,786.0,69.0,0.4,21.0,394.0,678.81,517.57
2016,11,8,14,45,760.5,66.0,0.4,21.0,355.5,623.99,480.82
2016,11,8,15,0,735.0,63.0,0.4,21.0,317.0,569.02,441.51
2016,11,8,15,15,697.5,59.0,0.45,20.5,274.5,505.87,395.64
2016,11,8,15,30,660.0,55.0,0.5,20.0,232.0,444.46,348.9
2016,11,8,15,45,601.0,49.5,0.6,19.5,188.0,375.75,294.53
2016,11,8,16,0,542.0,44.0,0.7,19.0,144.0,309.41,239.51
2016,11,8,16,15,447.0,36.0,0.75,18.0,102.0,231.91,174.28
2016,11,8,16,30,352.0,28.0,0.8,17.0,60.0,164.99,111.73
2016,11,8,16,45,176.0,14.0,0.9,16.5,30.0,71.26,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
