Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,170.0,16.0,2.8,11.0,33.5,83.8,17.47
2016,11,19,7,30,340.0,32.0,2.8,11.0,67.0,183.19,136.3
2016,11,19,7,45,431.5,40.0,2.8,11.5,107.0,251.48,200.52
2016,11,19,8,0,523.0,48.0,2.8,12.0,147.0,329.23,269.41
2016,11,19,8,15,579.5,53.5,2.8,12.0,188.5,394.06,326.94
2016,11,19,8,30,636.0,59.0,2.8,12.0,230.0,463.27,386.33
2016,11,19,8,45,318.0,38.0,2.85,12.5,123.5,263.81,223.24
2016,11,19,9,0,0.0,17.0,2.9,13.0,17.0,14.95,7.23
2016,11,19,9,15,0.0,58.5,2.9,13.0,58.5,51.67,38.82
2016,11,19,9,30,0.0,100.0,2.9,13.0,100.0,91.16,72.3
2016,11,19,9,45,0.0,98.0,2.9,13.5,98.0,88.59,69.81
2016,11,19,10,0,0.0,96.0,2.9,14.0,96.0,86.25,67.58
2016,11,19,10,15,3.5,133.0,2.85,14.0,135.0,126.25,101.03
2016,11,19,10,30,7.0,170.0,2.8,14.0,174.0,168.03,135.49
2016,11,19,10,45,3.5,123.5,2.8,14.0,125.5,115.93,92.08
2016,11,19,11,0,0.0,77.0,2.8,14.0,77.0,68.15,52.0
2016,11,19,11,15,0.0,82.0,2.75,14.0,82.0,72.6,55.73
2016,11,19,11,30,0.0,87.0,2.7,14.0,87.0,77.06,59.43
2016,11,19,11,45,2.5,132.0,2.7,14.5,133.0,123.16,97.71
2016,11,19,12,0,5.0,177.0,2.7,15.0,179.0,172.12,137.7
2016,11,19,12,15,2.5,110.0,2.65,14.5,111.0,101.38,79.56
2016,11,19,12,30,0.0,43.0,2.6,14.0,43.0,37.98,26.56
2016,11,19,12,45,6.5,114.0,2.6,14.0,117.0,109.06,86.58
2016,11,19,13,0,13.0,185.0,2.6,14.0,191.0,189.06,152.78
2016,11,19,13,15,11.0,176.5,2.55,14.0,182.0,178.5,144.03
2016,11,19,13,30,9.0,168.0,2.5,14.0,173.0,168.14,135.64
2016,11,19,13,45,4.5,155.0,2.5,14.0,157.5,151.01,121.57
2016,11,19,14,0,0.0,142.0,2.5,14.0,142.0,134.29,107.76
2016,11,19,14,15,0.0,73.5,2.4,14.0,73.5,65.0,49.8
2016,11,19,14,30,0.0,5.0,2.3,14.0,5.0,4.39,0.0
2016,11,19,14,45,0.0,4.5,2.25,14.0,4.5,3.95,0.0
2016,11,19,15,0,0.0,4.0,2.2,14.0,4.0,3.51,0.0
2016,11,19,15,15,0.0,3.5,2.1,13.5,3.5,3.07,0.0
2016,11,19,15,30,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2016,11,19,15,45,0.0,2.0,1.95,13.0,2.0,1.75,0.0
2016,11,19,16,0,0.0,1.0,1.9,13.0,1.0,0.88,0.0
2016,11,19,16,15,0.0,0.5,1.9,13.0,0.5,0.44,0.0
2016,11,19,16,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,7.5,0.9,11.5,7.5,6.58,0.0
2016,11,20,7,30,0.0,15.0,0.9,12.0,15.0,13.19,4.93
2016,11,20,7,45,0.0,24.5,0.9,12.5,24.5,21.57,12.57
2016,11,20,8,0,0.0,34.0,0.9,13.0,34.0,29.97,20.0
2016,11,20,8,15,0.0,43.5,0.9,13.0,43.5,38.38,27.41
2016,11,20,8,30,0.0,53.0,0.9,13.0,53.0,46.8,34.74
2016,11,20,8,45,0.0,62.0,0.9,13.0,62.0,54.86,41.67
2016,11,20,9,0,0.0,71.0,0.9,13.0,71.0,63.23,48.78
2016,11,20,9,15,6.0,108.0,0.85,13.0,110.5,104.84,84.08
2016,11,20,9,30,12.0,145.0,0.8,13.0,150.0,148.64,120.48
2016,11,20,9,45,20.5,161.0,0.8,13.5,170.5,171.99,139.36
2016,11,20,10,0,29.0,177.0,0.8,14.0,191.0,209.8,169.72
2016,11,20,10,15,37.0,190.5,0.8,14.0,208.5,232.42,187.72
2016,11,20,10,30,45.0,204.0,0.8,14.0,226.0,255.59,206.06
2016,11,20,10,45,22.5,163.5,0.8,14.0,174.5,174.51,140.04
2016,11,20,11,0,0.0,123.0,0.8,14.0,123.0,112.17,88.35
2016,11,20,11,15,0.0,139.0,0.8,14.0,139.0,128.18,101.63
2016,11,20,11,30,0.0,155.0,0.8,14.0,155.0,144.52,114.89
2016,11,20,11,45,0.0,145.0,0.85,14.0,145.0,134.1,106.32
2016,11,20,12,0,0.0,135.0,0.9,14.0,135.0,123.91,98.01
2016,11,20,12,15,0.0,97.0,0.9,14.0,97.0,86.49,67.15
2016,11,20,12,30,0.0,59.0,0.9,14.0,59.0,52.16,38.55
2016,11,20,12,45,0.0,34.0,0.9,14.0,34.0,30.01,19.9
2016,11,20,13,0,0.0,9.0,0.9,14.0,9.0,7.93,1.12
2016,11,20,13,15,0.0,13.0,0.9,13.5,13.0,11.45,4.17
2016,11,20,13,30,0.0,17.0,0.9,13.0,17.0,14.98,7.23
2016,11,20,13,45,0.0,22.0,0.9,13.0,22.0,19.38,11.04
2016,11,20,14,0,0.0,27.0,0.9,13.0,27.0,23.79,14.85
2016,11,20,14,15,0.0,66.5,0.85,13.0,66.5,58.78,44.85
2016,11,20,14,30,0.0,106.0,0.8,13.0,106.0,98.16,78.24
2016,11,20,14,45,0.0,95.0,0.8,13.0,95.0,87.66,69.41
2016,11,20,15,0,0.0,84.0,0.8,13.0,84.0,77.25,60.67
2016,11,20,15,15,0.0,71.5,0.75,12.5,71.5,65.32,50.63
2016,11,20,15,30,0.0,59.0,0.7,12.0,59.0,53.44,40.46
2016,11,20,15,45,0.0,46.5,0.65,12.0,46.5,41.6,30.09
2016,11,20,16,0,0.0,34.0,0.6,12.0,34.0,29.99,19.83
2016,11,20,16,15,0.0,22.5,0.7,11.5,22.5,19.82,10.65
2016,11,20,16,30,0.0,11.0,0.8,11.0,11.0,9.67,0.0
2016,11,20,16,45,0.0,5.5,0.9,11.0,5.5,5.0,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,195.0,14.5,1.15,9.5,33.0,88.22,0.0
2016,11,21,7,30,390.0,29.0,1.2,10.0,66.0,197.73,143.93
2016,11,21,7,45,485.0,36.0,1.3,10.5,107.5,268.46,212.32
2016,11,21,8,0,580.0,43.0,1.4,11.0,149.0,345.27,280.45
2016,11,21,8,15,635.5,48.0,1.4,11.0,191.5,411.95,339.01
2016,11,21,8,30,691.0,53.0,1.4,11.0,234.0,482.58,398.68
2016,11,21,8,45,731.5,55.5,1.45,11.5,275.0,544.38,448.83
2016,11,21,9,0,772.0,58.0,1.5,12.0,316.0,607.7,498.35
2016,11,21,9,15,796.0,60.5,1.5,12.0,352.5,660.39,537.12
2016,11,21,9,30,820.0,63.0,1.5,12.0,389.0,712.47,574.39
2016,11,21,9,45,516.5,128.5,1.55,12.5,339.5,579.4,471.45
2016,11,21,10,0,213.0,194.0,1.6,13.0,290.0,396.64,324.04
2016,11,21,10,15,320.5,187.5,1.6,13.0,340.5,500.06,407.82
2016,11,21,10,30,428.0,181.0,1.6,13.0,391.0,610.07,492.07
2016,11,21,10,45,350.0,203.5,1.65,13.5,379.5,560.09,450.89
2016,11,21,11,0,272.0,226.0,1.7,14.0,368.0,523.02,420.09
2016,11,21,11,15,351.5,214.5,1.7,14.0,401.5,585.19,469.15
2016,11,21,11,30,431.0,203.0,1.7,14.0,435.0,665.77,529.69
2016,11,21,11,45,325.5,224.0,1.75,14.0,399.5,577.35,461.29
2016,11,21,12,0,220.0,245.0,1.8,14.0,364.0,487.26,391.32
2016,11,21,12,15,193.0,244.0,1.8,14.0,348.0,460.28,370.59
2016,11,21,12,30,166.0,243.0,1.8,14.0,332.0,432.99,349.07
2016,11,21,12,45,227.0,230.5,1.85,14.0,348.5,471.28,381.11
2016,11,21,13,0,288.0,218.0,1.9,14.0,365.0,524.42,423.45
2016,11,21,13,15,579.0,144.0,1.9,14.0,425.0,708.15,567.64
2016,11,21,13,30,870.0,70.0,1.9,14.0,485.0,840.71,662.58
2016,11,21,13,45,856.0,69.0,1.9,14.0,458.0,812.24,641.85
2016,11,21,14,0,842.0,68.0,1.9,14.0,431.0,773.36,615.19
2016,11,21,14,15,823.0,65.5,1.9,13.5,397.5,726.68,583.63
2016,11,21,14,30,804.0,63.0,1.9,13.0,364.0,678.59,550.36
2016,11,21,14,45,774.5,60.5,1.9,13.0,326.0,622.22,508.95
2016,11,21,15,0,745.0,58.0,1.9,13.0,288.0,565.91,464.81
2016,11,21,15,15,702.5,54.0,1.8,12.5,246.0,500.56,412.1
2016,11,21,15,30,660.0,50.0,1.7,12.0,204.0,437.29,359.13
2016,11,21,15,45,591.0,44.5,1.6,12.0,161.0,361.78,293.88
2016,11,21,16,0,522.0,39.0,1.5,12.0,118.0,296.25,234.9
2016,11,21,16,15,404.5,30.5,1.4,11.5,78.5,211.69,158.83
2016,11,21,16,30,287.0,22.0,1.3,11.0,39.0,132.96,54.13
2016,11,21,16,45,143.5,11.0,1.25,10.5,19.5,49.19,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,7,15,170.0,15.5,0.35,9.0,31.0,80.79,0.0
2016,11,22,7,30,340.0,31.0,0.3,9.0,62.0,180.55,129.52
2016,11,22,7,45,435.5,39.5,0.25,9.5,102.5,250.62,196.7
2016,11,22,8,0,531.0,48.0,0.2,10.0,143.0,330.56,265.39
2016,11,22,8,15,589.5,54.0,0.2,10.0,185.0,397.2,322.23
2016,11,22,8,30,648.0,60.0,0.2,10.0,227.0,468.38,380.58
2016,11,22,8,45,625.5,69.5,0.25,10.5,252.5,497.21,403.86
2016,11,22,9,0,603.0,79.0,0.3,11.0,278.0,522.3,423.46
2016,11,22,9,15,485.5,111.5,0.35,11.5,283.5,497.08,402.73
2016,11,22,9,30,368.0,144.0,0.4,12.0,289.0,466.87,377.64
2016,11,22,9,45,501.0,127.0,0.45,12.5,341.0,564.67,453.58
2016,11,22,10,0,634.0,110.0,0.5,13.0,393.0,677.06,534.54
2016,11,22,10,15,637.0,116.5,0.5,13.0,413.5,706.05,552.74
2016,11,22,10,30,640.0,123.0,0.5,13.0,434.0,732.74,570.35
2016,11,22,10,45,756.0,100.5,0.55,13.5,481.0,822.25,630.95
2016,11,22,11,0,872.0,78.0,0.6,14.0,528.0,898.31,679.93
2016,11,22,11,15,876.5,78.5,0.6,14.0,538.5,914.15,688.7
2016,11,22,11,30,881.0,79.0,0.6,14.0,549.0,926.6,696.3
2016,11,22,11,45,700.0,129.5,0.6,14.0,504.0,839.58,637.88
2016,11,22,12,0,519.0,180.0,0.6,14.0,459.0,723.03,558.15
2016,11,22,12,15,446.5,196.0,0.6,14.0,434.5,672.57,522.61
2016,11,22,12,30,374.0,212.0,0.6,14.0,410.0,603.74,472.8
2016,11,22,12,45,470.0,182.0,0.6,14.0,424.5,668.44,522.51
2016,11,22,13,0,566.0,152.0,0.6,14.0,439.0,710.78,554.02
2016,11,22,13,15,505.5,160.5,0.6,13.5,409.5,656.63,515.48
2016,11,22,13,30,445.0,169.0,0.6,13.0,380.0,602.68,477.2
2016,11,22,13,45,476.0,151.5,0.65,13.0,366.0,594.95,474.13
2016,11,22,14,0,507.0,134.0,0.7,13.0,352.0,583.51,467.56
2016,11,22,14,15,469.0,129.0,0.7,13.0,318.5,530.76,428.08
2016,11,22,14,30,431.0,124.0,0.7,13.0,285.0,479.16,389.05
2016,11,22,14,45,408.5,115.0,0.7,13.0,254.5,435.01,355.12
2016,11,22,15,0,386.0,106.0,0.7,13.0,224.0,391.6,320.76
2016,11,22,15,15,364.0,92.5,0.65,12.5,191.5,344.21,282.59
2016,11,22,15,30,342.0,79.0,0.6,12.0,159.0,298.1,244.17
2016,11,22,15,45,305.5,65.0,0.6,11.5,125.0,245.77,199.51
2016,11,22,16,0,269.0,51.0,0.6,11.0,91.0,196.86,156.31
2016,11,22,16,15,200.5,36.5,0.65,10.5,60.5,138.84,103.86
2016,11,22,16,30,132.0,22.0,0.7,10.0,30.0,80.82,28.56
2016,11,22,16,45,66.0,11.0,0.8,10.0,15.0,28.08,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,141.0,16.5,0.95,8.5,29.0,71.96,0.0
2016,11,23,7,30,282.0,33.0,0.8,9.0,58.0,160.04,113.25
2016,11,23,7,45,374.5,44.0,0.7,9.5,97.5,228.32,180.03
2016,11,23,8,0,467.0,55.0,0.6,10.0,137.0,306.31,247.81
2016,11,23,8,15,532.0,61.5,0.65,10.5,179.0,374.2,306.07
2016,11,23,8,30,597.0,68.0,0.7,11.0,221.0,447.12,366.38
2016,11,23,8,45,636.0,74.0,0.8,11.5,260.5,507.92,415.48
2016,11,23,9,0,675.0,80.0,0.9,12.0,300.0,570.48,464.35
2016,11,23,9,15,704.5,83.5,0.9,12.0,336.5,624.67,505.39
2016,11,23,9,30,734.0,87.0,0.9,12.0,373.0,678.91,544.16
2016,11,23,9,45,764.0,87.0,0.95,12.0,405.5,728.87,579.42
2016,11,23,10,0,794.0,87.0,1.0,12.0,438.0,773.58,610.44
2016,11,23,10,15,807.5,88.5,1.0,12.0,463.0,809.73,634.42
2016,11,23,10,30,821.0,90.0,1.0,12.0,488.0,843.5,656.6
2016,11,23,10,45,834.0,90.0,1.0,12.5,506.5,872.44,674.07
2016,11,23,11,0,847.0,90.0,1.0,13.0,525.0,898.51,689.54
2016,11,23,11,15,851.5,91.0,1.05,13.0,535.0,914.98,700.66
2016,11,23,11,30,856.0,92.0,1.1,13.0,545.0,928.06,709.77
2016,11,23,11,45,649.0,145.5,1.15,13.0,490.0,809.7,628.93
2016,11,23,12,0,442.0,199.0,1.2,13.0,435.0,673.08,530.86
2016,11,23,12,15,221.0,178.5,1.2,13.0,296.5,422.88,341.54
2016,11,23,12,30,0.0,158.0,1.2,13.0,158.0,148.17,117.75
2016,11,23,12,45,418.0,125.0,1.3,13.0,335.5,551.38,450.67
2016,11,23,13,0,836.0,92.0,1.4,13.0,513.0,882.3,689.24
2016,11,23,13,15,826.0,90.5,1.45,13.0,493.0,855.26,667.56
2016,11,23,13,30,816.0,89.0,1.5,13.0,473.0,825.39,648.38
2016,11,23,13,45,492.0,136.5,1.55,13.0,364.5,590.06,476.92
2016,11,23,14,0,168.0,184.0,1.6,13.0,256.0,345.24,282.68
2016,11,23,14,15,456.0,131.0,1.65,12.5,305.0,523.27,431.34
2016,11,23,14,30,744.0,78.0,1.7,12.0,354.0,657.02,536.78
2016,11,23,14,45,715.5,74.0,1.75,12.0,316.0,601.86,493.86
2016,11,23,15,0,687.0,70.0,1.8,12.0,278.0,546.91,450.66
2016,11,23,15,15,640.5,64.5,1.75,11.5,237.0,480.05,396.75
2016,11,23,15,30,594.0,59.0,1.7,11.0,196.0,415.88,343.05
2016,11,23,15,45,523.5,52.0,1.65,11.0,153.5,341.29,278.51
2016,11,23,16,0,453.0,45.0,1.6,11.0,111.0,272.78,217.31
2016,11,23,16,15,331.0,34.0,1.5,10.5,73.0,187.33,140.49
2016,11,23,16,30,209.0,23.0,1.4,10.0,35.0,107.65,35.34
2016,11,23,16,45,104.5,11.5,1.35,9.5,17.5,39.16,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,140.0,16.5,1.0,6.0,28.5,58.06,0.0
2016,11,24,7,30,280.0,33.0,1.0,6.0,57.0,157.94,110.81
2016,11,24,7,45,390.0,43.0,1.05,6.5,98.0,233.16,185.76
2016,11,24,8,0,500.0,53.0,1.1,7.0,139.0,319.1,261.76
2016,11,24,8,15,565.0,60.0,1.1,7.0,182.0,388.96,323.36
2016,11,24,8,30,630.0,67.0,1.1,7.0,225.0,463.89,387.1
2016,11,24,8,45,679.5,70.5,1.1,7.5,267.5,529.78,440.76
2016,11,24,9,0,729.0,74.0,1.1,8.0,310.0,598.11,494.25
2016,11,24,9,15,758.0,77.0,1.05,8.5,347.5,653.33,534.91
2016,11,24,9,30,787.0,80.0,1.0,9.0,385.0,704.04,569.6
2016,11,24,9,45,810.5,81.5,1.0,9.5,417.5,752.7,602.45
2016,11,24,10,0,834.0,83.0,1.0,10.0,450.0,799.99,633.57
2016,11,24,10,15,847.5,85.0,0.95,10.5,475.0,837.81,656.63
2016,11,24,10,30,861.0,87.0,0.9,11.0,500.0,873.14,677.6
2016,11,24,10,45,870.5,88.0,0.85,11.5,518.5,901.0,693.13
2016,11,24,11,0,880.0,89.0,0.8,12.0,537.0,925.77,706.48
2016,11,24,11,15,884.5,89.5,0.65,12.0,547.5,942.1,713.28
2016,11,24,11,30,889.0,90.0,0.5,12.0,558.0,954.91,717.71
2016,11,24,11,45,890.5,90.0,0.35,12.5,561.0,960.73,716.33
2016,11,24,12,0,892.0,90.0,0.2,13.0,564.0,962.87,713.02
2016,11,24,12,15,889.5,89.5,0.2,13.0,558.5,957.01,709.32
2016,11,24,12,30,887.0,89.0,0.2,13.0,553.0,947.5,703.6
2016,11,24,12,45,881.0,88.0,0.25,13.5,540.0,930.62,693.01
2016,11,24,13,0,875.0,87.0,0.3,14.0,527.0,910.34,680.46
2016,11,24,13,15,865.5,86.0,0.35,14.0,506.5,883.72,665.06
2016,11,24,13,30,856.0,85.0,0.4,14.0,486.0,854.13,647.66
2016,11,24,13,45,841.0,83.0,0.5,14.0,458.0,815.99,625.24
2016,11,24,14,0,826.0,81.0,0.6,14.0,430.0,775.6,600.8
2016,11,24,14,15,804.5,78.0,0.65,13.5,396.5,727.08,570.19
2016,11,24,14,30,783.0,75.0,0.7,13.0,363.0,677.31,537.8
2016,11,24,14,45,751.5,71.5,0.75,13.0,324.5,619.19,496.87
2016,11,24,15,0,720.0,68.0,0.8,13.0,286.0,565.7,456.46
2016,11,24,15,15,673.5,63.0,0.9,12.5,243.5,498.05,404.63
2016,11,24,15,30,627.0,58.0,1.0,12.0,201.0,432.97,352.29
2016,11,24,15,45,555.5,51.0,1.1,11.5,157.5,356.3,288.23
2016,11,24,16,0,484.0,44.0,1.2,11.0,114.0,285.77,226.62
2016,11,24,16,15,360.0,33.5,1.25,10.5,75.0,198.37,148.13
2016,11,24,16,30,236.0,23.0,1.3,10.0,36.0,116.41,34.01
2016,11,24,16,45,118.0,11.5,1.4,9.5,18.0,42.97,0.0
2016,11,24,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,7,15,72.0,15.0,1.1,6.5,21.0,35.67,0.0
2016,11,25,7,30,144.0,30.0,1.0,7.0,42.0,105.49,71.17
2016,11,25,7,45,206.5,45.5,0.9,7.5,74.0,158.92,125.73
2016,11,25,8,0,269.0,61.0,0.8,8.0,106.0,217.61,178.17
2016,11,25,8,15,305.5,75.0,0.85,8.5,140.0,267.24,222.1
2016,11,25,8,30,342.0,89.0,0.9,9.0,174.0,320.11,267.49
2016,11,25,8,45,364.5,102.0,0.95,9.5,206.5,365.96,305.74
2016,11,25,9,0,387.0,115.0,1.0,10.0,239.0,412.99,343.77
2016,11,25,9,15,415.5,121.0,1.0,10.0,268.5,456.93,378.96
2016,11,25,9,30,444.0,127.0,1.0,10.0,298.0,501.88,414.12
2016,11,25,9,45,434.5,144.5,1.0,10.5,322.5,531.54,435.09
2016,11,25,10,0,425.0,162.0,1.0,11.0,347.0,558.92,453.96
2016,11,25,10,15,410.0,172.0,1.0,11.5,358.5,570.85,461.01
2016,11,25,10,30,395.0,182.0,1.0,12.0,370.0,564.01,454.47
2016,11,25,10,45,449.0,177.0,1.0,12.5,398.5,631.33,503.99
2016,11,25,11,0,503.0,172.0,1.0,13.0,427.0,682.24,540.08
2016,11,25,11,15,396.0,199.0,1.0,13.0,402.5,605.6,481.16
2016,11,25,11,30,289.0,226.0,1.0,13.0,378.0,544.13,433.28
2016,11,25,11,45,200.5,233.0,1.0,13.0,339.0,454.31,364.11
2016,11,25,12,0,112.0,240.0,1.0,13.0,300.0,363.79,292.63
2016,11,25,12,15,155.0,238.0,1.0,13.0,319.5,418.27,336.67
2016,11,25,12,30,198.0,236.0,1.0,13.0,339.0,454.41,365.27
2016,11,25,12,45,210.0,229.0,1.0,13.0,335.5,454.66,365.78
2016,11,25,13,0,222.0,222.0,1.0,13.0,332.0,453.97,365.92
2016,11,25,13,15,161.5,213.5,1.0,13.0,292.0,387.04,313.13
2016,11,25,13,30,101.0,205.0,1.0,13.0,252.0,306.79,249.36
2016,11,25,13,45,110.0,194.0,1.0,13.0,242.5,314.3,256.34
2016,11,25,14,0,119.0,183.0,1.0,13.0,233.0,305.69,250.07
2016,11,25,14,15,239.5,158.0,0.95,12.5,249.0,377.04,310.38
2016,11,25,14,30,360.0,133.0,0.9,12.0,265.0,438.69,360.88
2016,11,25,14,45,337.0,123.5,0.85,12.0,236.5,383.62,316.59
2016,11,25,15,0,314.0,114.0,0.8,12.0,208.0,343.79,284.23
2016,11,25,15,15,291.0,99.5,0.75,11.5,176.5,298.93,247.46
2016,11,25,15,30,268.0,85.0,0.7,11.0,145.0,255.72,210.95
2016,11,25,15,45,241.0,68.5,0.7,11.0,113.5,209.69,170.8
2016,11,25,16,0,214.0,52.0,0.7,11.0,82.0,174.91,138.81
2016,11,25,16,15,148.5,36.5,0.75,10.5,53.5,111.54,82.19
2016,11,25,16,30,83.0,21.0,0.8,10.0,25.0,57.55,12.12
2016,11,25,16,45,41.5,10.5,0.85,9.5,12.5,21.02,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,1.7,9.0,0.5,0.45,0.0
2016,11,26,7,30,0.0,1.0,1.8,9.0,1.0,0.87,0.0
2016,11,26,7,45,0.0,2.0,1.9,9.0,2.0,1.75,0.0
2016,11,26,8,0,0.0,3.0,2.0,9.0,3.0,2.63,0.0
2016,11,26,8,15,0.0,4.0,2.0,9.0,4.0,3.51,0.0
2016,11,26,8,30,0.0,5.0,2.0,9.0,5.0,4.39,0.0
2016,11,26,8,45,0.0,6.0,2.05,9.0,6.0,5.27,0.0
2016,11,26,9,0,0.0,7.0,2.1,9.0,7.0,6.15,0.0
2016,11,26,9,15,0.0,8.0,1.95,9.0,8.0,7.03,0.52
2016,11,26,9,30,0.0,9.0,1.8,9.0,9.0,7.91,1.29
2016,11,26,9,45,0.0,46.0,1.7,9.0,46.0,40.59,29.79
2016,11,26,10,0,0.0,83.0,1.6,9.0,83.0,73.8,58.38
2016,11,26,10,15,4.5,125.0,1.6,9.0,127.0,119.55,97.41
2016,11,26,10,30,9.0,167.0,1.6,9.0,171.0,167.92,137.98
2016,11,26,10,45,11.0,174.5,1.6,9.0,180.0,177.29,145.56
2016,11,26,11,0,13.0,182.0,1.6,9.0,189.0,186.86,153.41
2016,11,26,11,15,59.5,209.0,1.65,9.0,240.0,276.24,228.52
2016,11,26,11,30,106.0,236.0,1.7,9.0,291.0,353.21,291.62
2016,11,26,11,45,83.0,231.5,1.8,9.0,275.0,326.31,268.96
2016,11,26,12,0,60.0,227.0,1.9,9.0,259.0,299.28,246.58
2016,11,26,12,15,30.0,179.5,1.95,9.0,195.5,213.22,175.55
2016,11,26,12,30,0.0,132.0,2.0,9.0,132.0,121.47,98.13
2016,11,26,12,45,3.5,151.0,2.05,9.5,152.5,144.59,117.78
2016,11,26,13,0,7.0,170.0,2.1,10.0,173.0,168.54,137.76
2016,11,26,13,15,54.5,187.0,2.1,10.0,212.5,244.55,202.63
2016,11,26,13,30,102.0,204.0,2.1,10.0,252.0,306.67,254.88
2016,11,26,13,45,94.0,194.5,2.1,10.0,236.5,287.3,238.87
2016,11,26,14,0,86.0,185.0,2.1,10.0,221.0,268.39,223.5
2016,11,26,14,15,43.0,150.0,2.0,10.0,168.0,190.6,158.11
2016,11,26,14,30,0.0,115.0,1.9,10.0,115.0,108.56,87.92
2016,11,26,14,45,0.0,101.5,1.85,10.0,101.5,95.31,76.87
2016,11,26,15,0,0.0,88.0,1.8,10.0,88.0,82.17,65.66
2016,11,26,15,15,0.0,74.5,1.7,10.0,74.5,69.11,54.38
2016,11,26,15,30,0.0,61.0,1.6,10.0,61.0,56.1,43.01
2016,11,26,15,45,0.0,47.0,1.55,10.0,47.0,42.56,31.05
2016,11,26,16,0,0.0,33.0,1.5,10.0,33.0,29.11,19.12
2016,11,26,16,15,0.0,21.0,1.55,10.0,21.0,18.5,9.35
2016,11,26,16,30,0.0,9.0,1.6,10.0,9.0,7.9,0.0
2016,11,26,16,45,0.0,4.5,1.65,10.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,71.5,16.5,2.4,9.0,22.0,36.65,0.0
2016,11,27,7,30,143.0,33.0,2.4,9.0,44.0,107.38,67.05
2016,11,27,7,45,276.0,44.0,2.4,9.5,82.5,185.66,145.6
2016,11,27,8,0,409.0,55.0,2.4,10.0,121.0,275.1,224.41
2016,11,27,8,15,479.5,62.5,2.4,10.0,162.5,343.76,285.61
2016,11,27,8,30,550.0,70.0,2.4,10.0,204.0,418.04,350.0
2016,11,27,8,45,620.0,71.0,2.45,10.5,246.5,490.05,410.34
2016,11,27,9,0,690.0,72.0,2.5,11.0,289.0,566.08,471.97
2016,11,27,9,15,720.0,75.5,2.5,11.0,325.5,620.87,515.55
2016,11,27,9,30,750.0,79.0,2.5,11.0,362.0,675.78,556.77
2016,11,27,9,45,726.5,83.5,2.5,11.5,376.0,690.28,565.43
2016,11,27,10,0,703.0,88.0,2.5,12.0,390.0,700.72,571.24
2016,11,27,10,15,714.0,91.5,2.45,12.0,413.5,734.78,595.51
2016,11,27,10,30,725.0,95.0,2.4,12.0,437.0,766.77,617.77
2016,11,27,10,45,794.5,88.5,2.35,12.0,476.0,830.71,663.1
2016,11,27,11,0,864.0,82.0,2.3,12.0,515.0,898.83,710.22
2016,11,27,11,15,868.5,82.5,2.25,12.0,525.5,915.08,719.95
2016,11,27,11,30,873.0,83.0,2.2,12.0,536.0,927.92,727.9
2016,11,27,11,45,875.0,83.0,2.15,12.5,539.0,934.32,730.14
2016,11,27,12,0,877.0,83.0,2.1,13.0,542.0,937.14,730.09
2016,11,27,12,15,874.5,82.5,2.05,13.0,537.0,931.58,725.75
2016,11,27,12,30,872.0,82.0,2.0,13.0,532.0,922.46,719.2
2016,11,27,12,45,758.5,103.5,2.0,13.0,488.0,841.9,663.03
2016,11,27,13,0,645.0,125.0,2.0,13.0,444.0,755.33,602.04
2016,11,27,13,15,529.5,147.5,1.95,12.5,402.5,660.85,534.07
2016,11,27,13,30,414.0,170.0,1.9,12.0,361.0,576.98,469.9
2016,11,27,13,45,353.0,169.0,1.85,12.0,325.5,498.39,409.38
2016,11,27,14,0,292.0,168.0,1.8,12.0,290.0,438.88,362.17
2016,11,27,14,15,521.5,120.0,1.75,12.0,317.0,559.95,461.6
2016,11,27,14,30,751.0,72.0,1.7,12.0,344.0,650.65,531.81
2016,11,27,14,45,715.0,69.5,1.65,12.0,306.0,596.28,489.3
2016,11,27,15,0,679.0,67.0,1.6,12.0,268.0,538.84,443.49
2016,11,27,15,15,631.5,62.0,1.5,11.5,227.5,472.7,389.93
2016,11,27,15,30,584.0,57.0,1.4,11.0,187.0,409.31,336.73
2016,11,27,15,45,507.5,50.0,1.3,10.5,145.5,332.48,270.94
2016,11,27,16,0,431.0,43.0,1.2,10.0,104.0,262.35,208.89
2016,11,27,16,15,309.5,32.5,1.15,9.5,68.0,178.8,132.91
2016,11,27,16,30,188.0,22.0,1.1,9.0,32.0,99.48,17.14
2016,11,27,16,45,94.0,11.0,1.1,9.0,16.0,36.17,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,7,15,42.0,14.5,2.25,10.0,17.5,25.83,0.0
2016,11,28,7,30,84.0,29.0,2.3,10.0,35.0,73.68,42.13
2016,11,28,7,45,146.5,45.0,2.4,10.0,65.0,125.57,97.07
2016,11,28,8,0,209.0,61.0,2.5,10.0,95.0,180.45,146.73
2016,11,28,8,15,249.0,76.5,2.55,10.0,128.0,229.43,190.87
2016,11,28,8,30,289.0,92.0,2.6,10.0,161.0,282.16,237.43
2016,11,28,8,45,321.5,104.5,2.7,10.5,194.5,329.72,278.33
2016,11,28,9,0,354.0,117.0,2.8,11.0,228.0,391.86,329.88
2016,11,28,9,15,392.5,121.5,2.8,11.0,257.5,439.55,369.44
2016,11,28,9,30,431.0,126.0,2.8,11.0,287.0,489.09,409.74
2016,11,28,9,45,505.5,122.0,2.85,11.0,326.5,557.58,465.14
2016,11,28,10,0,580.0,118.0,2.9,11.0,366.0,636.15,526.85
2016,11,28,10,15,459.0,153.0,2.9,11.0,356.0,587.77,485.92
2016,11,28,10,30,338.0,188.0,2.9,11.0,346.0,521.52,431.28
2016,11,28,10,45,354.0,193.0,2.9,11.5,364.0,548.62,452.0
2016,11,28,11,0,370.0,198.0,2.9,12.0,382.0,575.06,471.43
2016,11,28,11,15,339.5,208.5,2.9,12.0,380.0,565.24,462.5
2016,11,28,11,30,309.0,219.0,2.9,12.0,378.0,553.45,452.3
2016,11,28,11,45,239.5,228.5,2.9,12.0,352.0,484.93,397.33
2016,11,28,12,0,170.0,238.0,2.9,12.0,326.0,433.1,354.71
2016,11,28,12,15,130.5,233.5,2.85,12.0,300.5,390.58,320.05
2016,11,28,12,30,91.0,229.0,2.8,12.0,275.0,330.97,271.48
2016,11,28,12,45,60.5,212.0,2.8,12.5,242.5,281.51,230.51
2016,11,28,13,0,30.0,195.0,2.8,13.0,210.0,233.11,190.0
2016,11,28,13,15,104.5,199.0,2.75,12.5,248.0,303.62,250.8
2016,11,28,13,30,179.0,203.0,2.7,12.0,286.0,386.71,320.2
2016,11,28,13,45,213.5,188.0,2.7,12.0,281.0,392.5,325.89
2016,11,28,14,0,248.0,173.0,2.7,12.0,276.0,410.55,341.4
2016,11,28,14,15,231.0,160.5,2.65,12.0,250.5,374.46,312.17
2016,11,28,14,30,214.0,148.0,2.6,12.0,225.0,338.96,283.29
2016,11,28,14,45,193.0,136.5,2.55,12.0,200.5,290.66,243.5
2016,11,28,15,0,172.0,125.0,2.5,12.0,176.0,257.04,215.09
2016,11,28,15,15,155.5,108.0,2.35,11.5,148.5,220.38,184.03
2016,11,28,15,30,139.0,91.0,2.2,11.0,121.0,185.1,153.45
2016,11,28,15,45,119.5,72.5,2.1,11.0,94.5,147.63,120.2
2016,11,28,16,0,100.0,54.0,2.0,11.0,68.0,111.85,87.96
2016,11,28,16,15,50.0,37.0,1.9,10.5,44.0,68.11,48.43
2016,11,28,16,30,0.0,20.0,1.8,10.0,20.0,19.04,0.0
2016,11,28,16,45,0.0,10.0,1.7,9.5,10.0,9.1,0.0
2016,11,28,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
