Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,1.4,6.5,25.5,72.9,0.0
2016,11,29,7,30,423.0,21.0,1.4,7.0,51.0,187.36,106.04
2016,11,29,7,45,525.0,27.5,1.4,7.5,91.5,265.14,206.23
2016,11,29,8,0,627.0,34.0,1.4,8.0,132.0,348.96,282.89
2016,11,29,8,15,685.0,38.5,1.4,8.0,175.0,417.39,344.63
2016,11,29,8,30,743.0,43.0,1.4,8.0,218.0,490.1,407.54
2016,11,29,8,45,779.5,46.0,1.45,8.5,259.0,551.54,458.7
2016,11,29,9,0,816.0,49.0,1.5,9.0,300.0,608.74,504.77
2016,11,29,9,15,840.0,51.0,1.45,9.5,336.5,661.57,543.08
2016,11,29,9,30,864.0,53.0,1.4,10.0,373.0,713.84,579.48
2016,11,29,9,45,880.0,54.5,1.4,10.5,404.5,758.32,609.6
2016,11,29,10,0,896.0,56.0,1.4,11.0,436.0,800.95,637.81
2016,11,29,10,15,907.0,57.0,1.35,11.0,460.5,836.63,661.12
2016,11,29,10,30,918.0,58.0,1.3,11.0,485.0,869.63,682.28
2016,11,29,10,45,924.0,59.0,1.3,11.5,503.0,895.35,697.65
2016,11,29,11,0,930.0,60.0,1.3,12.0,521.0,917.8,710.79
2016,11,29,11,15,933.5,60.5,1.3,12.0,531.5,933.89,720.93
2016,11,29,11,30,937.0,61.0,1.3,12.0,542.0,946.39,728.82
2016,11,29,11,45,936.5,61.5,1.3,12.5,544.5,951.54,730.58
2016,11,29,12,0,936.0,62.0,1.3,13.0,547.0,952.95,730.06
2016,11,29,12,15,933.5,62.0,1.3,13.0,542.5,948.1,726.89
2016,11,29,12,30,931.0,62.0,1.3,13.0,538.0,939.56,721.46
2016,11,29,12,45,917.5,65.0,1.3,13.0,524.5,921.45,709.71
2016,11,29,13,0,904.0,68.0,1.3,13.0,511.0,900.06,695.92
2016,11,29,13,15,895.0,67.0,1.3,13.0,491.5,874.26,679.16
2016,11,29,13,30,886.0,66.0,1.3,13.0,472.0,845.47,660.31
2016,11,29,13,45,871.0,65.0,1.35,13.0,445.0,808.93,636.55
2016,11,29,14,0,856.0,64.0,1.4,13.0,418.0,770.14,610.86
2016,11,29,14,15,837.0,62.0,1.35,12.5,385.5,731.76,585.04
2016,11,29,14,30,818.0,60.0,1.3,12.0,353.0,684.64,552.25
2016,11,29,14,45,789.5,57.0,1.3,12.0,315.5,628.58,511.51
2016,11,29,15,0,761.0,54.0,1.3,12.0,278.0,572.47,468.12
2016,11,29,15,15,719.0,50.5,1.25,11.5,237.0,508.01,416.59
2016,11,29,15,30,677.0,47.0,1.2,11.0,196.0,445.44,364.49
2016,11,29,15,45,609.5,41.5,1.15,10.5,153.5,370.3,300.3
2016,11,29,16,0,542.0,36.0,1.1,10.0,111.0,300.5,238.17
2016,11,29,16,15,420.5,27.5,1.1,9.5,72.5,212.97,157.24
2016,11,29,16,30,299.0,19.0,1.1,9.0,34.0,134.27,15.69
2016,11,29,16,45,149.5,9.5,1.15,8.5,17.0,50.57,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,8.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,0.3,8.0,16.0,14.09,2.63
2016,11,30,7,45,0.0,30.0,0.35,8.5,30.0,27.3,17.14
2016,11,30,8,0,0.0,44.0,0.4,9.0,44.0,41.03,29.59
2016,11,30,8,15,0.0,60.0,0.4,9.0,60.0,56.95,43.73
2016,11,30,8,30,0.0,76.0,0.4,9.0,76.0,72.78,57.65
2016,11,30,8,45,0.0,91.0,0.4,9.5,91.0,87.46,70.24
2016,11,30,9,0,0.0,106.0,0.4,10.0,106.0,102.23,82.66
2016,11,30,9,15,3.0,118.5,0.5,10.0,120.0,116.33,94.6
2016,11,30,9,30,6.0,131.0,0.6,10.0,134.0,130.82,106.77
2016,11,30,9,45,409.0,101.5,0.7,10.5,273.5,456.29,380.11
2016,11,30,10,0,812.0,72.0,0.8,11.0,413.0,760.53,605.28
2016,11,30,10,15,599.0,124.0,0.8,11.0,384.0,674.52,538.04
2016,11,30,10,30,386.0,176.0,0.8,11.0,355.0,546.87,440.73
2016,11,30,10,45,201.5,179.5,0.85,11.0,273.0,380.72,311.03
2016,11,30,11,0,17.0,183.0,0.9,11.0,191.0,192.32,155.64
2016,11,30,11,15,86.0,207.5,0.9,11.0,251.5,299.41,245.4
2016,11,30,11,30,155.0,232.0,0.9,11.0,312.0,411.18,334.17
2016,11,30,11,45,170.5,233.0,0.95,11.5,321.0,427.3,345.67
2016,11,30,12,0,186.0,234.0,1.0,12.0,330.0,443.05,357.67
2016,11,30,12,15,160.0,232.5,1.05,12.0,314.5,416.86,336.91
2016,11,30,12,30,134.0,231.0,1.1,12.0,299.0,390.48,316.18
2016,11,30,12,45,151.5,225.0,1.15,12.0,300.5,397.66,322.95
2016,11,30,13,0,169.0,219.0,1.2,12.0,302.0,404.02,328.85
2016,11,30,13,15,102.5,201.0,1.3,11.5,250.5,304.92,249.97
2016,11,30,13,30,36.0,183.0,1.4,11.0,199.0,225.03,184.4
2016,11,30,13,45,25.5,167.5,1.5,11.0,178.5,184.24,151.14
2016,11,30,14,0,15.0,152.0,1.6,11.0,158.0,159.12,130.26
2016,11,30,14,15,7.5,132.0,1.6,11.0,135.0,132.01,107.54
2016,11,30,14,30,0.0,112.0,1.6,11.0,112.0,105.69,85.24
2016,11,30,14,45,0.0,99.5,1.65,11.0,99.5,93.5,75.03
2016,11,30,15,0,0.0,87.0,1.7,11.0,87.0,81.42,64.76
2016,11,30,15,15,0.0,74.0,1.65,10.5,74.0,68.87,54.06
2016,11,30,15,30,0.0,61.0,1.6,10.0,61.0,56.38,43.22
2016,11,30,15,45,0.0,47.0,1.6,10.0,47.0,42.78,31.2
2016,11,30,16,0,0.0,33.0,1.6,10.0,33.0,29.13,19.08
2016,11,30,16,15,0.0,21.0,1.55,9.5,21.0,18.5,9.23
2016,11,30,16,30,0.0,9.0,1.5,9.0,9.0,7.91,0.0
2016,11,30,16,45,0.0,4.5,1.5,9.0,4.5,4.09,0.0
2016,11,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,10.5,1.45,6.5,21.5,59.91,0.0
2016,12,1,7,30,340.0,21.0,1.4,7.0,43.0,154.85,71.97
2016,12,1,7,45,456.5,29.0,1.4,7.5,83.0,236.5,182.36
2016,12,1,8,0,573.0,37.0,1.4,8.0,123.0,324.74,262.89
2016,12,1,8,15,636.5,42.0,1.4,8.0,165.5,393.99,325.35
2016,12,1,8,30,700.0,47.0,1.4,8.0,208.0,468.01,389.56
2016,12,1,8,45,743.0,50.0,1.45,8.5,249.5,531.51,442.66
2016,12,1,9,0,786.0,53.0,1.5,9.0,291.0,596.83,495.15
2016,12,1,9,15,813.0,56.0,1.55,9.0,328.0,652.45,538.15
2016,12,1,9,30,840.0,59.0,1.6,9.0,365.0,707.75,579.12
2016,12,1,9,45,855.5,61.5,1.7,9.5,396.5,745.97,605.96
2016,12,1,10,0,871.0,64.0,1.8,10.0,428.0,788.77,635.9
2016,12,1,10,15,883.5,65.5,1.8,10.0,453.5,825.69,661.32
2016,12,1,10,30,896.0,67.0,1.8,10.0,479.0,860.12,684.74
2016,12,1,10,45,904.0,68.0,1.85,10.5,497.5,887.23,702.11
2016,12,1,11,0,912.0,69.0,1.9,11.0,516.0,911.23,717.31
2016,12,1,11,15,917.0,69.5,1.9,11.0,527.0,928.58,728.63
2016,12,1,11,30,922.0,70.0,1.9,11.0,538.0,942.46,737.69
2016,12,1,11,45,922.5,70.5,1.95,11.5,541.5,948.62,740.84
2016,12,1,12,0,923.0,71.0,2.0,12.0,545.0,951.1,741.68
2016,12,1,12,15,921.5,70.5,1.95,12.0,540.5,946.75,738.13
2016,12,1,12,30,920.0,70.0,1.9,12.0,536.0,938.75,732.3
2016,12,1,12,45,915.0,69.5,1.9,12.0,523.5,923.98,722.57
2016,12,1,13,0,910.0,69.0,1.9,12.0,511.0,905.76,710.6
2016,12,1,13,15,900.5,68.0,1.85,12.0,491.5,879.65,692.6
2016,12,1,13,30,891.0,67.0,1.8,12.0,472.0,850.53,672.56
2016,12,1,13,45,876.5,66.0,1.75,12.0,445.0,814.5,647.52
2016,12,1,14,0,862.0,65.0,1.7,12.0,418.0,783.39,625.93
2016,12,1,14,15,841.5,62.5,1.7,12.0,385.5,735.98,592.57
2016,12,1,14,30,821.0,60.0,1.7,12.0,353.0,687.17,557.69
2016,12,1,14,45,791.0,57.5,1.7,12.0,315.0,630.78,516.23
2016,12,1,15,0,761.0,55.0,1.7,12.0,277.0,574.39,472.14
2016,12,1,15,15,717.5,51.0,1.55,11.5,235.5,508.54,418.62
2016,12,1,15,30,674.0,47.0,1.4,11.0,194.0,444.74,364.82
2016,12,1,15,45,606.5,41.5,1.3,10.5,151.5,369.79,300.37
2016,12,1,16,0,539.0,36.0,1.2,10.0,109.0,300.13,238.04
2016,12,1,16,15,416.0,27.0,1.2,9.5,71.0,211.69,155.89
2016,12,1,16,30,293.0,18.0,1.2,9.0,33.0,128.67,7.87
2016,12,1,16,45,146.5,9.0,1.25,8.5,16.5,49.61,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.0,1.7,5.5,21.5,66.1,0.0
2016,12,2,7,30,387.0,20.0,1.7,6.0,43.0,169.21,68.3
2016,12,2,7,45,495.5,27.0,1.75,6.5,83.0,249.58,192.11
2016,12,2,8,0,604.0,34.0,1.8,7.0,123.0,334.78,271.94
2016,12,2,8,15,665.5,38.5,1.8,7.5,166.0,403.6,334.37
2016,12,2,8,30,727.0,43.0,1.8,8.0,209.0,477.03,398.12
2016,12,2,8,45,763.5,46.5,1.8,8.5,249.5,538.22,449.63
2016,12,2,9,0,800.0,50.0,1.8,9.0,290.0,600.7,500.01
2016,12,2,9,15,825.5,52.5,1.85,9.5,327.0,649.22,536.83
2016,12,2,9,30,851.0,55.0,1.9,10.0,364.0,702.65,575.69
2016,12,2,9,45,865.5,58.0,2.0,10.5,395.0,747.55,607.62
2016,12,2,10,0,880.0,61.0,2.1,11.0,426.0,790.58,637.67
2016,12,2,10,15,892.0,62.0,2.1,11.0,451.5,826.72,662.65
2016,12,2,10,30,904.0,63.0,2.1,11.0,477.0,860.32,685.6
2016,12,2,10,45,910.5,64.5,2.1,11.5,495.0,887.02,702.22
2016,12,2,11,0,917.0,66.0,2.1,12.0,513.0,910.53,716.55
2016,12,2,11,15,921.5,66.5,2.05,12.0,524.0,927.58,727.14
2016,12,2,11,30,926.0,67.0,2.0,12.0,535.0,941.12,735.41
2016,12,2,11,45,927.0,67.0,2.0,12.0,538.0,947.19,739.23
2016,12,2,12,0,928.0,67.0,2.0,12.0,541.0,949.58,740.75
2016,12,2,12,15,926.0,67.0,2.0,12.0,536.5,945.52,738.01
2016,12,2,12,30,924.0,67.0,2.0,12.0,532.0,937.8,732.96
2016,12,2,12,45,920.0,65.5,2.0,12.5,520.0,922.67,721.61
2016,12,2,13,0,916.0,64.0,2.0,13.0,508.0,904.05,708.03
2016,12,2,13,15,907.0,63.5,2.0,13.0,488.5,879.03,691.36
2016,12,2,13,30,898.0,63.0,2.0,13.0,469.0,850.97,672.57
2016,12,2,13,45,881.5,62.0,2.0,13.0,442.0,813.23,646.75
2016,12,2,14,0,865.0,61.0,2.0,13.0,415.0,773.28,619.11
2016,12,2,14,15,845.5,59.5,2.0,12.5,383.0,728.47,588.57
2016,12,2,14,30,826.0,58.0,2.0,12.0,351.0,688.47,560.98
2016,12,2,14,45,794.0,55.5,2.0,12.0,313.0,630.65,518.04
2016,12,2,15,0,762.0,53.0,2.0,12.0,275.0,573.01,472.77
2016,12,2,15,15,719.0,49.5,1.9,11.5,234.0,508.14,419.97
2016,12,2,15,30,676.0,46.0,1.8,11.0,193.0,445.24,366.76
2016,12,2,15,45,604.5,40.5,1.7,11.0,150.5,368.28,299.76
2016,12,2,16,0,533.0,35.0,1.6,11.0,108.0,297.09,235.56
2016,12,2,16,15,410.0,26.5,1.55,10.0,70.0,209.42,154.07
2016,12,2,16,30,287.0,18.0,1.5,9.0,32.0,130.01,5.39
2016,12,2,16,45,143.5,9.0,1.5,8.5,16.0,48.94,0.0
2016,12,2,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.0,1.2,6.5,19.0,55.23,0.0
2016,12,3,7,30,315.0,20.0,1.2,7.0,38.0,146.32,46.91
2016,12,3,7,45,429.0,28.0,1.3,7.5,76.5,222.58,169.38
2016,12,3,8,0,543.0,36.0,1.4,8.0,115.0,307.72,248.48
2016,12,3,8,15,607.0,41.0,1.4,8.5,156.0,375.44,309.37
2016,12,3,8,30,671.0,46.0,1.4,9.0,197.0,448.04,371.95
2016,12,3,8,45,713.5,49.5,1.45,9.5,237.0,510.33,424.24
2016,12,3,9,0,756.0,53.0,1.5,10.0,277.0,574.53,476.04
2016,12,3,9,15,783.5,55.5,1.5,10.0,313.5,628.59,517.96
2016,12,3,9,30,811.0,58.0,1.5,10.0,350.0,682.44,557.6
2016,12,3,9,45,827.5,60.5,1.55,10.5,381.0,727.32,589.06
2016,12,3,10,0,844.0,63.0,1.6,11.0,412.0,763.21,613.41
2016,12,3,10,15,857.5,64.5,1.55,11.5,437.0,800.26,637.28
2016,12,3,10,30,871.0,66.0,1.5,12.0,462.0,834.98,659.0
2016,12,3,10,45,880.5,66.5,1.5,12.5,480.5,862.32,675.83
2016,12,3,11,0,890.0,67.0,1.5,13.0,499.0,886.71,690.57
2016,12,3,11,15,894.5,67.5,1.5,13.0,510.0,903.47,701.32
2016,12,3,11,30,899.0,68.0,1.5,13.0,521.0,916.83,709.92
2016,12,3,11,45,900.5,68.5,1.5,13.5,524.5,923.97,713.09
2016,12,3,12,0,902.0,69.0,1.5,14.0,528.0,927.53,714.05
2016,12,3,12,15,900.5,68.5,1.5,14.0,523.5,923.43,711.3
2016,12,3,12,30,899.0,68.0,1.5,14.0,519.0,915.77,706.38
2016,12,3,12,45,896.0,67.0,1.5,14.0,508.0,902.57,697.84
2016,12,3,13,0,893.0,66.0,1.5,14.0,497.0,885.96,687.11
2016,12,3,13,15,885.0,65.0,1.45,14.0,478.0,861.68,670.51
2016,12,3,13,30,877.0,64.0,1.4,14.0,459.0,834.39,651.92
2016,12,3,13,45,864.5,62.5,1.4,14.0,433.5,799.92,628.83
2016,12,3,14,0,852.0,61.0,1.4,14.0,408.0,763.08,603.87
2016,12,3,14,15,833.5,59.0,1.3,14.0,376.5,718.88,572.21
2016,12,3,14,30,815.0,57.0,1.2,14.0,345.0,679.51,543.72
2016,12,3,14,45,786.5,54.5,1.15,14.0,308.0,624.63,503.63
2016,12,3,15,0,758.0,52.0,1.1,14.0,271.0,569.65,461.25
2016,12,3,15,15,716.0,48.5,1.0,13.0,231.0,505.66,411.03
2016,12,3,15,30,674.0,45.0,0.9,12.0,191.0,443.57,360.19
2016,12,3,15,45,603.0,40.0,0.8,11.5,149.0,367.58,295.71
2016,12,3,16,0,532.0,35.0,0.7,11.0,107.0,297.2,233.58
2016,12,3,16,15,411.0,26.5,0.7,10.5,69.5,210.3,153.35
2016,12,3,16,30,290.0,18.0,0.7,10.0,32.0,131.35,3.32
2016,12,3,16,45,145.0,9.0,0.75,10.0,16.0,49.54,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,127.5,10.5,0.7,7.0,17.5,46.68,0.0
2016,12,4,7,30,255.0,21.0,0.6,7.0,35.0,125.11,27.73
2016,12,4,7,45,374.0,30.0,0.55,7.5,72.0,206.74,155.64
2016,12,4,8,0,493.0,39.0,0.5,8.0,109.0,291.79,233.44
2016,12,4,8,15,562.0,45.0,0.45,8.5,150.0,360.08,293.22
2016,12,4,8,30,631.0,51.0,0.4,9.0,191.0,434.18,355.15
2016,12,4,8,45,677.5,54.5,0.4,9.5,231.0,493.16,403.28
2016,12,4,9,0,724.0,58.0,0.4,10.0,271.0,558.52,454.22
2016,12,4,9,15,752.5,61.5,0.45,10.5,307.5,613.32,495.41
2016,12,4,9,30,781.0,65.0,0.5,11.0,344.0,668.07,534.09
2016,12,4,9,45,770.5,75.0,0.6,11.5,370.0,700.53,556.48
2016,12,4,10,0,760.0,85.0,0.7,12.0,396.0,734.37,579.86
2016,12,4,10,15,607.0,121.5,0.75,12.0,379.5,674.46,536.12
2016,12,4,10,30,454.0,158.0,0.8,12.0,363.0,597.84,478.54
2016,12,4,10,45,495.5,155.5,0.85,12.5,387.5,641.25,511.45
2016,12,4,11,0,537.0,153.0,0.9,13.0,412.0,684.21,542.15
2016,12,4,11,15,499.5,166.5,0.9,13.0,411.5,674.44,533.28
2016,12,4,11,30,462.0,180.0,0.9,13.0,411.0,661.53,522.82
2016,12,4,11,45,646.5,134.5,0.95,13.0,461.0,786.89,614.91
2016,12,4,12,0,831.0,89.0,1.0,13.0,511.0,896.63,689.74
2016,12,4,12,15,659.0,131.0,1.0,13.0,464.0,794.06,617.52
2016,12,4,12,30,487.0,173.0,1.0,13.0,417.0,675.63,533.38
2016,12,4,12,45,484.5,169.0,1.05,13.0,407.0,663.35,526.7
2016,12,4,13,0,482.0,165.0,1.1,13.0,397.0,649.11,517.3
2016,12,4,13,15,440.5,166.5,1.1,13.0,372.0,605.67,485.01
2016,12,4,13,30,399.0,168.0,1.1,13.0,347.0,562.0,452.43
2016,12,4,13,45,339.5,166.5,1.15,13.0,313.0,485.13,394.45
2016,12,4,14,0,280.0,165.0,1.2,13.0,279.0,426.99,349.41
2016,12,4,14,15,251.5,159.5,1.2,12.5,256.0,390.22,321.21
2016,12,4,14,30,223.0,154.0,1.2,12.0,233.0,354.85,293.39
2016,12,4,14,45,214.5,138.0,1.2,12.0,207.5,321.27,266.51
2016,12,4,15,0,206.0,122.0,1.2,12.0,182.0,287.92,239.2
2016,12,4,15,15,183.0,106.0,1.15,11.5,153.0,246.28,204.49
2016,12,4,15,30,160.0,90.0,1.1,11.0,124.0,197.13,162.85
2016,12,4,15,45,136.5,72.0,1.1,11.0,96.5,157.24,127.8
2016,12,4,16,0,113.0,54.0,1.1,11.0,69.0,127.24,100.29
2016,12,4,16,15,56.5,36.5,1.1,10.5,44.0,71.31,50.36
2016,12,4,16,30,0.0,19.0,1.1,10.0,19.0,17.98,0.0
2016,12,4,16,45,0.0,9.5,1.1,10.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,7,15,32.5,10.0,1.3,8.0,11.5,18.51,0.0
2016,12,5,7,30,65.0,20.0,1.3,8.0,23.0,51.3,2.41
2016,12,5,7,45,114.5,35.5,1.3,8.5,48.5,99.87,73.44
2016,12,5,8,0,164.0,51.0,1.3,9.0,74.0,145.93,116.84
2016,12,5,8,15,189.0,67.5,1.3,9.0,102.0,186.11,153.48
2016,12,5,8,30,214.0,84.0,1.3,9.0,130.0,228.5,191.23
2016,12,5,8,45,229.5,99.0,1.3,9.0,158.0,265.22,223.37
2016,12,5,9,0,245.0,114.0,1.3,9.0,186.0,302.97,255.54
2016,12,5,9,15,257.0,127.0,1.3,9.0,210.5,336.56,283.52
2016,12,5,9,30,269.0,140.0,1.3,9.0,235.0,370.56,311.22
2016,12,5,9,45,295.0,150.0,1.3,9.5,263.0,411.58,343.7
2016,12,5,10,0,321.0,160.0,1.3,10.0,291.0,453.58,376.19
2016,12,5,10,15,378.0,160.5,1.3,10.0,324.0,509.6,420.5
2016,12,5,10,30,435.0,161.0,1.3,10.0,357.0,584.72,477.96
2016,12,5,10,45,451.0,165.0,1.35,10.5,375.0,613.34,498.18
2016,12,5,11,0,467.0,169.0,1.4,11.0,393.0,640.79,517.77
2016,12,5,11,15,541.0,152.5,1.4,11.0,418.0,694.36,558.58
2016,12,5,11,30,615.0,136.0,1.4,11.0,443.0,755.2,602.13
2016,12,5,11,45,735.0,112.0,1.4,11.5,481.5,840.53,661.03
2016,12,5,12,0,855.0,88.0,1.4,12.0,520.0,916.74,711.73
2016,12,5,12,15,721.5,116.0,1.4,12.0,478.5,832.99,652.51
2016,12,5,12,30,588.0,144.0,1.4,12.0,437.0,739.32,586.87
2016,12,5,12,45,544.0,152.5,1.4,12.0,419.0,696.82,557.3
2016,12,5,13,0,500.0,161.0,1.4,12.0,401.0,660.2,530.22
2016,12,5,13,15,377.5,175.5,1.35,11.5,353.0,544.7,442.64
2016,12,5,13,30,255.0,190.0,1.3,11.0,305.0,451.73,369.78
2016,12,5,13,45,286.5,174.5,1.3,11.0,296.5,451.99,372.04
2016,12,5,14,0,318.0,159.0,1.3,11.0,288.0,449.63,371.38
2016,12,5,14,15,316.5,146.0,1.25,11.0,266.0,422.5,350.17
2016,12,5,14,30,315.0,133.0,1.2,11.0,244.0,394.55,328.14
2016,12,5,14,45,288.5,124.0,1.15,11.0,217.0,353.96,295.01
2016,12,5,15,0,262.0,115.0,1.1,11.0,190.0,314.97,262.61
2016,12,5,15,15,240.5,99.5,1.05,10.5,160.5,272.25,227.06
2016,12,5,15,30,219.0,84.0,1.0,10.0,131.0,231.07,191.81
2016,12,5,15,45,188.0,67.5,1.0,9.5,101.5,185.49,151.99
2016,12,5,16,0,157.0,51.0,1.0,9.0,72.0,142.75,113.68
2016,12,5,16,15,78.5,36.0,1.0,9.0,46.5,86.6,62.46
2016,12,5,16,30,0.0,21.0,1.0,9.0,21.0,20.73,0.0
2016,12,5,16,45,0.0,10.5,1.0,9.0,10.5,9.55,0.0
2016,12,5,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,16.5,1.55,5.5,16.5,15.01,0.0
2016,12,6,7,30,0.0,33.0,1.6,6.0,33.0,40.69,0.0
2016,12,6,7,45,266.5,34.5,1.7,6.5,71.0,167.47,125.09
2016,12,6,8,0,533.0,36.0,1.8,7.0,109.0,299.67,242.27
2016,12,6,8,15,601.5,41.5,1.85,7.0,150.5,369.55,306.32
2016,12,6,8,30,670.0,47.0,1.9,7.0,192.0,444.73,372.92
2016,12,6,8,45,714.0,50.5,1.95,7.5,232.5,507.85,427.0
2016,12,6,9,0,758.0,54.0,2.0,8.0,273.0,572.96,480.64
2016,12,6,9,15,786.5,57.0,2.0,8.0,310.0,628.43,524.95
2016,12,6,9,30,815.0,60.0,2.0,8.0,347.0,683.79,566.64
2016,12,6,9,45,835.5,61.5,2.0,8.5,379.0,730.66,599.86
2016,12,6,10,0,856.0,63.0,2.0,9.0,411.0,768.84,625.93
2016,12,6,10,15,869.0,64.5,2.0,9.0,436.5,805.95,652.0
2016,12,6,10,30,882.0,66.0,2.0,9.0,462.0,840.69,676.05
2016,12,6,10,45,891.0,67.0,2.0,9.5,480.5,868.68,693.82
2016,12,6,11,0,900.0,68.0,2.0,10.0,499.0,893.68,709.4
2016,12,6,11,15,904.5,68.5,2.0,10.0,510.5,910.82,720.71
2016,12,6,11,30,909.0,69.0,2.0,10.0,522.0,924.55,729.78
2016,12,6,11,45,909.0,70.0,2.0,10.0,525.0,931.32,734.13
2016,12,6,12,0,909.0,71.0,2.0,10.0,528.0,934.48,736.18
2016,12,6,12,15,907.0,70.5,1.95,10.0,524.0,930.23,732.65
2016,12,6,12,30,905.0,70.0,1.9,10.0,520.0,922.4,726.85
2016,12,6,12,45,896.0,70.5,1.9,10.0,508.0,906.06,715.85
2016,12,6,13,0,887.0,71.0,1.9,10.0,496.0,886.45,702.71
2016,12,6,13,15,529.5,134.0,1.9,10.0,385.0,643.55,525.13
2016,12,6,13,30,172.0,197.0,1.9,10.0,274.0,374.79,309.8
2016,12,6,13,45,118.0,183.0,1.95,10.0,234.5,309.44,257.44
2016,12,6,14,0,64.0,169.0,2.0,10.0,195.0,232.71,193.53
2016,12,6,14,15,61.5,156.5,1.95,9.5,179.5,215.21,179.72
2016,12,6,14,30,59.0,144.0,1.9,9.0,164.0,197.97,165.72
2016,12,6,14,45,55.0,129.0,1.9,9.0,146.5,176.7,147.81
2016,12,6,15,0,51.0,114.0,1.9,9.0,129.0,155.85,130.0
2016,12,6,15,15,350.5,81.5,1.8,8.5,159.0,327.22,277.62
2016,12,6,15,30,650.0,49.0,1.7,8.0,189.0,436.64,364.81
2016,12,6,15,45,577.0,43.0,1.6,8.0,147.0,359.5,295.9
2016,12,6,16,0,504.0,37.0,1.5,8.0,105.0,293.3,235.18
2016,12,6,16,15,378.0,28.0,1.45,7.5,68.5,205.38,152.42
2016,12,6,16,30,252.0,19.0,1.4,7.0,32.0,120.49,1.49
2016,12,6,16,45,126.0,9.5,1.35,7.0,16.0,45.08,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,0.95,5.0,6.5,5.91,0.0
2016,12,7,7,30,0.0,13.0,0.9,5.0,13.0,11.45,0.0
2016,12,7,7,45,0.0,28.5,0.9,5.0,28.5,27.18,16.19
2016,12,7,8,0,0.0,44.0,0.9,5.0,44.0,42.89,31.28
2016,12,7,8,15,3.5,60.0,0.85,5.0,61.0,60.59,47.34
2016,12,7,8,30,7.0,76.0,0.8,5.0,78.0,78.51,63.47
2016,12,7,8,45,11.5,91.0,0.75,5.5,94.5,96.14,79.04
2016,12,7,9,0,16.0,106.0,0.7,6.0,111.0,114.27,94.75
2016,12,7,9,15,19.5,119.5,0.7,6.0,126.0,130.42,108.69
2016,12,7,9,30,23.0,133.0,0.7,6.0,141.0,146.98,122.79
2016,12,7,9,45,145.0,149.0,0.75,6.5,206.5,282.13,238.88
2016,12,7,10,0,267.0,165.0,0.8,7.0,272.0,416.74,348.6
2016,12,7,10,15,232.0,180.0,0.85,7.0,277.5,414.2,344.28
2016,12,7,10,30,197.0,195.0,0.9,7.0,283.0,393.23,326.78
2016,12,7,10,45,244.0,198.0,0.95,7.5,311.5,457.31,377.74
2016,12,7,11,0,291.0,201.0,1.0,8.0,340.0,506.64,415.83
2016,12,7,11,15,273.0,208.5,0.95,8.0,341.5,503.84,412.02
2016,12,7,11,30,255.0,216.0,0.9,8.0,343.0,499.61,407.66
2016,12,7,11,45,127.5,185.5,0.9,8.0,249.0,328.21,270.75
2016,12,7,12,0,0.0,155.0,0.9,8.0,155.0,146.19,118.58
2016,12,7,12,15,121.0,186.5,0.9,8.0,246.5,323.55,269.36
2016,12,7,12,30,242.0,218.0,0.9,8.0,338.0,490.5,402.12
2016,12,7,12,45,203.0,216.0,0.95,8.0,315.0,433.56,356.05
2016,12,7,13,0,164.0,214.0,1.0,8.0,292.0,394.45,325.15
2016,12,7,13,15,85.5,185.0,1.1,8.0,226.0,271.17,225.14
2016,12,7,13,30,7.0,156.0,1.2,8.0,160.0,155.77,127.83
2016,12,7,13,45,41.0,163.0,1.35,8.0,180.5,206.01,171.84
2016,12,7,14,0,75.0,170.0,1.5,8.0,201.0,242.9,203.74
2016,12,7,14,15,37.5,102.5,1.5,8.0,118.0,130.69,108.58
2016,12,7,14,30,0.0,35.0,1.5,8.0,35.0,30.84,21.42
2016,12,7,14,45,0.0,31.5,1.5,8.0,31.5,27.74,18.79
2016,12,7,15,0,0.0,28.0,1.5,8.0,28.0,24.65,16.07
2016,12,7,15,15,0.0,23.5,1.5,8.0,23.5,20.67,12.55
2016,12,7,15,30,0.0,19.0,1.5,8.0,19.0,16.7,9.0
2016,12,7,15,45,0.0,15.0,1.5,8.0,15.0,13.18,5.81
2016,12,7,16,0,0.0,11.0,1.5,8.0,11.0,9.65,2.61
2016,12,7,16,15,0.0,7.0,1.55,7.5,7.0,6.14,0.0
2016,12,7,16,30,0.0,3.0,1.6,7.0,3.0,2.63,0.0
2016,12,7,16,45,0.0,1.5,1.65,7.0,1.5,1.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,8.0,2.55,12.0,8.0,7.28,0.0
2016,12,8,7,30,0.0,16.0,2.5,12.0,16.0,14.55,0.0
2016,12,8,7,45,33.0,32.0,2.5,12.0,36.0,55.67,37.05
2016,12,8,8,0,66.0,48.0,2.5,12.0,56.0,90.05,69.37
2016,12,8,8,15,81.5,65.0,2.45,12.0,79.5,120.3,96.68
2016,12,8,8,30,97.0,82.0,2.4,12.0,103.0,151.88,124.78
2016,12,8,8,45,107.0,99.0,2.4,12.0,126.0,181.55,150.8
2016,12,8,9,0,117.0,116.0,2.4,12.0,149.0,212.01,177.0
2016,12,8,9,15,124.0,131.0,2.35,12.0,170.0,238.45,199.34
2016,12,8,9,30,131.0,146.0,2.3,12.0,191.0,265.36,221.66
2016,12,8,9,45,68.0,143.0,2.25,12.5,167.0,203.01,168.06
2016,12,8,10,0,5.0,140.0,2.2,13.0,143.0,138.62,112.1
2016,12,8,10,15,2.5,96.5,2.15,13.0,98.0,89.39,70.67
2016,12,8,10,30,0.0,53.0,2.1,13.0,53.0,46.8,34.44
2016,12,8,10,45,0.0,90.0,2.05,13.0,90.0,80.36,62.87
2016,12,8,11,0,0.0,127.0,2.0,13.0,127.0,117.49,93.9
2016,12,8,11,15,0.0,123.5,1.95,13.0,123.5,113.59,90.5
2016,12,8,11,30,0.0,120.0,1.9,13.0,120.0,109.84,87.32
2016,12,8,11,45,0.0,121.0,1.85,13.5,121.0,110.77,87.88
2016,12,8,12,0,0.0,122.0,1.8,14.0,122.0,111.75,88.51
2016,12,8,12,15,3.5,146.0,1.75,14.0,147.5,139.91,111.98
2016,12,8,12,30,7.0,170.0,1.7,14.0,173.0,169.19,136.15
2016,12,8,12,45,5.5,165.0,1.7,14.0,167.5,162.65,130.72
2016,12,8,13,0,4.0,160.0,1.7,14.0,162.0,156.28,125.54
2016,12,8,13,15,2.0,149.5,1.65,13.5,150.5,143.62,115.38
2016,12,8,13,30,0.0,139.0,1.6,13.0,139.0,131.21,105.38
2016,12,8,13,45,0.0,112.5,1.55,13.0,112.5,103.72,82.56
2016,12,8,14,0,0.0,86.0,1.5,13.0,86.0,77.14,60.32
2016,12,8,14,15,0.0,94.0,1.45,13.0,94.0,85.79,67.79
2016,12,8,14,30,0.0,102.0,1.4,13.0,102.0,95.22,75.86
2016,12,8,14,45,0.0,91.0,1.35,13.0,91.0,84.61,66.93
2016,12,8,15,0,0.0,80.0,1.3,13.0,80.0,74.09,58.02
2016,12,8,15,15,0.0,67.5,1.25,13.0,67.5,62.01,47.67
2016,12,8,15,30,0.0,55.0,1.2,13.0,55.0,49.98,37.24
2016,12,8,15,45,218.0,47.0,1.15,13.0,76.5,184.14,150.1
2016,12,8,16,0,436.0,39.0,1.1,13.0,98.0,266.03,210.11
2016,12,8,16,15,314.5,29.0,1.05,12.5,63.5,182.14,132.64
2016,12,8,16,30,193.0,19.0,1.0,12.0,29.0,100.95,1.85
2016,12,8,16,45,96.5,9.5,0.95,12.0,14.5,36.81,0.0
2016,12,8,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,0.7,11.0,3.5,3.18,0.0
2016,12,9,7,30,0.0,7.0,0.7,11.0,7.0,6.14,0.0
2016,12,9,7,45,0.0,16.5,0.7,11.5,16.5,14.52,5.5
2016,12,9,8,0,0.0,26.0,0.7,12.0,26.0,22.91,13.59
2016,12,9,8,15,0.0,37.0,0.75,12.0,37.0,32.64,22.26
2016,12,9,8,30,0.0,48.0,0.8,12.0,48.0,42.73,31.18
2016,12,9,8,45,0.0,58.5,0.85,12.5,58.5,52.62,39.76
2016,12,9,9,0,0.0,69.0,0.9,13.0,69.0,62.56,48.23
2016,12,9,9,15,0.0,78.5,0.9,13.0,78.5,71.5,55.84
2016,12,9,9,30,0.0,88.0,0.9,13.0,88.0,80.52,63.42
2016,12,9,9,45,6.5,117.0,0.9,13.5,120.0,115.5,92.82
2016,12,9,10,0,13.0,146.0,0.9,14.0,152.0,151.89,122.79
2016,12,9,10,15,57.0,169.5,0.9,14.0,195.0,227.72,185.84
2016,12,9,10,30,101.0,193.0,0.9,14.0,238.0,294.59,240.06
2016,12,9,10,45,89.5,199.5,0.9,14.5,240.5,293.49,237.68
2016,12,9,11,0,78.0,206.0,0.9,15.0,243.0,291.94,235.38
2016,12,9,11,15,88.5,212.5,0.85,15.0,255.5,309.74,249.4
2016,12,9,11,30,99.0,219.0,0.8,15.0,268.0,327.77,263.37
2016,12,9,11,45,97.0,221.0,0.8,15.0,269.0,328.66,263.77
2016,12,9,12,0,95.0,223.0,0.8,15.0,270.0,329.48,264.27
2016,12,9,12,15,109.0,222.5,0.75,15.0,276.5,341.58,273.99
2016,12,9,12,30,123.0,222.0,0.7,15.0,283.0,370.45,296.3
2016,12,9,12,45,61.5,150.0,0.65,15.0,180.5,208.36,167.85
2016,12,9,13,0,0.0,78.0,0.6,15.0,78.0,69.02,52.45
2016,12,9,13,15,10.0,123.0,0.6,14.5,127.5,122.35,97.72
2016,12,9,13,30,20.0,168.0,0.6,14.0,177.0,180.48,145.8
2016,12,9,13,45,52.0,169.5,0.6,14.0,191.0,223.54,181.64
