Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,84.0,171.0,0.6,14.0,205.0,251.66,205.15
2016,12,9,14,15,82.0,158.0,0.55,14.0,189.0,233.24,190.24
2016,12,9,14,30,80.0,145.0,0.5,14.0,173.0,214.98,175.61
2016,12,9,14,45,76.5,130.0,0.5,14.0,154.5,193.23,157.98
2016,12,9,15,0,73.0,115.0,0.5,14.0,136.0,171.8,140.33
2016,12,9,15,15,335.0,81.0,0.45,13.5,155.5,318.51,262.26
2016,12,9,15,30,597.0,47.0,0.4,13.0,175.0,407.2,329.62
2016,12,9,15,45,529.0,41.0,0.4,13.0,136.5,339.19,270.69
2016,12,9,16,0,461.0,35.0,0.4,13.0,98.0,273.45,213.28
2016,12,9,16,15,344.5,26.5,0.4,13.0,63.5,191.94,138.81
2016,12,9,16,30,228.0,18.0,0.4,13.0,29.0,112.56,4.54
2016,12,9,16,45,114.0,9.0,0.45,13.0,14.5,41.62,0.0
2016,12,9,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,12.0,4.0,3.64,0.0
2016,12,10,7,30,0.0,8.0,1.6,12.0,8.0,7.28,0.0
2016,12,10,7,45,0.0,20.0,1.7,12.5,20.0,17.62,7.6
2016,12,10,8,0,0.0,32.0,1.8,13.0,32.0,28.64,18.21
2016,12,10,8,15,0.0,45.5,1.8,13.0,45.5,41.86,29.9
2016,12,10,8,30,0.0,59.0,1.8,13.0,59.0,54.97,41.42
2016,12,10,8,45,0.0,72.5,1.85,13.0,72.5,68.09,52.83
2016,12,10,9,0,0.0,86.0,1.9,13.0,86.0,81.25,64.13
2016,12,10,9,15,0.0,98.5,1.9,13.0,98.5,93.36,74.41
2016,12,10,9,30,0.0,111.0,1.9,13.0,111.0,105.59,84.67
2016,12,10,9,45,24.5,136.5,1.95,13.0,146.5,151.21,123.65
2016,12,10,10,0,49.0,162.0,2.0,13.0,182.0,212.56,175.0
2016,12,10,10,15,63.0,175.5,2.0,13.0,202.5,240.52,197.95
2016,12,10,10,30,77.0,189.0,2.0,13.0,223.0,269.33,221.48
2016,12,10,10,45,38.5,151.0,2.0,13.0,168.0,188.92,154.41
2016,12,10,11,0,0.0,113.0,2.0,13.0,113.0,103.17,81.78
2016,12,10,11,15,0.0,118.0,1.95,13.0,118.0,108.04,85.91
2016,12,10,11,30,0.0,123.0,1.9,13.0,123.0,112.98,89.97
2016,12,10,11,45,0.0,108.5,1.85,13.0,108.5,98.23,77.59
2016,12,10,12,0,0.0,94.0,1.8,13.0,94.0,83.92,65.6
2016,12,10,12,15,0.0,106.0,1.75,13.0,106.0,95.73,75.53
2016,12,10,12,30,0.0,118.0,1.7,13.0,118.0,107.85,85.67
2016,12,10,12,45,0.0,90.0,1.65,13.0,90.0,80.14,62.47
2016,12,10,13,0,0.0,62.0,1.6,13.0,62.0,54.8,41.14
2016,12,10,13,15,0.0,56.0,1.55,13.0,56.0,49.47,36.69
2016,12,10,13,30,0.0,50.0,1.5,13.0,50.0,44.14,32.2
2016,12,10,13,45,0.0,38.0,1.5,13.0,38.0,33.51,23.17
2016,12,10,14,0,0.0,26.0,1.5,13.0,26.0,22.9,14.1
2016,12,10,14,15,0.0,24.0,1.45,13.0,24.0,21.13,12.61
2016,12,10,14,30,0.0,22.0,1.4,13.0,22.0,19.36,11.11
2016,12,10,14,45,0.0,19.5,1.35,13.0,19.5,17.15,9.21
2016,12,10,15,0,0.0,17.0,1.3,13.0,17.0,14.94,7.31
2016,12,10,15,15,0.0,14.5,1.2,12.5,14.5,12.74,5.4
2016,12,10,15,30,0.0,12.0,1.1,12.0,12.0,10.54,3.47
2016,12,10,15,45,0.0,9.0,1.05,12.0,9.0,7.9,1.13
2016,12,10,16,0,0.0,6.0,1.0,12.0,6.0,5.26,0.0
2016,12,10,16,15,0.0,4.0,0.95,12.0,4.0,3.5,0.0
2016,12,10,16,30,0.0,2.0,0.9,12.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,0.9,12.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,1.0,6.0,9.0,8.19,0.0
2016,12,11,7,30,0.0,18.0,0.9,6.0,18.0,16.37,0.0
2016,12,11,7,45,106.0,31.0,0.85,6.5,44.0,89.7,60.82
2016,12,11,8,0,212.0,44.0,0.8,7.0,70.0,166.22,132.54
2016,12,11,8,15,243.5,58.5,0.85,7.0,99.5,209.82,172.98
2016,12,11,8,30,275.0,73.0,0.9,7.0,129.0,256.39,214.85
2016,12,11,8,45,294.5,86.5,1.0,7.5,158.0,297.27,250.61
2016,12,11,9,0,314.0,100.0,1.1,8.0,187.0,339.33,286.3
2016,12,11,9,15,325.0,112.5,1.05,8.0,213.5,362.19,305.66
2016,12,11,9,30,336.0,125.0,1.0,8.0,240.0,397.56,334.32
2016,12,11,9,45,206.5,145.5,1.0,8.5,218.5,337.69,282.61
2016,12,11,10,0,77.0,166.0,1.0,9.0,197.0,239.91,199.39
2016,12,11,10,15,93.5,179.0,1.0,9.0,218.5,270.05,224.85
2016,12,11,10,30,110.0,192.0,1.0,9.0,240.0,316.29,262.2
2016,12,11,10,45,160.0,199.5,1.0,9.5,273.0,370.2,305.67
2016,12,11,11,0,210.0,207.0,1.0,10.0,306.0,425.78,349.44
2016,12,11,11,15,313.5,195.5,1.0,10.0,347.5,523.06,426.34
2016,12,11,11,30,417.0,184.0,1.0,10.0,389.0,622.99,502.41
2016,12,11,11,45,279.0,204.5,1.05,10.5,342.0,508.18,411.36
2016,12,11,12,0,141.0,225.0,1.1,11.0,295.0,391.48,318.0
2016,12,11,12,15,151.5,223.5,1.05,11.0,298.0,398.99,324.92
2016,12,11,12,30,162.0,222.0,1.0,11.0,301.0,406.05,330.57
2016,12,11,12,45,114.5,212.5,1.0,11.0,268.0,350.09,285.46
2016,12,11,13,0,67.0,203.0,1.0,11.0,235.0,278.61,227.73
2016,12,11,13,15,97.0,199.0,1.05,11.0,243.5,299.66,246.43
2016,12,11,13,30,127.0,195.0,1.1,11.0,252.0,334.98,275.71
2016,12,11,13,45,63.5,138.0,1.15,11.0,166.5,194.12,160.27
2016,12,11,14,0,0.0,81.0,1.2,11.0,81.0,72.19,56.43
2016,12,11,14,15,0.0,74.5,1.2,10.5,74.5,66.11,51.61
2016,12,11,14,30,0.0,68.0,1.2,10.0,68.0,60.11,46.63
2016,12,11,14,45,0.0,61.0,1.2,10.0,61.0,53.89,41.31
2016,12,11,15,0,0.0,54.0,1.2,10.0,54.0,47.68,35.95
2016,12,11,15,15,0.0,45.5,1.1,9.5,45.5,40.14,29.43
2016,12,11,15,30,0.0,37.0,1.0,9.0,37.0,32.61,22.83
2016,12,11,15,45,0.0,29.0,0.95,9.0,29.0,25.54,16.49
2016,12,11,16,0,0.0,21.0,0.9,9.0,21.0,18.48,10.12
2016,12,11,16,15,0.0,13.5,0.9,8.5,13.5,11.86,3.93
2016,12,11,16,30,0.0,6.0,0.9,8.0,6.0,5.26,0.0
2016,12,11,16,45,0.0,3.0,0.95,8.0,3.0,2.73,0.0
2016,12,11,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.0,6.0,7.5,6.82,0.0
2016,12,12,7,30,0.0,15.0,1.0,6.0,15.0,13.64,0.0
2016,12,12,7,45,67.0,29.0,1.0,6.5,37.5,70.99,46.26
2016,12,12,8,0,134.0,43.0,1.0,7.0,60.0,121.14,95.64
2016,12,12,8,15,152.0,60.0,0.95,7.0,86.0,157.02,128.98
2016,12,12,8,30,170.0,77.0,0.9,7.0,112.0,194.31,162.62
2016,12,12,8,45,183.0,92.5,0.9,7.5,137.5,228.03,192.18
2016,12,12,9,0,196.0,108.0,0.9,8.0,163.0,262.66,221.63
2016,12,12,9,15,203.0,123.0,0.85,8.0,186.0,293.37,247.25
2016,12,12,9,30,210.0,138.0,0.8,8.0,209.0,324.22,272.34
2016,12,12,9,45,338.5,133.5,0.8,8.5,260.5,420.97,351.9
2016,12,12,10,0,467.0,129.0,0.8,9.0,312.0,542.62,446.76
2016,12,12,10,15,459.0,140.0,0.75,9.5,330.5,563.7,459.53
2016,12,12,10,30,451.0,151.0,0.7,10.0,349.0,582.65,471.49
2016,12,12,10,45,462.0,156.5,0.65,10.5,366.0,609.27,489.36
2016,12,12,11,0,473.0,162.0,0.6,11.0,383.0,634.53,505.78
2016,12,12,11,15,396.5,182.5,0.5,11.0,371.0,597.8,475.17
2016,12,12,11,30,320.0,203.0,0.4,11.0,359.0,541.47,431.11
2016,12,12,11,45,343.5,200.5,0.35,11.0,369.5,561.73,446.71
2016,12,12,12,0,367.0,198.0,0.3,11.0,380.0,580.91,460.44
2016,12,12,12,15,226.5,207.5,0.3,11.0,319.5,446.73,357.46
2016,12,12,12,30,86.0,217.0,0.3,11.0,259.0,313.81,252.59
2016,12,12,12,45,148.5,213.0,0.3,11.0,283.5,381.35,308.35
2016,12,12,13,0,211.0,209.0,0.3,11.0,308.0,430.19,347.06
2016,12,12,13,15,242.0,197.0,0.3,11.0,307.0,455.38,366.59
2016,12,12,13,30,273.0,185.0,0.3,11.0,306.0,461.76,372.35
2016,12,12,13,45,223.5,178.5,0.35,11.0,274.0,391.27,318.17
2016,12,12,14,0,174.0,172.0,0.4,11.0,242.0,338.96,277.39
2016,12,12,14,15,169.0,159.5,0.4,11.0,223.0,315.33,259.35
2016,12,12,14,30,164.0,147.0,0.4,11.0,204.0,291.74,240.77
2016,12,12,14,45,159.0,131.5,0.4,11.0,182.0,264.25,218.74
2016,12,12,15,0,154.0,116.0,0.4,11.0,160.0,236.9,196.36
2016,12,12,15,15,142.5,100.0,0.45,10.5,136.0,205.15,170.13
2016,12,12,15,30,131.0,84.0,0.5,10.0,112.0,174.25,143.83
2016,12,12,15,45,114.5,66.5,0.6,10.0,87.5,139.55,113.4
2016,12,12,16,0,98.0,49.0,0.7,10.0,63.0,106.11,83.42
2016,12,12,16,15,49.0,34.0,0.7,9.5,41.0,64.57,45.7
2016,12,12,16,30,0.0,19.0,0.7,9.0,19.0,17.83,0.0
2016,12,12,16,45,0.0,9.5,0.7,9.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.7,9.0,9.5,8.64,0.0
2016,12,13,7,30,0.0,19.0,0.7,9.0,19.0,17.28,0.0
2016,12,13,7,45,194.0,27.0,0.75,9.5,50.5,124.37,81.04
2016,12,13,8,0,388.0,35.0,0.8,10.0,82.0,233.03,182.86
2016,12,13,8,15,464.0,42.5,0.85,10.0,120.0,299.88,243.26
2016,12,13,8,30,540.0,50.0,0.9,10.0,158.0,373.68,307.46
2016,12,13,8,45,588.0,55.0,0.95,10.5,196.0,434.29,358.79
2016,12,13,9,0,636.0,60.0,1.0,11.0,234.0,497.84,410.62
2016,12,13,9,15,669.0,63.5,0.95,11.0,269.0,551.83,453.3
2016,12,13,9,30,702.0,67.0,0.9,11.0,304.0,602.72,491.55
2016,12,13,9,45,487.0,113.0,0.9,11.5,284.5,521.61,426.26
2016,12,13,10,0,272.0,159.0,0.9,12.0,265.0,411.62,337.07
2016,12,13,10,15,409.5,145.0,0.85,12.0,317.0,529.03,430.67
2016,12,13,10,30,547.0,131.0,0.8,12.0,369.0,638.14,512.65
2016,12,13,10,45,300.0,163.5,0.8,12.0,295.0,460.7,373.38
2016,12,13,11,0,53.0,196.0,0.8,12.0,221.0,257.57,208.57
2016,12,13,11,15,26.5,172.0,0.75,12.0,184.5,203.66,165.2
2016,12,13,11,30,0.0,148.0,0.7,12.0,148.0,139.32,111.6
2016,12,13,11,45,0.0,142.5,0.7,12.0,142.5,133.27,106.81
2016,12,13,12,0,0.0,137.0,0.7,12.0,137.0,127.41,101.96
2016,12,13,12,15,4.0,154.0,0.65,12.0,156.0,149.15,120.09
2016,12,13,12,30,8.0,171.0,0.6,12.0,175.0,171.53,138.49
2016,12,13,12,45,55.0,190.0,0.55,12.0,216.5,251.41,204.82
2016,12,13,13,0,102.0,209.0,0.5,12.0,258.0,317.57,258.16
2016,12,13,13,15,51.0,152.5,0.5,12.0,177.0,201.73,164.14
2016,12,13,13,30,0.0,96.0,0.5,12.0,96.0,86.52,67.93
2016,12,13,13,45,21.5,129.0,0.5,12.0,138.0,148.99,121.4
2016,12,13,14,0,43.0,162.0,0.5,12.0,180.0,207.82,170.17
2016,12,13,14,15,40.5,150.0,0.45,12.0,166.0,191.54,156.58
2016,12,13,14,30,38.0,138.0,0.4,12.0,152.0,175.58,143.58
2016,12,13,14,45,34.0,124.0,0.4,12.0,135.5,156.3,127.72
2016,12,13,15,0,30.0,110.0,0.4,12.0,119.0,137.49,112.03
2016,12,13,15,15,288.5,82.0,0.4,12.0,145.5,293.3,243.31
2016,12,13,15,30,547.0,54.0,0.4,12.0,172.0,394.63,321.28
2016,12,13,15,45,480.0,47.0,0.45,12.0,134.0,324.4,260.79
2016,12,13,16,0,413.0,40.0,0.5,12.0,96.0,259.85,204.56
2016,12,13,16,15,206.5,34.5,0.5,11.5,62.5,146.18,107.29
2016,12,13,16,30,0.0,29.0,0.5,11.0,29.0,32.96,1.46
2016,12,13,16,45,0.0,14.5,0.55,11.0,14.5,13.19,0.0
2016,12,13,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.0,10.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,1.0,10.0,9.0,8.19,0.0
2016,12,14,7,45,3.5,24.5,1.05,10.5,25.0,24.62,11.56
2016,12,14,8,0,7.0,40.0,1.1,11.0,41.0,42.59,29.77
2016,12,14,8,15,18.0,57.0,1.1,11.0,60.5,71.02,54.83
2016,12,14,8,30,29.0,74.0,1.1,11.0,80.0,96.21,77.09
2016,12,14,8,45,36.5,90.0,1.1,11.5,99.0,118.94,96.87
2016,12,14,9,0,44.0,106.0,1.1,12.0,118.0,142.43,116.93
2016,12,14,9,15,49.5,120.5,1.15,12.0,136.0,163.29,134.65
2016,12,14,9,30,55.0,135.0,1.2,12.0,154.0,184.71,152.61
2016,12,14,9,45,27.5,130.0,1.25,12.5,139.5,156.87,128.3
2016,12,14,10,0,0.0,125.0,1.3,13.0,125.0,118.61,95.17
2016,12,14,10,15,0.0,118.0,1.3,13.0,118.0,109.98,87.89
2016,12,14,10,30,0.0,111.0,1.3,13.0,111.0,101.99,81.08
2016,12,14,10,45,0.0,82.5,1.35,13.0,82.5,73.15,56.73
2016,12,14,11,0,0.0,54.0,1.4,13.0,54.0,47.7,35.15
2016,12,14,11,15,0.0,63.5,1.4,13.0,63.5,56.13,42.3
2016,12,14,11,30,0.0,73.0,1.4,13.0,73.0,64.57,49.4
2016,12,14,11,45,0.0,113.0,1.45,13.0,113.0,102.82,81.51
2016,12,14,12,0,0.0,153.0,1.5,13.0,153.0,144.43,115.99
2016,12,14,12,15,7.0,166.0,1.5,13.0,169.5,164.98,133.13
2016,12,14,12,30,14.0,179.0,1.5,13.0,186.0,185.95,150.59
2016,12,14,12,45,25.0,184.5,1.55,13.0,197.0,202.37,164.5
2016,12,14,13,0,36.0,190.0,1.6,13.0,208.0,234.81,191.38
2016,12,14,13,15,18.0,119.0,1.55,13.0,128.0,125.24,100.89
2016,12,14,13,30,0.0,48.0,1.5,13.0,48.0,42.37,30.64
2016,12,14,13,45,0.0,80.0,1.5,13.0,80.0,70.96,55.09
2016,12,14,14,0,0.0,112.0,1.5,13.0,112.0,103.99,83.04
2016,12,14,14,15,0.0,103.0,1.4,13.0,103.0,95.29,75.77
2016,12,14,14,30,0.0,94.0,1.3,13.0,94.0,86.69,68.61
2016,12,14,14,45,0.0,84.5,1.25,13.0,84.5,77.64,61.02
2016,12,14,15,0,0.0,75.0,1.2,13.0,75.0,68.68,53.42
2016,12,14,15,15,0.0,63.5,1.15,12.5,63.5,57.65,44.05
2016,12,14,15,30,0.0,52.0,1.1,12.0,52.0,46.67,34.58
2016,12,14,15,45,0.0,40.5,1.05,12.0,40.5,35.74,24.96
2016,12,14,16,0,0.0,29.0,1.0,12.0,29.0,25.56,15.93
2016,12,14,16,15,0.0,19.0,1.0,11.5,19.0,16.72,7.79
2016,12,14,16,30,0.0,9.0,1.0,11.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,1.05,11.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,1.9,12.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,6.5,1.9,12.0,6.5,5.7,0.0
2016,12,15,8,0,0.0,11.0,1.9,12.0,11.0,9.66,2.35
2016,12,15,8,15,0.0,16.0,1.95,12.0,16.0,14.06,6.32
2016,12,15,8,30,0.0,21.0,2.0,12.0,21.0,18.47,10.25
2016,12,15,8,45,0.0,26.5,2.05,12.0,26.5,23.32,14.54
2016,12,15,9,0,0.0,32.0,2.1,12.0,32.0,28.18,18.8
2016,12,15,9,15,0.0,37.0,2.1,12.0,37.0,32.6,22.64
2016,12,15,9,30,0.0,42.0,2.1,12.0,42.0,37.03,26.45
2016,12,15,9,45,0.0,48.5,2.1,12.5,48.5,42.79,31.31
2016,12,15,10,0,0.0,55.0,2.1,13.0,55.0,48.56,36.12
2016,12,15,10,15,0.0,63.0,2.1,13.0,63.0,55.67,42.12
2016,12,15,10,30,0.0,71.0,2.1,13.0,71.0,62.78,48.09
2016,12,15,10,45,0.0,60.0,2.1,13.0,60.0,53.01,39.72
2016,12,15,11,0,0.0,49.0,2.1,13.0,49.0,43.26,31.39
2016,12,15,11,15,0.0,74.5,2.15,13.0,74.5,65.9,50.58
2016,12,15,11,30,0.0,100.0,2.2,13.0,100.0,89.93,70.78
2016,12,15,11,45,0.0,101.0,2.3,13.0,101.0,90.85,71.49
2016,12,15,12,0,0.0,102.0,2.4,13.0,102.0,91.81,72.29
2016,12,15,12,15,0.0,103.0,2.45,13.0,103.0,92.81,73.13
2016,12,15,12,30,0.0,104.0,2.5,13.0,104.0,93.85,74.02
2016,12,15,12,45,0.0,79.0,2.55,13.0,79.0,69.91,53.89
2016,12,15,13,0,0.0,54.0,2.6,13.0,54.0,47.7,35.12
2016,12,15,13,15,0.0,50.0,2.6,13.0,50.0,44.15,32.15
2016,12,15,13,30,0.0,46.0,2.6,13.0,46.0,40.6,29.17
2016,12,15,13,45,0.0,44.0,2.65,13.0,44.0,38.82,27.7
2016,12,15,14,0,0.0,42.0,2.7,13.0,42.0,37.04,26.22
2016,12,15,14,15,0.0,38.5,2.65,13.0,38.5,33.94,23.6
2016,12,15,14,30,0.0,35.0,2.6,13.0,35.0,30.84,20.98
2016,12,15,14,45,0.0,31.5,2.6,13.0,31.5,27.74,18.33
2016,12,15,15,0,0.0,28.0,2.6,13.0,28.0,24.65,15.67
2016,12,15,15,15,0.0,23.5,2.6,13.0,23.5,20.67,12.21
2016,12,15,15,30,0.0,19.0,2.6,13.0,19.0,16.7,8.73
2016,12,15,15,45,0.0,15.0,2.6,13.0,15.0,13.18,5.61
2016,12,15,16,0,0.0,11.0,2.6,13.0,11.0,9.65,2.47
2016,12,15,16,15,0.0,7.0,2.6,13.0,7.0,6.14,0.0
2016,12,15,16,30,0.0,3.0,2.6,13.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,2.6,13.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,41.0,7.5,2.4,7.0,8.5,0.0,0.0
2016,12,16,7,30,82.0,15.0,2.4,7.0,17.0,40.11,0.0
2016,12,16,7,45,230.0,27.5,2.4,7.5,50.0,135.66,82.01
2016,12,16,8,0,378.0,40.0,2.4,8.0,83.0,230.78,182.16
2016,12,16,8,15,464.5,48.0,2.45,8.0,123.0,303.24,249.29
2016,12,16,8,30,551.0,56.0,2.5,8.0,163.0,383.29,320.6
2016,12,16,8,45,610.0,60.5,2.6,8.0,203.5,450.58,379.99
2016,12,16,9,0,669.0,65.0,2.7,8.0,244.0,521.53,440.7
2016,12,16,9,15,508.5,92.5,2.7,8.0,240.0,471.18,399.81
2016,12,16,9,30,348.0,120.0,2.7,8.0,236.0,411.61,349.74
2016,12,16,9,45,352.0,134.5,2.7,8.5,261.5,430.83,365.46
2016,12,16,10,0,356.0,149.0,2.7,9.0,287.0,463.27,390.72
2016,12,16,10,15,306.5,167.0,2.7,9.0,291.5,456.21,383.33
2016,12,16,10,30,257.0,185.0,2.7,9.0,296.0,445.39,372.94
2016,12,16,10,45,262.5,191.5,2.75,9.0,309.0,463.65,387.51
2016,12,16,11,0,268.0,198.0,2.8,9.0,322.0,481.29,401.35
2016,12,16,11,15,573.0,138.0,2.8,9.0,413.0,707.15,583.72
2016,12,16,11,30,878.0,78.0,2.8,9.0,504.0,910.85,733.14
2016,12,16,11,45,878.0,79.0,2.85,9.0,508.5,918.59,736.84
2016,12,16,12,0,878.0,80.0,2.9,9.0,513.0,922.8,740.08
2016,12,16,12,15,877.0,80.0,2.9,9.0,510.0,921.27,738.96
2016,12,16,12,30,876.0,80.0,2.9,9.0,507.0,916.2,735.51
2016,12,16,12,45,875.0,78.5,2.9,9.0,497.5,905.7,728.31
2016,12,16,13,0,874.0,77.0,2.9,9.0,488.0,891.75,718.77
2016,12,16,13,15,632.0,121.5,2.9,9.0,413.5,726.64,596.54
2016,12,16,13,30,390.0,166.0,2.9,9.0,339.0,553.99,461.1
2016,12,16,13,45,314.0,167.0,2.9,9.0,301.0,467.29,392.26
2016,12,16,14,0,238.0,168.0,2.9,9.0,263.0,400.16,336.89
2016,12,16,14,15,230.5,157.0,2.9,9.0,243.5,373.88,315.87
2016,12,16,14,30,223.0,146.0,2.9,9.0,224.0,347.51,294.28
2016,12,16,14,45,476.5,104.0,2.9,9.0,248.0,476.57,404.23
2016,12,16,15,0,730.0,62.0,2.9,9.0,272.0,572.62,482.49
2016,12,16,15,15,686.0,57.5,2.85,8.5,232.0,507.64,427.78
2016,12,16,15,30,642.0,53.0,2.8,8.0,192.0,449.35,377.46
2016,12,16,15,45,574.0,46.5,2.8,8.0,151.0,374.5,311.29
2016,12,16,16,0,506.0,40.0,2.8,8.0,110.0,305.16,247.83
2016,12,16,16,15,383.0,30.5,2.75,7.5,72.5,216.25,164.95
2016,12,16,16,30,260.0,21.0,2.7,7.0,35.0,131.22,36.81
2016,12,16,16,45,130.0,10.5,2.7,7.0,17.5,49.12,0.0
2016,12,16,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.5,1.1,1.5,9.5,0.0,0.0
2016,12,17,7,30,238.0,13.0,1.1,2.0,19.0,88.23,0.0
2016,12,17,7,45,385.0,22.0,1.1,3.0,55.0,183.71,109.38
2016,12,17,8,0,532.0,31.0,1.1,4.0,91.0,282.36,223.51
2016,12,17,8,15,609.5,37.5,1.1,4.0,133.5,356.24,293.17
2016,12,17,8,30,687.0,44.0,1.1,4.0,176.0,436.6,364.61
2016,12,17,8,45,733.5,48.0,1.1,4.5,218.0,502.18,421.04
2016,12,17,9,0,780.0,52.0,1.1,5.0,260.0,570.04,476.87
2016,12,17,9,15,810.5,55.0,1.15,5.5,298.0,627.88,523.04
2016,12,17,9,30,841.0,58.0,1.2,6.0,336.0,685.78,565.96
2016,12,17,9,45,861.5,60.0,1.25,6.5,369.0,734.67,600.79
2016,12,17,10,0,882.0,62.0,1.3,7.0,402.0,775.13,628.72
2016,12,17,10,15,896.0,63.5,1.3,7.0,429.0,814.51,656.0
2016,12,17,10,30,910.0,65.0,1.3,7.0,456.0,851.56,681.24
2016,12,17,10,45,918.0,66.5,1.35,7.5,476.0,880.9,700.26
2016,12,17,11,0,926.0,68.0,1.4,8.0,496.0,907.18,717.1
2016,12,17,11,15,931.0,68.5,1.4,8.0,508.5,926.24,729.46
2016,12,17,11,30,936.0,69.0,1.4,8.0,521.0,941.85,739.58
2016,12,17,11,45,936.5,69.5,1.45,8.0,526.0,949.82,745.36
2016,12,17,12,0,937.0,70.0,1.5,8.0,531.0,954.1,748.85
2016,12,17,12,15,936.0,70.0,1.5,8.0,528.0,952.67,747.82
2016,12,17,12,30,935.0,70.0,1.5,8.0,525.0,947.54,744.48
2016,12,17,12,45,927.5,70.0,1.5,8.0,514.0,932.92,734.73
2016,12,17,13,0,920.0,70.0,1.5,8.0,503.0,914.86,722.8
2016,12,17,13,15,912.0,69.0,1.45,8.0,485.5,891.73,706.69
2016,12,17,13,30,904.0,68.0,1.4,8.0,468.0,865.46,688.45
2016,12,17,13,45,890.5,67.0,1.4,8.0,443.0,831.68,665.51
2016,12,17,14,0,877.0,66.0,1.4,8.0,418.0,802.72,645.93
2016,12,17,14,15,858.0,63.5,1.3,8.0,386.5,757.53,612.98
2016,12,17,14,30,839.0,61.0,1.2,8.0,355.0,710.67,578.54
2016,12,17,14,45,811.0,58.5,1.2,8.0,318.5,656.18,538.78
2016,12,17,15,0,783.0,56.0,1.2,8.0,282.0,601.31,496.82
2016,12,17,15,15,741.0,52.0,1.2,7.5,241.5,536.08,444.93
2016,12,17,15,30,699.0,48.0,1.2,7.0,201.0,472.5,392.15
2016,12,17,15,45,631.5,42.5,1.2,6.5,158.5,396.16,326.81
2016,12,17,16,0,564.0,37.0,1.2,6.0,116.0,324.8,263.02
2016,12,17,16,15,444.0,28.5,1.25,5.5,77.0,234.79,179.69
2016,12,17,16,30,324.0,20.0,1.3,5.0,38.0,150.26,48.8
2016,12,17,16,45,162.0,10.0,1.4,5.0,19.0,58.68,0.0
2016,12,17,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,117.5,6.0,1.3,0.5,9.0,0.0,0.0
2016,12,18,7,30,235.0,12.0,1.3,1.0,18.0,85.95,0.0
2016,12,18,7,45,385.5,21.0,1.35,1.5,53.5,182.0,104.9
2016,12,18,8,0,536.0,30.0,1.4,2.0,89.0,282.18,224.78
2016,12,18,8,15,614.0,35.5,1.4,2.5,131.5,355.25,294.44
2016,12,18,8,30,692.0,41.0,1.4,3.0,174.0,434.77,365.51
2016,12,18,8,45,741.5,44.5,1.45,3.5,216.0,501.46,423.87
2016,12,18,9,0,791.0,48.0,1.5,4.0,258.0,570.76,482.01
2016,12,18,9,15,822.0,51.0,1.5,4.5,296.5,629.29,529.04
2016,12,18,9,30,853.0,54.0,1.5,5.0,335.0,681.92,567.87
2016,12,18,9,45,873.5,56.5,1.5,5.5,369.0,731.33,603.14
2016,12,18,10,0,894.0,59.0,1.5,6.0,403.0,779.4,636.51
2016,12,18,10,15,908.5,60.0,1.45,6.0,430.5,818.95,663.47
2016,12,18,10,30,923.0,61.0,1.4,6.0,458.0,856.18,688.36
2016,12,18,10,45,933.0,62.5,1.4,6.5,478.5,887.63,708.25
2016,12,18,11,0,943.0,64.0,1.4,7.0,499.0,916.07,725.88
2016,12,18,11,15,949.0,64.5,1.4,7.0,512.5,936.38,739.08
2016,12,18,11,30,955.0,65.0,1.4,7.0,526.0,953.21,750.02
2016,12,18,11,45,957.0,65.0,1.4,7.5,531.5,962.14,754.29
2016,12,18,12,0,959.0,65.0,1.4,8.0,537.0,967.32,756.23
2016,12,18,12,15,958.0,65.0,1.4,8.0,534.5,965.99,755.27
2016,12,18,12,30,957.0,65.0,1.4,8.0,532.0,960.9,751.96
2016,12,18,12,45,953.0,64.5,1.4,8.5,521.5,948.69,742.63
2016,12,18,13,0,949.0,64.0,1.4,9.0,511.0,932.87,731.03
2016,12,18,13,15,941.0,63.0,1.4,9.0,493.0,909.37,715.55
2016,12,18,13,30,933.0,62.0,1.4,9.0,475.0,882.62,697.88
2016,12,18,13,45,920.0,61.0,1.4,9.0,450.0,848.68,675.04
2016,12,18,14,0,907.0,60.0,1.4,9.0,425.0,812.11,650.17
2016,12,18,14,15,888.5,58.5,1.35,8.5,393.5,768.29,620.22
2016,12,18,14,30,870.0,57.0,1.3,8.0,362.0,722.75,588.48
2016,12,18,14,45,842.0,54.5,1.3,8.0,324.5,673.68,552.83
2016,12,18,15,0,814.0,52.0,1.3,8.0,287.0,617.76,510.43
2016,12,18,15,15,773.5,48.5,1.25,7.5,246.5,552.87,458.5
2016,12,18,15,30,733.0,45.0,1.2,7.0,206.0,489.44,405.63
2016,12,18,15,45,668.0,40.0,1.2,6.5,163.0,413.45,340.69
2016,12,18,16,0,603.0,35.0,1.2,6.0,120.0,342.22,276.97
2016,12,18,16,15,487.0,27.5,1.2,5.5,80.0,252.77,193.87
2016,12,18,16,30,371.0,20.0,1.2,5.0,40.0,168.28,61.46
2016,12,18,16,45,185.5,10.0,1.3,4.5,20.0,66.19,0.0
2016,12,18,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,100.0,6.0,1.35,1.5,8.0,0.0,0.0
2016,12,19,7,30,200.0,12.0,1.3,2.0,16.0,74.42,0.0
2016,12,19,7,45,347.5,21.5,1.3,2.5,50.5,166.93,91.61
2016,12,19,8,0,495.0,31.0,1.3,3.0,85.0,264.4,209.39
2016,12,19,8,15,575.0,37.0,1.3,3.5,126.5,336.99,278.25
2016,12,19,8,30,655.0,43.0,1.3,4.0,168.0,416.24,348.79
2016,12,19,8,45,704.0,47.0,1.3,4.5,209.0,481.64,405.64
2016,12,19,9,0,753.0,51.0,1.3,5.0,250.0,549.66,462.25
2016,12,19,9,15,784.0,54.0,1.3,5.5,287.5,606.7,507.96
2016,12,19,9,30,815.0,57.0,1.3,6.0,325.0,663.96,550.64
2016,12,19,9,45,838.0,59.0,1.3,6.5,358.0,713.85,586.1
2016,12,19,10,0,861.0,61.0,1.3,7.0,391.0,755.59,614.67
2016,12,19,10,15,875.5,62.5,1.3,7.5,418.0,794.9,640.93
2016,12,19,10,30,890.0,64.0,1.3,8.0,445.0,832.01,665.15
2016,12,19,10,45,898.0,65.5,1.3,8.5,465.0,861.09,683.35
2016,12,19,11,0,906.0,67.0,1.3,9.0,485.0,887.21,699.37
2016,12,19,11,15,911.5,67.5,1.25,9.0,497.5,906.63,711.18
2016,12,19,11,30,917.0,68.0,1.2,9.0,510.0,922.69,720.74
2016,12,19,11,45,918.5,68.5,1.2,9.5,515.5,931.66,725.07
2016,12,19,12,0,920.0,69.0,1.2,10.0,521.0,937.04,727.16
2016,12,19,12,15,918.5,69.0,1.15,10.0,518.5,935.39,725.1
2016,12,19,12,30,917.0,69.0,1.1,10.0,516.0,930.13,720.82
2016,12,19,12,45,913.0,68.5,1.1,10.0,506.0,918.39,713.2
2016,12,19,13,0,909.0,68.0,1.1,10.0,496.0,903.17,703.4
2016,12,19,13,15,900.5,67.0,1.1,10.0,478.5,880.0,688.22
2016,12,19,13,30,892.0,66.0,1.1,10.0,461.0,853.75,670.98
2016,12,19,13,45,733.5,88.5,1.1,10.0,402.0,742.72,592.97
2016,12,19,14,0,575.0,111.0,1.1,10.0,343.0,622.21,506.08
2016,12,19,14,15,700.5,85.5,1.05,9.5,346.5,669.97,544.43
2016,12,19,14,30,826.0,60.0,1.0,9.0,350.0,701.74,568.6
2016,12,19,14,45,798.0,57.5,0.95,9.0,314.0,647.88,528.09
2016,12,19,15,0,770.0,55.0,0.9,9.0,278.0,593.67,486.69
2016,12,19,15,15,728.5,51.0,0.9,8.5,238.0,529.39,436.18
2016,12,19,15,30,687.0,47.0,0.9,8.0,198.0,466.76,384.82
2016,12,19,15,45,620.0,42.0,0.95,7.5,156.5,391.78,321.57
2016,12,19,16,0,553.0,37.0,1.0,7.0,115.0,321.71,259.69
2016,12,19,16,15,437.5,28.5,1.0,6.5,77.0,233.87,179.28
2016,12,19,16,30,322.0,20.0,1.0,6.0,39.0,151.58,60.33
2016,12,19,16,45,161.0,10.0,1.05,6.0,19.5,58.92,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
