Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,15,86.5,5.5,1.6,2.5,7.5,0.0,0.0
2016,12,20,7,30,173.0,11.0,1.6,3.0,15.0,64.63,0.0
2016,12,20,7,45,318.0,20.5,1.6,3.5,47.5,158.12,82.41
2016,12,20,8,0,463.0,30.0,1.6,4.0,80.0,249.08,196.43
2016,12,20,8,15,543.5,36.5,1.55,4.5,120.5,320.46,264.26
2016,12,20,8,30,624.0,43.0,1.5,5.0,161.0,398.81,334.04
2016,12,20,8,45,671.5,47.5,1.45,5.5,200.5,462.43,389.44
2016,12,20,9,0,719.0,52.0,1.4,6.0,240.0,528.66,444.59
2016,12,20,9,15,751.0,55.0,1.3,6.5,277.0,584.99,489.28
2016,12,20,9,30,783.0,58.0,1.2,7.0,314.0,641.71,531.07
2016,12,20,9,45,807.0,59.5,1.15,7.5,346.5,690.6,565.33
2016,12,20,10,0,831.0,61.0,1.1,8.0,379.0,738.5,597.86
2016,12,20,10,15,845.5,62.5,1.05,8.5,405.0,770.0,617.6
2016,12,20,10,30,860.0,64.0,1.0,9.0,431.0,806.39,640.6
2016,12,20,10,45,869.0,65.0,0.95,9.5,451.0,835.08,657.62
2016,12,20,11,0,878.0,66.0,0.9,10.0,471.0,860.94,672.5
2016,12,20,11,15,883.5,66.5,0.85,10.0,483.5,880.04,683.81
2016,12,20,11,30,889.0,67.0,0.8,10.0,496.0,895.89,692.97
2016,12,20,11,45,890.5,67.5,0.8,10.5,501.0,904.76,697.2
2016,12,20,12,0,892.0,68.0,0.8,11.0,506.0,910.15,699.29
2016,12,20,12,15,891.0,68.0,0.75,11.0,504.0,909.09,697.5
2016,12,20,12,30,890.0,68.0,0.7,11.0,502.0,904.52,693.58
2016,12,20,12,45,882.0,68.5,0.7,11.5,491.5,890.85,683.49
2016,12,20,13,0,874.0,69.0,0.7,12.0,481.0,873.9,671.45
2016,12,20,13,15,866.0,68.0,0.7,12.0,464.0,851.84,657.26
2016,12,20,13,30,858.0,67.0,0.7,12.0,447.0,826.8,641.08
2016,12,20,13,45,844.5,66.0,0.75,12.0,423.5,802.21,626.06
2016,12,20,14,0,831.0,65.0,0.8,12.0,400.0,767.04,603.33
2016,12,20,14,15,812.0,63.0,0.8,11.5,370.0,724.16,575.1
2016,12,20,14,30,793.0,61.0,0.8,11.0,340.0,679.72,545.17
2016,12,20,14,45,766.0,58.0,0.8,11.0,305.0,627.19,507.46
2016,12,20,15,0,739.0,55.0,0.8,11.0,270.0,574.35,467.8
2016,12,20,15,15,698.0,51.0,0.8,10.5,231.5,511.72,418.89
2016,12,20,15,30,657.0,47.0,0.8,10.0,193.0,450.78,369.25
2016,12,20,15,45,594.0,41.5,0.8,9.5,152.5,378.76,308.67
2016,12,20,16,0,531.0,36.0,0.8,9.0,112.0,311.45,249.55
2016,12,20,16,15,418.5,28.0,0.85,8.5,75.0,231.05,176.32
2016,12,20,16,30,306.0,20.0,0.9,8.0,38.0,150.56,64.77
2016,12,20,16,45,153.0,10.0,0.95,7.5,19.0,56.7,0.0
2016,12,20,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,7,15,68.0,5.0,1.15,6.5,6.5,0.0,0.0
2016,12,21,7,30,136.0,10.0,1.1,7.0,13.0,51.79,0.0
2016,12,21,7,45,277.0,20.5,1.05,7.5,44.0,142.01,68.69
2016,12,21,8,0,418.0,31.0,1.0,8.0,75.0,235.51,182.12
2016,12,21,8,15,500.0,37.5,0.95,8.0,114.0,304.38,246.7
2016,12,21,8,30,582.0,44.0,0.9,8.0,153.0,376.76,310.71
2016,12,21,8,45,630.5,49.0,0.9,8.5,192.5,439.58,364.48
2016,12,21,9,0,679.0,54.0,0.9,9.0,232.0,505.21,418.31
2016,12,21,9,15,538.5,83.5,0.85,9.5,237.5,481.3,398.27
2016,12,21,9,30,398.0,113.0,0.8,10.0,243.0,435.92,360.86
2016,12,21,9,45,411.0,123.0,0.8,10.5,269.0,472.79,389.76
2016,12,21,10,0,424.0,133.0,0.8,11.0,295.0,509.28,416.83
2016,12,21,10,15,432.5,141.0,0.75,11.0,316.0,539.18,438.61
2016,12,21,10,30,441.0,149.0,0.7,11.0,337.0,568.04,459.23
2016,12,21,10,45,444.5,156.5,0.7,11.5,353.5,590.82,474.58
2016,12,21,11,0,448.0,164.0,0.7,12.0,370.0,612.03,488.63
2016,12,21,11,15,657.0,117.0,0.7,12.0,429.0,756.23,594.02
2016,12,21,11,30,866.0,70.0,0.7,12.0,488.0,878.96,676.51
2016,12,21,11,45,869.0,70.5,0.7,12.5,493.5,889.12,679.9
2016,12,21,12,0,872.0,71.0,0.7,13.0,499.0,895.91,682.91
2016,12,21,12,15,871.5,71.0,0.7,13.0,497.0,895.42,682.48
2016,12,21,12,30,871.0,71.0,0.7,13.0,495.0,891.5,680.0
2016,12,21,12,45,868.0,70.0,0.7,13.5,486.0,880.59,671.8
2016,12,21,13,0,865.0,69.0,0.7,14.0,477.0,866.37,661.6
2016,12,21,13,15,857.5,68.0,0.7,14.0,460.5,844.98,647.89
2016,12,21,13,30,850.0,67.0,0.7,14.0,444.0,820.63,632.26
2016,12,21,13,45,839.5,65.5,0.7,14.0,421.0,798.17,617.91
2016,12,21,14,0,829.0,64.0,0.7,14.0,398.0,764.97,595.95
2016,12,21,14,15,811.0,62.0,0.65,13.5,369.0,723.01,567.92
2016,12,21,14,30,793.0,60.0,0.6,13.0,340.0,679.43,538.3
2016,12,21,14,45,768.0,57.0,0.6,13.0,305.5,628.36,502.24
2016,12,21,15,0,743.0,54.0,0.6,13.0,271.0,576.82,464.28
2016,12,21,15,15,703.5,50.0,0.6,12.5,232.5,514.99,416.73
2016,12,21,15,30,664.0,46.0,0.6,12.0,194.0,454.71,368.36
2016,12,21,15,45,602.5,41.0,0.65,11.5,154.0,383.7,309.71
2016,12,21,16,0,541.0,36.0,0.7,11.0,114.0,317.19,252.11
2016,12,21,16,15,432.0,28.0,0.75,10.5,76.5,232.94,176.82
2016,12,21,16,30,323.0,20.0,0.8,10.0,39.0,154.08,70.87
2016,12,21,16,45,161.5,10.0,0.85,9.5,19.5,59.62,0.0
2016,12,21,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,74.0,5.5,1.05,6.0,6.5,0.0,0.0
2016,12,22,7,30,148.0,11.0,1.0,6.0,13.0,56.22,0.0
2016,12,22,7,45,300.5,21.0,1.0,6.5,46.0,150.25,69.13
2016,12,22,8,0,453.0,31.0,1.0,7.0,79.0,249.45,192.91
2016,12,22,8,15,537.0,38.0,1.0,7.0,120.0,316.77,257.25
2016,12,22,8,30,621.0,45.0,1.0,7.0,161.0,397.16,328.2
2016,12,22,8,45,673.5,49.5,1.0,7.5,202.0,463.68,385.15
2016,12,22,9,0,726.0,54.0,1.0,8.0,243.0,533.19,442.15
2016,12,22,9,15,758.5,57.0,0.9,8.5,280.5,590.32,486.36
2016,12,22,9,30,791.0,60.0,0.8,9.0,318.0,647.83,527.73
2016,12,22,9,45,814.0,62.5,0.75,9.5,351.0,697.74,561.71
2016,12,22,10,0,837.0,65.0,0.7,10.0,384.0,746.59,593.88
2016,12,22,10,15,852.0,66.5,0.6,10.5,410.5,786.38,617.83
2016,12,22,10,30,867.0,68.0,0.5,11.0,437.0,823.99,639.59
2016,12,22,10,45,876.5,69.0,0.45,11.5,457.5,845.66,650.89
2016,12,22,11,0,886.0,70.0,0.4,12.0,478.0,872.32,665.65
2016,12,22,11,15,892.0,71.0,0.4,12.0,491.0,892.86,678.36
2016,12,22,11,30,898.0,72.0,0.4,12.0,504.0,910.15,689.04
2016,12,22,11,45,900.0,72.5,0.4,12.5,509.5,919.78,693.53
2016,12,22,12,0,902.0,73.0,0.4,13.0,515.0,925.89,695.96
2016,12,22,12,15,901.0,72.5,0.5,13.0,513.0,924.41,697.07
2016,12,22,12,30,900.0,72.0,0.6,13.0,511.0,919.37,696.09
2016,12,22,12,45,899.5,70.5,0.7,13.0,502.0,909.94,692.3
2016,12,22,13,0,899.0,69.0,0.8,13.0,493.0,897.01,686.21
2016,12,22,13,15,891.0,68.0,0.8,13.0,476.5,874.76,671.94
2016,12,22,13,30,883.0,67.0,0.8,13.0,460.0,849.43,655.7
2016,12,22,13,45,871.5,65.5,0.8,13.0,436.0,817.63,634.94
2016,12,22,14,0,860.0,64.0,0.8,13.0,412.0,790.71,617.5
2016,12,22,14,15,841.5,62.0,0.7,13.0,382.0,747.49,586.72
2016,12,22,14,30,823.0,60.0,0.6,13.0,352.0,702.59,554.59
2016,12,22,14,45,795.0,57.5,0.55,13.0,316.0,648.99,516.34
2016,12,22,15,0,767.0,55.0,0.5,13.0,280.0,595.03,476.48
2016,12,22,15,15,726.0,51.5,0.6,12.5,240.5,531.83,429.37
2016,12,22,15,30,685.0,48.0,0.7,12.0,201.0,470.15,380.94
2016,12,22,15,45,618.5,42.5,0.8,11.5,159.5,394.8,319.21
2016,12,22,16,0,552.0,37.0,0.9,11.0,118.0,324.41,258.64
2016,12,22,16,15,441.0,29.0,0.95,10.5,79.5,238.48,181.97
2016,12,22,16,30,330.0,21.0,1.0,10.0,41.0,162.54,80.34
2016,12,22,16,45,165.0,10.5,1.05,10.0,20.5,61.47,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,2.65,8.0,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,2.7,8.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,7.0,2.7,8.0,7.0,6.14,0.0
2016,12,23,8,30,0.0,10.0,2.7,8.0,10.0,8.78,1.99
2016,12,23,8,45,0.0,12.5,2.7,8.5,12.5,10.98,3.96
2016,12,23,9,0,0.0,15.0,2.7,9.0,15.0,13.18,5.91
2016,12,23,9,15,0.0,17.5,2.55,9.0,17.5,15.39,7.86
2016,12,23,9,30,0.0,20.0,2.4,9.0,20.0,17.59,9.8
2016,12,23,9,45,0.0,22.0,2.3,9.5,22.0,19.36,11.3
2016,12,23,10,0,0.0,24.0,2.2,10.0,24.0,21.13,12.79
2016,12,23,10,15,0.0,53.0,2.1,10.0,53.0,46.79,35.01
2016,12,23,10,30,0.0,82.0,2.0,10.0,82.0,72.89,57.38
2016,12,23,10,45,0.0,72.5,1.9,10.5,72.5,64.12,49.66
2016,12,23,11,0,0.0,63.0,1.8,11.0,63.0,55.68,42.3
2016,12,23,11,15,0.0,68.5,1.9,11.0,68.5,60.57,46.44
2016,12,23,11,30,0.0,74.0,2.0,11.0,74.0,65.46,50.56
2016,12,23,11,45,0.0,51.5,2.15,11.0,51.5,45.49,33.48
2016,12,23,12,0,0.0,29.0,2.3,11.0,29.0,25.58,16.4
2016,12,23,12,15,0.0,71.5,2.35,10.5,71.5,63.24,48.76
2016,12,23,12,30,0.0,114.0,2.4,10.0,114.0,103.86,83.41
2016,12,23,12,45,0.0,94.0,2.5,10.0,94.0,84.05,66.58
2016,12,23,13,0,0.0,74.0,2.6,10.0,74.0,65.46,50.78
2016,12,23,13,15,0.0,45.5,2.6,10.0,45.5,40.16,29.11
2016,12,23,13,30,0.0,17.0,2.6,10.0,17.0,14.97,7.35
2016,12,23,13,45,0.0,16.0,2.6,10.0,16.0,14.09,6.61
2016,12,23,14,0,0.0,15.0,2.6,10.0,15.0,13.2,5.85
2016,12,23,14,15,0.0,53.5,2.5,9.5,53.5,47.23,35.52
2016,12,23,14,30,0.0,92.0,2.4,9.0,92.0,84.33,67.74
2016,12,23,14,45,0.0,82.5,2.35,9.0,82.5,75.26,59.94
2016,12,23,15,0,0.0,73.0,2.3,9.0,73.0,66.26,52.19
2016,12,23,15,15,0.0,62.5,2.2,8.5,62.5,56.27,43.59
2016,12,23,15,30,0.0,52.0,2.1,8.0,52.0,46.34,34.9
2016,12,23,15,45,0.0,41.0,2.05,8.0,41.0,36.18,25.84
2016,12,23,16,0,0.0,30.0,2.0,8.0,30.0,26.44,17.09
2016,12,23,16,15,0.0,20.0,1.95,7.5,20.0,17.6,9.03
2016,12,23,16,30,0.0,10.0,1.9,7.0,10.0,8.78,0.0
2016,12,23,16,45,0.0,5.0,1.9,7.0,5.0,4.55,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.5,15.5,2.05,5.5,37.5,110.68,44.07
2016,12,24,8,0,429.0,31.0,2.1,6.0,75.0,237.84,184.7
2016,12,24,8,15,516.5,38.0,2.15,6.0,115.5,310.2,254.41
2016,12,24,8,30,604.0,45.0,2.2,6.0,156.0,386.28,323.58
2016,12,24,8,45,661.0,48.5,2.25,6.5,197.0,453.45,382.94
2016,12,24,9,0,718.0,52.0,2.3,7.0,238.0,523.94,442.89
2016,12,24,9,15,752.0,55.5,2.3,7.0,275.5,582.3,491.66
2016,12,24,9,30,786.0,59.0,2.3,7.0,313.0,641.27,538.38
2016,12,24,9,45,813.0,60.5,2.35,7.5,347.0,692.77,576.58
2016,12,24,10,0,840.0,62.0,2.4,8.0,381.0,743.49,613.34
2016,12,24,10,15,855.5,63.5,2.35,8.0,408.0,783.9,642.06
2016,12,24,10,30,871.0,65.0,2.3,8.0,435.0,814.37,663.04
2016,12,24,10,45,882.0,65.5,2.3,8.0,456.0,844.75,684.26
2016,12,24,11,0,893.0,66.0,2.3,8.0,477.0,872.37,703.35
2016,12,24,11,15,899.0,67.0,2.3,8.0,490.5,893.26,717.55
2016,12,24,11,30,905.0,68.0,2.3,8.0,504.0,910.88,729.51
2016,12,24,11,45,908.0,68.0,2.3,8.0,510.0,921.04,736.26
2016,12,24,12,0,911.0,68.0,2.3,8.0,516.0,927.68,740.71
2016,12,24,12,15,911.0,68.0,2.3,8.0,514.5,928.01,740.86
2016,12,24,12,30,911.0,68.0,2.3,8.0,513.0,924.73,738.67
2016,12,24,12,45,901.5,69.5,2.3,8.0,503.0,911.32,729.41
2016,12,24,13,0,892.0,71.0,2.3,8.0,493.0,894.57,717.97
2016,12,24,13,15,884.5,70.0,2.25,8.0,476.5,873.08,702.73
2016,12,24,13,30,877.0,69.0,2.2,8.0,460.0,848.5,685.34
2016,12,24,13,45,866.5,67.0,2.2,8.0,436.5,825.06,669.26
2016,12,24,14,0,856.0,65.0,2.2,8.0,413.0,790.73,645.01
2016,12,24,14,15,838.0,63.0,2.15,8.0,383.5,748.16,614.0
2016,12,24,14,30,820.0,61.0,2.1,8.0,354.0,703.85,581.32
2016,12,24,14,45,794.5,58.5,2.05,8.0,318.5,652.19,542.37
2016,12,24,15,0,769.0,56.0,2.0,8.0,283.0,599.96,501.71
2016,12,24,15,15,729.0,52.0,1.9,7.5,243.5,536.67,450.16
2016,12,24,15,30,689.0,48.0,1.8,7.0,204.0,474.85,397.94
2016,12,24,15,45,625.5,43.0,1.7,6.5,163.0,401.33,334.25
2016,12,24,16,0,562.0,38.0,1.6,6.0,122.0,332.35,272.17
2016,12,24,16,15,450.5,30.0,1.55,5.5,83.0,245.26,192.71
2016,12,24,16,30,339.0,22.0,1.5,5.0,44.0,169.31,95.78
2016,12,24,16,45,169.5,11.0,1.5,5.0,22.0,63.96,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,7,45,211.5,15.5,0.95,4.5,37.0,109.01,40.57
2016,12,25,8,0,423.0,31.0,0.9,5.0,74.0,234.59,181.44
2016,12,25,8,15,510.0,37.5,0.9,5.0,114.0,305.73,249.39
2016,12,25,8,30,597.0,44.0,0.9,5.0,154.0,380.71,316.52
2016,12,25,8,45,653.0,48.5,0.95,5.5,194.5,447.95,374.88
2016,12,25,9,0,709.0,53.0,1.0,6.0,235.0,518.63,433.77
2016,12,25,9,15,742.5,56.0,1.05,6.5,272.5,575.76,479.89
2016,12,25,9,30,776.0,59.0,1.1,7.0,310.0,633.44,523.98
2016,12,25,9,45,792.5,63.0,1.15,7.5,342.0,680.08,557.61
2016,12,25,10,0,809.0,67.0,1.2,8.0,374.0,725.33,589.54
2016,12,25,10,15,825.0,68.5,1.2,8.0,401.0,765.37,617.53
2016,12,25,10,30,841.0,70.0,1.2,8.0,428.0,803.39,643.71
2016,12,25,10,45,851.5,71.5,1.2,8.0,448.5,834.48,664.66
2016,12,25,11,0,862.0,73.0,1.2,8.0,469.0,862.82,683.6
2016,12,25,11,15,664.5,121.5,1.2,8.0,432.5,767.34,614.25
2016,12,25,11,30,467.0,170.0,1.2,8.0,396.0,649.04,526.13
2016,12,25,11,45,448.0,177.0,1.25,8.5,395.5,644.33,522.74
2016,12,25,12,0,429.0,184.0,1.3,9.0,395.0,637.42,516.47
2016,12,25,12,15,386.5,192.0,1.25,9.0,381.5,590.88,480.54
2016,12,25,12,30,344.0,200.0,1.2,9.0,368.0,561.14,457.03
2016,12,25,12,45,344.5,195.5,1.2,9.0,361.5,553.43,451.72
2016,12,25,13,0,345.0,191.0,1.2,9.0,355.0,544.43,445.23
2016,12,25,13,15,531.0,141.5,1.2,9.0,383.5,658.55,536.26
2016,12,25,13,30,717.0,92.0,1.2,9.0,412.0,754.55,606.44
2016,12,25,13,45,530.0,124.5,1.2,9.0,355.0,613.71,501.37
2016,12,25,14,0,343.0,157.0,1.2,9.0,298.0,472.41,390.74
2016,12,25,14,15,443.5,129.0,1.15,9.0,296.5,521.4,432.09
2016,12,25,14,30,544.0,101.0,1.1,9.0,295.0,552.47,457.19
2016,12,25,14,45,521.5,94.5,1.1,9.0,265.5,507.68,421.59
2016,12,25,15,0,499.0,88.0,1.1,9.0,236.0,462.86,385.79
2016,12,25,15,15,472.5,78.5,1.05,8.5,203.0,412.7,345.06
2016,12,25,15,30,446.0,69.0,1.0,8.0,170.0,363.55,303.75
2016,12,25,15,45,492.0,53.5,1.0,7.5,144.5,347.96,288.46
2016,12,25,16,0,538.0,38.0,1.0,7.0,119.0,321.96,262.11
2016,12,25,16,15,430.5,30.0,1.05,6.5,81.5,242.35,189.78
2016,12,25,16,30,323.0,22.0,1.1,6.0,44.0,164.54,96.76
2016,12,25,16,45,161.5,11.0,1.15,5.5,22.0,61.71,0.0
2016,12,25,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,45,235.5,13.5,1.55,2.5,37.5,112.69,39.45
2016,12,26,8,0,471.0,27.0,1.6,3.0,75.0,244.7,190.63
2016,12,26,8,15,554.0,33.5,1.55,3.5,115.5,316.71,260.7
2016,12,26,8,30,637.0,40.0,1.5,4.0,156.0,396.26,332.13
2016,12,26,8,45,686.5,44.0,1.5,4.5,196.5,460.82,389.07
2016,12,26,9,0,736.0,48.0,1.5,5.0,237.0,528.25,446.04
2016,12,26,9,15,769.0,51.0,1.45,5.5,275.0,586.04,492.77
2016,12,26,9,30,802.0,54.0,1.4,6.0,313.0,644.37,536.79
2016,12,26,9,45,821.0,57.0,1.35,6.5,345.5,692.56,570.91
2016,12,26,10,0,840.0,60.0,1.3,7.0,378.0,739.48,603.13
2016,12,26,10,15,855.5,61.5,1.25,7.5,405.5,772.64,624.4
2016,12,26,10,30,871.0,63.0,1.2,8.0,433.0,810.7,648.89
2016,12,26,10,45,879.0,64.5,1.15,8.5,453.5,840.08,666.62
2016,12,26,11,0,887.0,66.0,1.1,9.0,474.0,866.59,682.16
2016,12,26,11,15,893.5,66.5,1.0,9.0,487.5,887.4,693.97
2016,12,26,11,30,900.0,67.0,0.9,9.0,501.0,904.96,703.45
2016,12,26,11,45,901.0,68.0,0.85,9.0,507.0,914.84,708.62
2016,12,26,12,0,902.0,69.0,0.8,9.0,513.0,921.2,711.61
2016,12,26,12,15,901.5,69.0,0.7,9.0,511.5,921.3,709.48
2016,12,26,12,30,901.0,69.0,0.6,9.0,510.0,917.84,705.14
2016,12,26,12,45,896.0,68.5,0.55,9.5,500.5,906.12,695.25
2016,12,26,13,0,891.0,68.0,0.5,10.0,491.0,891.0,683.38
2016,12,26,13,15,883.0,67.0,0.45,10.0,475.0,869.28,668.47
2016,12,26,13,30,875.0,66.0,0.4,10.0,459.0,844.5,651.64
2016,12,26,13,45,862.5,65.0,0.4,10.0,435.5,813.06,631.23
2016,12,26,14,0,850.0,64.0,0.4,10.0,412.0,786.64,614.25
2016,12,26,14,15,832.0,62.0,0.4,10.0,382.0,744.39,585.83
2016,12,26,14,30,814.0,60.0,0.4,10.0,352.0,700.42,555.88
2016,12,26,14,45,787.5,57.5,0.4,10.0,317.0,648.37,519.36
2016,12,26,15,0,761.0,55.0,0.4,10.0,282.0,595.85,481.31
2016,12,26,15,15,722.0,51.0,0.55,9.5,243.0,533.56,435.33
2016,12,26,15,30,683.0,47.0,0.7,9.0,204.0,472.66,387.77
2016,12,26,15,45,621.5,42.0,0.85,8.5,163.5,400.45,328.39
2016,12,26,16,0,560.0,37.0,1.0,8.0,123.0,332.68,269.64
2016,12,26,16,15,456.0,29.5,1.1,7.5,84.5,249.15,194.97
2016,12,26,16,30,352.0,22.0,1.2,7.0,46.0,172.42,105.11
2016,12,26,16,45,176.0,11.0,1.3,7.0,23.0,66.67,0.0
2016,12,26,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,7,45,208.0,15.0,1.1,4.5,36.0,105.95,33.85
2016,12,27,8,0,416.0,30.0,1.0,5.0,72.0,229.19,176.54
2016,12,27,8,15,502.0,37.0,0.95,5.0,111.5,299.79,244.41
2016,12,27,8,30,588.0,44.0,0.9,5.0,151.0,374.25,311.08
2016,12,27,8,45,644.0,48.5,0.85,5.5,192.0,441.05,368.65
2016,12,27,9,0,700.0,53.0,0.8,6.0,233.0,511.33,426.45
2016,12,27,9,15,734.5,56.5,0.8,6.5,270.5,569.41,472.68
2016,12,27,9,30,769.0,60.0,0.8,7.0,308.0,628.19,516.99
2016,12,27,9,45,794.5,62.0,0.8,7.5,341.5,678.83,552.72
2016,12,27,10,0,820.0,64.0,0.8,8.0,375.0,728.69,586.96
2016,12,27,10,15,836.0,65.5,0.8,8.5,402.0,769.19,613.62
2016,12,27,10,30,852.0,67.0,0.8,9.0,429.0,807.67,638.43
2016,12,27,10,45,861.5,68.5,0.8,9.5,450.0,838.36,657.41
2016,12,27,11,0,871.0,70.0,0.8,10.0,471.0,857.77,668.49
2016,12,27,11,15,877.5,71.0,0.8,10.0,484.5,879.09,682.24
2016,12,27,11,30,884.0,72.0,0.8,10.0,498.0,897.23,693.83
2016,12,27,11,45,885.5,72.5,0.85,10.5,504.0,906.88,699.47
2016,12,27,12,0,887.0,73.0,0.9,11.0,510.0,913.06,703.02
2016,12,27,12,15,886.5,73.0,0.9,11.0,508.5,913.27,703.03
2016,12,27,12,30,886.0,73.0,0.9,11.0,507.0,909.97,700.92
2016,12,27,12,45,880.5,72.5,0.9,11.0,498.0,898.02,693.13
2016,12,27,13,0,875.0,72.0,0.9,11.0,489.0,882.73,683.3
2016,12,27,13,15,867.5,71.5,0.9,11.0,473.0,871.03,676.07
2016,12,27,13,30,860.0,71.0,0.9,11.0,457.0,847.41,660.63
2016,12,27,13,45,848.5,69.0,0.9,11.0,434.0,815.54,639.53
2016,12,27,14,0,837.0,67.0,0.9,11.0,411.0,781.12,616.55
2016,12,27,14,15,818.5,65.0,0.85,11.0,381.5,738.89,586.99
2016,12,27,14,30,800.0,63.0,0.8,11.0,352.0,695.01,555.9
2016,12,27,14,45,771.0,60.5,0.75,11.0,317.0,641.67,517.29
2016,12,27,15,0,742.0,58.0,0.7,11.0,282.0,588.06,477.3
2016,12,27,15,15,702.5,54.5,0.7,10.0,243.0,526.76,430.85
2016,12,27,15,30,663.0,51.0,0.7,9.0,204.0,466.84,383.34
2016,12,27,15,45,598.5,45.5,0.7,8.5,163.5,393.15,322.03
2016,12,27,16,0,534.0,40.0,0.7,8.0,123.0,328.82,265.84
2016,12,27,16,15,429.0,32.0,0.75,7.5,85.0,245.66,192.25
2016,12,27,16,30,324.0,24.0,0.8,7.0,47.0,169.53,106.86
2016,12,27,16,45,162.0,12.0,0.9,7.0,23.5,63.38,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,238.0,14.0,1.5,3.5,37.5,113.09,33.96
2016,12,28,8,0,476.0,28.0,1.5,4.0,75.0,245.9,189.93
2016,12,28,8,15,560.5,34.0,1.45,4.5,116.0,318.48,260.6
2016,12,28,8,30,645.0,40.0,1.4,5.0,157.0,398.52,332.16
2016,12,28,8,45,697.0,44.0,1.4,5.5,198.5,464.89,390.32
2016,12,28,9,0,749.0,48.0,1.4,6.0,240.0,534.36,448.59
2016,12,28,9,15,781.5,51.0,1.35,6.5,278.0,592.5,495.23
2016,12,28,9,30,814.0,54.0,1.3,7.0,316.0,651.1,539.11
2016,12,28,9,45,840.0,55.0,1.3,7.5,350.0,695.92,570.84
2016,12,28,10,0,866.0,56.0,1.3,8.0,384.0,745.83,605.63
2016,12,28,10,15,881.0,57.5,1.3,8.5,411.5,786.54,632.81
2016,12,28,10,30,896.0,59.0,1.3,9.0,439.0,825.1,658.03
2016,12,28,10,45,906.0,59.5,1.35,10.0,460.5,855.67,676.67
2016,12,28,11,0,916.0,60.0,1.4,11.0,482.0,883.36,693.16
2016,12,28,11,15,921.5,60.5,1.3,11.0,495.5,903.99,705.02
2016,12,28,11,30,927.0,61.0,1.2,11.0,509.0,921.25,714.51
2016,12,28,11,45,930.0,61.5,1.15,11.5,515.5,932.76,719.6
2016,12,28,12,0,933.0,62.0,1.1,12.0,522.0,940.66,722.39
2016,12,28,12,15,932.0,61.5,1.1,12.0,520.5,939.89,721.72
2016,12,28,12,30,931.0,61.0,1.1,12.0,519.0,935.44,718.84
2016,12,28,12,45,927.0,61.0,1.1,12.0,510.0,925.3,712.33
2016,12,28,13,0,923.0,61.0,1.1,12.0,501.0,911.6,703.6
2016,12,28,13,15,915.5,60.5,1.1,12.0,485.0,890.71,690.08
2016,12,28,13,30,908.0,60.0,1.1,12.0,469.0,866.59,674.46
2016,12,28,13,45,896.5,58.5,1.1,12.5,445.5,834.73,652.23
2016,12,28,14,0,885.0,57.0,1.1,13.0,422.0,800.18,628.11
2016,12,28,14,15,868.5,55.5,1.0,12.5,392.5,759.29,600.16
2016,12,28,14,30,852.0,54.0,0.9,12.0,363.0,716.53,570.51
2016,12,28,14,45,827.5,52.0,0.85,12.0,328.0,665.84,534.12
2016,12,28,15,0,803.0,50.0,0.8,12.0,293.0,614.51,496.52
2016,12,28,15,15,766.5,47.0,0.8,11.0,253.5,559.01,455.07
2016,12,28,15,30,730.0,44.0,0.8,10.0,214.0,498.92,407.73
2016,12,28,15,45,672.0,39.5,0.8,9.5,172.5,426.94,348.06
2016,12,28,16,0,614.0,35.0,0.8,9.0,131.0,359.02,289.13
2016,12,28,16,15,516.0,28.5,0.85,8.5,91.5,276.15,215.66
2016,12,28,16,30,418.0,22.0,0.9,8.0,52.0,200.31,129.7
2016,12,28,16,45,209.0,11.0,0.95,8.0,26.0,78.08,0.0
2016,12,28,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,7,45,229.5,14.5,1.5,5.5,37.0,111.87,30.87
2016,12,29,8,0,459.0,29.0,1.5,6.0,74.0,238.84,182.82
2016,12,29,8,15,546.0,36.0,1.5,6.5,115.5,312.83,254.19
2016,12,29,8,30,633.0,43.0,1.5,7.0,157.0,394.62,326.82
2016,12,29,8,45,684.5,47.5,1.5,7.5,198.5,460.99,384.67
2016,12,29,9,0,736.0,52.0,1.5,8.0,240.0,530.38,442.61
2016,12,29,9,15,770.0,55.5,1.4,8.5,279.0,589.76,489.7
2016,12,29,9,30,804.0,59.0,1.3,9.0,318.0,649.73,534.26
2016,12,29,9,45,815.0,64.0,1.2,9.5,350.0,694.97,565.06
2016,12,29,10,0,826.0,69.0,1.1,10.0,382.0,738.39,593.52
2016,12,29,10,15,842.0,71.0,1.0,10.5,410.0,780.0,619.72
2016,12,29,10,30,858.0,73.0,0.9,11.0,438.0,819.57,643.64
2016,12,29,10,45,869.5,74.0,0.8,11.5,459.5,851.74,661.72
2016,12,29,11,0,881.0,75.0,0.7,12.0,481.0,881.14,677.5
2016,12,29,11,15,887.5,76.0,0.6,12.5,495.0,903.14,687.95
2016,12,29,11,30,894.0,77.0,0.5,13.0,509.0,921.86,696.13
2016,12,29,11,45,896.0,77.5,0.45,13.5,515.0,932.44,700.03
2016,12,29,12,0,898.0,78.0,0.4,14.0,521.0,930.26,695.82
2016,12,29,12,15,897.0,77.5,0.35,14.0,520.0,929.6,694.28
2016,12,29,12,30,896.0,77.0,0.3,14.0,519.0,925.38,690.59
2016,12,29,12,45,897.5,75.0,0.3,14.5,511.0,917.95,684.82
2016,12,29,13,0,899.0,73.0,0.3,15.0,503.0,906.96,676.95
2016,12,29,13,15,891.0,72.0,0.25,15.0,486.5,885.42,662.57
2016,12,29,13,30,883.0,71.0,0.2,15.0,470.0,860.77,646.43
2016,12,29,13,45,869.0,69.5,0.2,15.0,446.0,835.41,630.76
2016,12,29,14,0,855.0,68.0,0.2,15.0,422.0,799.21,607.67
2016,12,29,14,15,836.5,66.0,0.2,14.5,392.0,756.56,581.08
2016,12,29,14,30,818.0,64.0,0.2,14.0,362.0,712.16,552.75
2016,12,29,14,45,788.0,62.0,0.2,14.0,326.5,658.1,515.81
2016,12,29,15,0,758.0,60.0,0.2,14.0,291.0,603.73,477.5
2016,12,29,15,15,718.5,56.0,0.35,13.5,251.5,541.1,432.63
2016,12,29,15,30,679.0,52.0,0.5,13.0,212.0,479.8,386.3
2016,12,29,15,45,612.5,47.0,0.65,12.5,170.5,404.61,326.36
2016,12,29,16,0,546.0,42.0,0.8,12.0,129.0,339.07,270.94
2016,12,29,16,15,441.5,33.5,0.85,11.5,90.0,254.45,197.49
2016,12,29,16,30,337.0,25.0,0.9,11.0,51.0,178.23,117.26
2016,12,29,16,45,168.5,12.5,0.95,10.5,25.5,66.56,0.0
2016,12,29,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,106.0,17.0,0.95,8.5,27.5,68.36,15.42
2016,12,30,8,0,212.0,34.0,0.9,9.0,55.0,147.26,110.91
2016,12,30,8,15,268.5,47.5,0.85,9.0,87.5,200.18,161.21
2016,12,30,8,30,325.0,61.0,0.8,9.0,120.0,258.92,213.46
2016,12,30,8,45,360.5,73.5,0.8,9.5,153.5,309.82,257.64
2016,12,30,9,0,396.0,86.0,0.8,10.0,187.0,363.42,302.57
2016,12,30,9,15,417.5,97.0,0.8,10.0,218.5,408.38,339.64
2016,12,30,9,30,439.0,108.0,0.8,10.0,250.0,454.08,376.24
2016,12,30,9,45,466.5,115.0,0.8,10.5,280.0,499.76,411.26
2016,12,30,10,0,494.0,122.0,0.8,11.0,310.0,546.0,445.73
2016,12,30,10,15,511.0,126.5,0.8,11.0,333.0,581.03,471.71
2016,12,30,10,30,528.0,131.0,0.8,11.0,356.0,615.3,496.78
2016,12,30,10,45,523.0,142.0,0.8,11.5,374.0,637.84,511.38
2016,12,30,11,0,518.0,153.0,0.8,12.0,392.0,658.11,524.24
2016,12,30,11,15,523.0,156.5,0.8,12.0,404.0,675.94,536.6
2016,12,30,11,30,528.0,160.0,0.8,12.0,416.0,691.82,547.54
2016,12,30,11,45,264.0,151.0,0.85,12.5,279.0,426.19,345.16
2016,12,30,12,0,0.0,142.0,0.9,13.0,142.0,132.54,104.95
2016,12,30,12,15,0.0,142.0,0.9,13.0,142.0,132.51,105.83
2016,12,30,12,30,0.0,142.0,0.9,13.0,142.0,132.58,105.91
2016,12,30,12,45,133.5,174.5,0.9,13.0,238.5,319.3,261.94
2016,12,30,13,0,267.0,207.0,0.9,13.0,335.0,495.99,400.22
2016,12,30,13,15,550.0,142.0,0.9,13.0,395.0,678.29,540.29
2016,12,30,13,30,833.0,77.0,0.9,13.0,455.0,834.79,649.67
2016,12,30,13,45,819.5,76.0,0.9,13.0,432.5,803.31,626.32
2016,12,30,14,0,806.0,75.0,0.9,13.0,410.0,769.41,603.77
2016,12,30,14,15,787.5,72.5,0.9,12.5,381.0,727.55,576.32
2016,12,30,14,30,769.0,70.0,0.9,12.0,352.0,684.07,547.2
2016,12,30,14,45,740.5,67.5,0.9,12.0,317.5,632.12,510.1
2016,12,30,15,0,712.0,65.0,0.9,12.0,283.0,579.84,471.33
2016,12,30,15,15,671.5,60.5,0.85,11.5,244.5,521.97,426.17
2016,12,30,15,30,631.0,56.0,0.8,11.0,206.0,461.71,377.59
2016,12,30,15,45,565.0,50.5,0.75,10.5,165.5,388.6,316.99
2016,12,30,16,0,499.0,45.0,0.7,10.0,125.0,320.54,258.42
2016,12,30,16,15,397.5,36.0,0.7,9.5,87.5,238.8,187.14
2016,12,30,16,30,296.0,27.0,0.7,9.0,50.0,165.88,112.38
2016,12,30,16,45,148.0,13.5,0.75,8.5,25.0,61.04,0.0
2016,12,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
